Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,15.5,1.4,0.0,32.5,209.08,10.28
2016,1,1,8,0,368.0,31.0,1.6,0.0,65.0,412.6,330.16
2016,1,1,8,15,462.5,39.5,1.6,0.5,105.0,515.6,432.84
2016,1,1,8,30,557.0,48.0,1.6,1.0,145.0,622.23,523.38
2016,1,1,8,45,615.0,53.5,1.6,1.5,186.0,693.09,581.16
2016,1,1,9,0,673.0,59.0,1.6,2.0,227.0,763.43,635.69
2016,1,1,9,15,711.0,63.0,1.6,2.5,265.0,802.52,664.23
2016,1,1,9,30,749.0,67.0,1.6,3.0,303.0,849.09,697.25
2016,1,1,9,45,775.0,70.0,1.65,4.0,337.0,879.91,716.88
2016,1,1,10,0,801.0,73.0,1.7,5.0,371.0,907.43,733.67
2016,1,1,10,15,818.5,75.0,1.6,5.5,399.0,921.92,740.05
2016,1,1,10,30,836.0,77.0,1.5,6.0,427.0,932.73,743.75
2016,1,1,10,45,846.5,79.0,1.45,6.5,448.5,933.06,740.81
2016,1,1,11,0,857.0,81.0,1.4,7.0,470.0,929.64,735.47
2016,1,1,11,15,864.0,82.0,1.3,7.0,484.5,917.98,725.08
2016,1,1,11,30,871.0,83.0,1.2,7.0,499.0,902.65,712.35
2016,1,1,11,45,873.5,83.5,1.15,7.5,505.5,879.19,693.68
2016,1,1,12,0,876.0,84.0,1.1,8.0,512.0,852.4,672.95
2016,1,1,12,15,875.5,84.0,1.05,8.0,511.0,819.4,649.15
2016,1,1,12,30,875.0,84.0,1.0,8.0,510.0,783.51,623.35
2016,1,1,12,45,874.5,82.5,1.0,8.0,502.0,743.2,595.0
2016,1,1,13,0,874.0,81.0,1.0,8.0,494.0,700.38,563.15
2016,1,1,13,15,866.0,79.5,1.0,8.0,478.0,650.46,524.61
2016,1,1,13,30,858.0,78.0,1.0,8.0,462.0,599.1,483.95
2016,1,1,13,45,845.0,76.5,1.0,8.5,439.0,543.86,438.29
2016,1,1,14,0,832.0,75.0,1.0,9.0,416.0,488.17,391.0
2016,1,1,14,15,812.5,73.0,0.95,8.5,386.5,429.04,340.68
2016,1,1,14,30,793.0,71.0,0.9,8.0,357.0,370.73,289.44
2016,1,1,14,45,765.0,67.5,0.9,8.0,322.0,309.51,234.46
2016,1,1,15,0,737.0,64.0,0.9,8.0,287.0,250.73,180.94
2016,1,1,15,15,696.0,60.0,0.85,7.5,248.0,191.74,128.8
2016,1,1,15,30,655.0,56.0,0.8,7.0,209.0,135.2,81.82
2016,1,1,15,45,590.0,50.0,0.75,6.5,168.0,81.85,45.14
2016,1,1,16,0,525.0,44.0,0.7,6.0,127.0,36.75,27.63
2016,1,1,16,15,419.5,35.0,0.75,5.5,88.0,29.13,20.14
2016,1,1,16,30,314.0,26.0,0.8,5.0,49.0,21.61,10.22
2016,1,1,16,45,157.0,13.0,0.9,4.5,24.5,10.23,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,74.5,16.5,1.35,1.5,23.5,113.93,0.47
2016,1,2,8,0,149.0,33.0,1.5,2.0,47.0,226.2,180.57
2016,1,2,8,15,189.0,48.5,1.5,2.5,75.5,283.38,240.59
2016,1,2,8,30,229.0,64.0,1.5,3.0,104.0,321.49,277.28
2016,1,2,8,45,254.0,78.5,1.5,3.5,133.5,364.95,315.66
2016,1,2,9,0,279.0,93.0,1.5,4.0,163.0,408.29,352.31
2016,1,2,9,15,292.5,107.0,1.5,4.5,190.5,439.29,377.32
2016,1,2,9,30,306.0,121.0,1.5,5.0,218.0,469.28,400.69
2016,1,2,9,45,327.0,130.0,1.55,5.5,243.5,498.04,423.0
2016,1,2,10,0,348.0,139.0,1.6,6.0,269.0,525.8,444.01
2016,1,2,10,15,238.5,161.0,1.75,6.5,253.0,443.47,374.06
2016,1,2,10,30,129.0,183.0,1.9,7.0,237.0,338.76,285.41
2016,1,2,10,45,370.5,152.0,2.1,8.0,318.5,566.81,474.13
2016,1,2,11,0,612.0,121.0,2.3,9.0,400.0,756.07,618.33
2016,1,2,11,15,412.0,166.5,2.4,9.5,357.0,600.6,494.89
2016,1,2,11,30,212.0,212.0,2.5,10.0,314.0,420.74,348.94
2016,1,2,11,45,249.5,210.5,2.6,10.5,332.0,460.95,381.67
2016,1,2,12,0,287.0,209.0,2.7,11.0,350.0,478.08,394.95
2016,1,2,12,15,285.0,209.0,2.7,11.0,349.0,462.06,381.68
2016,1,2,12,30,283.0,209.0,2.7,11.0,348.0,445.31,367.96
2016,1,2,12,45,166.5,204.0,2.7,11.5,285.5,323.97,267.74
2016,1,2,13,0,50.0,199.0,2.7,12.0,223.0,215.14,176.19
2016,1,2,13,15,49.5,192.5,2.6,12.0,215.5,203.95,167.15
2016,1,2,13,30,49.0,186.0,2.5,12.0,208.0,193.02,158.02
2016,1,2,13,45,38.5,173.5,2.45,12.0,190.0,171.14,139.69
2016,1,2,14,0,28.0,161.0,2.4,12.0,172.0,150.81,122.66
2016,1,2,14,15,14.0,105.0,2.15,12.0,110.5,87.88,69.66
2016,1,2,14,30,0.0,49.0,1.9,12.0,49.0,37.47,26.77
2016,1,2,14,45,0.0,44.5,1.65,12.0,44.5,34.0,23.84
2016,1,2,15,0,0.0,40.0,1.4,12.0,40.0,30.54,20.87
2016,1,2,15,15,0.0,34.5,1.2,11.0,34.5,26.31,17.29
2016,1,2,15,30,0.0,29.0,1.0,10.0,29.0,22.09,13.65
2016,1,2,15,45,0.0,23.0,0.85,9.5,23.0,17.5,9.59
2016,1,2,16,0,0.0,17.0,0.7,9.0,17.0,12.91,5.99
2016,1,2,16,15,0.0,12.0,0.75,8.5,12.0,9.1,2.36
2016,1,2,16,30,0.0,7.0,0.8,8.0,7.0,5.3,0.0
2016,1,2,16,45,0.0,3.5,0.9,7.5,3.5,2.75,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,86.0,16.0,1.8,5.5,24.0,122.09,0.0
2016,1,3,8,0,172.0,32.0,1.9,6.0,48.0,243.8,192.37
2016,1,3,8,15,215.5,47.0,1.9,6.0,78.0,304.19,255.78
2016,1,3,8,30,259.0,62.0,1.9,6.0,108.0,366.09,311.99
2016,1,3,8,45,285.0,76.5,1.95,6.5,138.0,411.74,351.76
2016,1,3,9,0,311.0,91.0,2.0,7.0,168.0,457.03,389.65
2016,1,3,9,15,325.5,104.5,1.9,7.5,196.5,489.15,414.82
2016,1,3,9,30,340.0,118.0,1.8,8.0,225.0,519.96,437.95
2016,1,3,9,45,355.0,127.0,1.7,8.5,249.5,544.05,455.15
2016,1,3,10,0,370.0,136.0,1.6,9.0,274.0,566.58,470.61
2016,1,3,10,15,373.0,147.0,1.55,9.0,295.0,578.08,478.02
2016,1,3,10,30,376.0,158.0,1.5,9.0,316.0,564.88,467.05
2016,1,3,10,45,428.0,156.5,1.5,9.0,345.0,627.14,514.53
2016,1,3,11,0,480.0,155.0,1.5,9.0,374.0,663.48,541.54
2016,1,3,11,15,456.5,166.0,1.6,9.0,379.0,641.3,523.75
2016,1,3,11,30,433.0,177.0,1.7,9.0,384.0,617.71,505.37
2016,1,3,11,45,366.0,192.5,1.85,9.5,369.5,540.89,444.88
2016,1,3,12,0,299.0,208.0,2.0,10.0,355.0,487.32,401.36
2016,1,3,12,15,357.5,197.0,2.1,10.0,372.0,507.07,418.41
2016,1,3,12,30,416.0,186.0,2.2,10.0,389.0,539.38,444.04
2016,1,3,12,45,298.0,200.0,2.35,10.5,344.5,430.93,355.86
2016,1,3,13,0,180.0,214.0,2.5,11.0,300.0,333.53,275.47
2016,1,3,13,15,339.0,181.5,2.45,11.0,337.0,402.66,333.29
2016,1,3,13,30,498.0,149.0,2.4,11.0,374.0,456.62,375.88
2016,1,3,13,45,470.0,146.0,2.35,11.0,350.0,408.55,335.13
2016,1,3,14,0,442.0,143.0,2.3,11.0,326.0,362.39,295.88
2016,1,3,14,15,471.0,127.0,1.95,11.0,310.0,331.14,267.26
2016,1,3,14,30,500.0,111.0,1.6,11.0,294.0,296.33,234.55
2016,1,3,14,45,465.0,106.5,1.3,11.0,264.0,248.04,191.42
2016,1,3,15,0,430.0,102.0,1.0,11.0,234.0,203.3,151.52
2016,1,3,15,15,403.5,91.5,0.85,10.5,202.0,159.13,112.98
2016,1,3,15,30,377.0,81.0,0.7,10.0,170.0,118.16,78.88
2016,1,3,15,45,328.0,69.0,0.6,9.5,136.0,77.77,49.75
2016,1,3,16,0,279.0,57.0,0.5,9.0,102.0,43.58,33.44
2016,1,3,16,15,214.5,43.0,0.5,8.5,71.0,32.25,22.74
2016,1,3,16,30,150.0,29.0,0.5,8.0,40.0,21.88,11.18
2016,1,3,16,45,75.0,14.5,0.55,8.0,20.0,11.41,0.0
2016,1,3,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,10.0,16.0,2.65,8.5,16.5,23.77,0.0
2016,1,4,8,0,20.0,32.0,2.7,9.0,33.0,58.34,41.5
2016,1,4,8,15,36.0,48.5,2.8,9.0,53.5,93.09,74.56
2016,1,4,8,30,52.0,65.0,2.9,9.0,74.0,126.67,105.17
2016,1,4,8,45,61.5,82.0,3.0,9.5,95.5,154.87,130.27
2016,1,4,9,0,71.0,99.0,3.1,10.0,117.0,182.7,154.54
2016,1,4,9,15,76.0,115.0,3.15,10.5,136.5,204.27,172.81
2016,1,4,9,30,81.0,131.0,3.2,11.0,156.0,225.62,190.49
2016,1,4,9,45,83.0,144.5,3.3,11.5,173.0,239.94,201.9
2016,1,4,10,0,85.0,158.0,3.4,12.0,190.0,254.16,213.04
2016,1,4,10,15,43.5,151.0,3.5,12.0,167.5,197.53,163.95
2016,1,4,10,30,2.0,144.0,3.6,12.0,145.0,127.6,103.29
2016,1,4,10,45,174.5,163.0,3.75,12.5,243.0,348.92,293.0
2016,1,4,11,0,347.0,182.0,3.9,13.0,341.0,549.52,455.46
2016,1,4,11,15,269.0,199.0,3.95,13.0,324.5,487.73,402.95
2016,1,4,11,30,191.0,216.0,4.0,13.0,308.0,407.23,336.61
2016,1,4,11,45,221.5,216.0,4.05,13.5,324.5,424.06,350.22
2016,1,4,12,0,252.0,216.0,4.1,14.0,341.0,457.59,376.21
2016,1,4,12,15,232.0,218.0,4.05,14.0,333.0,412.5,339.56
2016,1,4,12,30,212.0,220.0,4.0,14.0,325.0,387.02,318.41
2016,1,4,12,45,173.0,218.0,4.0,14.0,302.5,344.28,282.96
2016,1,4,13,0,134.0,216.0,4.0,14.0,280.0,304.45,249.77
2016,1,4,13,15,282.5,190.0,3.9,13.5,320.0,375.93,310.07
2016,1,4,13,30,431.0,164.0,3.8,13.0,360.0,432.45,355.97
2016,1,4,13,45,340.0,169.0,3.75,13.0,319.0,349.8,287.24
2016,1,4,14,0,249.0,174.0,3.7,13.0,278.0,288.48,235.85
2016,1,4,14,15,124.5,120.0,3.4,12.5,172.0,159.77,129.32
2016,1,4,14,30,0.0,66.0,3.1,12.0,66.0,50.61,38.0
2016,1,4,14,45,0.0,59.5,2.85,12.0,59.5,45.58,33.79
2016,1,4,15,0,0.0,53.0,2.6,12.0,53.0,40.56,29.49
2016,1,4,15,15,0.0,46.0,2.35,11.5,46.0,35.16,24.88
2016,1,4,15,30,0.0,39.0,2.1,11.0,39.0,29.78,20.22
2016,1,4,15,45,0.0,31.0,1.85,11.0,31.0,23.63,14.79
2016,1,4,16,0,0.0,23.0,1.6,11.0,23.0,17.5,10.01
2016,1,4,16,15,0.0,16.0,1.65,10.5,16.0,12.16,5.01
2016,1,4,16,30,0.0,9.0,1.7,10.0,9.0,6.82,0.0
2016,1,4,16,45,0.0,4.5,1.75,10.0,4.5,3.54,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,197.5,13.5,1.7,9.5,32.0,215.54,0.0
2016,1,5,8,0,395.0,27.0,1.8,10.0,64.0,430.86,331.86
2016,1,5,8,15,485.0,34.0,2.0,10.0,103.0,516.97,420.95
2016,1,5,8,30,575.0,41.0,2.2,10.0,142.0,619.02,507.85
2016,1,5,8,45,633.0,45.5,2.45,10.0,182.5,690.02,567.32
2016,1,5,9,0,691.0,50.0,2.7,10.0,223.0,760.24,624.0
2016,1,5,9,15,345.5,43.5,2.8,10.0,130.0,429.09,364.21
2016,1,5,9,30,0.0,37.0,2.9,10.0,37.0,28.23,18.88
2016,1,5,9,45,0.0,41.0,3.0,10.5,41.0,31.31,21.63
2016,1,5,10,0,0.0,45.0,3.1,11.0,45.0,34.4,24.22
2016,1,5,10,15,17.5,107.0,3.2,11.0,114.0,105.32,85.92
2016,1,5,10,30,35.0,169.0,3.3,11.0,183.0,207.91,172.75
2016,1,5,10,45,17.5,112.5,3.4,11.0,119.5,108.17,87.85
2016,1,5,11,0,0.0,56.0,3.5,11.0,56.0,42.9,31.33
2016,1,5,11,15,0.0,97.5,3.55,11.0,97.5,76.51,60.07
2016,1,5,11,30,0.0,139.0,3.6,11.0,139.0,114.52,92.22
2016,1,5,11,45,0.0,75.0,3.65,11.0,75.0,57.61,43.82
2016,1,5,12,0,0.0,11.0,3.7,11.0,11.0,8.39,1.58
2016,1,5,12,15,108.0,116.0,3.65,10.5,169.0,201.36,169.43
2016,1,5,12,30,216.0,221.0,3.6,10.0,327.0,391.43,327.14
2016,1,5,12,45,108.0,118.5,3.6,10.0,171.5,192.67,161.07
2016,1,5,13,0,0.0,16.0,3.6,10.0,16.0,12.2,4.9
2016,1,5,13,15,0.0,46.5,3.45,10.0,46.5,35.59,25.17
2016,1,5,13,30,0.0,77.0,3.3,10.0,77.0,59.14,45.49
2016,1,5,13,45,159.5,121.5,3.2,10.0,188.5,206.55,172.1
2016,1,5,14,0,319.0,166.0,3.1,10.0,300.0,315.4,260.7
2016,1,5,14,15,200.0,160.5,2.95,10.0,242.5,229.31,187.98
2016,1,5,14,30,81.0,155.0,2.8,10.0,185.0,159.17,129.64
2016,1,5,14,45,75.5,141.5,2.7,10.0,167.5,139.33,112.46
2016,1,5,15,0,70.0,128.0,2.6,10.0,150.0,120.39,95.91
2016,1,5,15,15,63.5,112.0,2.35,9.5,130.0,100.19,78.51
2016,1,5,15,30,57.0,96.0,2.1,9.0,110.0,81.16,62.28
2016,1,5,15,45,47.0,79.0,1.9,9.0,89.0,62.36,46.69
2016,1,5,16,0,37.0,62.0,1.7,9.0,68.0,45.32,35.06
2016,1,5,16,15,18.5,45.0,1.6,8.5,48.0,33.04,23.52
2016,1,5,16,30,0.0,28.0,1.5,8.0,28.0,20.92,11.09
2016,1,5,16,45,0.0,14.0,1.45,7.5,14.0,10.69,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.3,9.5,6.0,4.54,0.0
2016,1,6,8,0,0.0,12.0,3.3,10.0,12.0,9.11,1.57
2016,1,6,8,15,0.0,20.5,3.15,10.0,20.5,15.6,7.56
2016,1,6,8,30,0.0,29.0,3.0,10.0,29.0,22.11,13.4
2016,1,6,8,45,0.0,38.0,2.95,10.0,38.0,29.02,19.56
2016,1,6,9,0,0.0,47.0,2.9,10.0,47.0,35.95,25.68
2016,1,6,9,15,0.0,56.0,2.95,10.0,56.0,42.89,31.77
2016,1,6,9,30,0.0,65.0,3.0,10.0,65.0,50.02,37.95
2016,1,6,9,45,0.0,72.5,3.05,10.0,72.5,56.36,43.4
2016,1,6,10,0,0.0,80.0,3.1,10.0,80.0,62.73,48.83
2016,1,6,10,15,0.0,53.0,3.15,10.0,53.0,40.57,29.61
2016,1,6,10,30,0.0,26.0,3.2,10.0,26.0,19.83,11.6
2016,1,6,10,45,0.0,66.5,3.25,10.0,66.5,51.01,38.54
2016,1,6,11,0,0.0,107.0,3.3,10.0,107.0,85.53,68.07
2016,1,6,11,15,21.0,153.5,3.4,10.0,163.5,149.16,122.89
2016,1,6,11,30,42.0,200.0,3.5,10.0,220.0,234.3,194.52
2016,1,6,11,45,95.5,213.0,3.6,10.0,260.0,291.94,243.63
2016,1,6,12,0,149.0,226.0,3.7,10.0,300.0,364.4,303.83
2016,1,6,12,15,116.0,222.5,3.65,10.0,280.5,324.55,269.88
2016,1,6,12,30,83.0,219.0,3.6,10.0,261.0,270.66,224.75
2016,1,6,12,45,155.5,216.0,3.55,10.0,292.5,329.66,274.83
2016,1,6,13,0,228.0,213.0,3.5,10.0,324.0,366.01,305.25
2016,1,6,13,15,114.0,173.0,3.35,10.0,228.5,238.19,198.01
2016,1,6,13,30,0.0,133.0,3.2,10.0,133.0,105.83,85.15
2016,1,6,13,45,15.0,149.0,3.1,10.0,155.5,127.6,104.06
2016,1,6,14,0,30.0,165.0,3.0,10.0,178.0,155.41,127.6
2016,1,6,14,15,155.5,156.5,2.85,9.5,215.5,206.69,170.14
2016,1,6,14,30,281.0,148.0,2.7,9.0,253.0,241.77,196.48
2016,1,6,14,45,267.0,138.0,2.55,9.0,230.5,208.35,166.24
2016,1,6,15,0,253.0,128.0,2.4,9.0,208.0,176.48,137.47
2016,1,6,15,15,235.5,113.0,2.2,8.5,180.0,141.52,106.79
2016,1,6,15,30,218.0,98.0,2.0,8.0,152.0,108.96,79.1
2016,1,6,15,45,193.0,82.0,1.8,8.0,123.0,77.58,54.56
2016,1,6,16,0,168.0,66.0,1.6,8.0,94.0,49.7,39.15
2016,1,6,16,15,124.5,49.0,1.55,7.5,66.5,35.91,26.22
2016,1,6,16,30,81.0,32.0,1.5,7.0,39.0,23.8,13.77
2016,1,6,16,45,40.5,16.0,1.45,7.0,19.5,12.18,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,98.0,19.0,0.55,6.5,28.0,138.89,0.0
2016,1,7,8,0,196.0,38.0,0.5,7.0,56.0,276.08,215.06
2016,1,7,8,15,290.0,50.0,0.5,7.0,93.0,374.95,308.89
2016,1,7,8,30,384.0,62.0,0.5,7.0,130.0,479.54,395.91
2016,1,7,8,45,471.5,67.0,0.5,7.5,171.0,574.6,470.52
2016,1,7,9,0,559.0,72.0,0.5,8.0,212.0,671.92,543.12
2016,1,7,9,15,386.5,103.0,0.6,8.5,207.0,545.96,448.38
2016,1,7,9,30,214.0,134.0,0.7,9.0,202.0,399.86,332.11
2016,1,7,9,45,249.5,142.0,0.8,9.5,229.5,440.32,365.91
2016,1,7,10,0,285.0,150.0,0.9,10.0,257.0,480.44,397.02
2016,1,7,10,15,251.0,166.0,1.0,10.0,265.5,462.9,381.74
2016,1,7,10,30,217.0,182.0,1.1,10.0,274.0,422.17,349.1
2016,1,7,10,45,184.5,194.0,1.2,10.0,275.0,399.15,329.96
2016,1,7,11,0,152.0,206.0,1.3,10.0,276.0,376.15,310.54
2016,1,7,11,15,502.5,143.0,1.35,10.0,385.0,659.06,537.66
2016,1,7,11,30,853.0,80.0,1.4,10.0,494.0,889.53,701.69
2016,1,7,11,45,855.5,81.0,1.5,10.0,501.0,867.7,684.26
2016,1,7,12,0,858.0,82.0,1.6,10.0,508.0,842.56,667.71
2016,1,7,12,15,857.5,82.0,1.65,10.0,508.0,810.6,645.61
2016,1,7,12,30,857.0,82.0,1.7,10.0,508.0,775.78,621.35
2016,1,7,12,45,854.0,81.0,1.75,10.0,500.0,735.29,592.71
2016,1,7,13,0,851.0,80.0,1.8,10.0,492.0,692.48,561.08
2016,1,7,13,15,843.5,79.0,1.85,10.0,477.0,644.67,523.86
2016,1,7,13,30,836.0,78.0,1.9,10.0,462.0,595.35,484.45
2016,1,7,13,45,823.0,77.0,1.95,10.0,440.0,541.77,440.51
2016,1,7,14,0,810.0,76.0,2.0,10.0,418.0,487.71,394.82
2016,1,7,14,15,792.0,73.5,1.95,10.0,389.5,429.79,344.38
2016,1,7,14,30,774.0,71.0,1.9,10.0,361.0,372.55,293.16
2016,1,7,14,45,751.5,67.5,1.85,10.0,327.5,313.88,239.76
2016,1,7,15,0,729.0,64.0,1.8,10.0,294.0,256.99,187.3
2016,1,7,15,15,691.5,60.0,1.55,9.5,256.0,198.67,135.07
2016,1,7,15,30,654.0,56.0,1.3,9.0,218.0,142.33,87.33
2016,1,7,15,45,601.5,50.0,1.05,8.5,178.0,89.21,49.07
2016,1,7,16,0,549.0,44.0,0.8,8.0,138.0,42.54,27.13
2016,1,7,16,15,455.5,36.0,0.8,7.5,99.5,30.0,21.08
2016,1,7,16,30,362.0,28.0,0.8,7.0,61.0,23.29,13.65
2016,1,7,16,45,181.0,14.0,0.85,7.0,30.5,11.37,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,45,31.5,16.5,0.85,4.5,19.5,51.59,0.0
2016,1,8,8,0,63.0,33.0,0.9,5.0,39.0,112.58,87.23
2016,1,8,8,15,85.5,50.0,0.95,5.0,62.5,155.71,130.13
2016,1,8,8,30,108.0,67.0,1.0,5.0,86.0,197.92,168.8
2016,1,8,8,45,122.0,84.0,1.05,5.0,111.0,232.03,199.36
2016,1,8,9,0,136.0,101.0,1.1,5.0,136.0,265.77,228.81
2016,1,8,9,15,143.0,117.5,1.0,5.5,159.0,291.53,249.87
2016,1,8,9,30,150.0,134.0,0.9,6.0,182.0,316.69,269.74
2016,1,8,9,45,151.0,147.5,0.85,6.5,200.5,330.75,279.99
2016,1,8,10,0,152.0,161.0,0.8,7.0,219.0,344.31,289.62
2016,1,8,10,15,315.5,151.0,0.7,7.5,282.0,505.3,419.74
2016,1,8,10,30,479.0,141.0,0.6,8.0,345.0,668.39,541.02
2016,1,8,10,45,302.0,173.5,0.55,8.5,304.5,506.74,412.02
2016,1,8,11,0,125.0,206.0,0.5,9.0,264.0,350.7,286.28
2016,1,8,11,15,186.0,209.5,0.45,9.0,299.0,403.91,330.52
2016,1,8,11,30,247.0,213.0,0.4,9.0,334.0,474.82,384.82
2016,1,8,11,45,123.5,183.5,0.35,9.5,244.0,300.76,245.29
2016,1,8,12,0,0.0,154.0,0.3,10.0,154.0,127.1,101.45
2016,1,8,12,15,26.5,183.0,0.3,10.0,196.0,190.54,155.42
2016,1,8,12,30,53.0,212.0,0.3,10.0,238.0,239.54,195.28
2016,1,8,12,45,62.0,211.5,0.35,10.5,242.0,241.1,196.09
2016,1,8,13,0,71.0,211.0,0.4,11.0,246.0,241.88,196.6
2016,1,8,13,15,178.5,202.5,0.45,11.0,286.0,309.94,252.67
2016,1,8,13,30,286.0,194.0,0.5,11.0,326.0,365.86,296.68
2016,1,8,13,45,373.5,169.0,0.6,11.0,333.0,370.32,299.66
2016,1,8,14,0,461.0,144.0,0.7,11.0,340.0,376.86,303.28
2016,1,8,14,15,293.5,152.5,0.65,11.0,274.5,271.93,218.36
2016,1,8,14,30,126.0,161.0,0.6,11.0,209.0,188.33,151.29
2016,1,8,14,45,116.0,148.0,0.55,11.0,189.0,163.47,130.36
2016,1,8,15,0,106.0,135.0,0.5,11.0,169.0,139.99,110.23
2016,1,8,15,15,98.0,118.5,0.5,10.5,147.0,115.58,89.5
2016,1,8,15,30,90.0,102.0,0.5,10.0,125.0,92.56,70.16
2016,1,8,15,45,76.5,84.5,0.55,9.5,101.5,69.84,51.87
2016,1,8,16,0,63.0,67.0,0.6,9.0,78.0,49.37,36.39
2016,1,8,16,15,42.5,49.5,0.65,8.5,56.0,36.21,26.53
2016,1,8,16,30,22.0,32.0,0.7,8.0,34.0,23.89,14.31
2016,1,8,16,45,11.0,16.0,0.75,8.0,17.0,12.36,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,16.0,3.25,6.5,16.0,15.54,0.0
2016,1,9,8,0,8.0,32.0,3.4,7.0,32.0,39.43,26.4
2016,1,9,8,15,24.0,49.0,3.35,7.0,52.5,82.75,65.96
2016,1,9,8,30,40.0,66.0,3.3,7.0,73.0,116.86,97.14
2016,1,9,8,45,48.5,83.0,3.25,7.5,93.5,143.68,121.19
2016,1,9,9,0,57.0,100.0,3.2,8.0,114.0,170.21,144.48
2016,1,9,9,15,62.0,115.5,3.1,8.0,133.5,190.69,162.26
2016,1,9,9,30,67.0,131.0,3.0,8.0,153.0,211.1,179.64
2016,1,9,9,45,66.5,144.0,2.95,8.0,167.5,222.2,188.69
2016,1,9,10,0,66.0,157.0,2.9,8.0,182.0,233.28,197.59
2016,1,9,10,15,59.5,167.0,2.8,8.0,191.0,234.22,197.63
2016,1,9,10,30,53.0,177.0,2.7,8.0,200.0,235.32,197.82
2016,1,9,10,45,35.5,175.5,2.65,8.5,191.5,211.09,176.15
2016,1,9,11,0,18.0,174.0,2.6,9.0,183.0,169.84,140.33
2016,1,9,11,15,23.0,183.5,2.45,9.0,195.0,182.04,150.64
2016,1,9,11,30,28.0,193.0,2.3,9.0,207.0,194.01,160.57
2016,1,9,11,45,35.0,200.0,2.2,9.0,217.5,223.41,184.99
2016,1,9,12,0,42.0,207.0,2.1,9.0,228.0,233.48,193.24
2016,1,9,12,15,91.5,217.5,1.95,9.0,263.5,281.39,233.85
2016,1,9,12,30,141.0,228.0,1.8,9.0,299.0,341.89,283.42
2016,1,9,12,45,120.5,223.0,1.65,9.0,283.0,311.85,257.87
2016,1,9,13,0,100.0,218.0,1.5,9.0,267.0,269.27,222.65
2016,1,9,13,15,64.0,200.5,1.45,9.0,231.5,221.11,182.47
2016,1,9,13,30,28.0,183.0,1.4,9.0,196.0,177.25,145.62
2016,1,9,13,45,14.0,118.0,1.35,9.0,124.5,100.4,80.96
2016,1,9,14,0,0.0,53.0,1.3,9.0,53.0,40.58,29.68
2016,1,9,14,15,0.0,69.0,1.2,9.0,69.0,52.93,40.5
2016,1,9,14,30,0.0,85.0,1.1,9.0,85.0,65.56,51.48
2016,1,9,14,45,0.0,77.5,1.0,9.0,77.5,59.61,46.39
2016,1,9,15,0,0.0,70.0,0.9,9.0,70.0,53.72,41.34
2016,1,9,15,15,0.0,61.0,0.85,9.0,61.0,46.75,35.3
2016,1,9,15,30,0.0,52.0,0.8,9.0,52.0,39.81,29.22
2016,1,9,15,45,0.0,42.0,0.8,9.0,42.0,32.1,22.39
2016,1,9,16,0,0.0,32.0,0.8,9.0,32.0,24.42,15.52
2016,1,9,16,15,0.0,23.0,0.8,8.5,23.0,17.52,9.99
2016,1,9,16,30,0.0,14.0,0.8,8.0,14.0,10.64,3.34
2016,1,9,16,45,0.0,7.0,0.8,8.0,7.0,5.3,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,169.5,16.0,1.6,6.5,32.0,197.11,14.92
2016,1,10,8,0,339.0,32.0,1.8,7.0,64.0,387.02,304.63
2016,1,10,8,15,431.5,41.0,1.85,7.0,103.5,488.59,403.66
2016,1,10,8,30,524.0,50.0,1.9,7.0,143.0,593.9,493.0
2016,1,10,8,45,589.5,55.0,2.0,7.5,184.5,671.31,555.92
2016,1,10,9,0,655.0,60.0,2.1,8.0,226.0,748.51,615.92
2016,1,10,9,15,692.0,64.0,2.1,8.5,264.0,796.12,650.56
2016,1,10,9,30,729.0,68.0,2.1,9.0,302.0,833.74,676.62
2016,1,10,9,45,763.0,69.0,2.15,9.5,337.5,870.79,701.88
2016,1,10,10,0,797.0,70.0,2.2,10.0,373.0,904.54,724.12
2016,1,10,10,15,515.5,127.5,2.1,10.0,329.5,694.78,567.49
2016,1,10,10,30,234.0,185.0,2.0,10.0,286.0,464.77,384.49
2016,1,10,10,45,240.5,193.0,1.95,10.5,301.0,473.4,391.35
2016,1,10,11,0,247.0,201.0,1.9,11.0,316.0,480.85,395.66
2016,1,10,11,15,244.0,209.0,1.8,11.0,326.0,478.22,392.39
2016,1,10,11,30,241.0,217.0,1.7,11.0,336.0,453.91,372.72
2016,1,10,11,45,242.0,220.5,1.6,11.5,341.0,448.18,366.88
2016,1,10,12,0,243.0,224.0,1.5,12.0,346.0,441.64,360.32
2016,1,10,12,15,388.5,194.5,1.45,12.0,390.0,532.74,433.06
2016,1,10,12,30,534.0,165.0,1.4,12.0,434.0,614.15,495.12
2016,1,10,12,45,534.5,161.5,1.35,12.5,427.5,584.84,470.38
2016,1,10,13,0,535.0,158.0,1.3,13.0,421.0,553.91,445.29
2016,1,10,13,15,582.0,139.5,1.25,13.0,417.5,543.51,436.71
2016,1,10,13,30,629.0,121.0,1.2,13.0,414.0,521.24,418.42
2016,1,10,13,45,635.5,113.0,1.15,13.0,397.5,480.55,385.03
2016,1,10,14,0,642.0,105.0,1.1,13.0,381.0,437.95,349.33
2016,1,10,14,15,725.0,84.5,1.05,12.5,377.0,415.23,327.96
2016,1,10,14,30,808.0,64.0,1.0,12.0,373.0,382.87,296.67
2016,1,10,14,45,783.0,61.5,1.0,12.0,339.0,322.38,242.82
2016,1,10,15,0,758.0,59.0,1.0,12.0,305.0,263.86,189.99
2016,1,10,15,15,722.5,55.5,0.9,11.5,267.0,204.51,137.43
2016,1,10,15,30,687.0,52.0,0.8,11.0,229.0,148.97,90.57
2016,1,10,15,45,634.0,47.5,0.75,10.5,188.5,95.18,51.85
2016,1,10,16,0,581.0,43.0,0.7,10.0,148.0,47.89,29.47
2016,1,10,16,15,494.5,36.0,0.75,9.5,108.5,30.18,21.19
2016,1,10,16,30,408.0,29.0,0.8,9.0,69.0,24.24,14.91
2016,1,10,16,45,204.0,14.5,0.9,8.5,34.5,11.79,0.0
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,97.0,16.0,1.05,7.5,25.5,131.05,12.18
2016,1,11,8,0,194.0,32.0,1.1,8.0,51.0,261.04,205.75
2016,1,11,8,15,242.0,46.5,1.25,8.0,82.0,325.51,271.1
2016,1,11,8,30,290.0,61.0,1.4,8.0,113.0,391.83,330.32
2016,1,11,8,45,320.5,74.5,1.55,8.5,145.0,441.35,372.86
2016,1,11,9,0,351.0,88.0,1.7,9.0,177.0,490.72,413.64
2016,1,11,9,15,367.0,101.0,1.7,9.0,207.0,524.76,440.81
2016,1,11,9,30,383.0,114.0,1.7,9.0,237.0,557.41,466.04
2016,1,11,9,45,399.0,123.0,1.7,9.5,264.0,583.27,484.62
2016,1,11,10,0,415.0,132.0,1.7,10.0,291.0,607.43,501.46
2016,1,11,10,15,282.5,160.0,1.65,10.0,272.0,485.63,402.66
2016,1,11,10,30,150.0,188.0,1.6,10.0,253.0,365.25,303.23
2016,1,11,10,45,131.5,198.0,1.55,10.5,257.0,353.45,292.57
2016,1,11,11,0,113.0,208.0,1.5,11.0,261.0,341.62,281.34
2016,1,11,11,15,177.0,212.0,1.45,11.5,298.5,398.7,327.63
2016,1,11,11,30,241.0,216.0,1.4,12.0,336.0,473.53,385.59
2016,1,11,11,45,185.5,223.0,1.4,12.5,316.0,401.72,326.96
2016,1,11,12,0,130.0,230.0,1.4,13.0,296.0,353.04,286.71
2016,1,11,12,15,176.0,228.0,1.4,13.0,317.5,379.6,308.86
2016,1,11,12,30,222.0,226.0,1.4,13.0,339.0,402.67,327.46
2016,1,11,12,45,251.0,219.0,1.4,13.5,345.0,419.87,340.07
2016,1,11,13,0,280.0,212.0,1.4,14.0,351.0,417.12,337.23
2016,1,11,13,15,307.5,201.0,1.4,14.0,349.0,406.27,328.64
2016,1,11,13,30,335.0,190.0,1.4,14.0,347.0,392.52,317.43
2016,1,11,13,45,245.5,190.0,1.4,14.0,302.5,321.96,260.26
2016,1,11,14,0,156.0,190.0,1.4,14.0,258.0,250.32,202.15
2016,1,11,14,15,126.5,177.0,1.3,13.5,230.0,213.49,172.17
2016,1,11,14,30,97.0,164.0,1.2,13.0,202.0,173.57,139.36
2016,1,11,14,45,93.5,150.0,1.1,13.0,184.0,152.82,121.62
2016,1,11,15,0,90.0,136.0,1.0,13.0,166.0,132.75,104.26
2016,1,11,15,15,384.0,94.5,0.95,12.5,198.0,163.37,117.33
2016,1,11,15,30,678.0,53.0,0.9,12.0,230.0,149.61,91.33
2016,1,11,15,45,629.0,48.0,0.85,11.5,189.5,96.14,52.48
2016,1,11,16,0,580.0,43.0,0.8,11.0,149.0,48.7,29.5
