Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,495.5,36.0,0.85,10.5,109.5,30.17,21.12
2016,1,11,16,30,411.0,29.0,0.9,10.0,70.0,24.23,14.98
2016,1,11,16,45,205.5,14.5,0.95,10.0,35.0,11.78,0.0
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,7,45,205.0,14.0,2.0,6.5,34.0,223.1,33.0
2016,1,12,8,0,410.0,28.0,2.1,7.0,68.0,443.79,349.82
2016,1,12,8,15,498.0,35.5,2.05,7.0,108.0,540.47,444.98
2016,1,12,8,30,586.0,43.0,2.0,7.0,148.0,631.18,522.21
2016,1,12,8,45,640.0,47.5,1.95,7.5,189.0,699.51,576.94
2016,1,12,9,0,694.0,52.0,1.9,8.0,230.0,766.85,627.87
2016,1,12,9,15,728.5,55.5,1.75,8.5,268.5,812.74,659.38
2016,1,12,9,30,763.0,59.0,1.6,9.0,307.0,856.28,687.48
2016,1,12,9,45,587.5,96.5,1.45,9.5,299.5,742.73,600.69
2016,1,12,10,0,412.0,134.0,1.3,10.0,292.0,607.26,496.74
2016,1,12,10,15,445.0,139.0,1.35,10.5,321.0,641.15,522.86
2016,1,12,10,30,478.0,144.0,1.4,11.0,350.0,672.79,545.12
2016,1,12,10,45,460.0,156.5,1.5,11.5,363.5,661.72,534.86
2016,1,12,11,0,442.0,169.0,1.6,12.0,377.0,648.6,523.5
2016,1,12,11,15,421.5,180.0,1.6,12.0,383.0,629.63,508.05
2016,1,12,11,30,401.0,191.0,1.6,12.0,389.0,588.4,476.45
2016,1,12,11,45,405.0,193.5,1.6,12.5,396.5,600.23,483.73
2016,1,12,12,0,409.0,196.0,1.6,13.0,404.0,589.26,473.95
2016,1,12,12,15,344.5,208.5,1.6,13.0,383.5,513.47,415.11
2016,1,12,12,30,280.0,221.0,1.6,13.0,363.0,459.73,372.44
2016,1,12,12,45,366.5,200.5,1.6,13.5,384.0,485.75,393.51
2016,1,12,13,0,453.0,180.0,1.6,14.0,405.0,520.49,419.51
2016,1,12,13,15,462.5,172.0,1.55,14.0,396.0,492.88,397.11
2016,1,12,13,30,472.0,164.0,1.5,14.0,387.0,463.35,373.23
2016,1,12,13,45,548.0,137.5,1.45,14.0,385.5,451.07,362.54
2016,1,12,14,0,624.0,111.0,1.4,14.0,384.0,436.83,348.77
2016,1,12,14,15,458.5,132.5,1.3,13.5,326.0,338.25,269.4
2016,1,12,14,30,293.0,154.0,1.2,13.0,268.0,254.39,202.08
2016,1,12,14,45,280.0,142.5,1.1,13.0,243.5,219.04,171.51
2016,1,12,15,0,267.0,131.0,1.0,13.0,219.0,185.19,141.77
2016,1,12,15,15,255.5,116.0,1.0,12.5,192.0,150.45,111.7
2016,1,12,15,30,244.0,101.0,1.0,12.0,165.0,117.38,83.73
2016,1,12,15,45,222.0,85.5,1.0,11.5,136.0,84.78,58.49
2016,1,12,16,0,200.0,70.0,1.0,11.0,107.0,55.31,39.31
2016,1,12,16,15,167.5,53.5,1.0,11.0,79.0,39.4,29.24
2016,1,12,16,30,135.0,37.0,1.0,11.0,51.0,27.65,17.93
2016,1,12,16,45,67.5,18.5,1.05,11.0,25.5,14.17,1.39
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,7,45,169.5,16.0,2.9,10.5,32.5,197.84,35.51
2016,1,13,8,0,339.0,32.0,3.1,11.0,65.0,386.91,304.32
2016,1,13,8,15,434.0,40.5,3.2,11.0,105.0,490.19,403.29
2016,1,13,8,30,529.0,49.0,3.3,11.0,145.0,597.36,494.42
2016,1,13,8,45,581.5,55.5,3.45,11.5,185.5,664.79,550.01
2016,1,13,9,0,634.0,62.0,3.6,12.0,226.0,731.87,602.92
2016,1,13,9,15,673.0,66.5,3.8,12.0,264.5,782.18,642.42
2016,1,13,9,30,712.0,71.0,4.0,12.0,303.0,830.55,679.37
2016,1,13,9,45,720.5,78.5,4.25,12.5,335.0,850.8,693.6
2016,1,13,10,0,729.0,86.0,4.5,13.0,367.0,867.87,705.76
2016,1,13,10,15,749.0,89.0,4.55,13.0,396.0,886.99,719.15
2016,1,13,10,30,769.0,92.0,4.6,13.0,425.0,902.69,729.94
2016,1,13,10,45,522.0,146.5,4.7,13.0,377.5,709.8,583.8
2016,1,13,11,0,275.0,201.0,4.8,13.0,330.0,507.62,420.4
2016,1,13,11,15,164.0,205.5,4.85,13.0,283.5,378.37,314.12
2016,1,13,11,30,53.0,210.0,4.9,13.0,237.0,254.95,209.68
2016,1,13,11,45,150.5,218.0,4.95,13.0,295.0,364.93,302.64
2016,1,13,12,0,248.0,226.0,5.0,13.0,353.0,467.85,387.08
2016,1,13,12,15,124.0,192.5,4.95,12.5,256.0,297.31,246.48
2016,1,13,12,30,0.0,159.0,4.9,12.0,159.0,130.01,104.52
2016,1,13,12,45,0.0,147.5,4.9,12.0,147.5,119.05,95.52
2016,1,13,13,0,0.0,136.0,4.9,12.0,136.0,108.53,86.72
2016,1,13,13,15,0.0,110.5,4.8,12.0,110.5,86.48,68.17
2016,1,13,13,30,0.0,85.0,4.7,12.0,85.0,65.41,50.36
2016,1,13,13,45,97.0,138.0,4.6,12.0,181.0,179.73,148.08
2016,1,13,14,0,194.0,191.0,4.5,12.0,277.0,270.52,222.87
2016,1,13,14,15,128.0,177.0,4.3,11.5,232.0,214.34,175.58
2016,1,13,14,30,62.0,163.0,4.1,11.0,187.0,159.15,129.65
2016,1,13,14,45,57.5,149.5,3.95,11.0,170.5,140.61,113.73
2016,1,13,15,0,53.0,136.0,3.8,11.0,154.0,122.89,98.4
2016,1,13,15,15,48.0,120.5,3.25,10.5,135.0,104.28,82.5
2016,1,13,15,30,43.0,105.0,2.7,10.0,116.0,86.64,67.49
2016,1,13,15,45,301.5,77.5,2.2,10.0,136.5,87.61,58.2
2016,1,13,16,0,560.0,50.0,1.7,10.0,157.0,52.52,32.13
2016,1,13,16,15,470.5,42.5,1.55,9.5,116.5,35.24,25.78
2016,1,13,16,30,381.0,35.0,1.4,9.0,76.0,29.05,19.43
2016,1,13,16,45,234.5,23.0,1.25,8.5,44.5,18.93,5.23
2016,1,13,17,0,88.0,11.0,1.1,8.0,13.0,8.65,0.0
2016,1,13,17,15,44.0,5.5,1.1,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,71.5,17.0,1.15,6.5,24.0,96.78,19.27
2016,1,14,8,0,143.0,34.0,1.2,7.0,48.0,220.42,175.4
2016,1,14,8,15,174.0,50.5,1.35,7.5,76.5,250.94,210.44
2016,1,14,8,30,205.0,67.0,1.5,8.0,105.0,302.93,257.18
2016,1,14,8,45,226.5,82.5,1.7,8.5,134.0,344.42,293.42
2016,1,14,9,0,248.0,98.0,1.9,9.0,163.0,385.71,328.27
2016,1,14,9,15,257.5,113.5,1.95,9.0,190.0,414.91,352.22
2016,1,14,9,30,267.0,129.0,2.0,9.0,217.0,443.06,374.7
2016,1,14,9,45,275.0,142.0,2.15,9.5,240.5,464.9,391.29
2016,1,14,10,0,283.0,155.0,2.3,10.0,264.0,485.58,406.66
2016,1,14,10,15,202.5,173.0,2.3,10.0,254.5,402.63,337.34
2016,1,14,10,30,122.0,191.0,2.3,10.0,245.0,341.55,284.86
2016,1,14,10,45,105.5,199.5,2.35,10.5,248.0,308.4,256.84
2016,1,14,11,0,89.0,208.0,2.4,11.0,251.0,297.08,246.25
2016,1,14,11,15,73.5,211.0,2.45,11.0,247.0,280.16,231.62
2016,1,14,11,30,58.0,214.0,2.5,11.0,243.0,264.07,217.7
2016,1,14,11,45,57.0,217.5,2.55,11.0,246.5,262.23,216.01
2016,1,14,12,0,56.0,221.0,2.6,11.0,250.0,260.46,214.36
2016,1,14,12,15,80.0,226.5,2.65,11.0,268.0,281.46,232.13
2016,1,14,12,30,104.0,232.0,2.7,11.0,286.0,300.54,248.08
2016,1,14,12,45,134.0,230.0,2.8,11.0,298.5,329.31,271.84
2016,1,14,13,0,164.0,228.0,2.9,11.0,311.0,338.6,279.71
2016,1,14,13,15,118.5,218.0,2.9,11.0,277.0,287.28,236.9
2016,1,14,13,30,73.0,208.0,2.9,11.0,243.0,228.54,187.99
2016,1,14,13,45,36.5,121.5,2.95,11.0,139.0,121.61,98.59
2016,1,14,14,0,0.0,35.0,3.0,11.0,35.0,26.74,17.46
2016,1,14,14,15,0.0,66.0,2.85,10.5,66.0,50.61,38.19
2016,1,14,14,30,0.0,97.0,2.7,10.0,97.0,75.08,59.4
2016,1,14,14,45,0.0,87.5,2.55,10.0,87.5,67.44,52.9
2016,1,14,15,0,0.0,78.0,2.4,10.0,78.0,59.91,46.48
2016,1,14,15,15,0.0,68.5,2.15,9.5,68.5,52.49,40.17
2016,1,14,15,30,0.0,59.0,1.9,9.0,59.0,45.16,33.87
2016,1,14,15,45,0.0,48.0,1.7,9.0,48.0,36.73,26.44
2016,1,14,16,0,0.0,37.0,1.5,9.0,37.0,28.26,18.91
2016,1,14,16,15,0.0,27.5,1.65,9.0,27.5,20.97,13.15
2016,1,14,16,30,0.0,18.0,1.8,9.0,18.0,13.69,6.24
2016,1,14,16,45,0.0,10.5,1.95,9.5,10.5,7.97,0.0
2016,1,14,17,0,0.0,3.0,2.1,10.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,2.3,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,7,45,179.0,16.0,0.25,8.5,33.5,206.45,55.06
2016,1,15,8,0,358.0,32.0,0.2,9.0,67.0,403.18,312.82
2016,1,15,8,15,448.5,40.0,0.3,9.0,107.0,502.44,402.94
2016,1,15,8,30,539.0,48.0,0.4,9.0,147.0,605.31,486.25
2016,1,15,8,45,593.5,54.0,0.5,9.5,187.5,674.19,539.76
2016,1,15,9,0,648.0,60.0,0.6,10.0,228.0,742.82,590.9
2016,1,15,9,15,685.0,64.0,0.7,10.0,266.5,790.78,626.4
2016,1,15,9,30,722.0,68.0,0.8,10.0,305.0,829.23,654.34
2016,1,15,9,45,735.5,73.5,0.9,10.0,338.0,852.11,670.83
2016,1,15,10,0,749.0,79.0,1.0,10.0,371.0,871.82,685.01
2016,1,15,10,15,767.5,81.5,1.05,10.0,400.0,889.54,696.83
2016,1,15,10,30,786.0,84.0,1.1,10.0,429.0,903.72,706.17
2016,1,15,10,45,798.5,86.0,1.2,10.5,451.5,907.82,708.18
2016,1,15,11,0,811.0,88.0,1.3,11.0,474.0,908.23,707.82
2016,1,15,11,15,819.5,89.0,1.3,11.0,489.5,899.95,701.34
2016,1,15,11,30,828.0,90.0,1.3,11.0,505.0,888.03,692.6
2016,1,15,11,45,665.5,134.0,1.35,11.5,471.5,776.16,612.98
2016,1,15,12,0,503.0,178.0,1.4,12.0,438.0,652.21,521.2
2016,1,15,12,15,495.0,180.0,1.3,12.0,436.0,626.31,501.67
2016,1,15,12,30,487.0,182.0,1.2,12.0,434.0,599.06,480.05
2016,1,15,12,45,296.5,205.0,1.15,12.0,357.5,439.74,355.69
2016,1,15,13,0,106.0,228.0,1.1,12.0,281.0,283.45,230.05
2016,1,15,13,15,468.5,155.0,1.0,12.0,381.5,482.28,391.54
2016,1,15,13,30,831.0,82.0,0.9,12.0,482.0,607.75,484.71
2016,1,15,13,45,822.0,80.0,0.8,12.0,461.0,555.4,440.45
2016,1,15,14,0,813.0,78.0,0.7,12.0,440.0,502.16,396.44
2016,1,15,14,15,795.5,75.5,0.65,12.0,411.5,443.97,347.83
2016,1,15,14,30,778.0,73.0,0.6,12.0,383.0,386.34,298.29
2016,1,15,14,45,760.5,68.5,0.6,12.0,350.0,327.69,246.87
2016,1,15,15,0,743.0,64.0,0.6,12.0,317.0,270.22,195.38
2016,1,15,15,15,708.0,60.5,0.5,11.5,278.5,211.34,143.55
2016,1,15,15,30,673.0,57.0,0.4,11.0,240.0,156.23,96.98
2016,1,15,15,45,624.5,51.5,0.35,11.0,200.0,102.2,57.11
2016,1,15,16,0,576.0,46.0,0.3,11.0,160.0,51.15,29.76
2016,1,15,16,15,495.0,39.0,0.35,10.5,119.5,32.52,23.39
2016,1,15,16,30,414.0,32.0,0.4,10.0,79.0,26.64,17.54
2016,1,15,16,45,273.0,22.0,0.45,10.0,47.0,18.12,6.65
2016,1,15,17,0,132.0,12.0,0.5,10.0,15.0,9.44,0.0
2016,1,15,17,15,66.0,6.0,0.55,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.0,18.0,2.85,10.0,32.0,170.62,52.16
2016,1,16,8,0,276.0,36.0,2.9,10.0,64.0,337.67,269.77
2016,1,16,8,15,367.0,46.0,2.85,10.0,102.5,436.27,362.21
2016,1,16,8,30,458.0,56.0,2.8,10.0,141.0,540.66,450.94
2016,1,16,8,45,528.0,61.5,2.8,10.5,182.0,622.83,517.64
2016,1,16,9,0,598.0,67.0,2.8,11.0,223.0,704.89,581.31
2016,1,16,9,15,299.0,80.0,2.75,11.5,158.0,429.28,362.47
2016,1,16,9,30,0.0,93.0,2.7,12.0,93.0,78.47,61.67
2016,1,16,9,45,0.0,102.5,2.7,12.5,102.5,86.33,68.51
2016,1,16,10,0,0.0,112.0,2.7,13.0,112.0,94.27,74.98
2016,1,16,10,15,0.0,109.5,2.65,13.0,109.5,89.99,71.22
2016,1,16,10,30,0.0,107.0,2.6,13.0,107.0,86.41,68.07
2016,1,16,10,45,0.0,99.0,2.6,13.5,99.0,78.23,60.94
2016,1,16,11,0,0.0,91.0,2.6,14.0,91.0,70.72,54.42
2016,1,16,11,15,0.0,68.0,2.55,14.0,68.0,52.19,38.73
2016,1,16,11,30,0.0,45.0,2.5,14.0,45.0,34.45,23.69
2016,1,16,11,45,0.0,79.5,2.5,14.5,79.5,61.11,46.12
2016,1,16,12,0,0.0,114.0,2.5,15.0,114.0,90.04,70.17
2016,1,16,12,15,0.0,109.0,2.4,15.0,109.0,85.52,66.36
2016,1,16,12,30,0.0,104.0,2.3,15.0,104.0,81.14,62.71
2016,1,16,12,45,0.0,93.5,2.25,15.0,93.5,72.3,55.35
2016,1,16,13,0,0.0,83.0,2.2,15.0,83.0,63.82,48.29
2016,1,16,13,15,0.0,115.0,2.1,15.0,115.0,90.17,70.39
2016,1,16,13,30,0.0,147.0,2.0,15.0,147.0,117.33,93.0
2016,1,16,13,45,0.0,90.0,1.95,15.0,90.0,69.46,53.14
2016,1,16,14,0,0.0,33.0,1.9,15.0,33.0,25.21,15.84
2016,1,16,14,15,65.5,103.0,1.8,15.0,129.5,120.03,95.65
2016,1,16,14,30,131.0,173.0,1.7,15.0,226.0,201.67,161.42
2016,1,16,14,45,123.5,159.5,1.6,15.0,206.0,176.6,139.76
2016,1,16,15,0,116.0,146.0,1.5,15.0,186.0,152.63,119.26
2016,1,16,15,15,109.5,129.5,1.3,14.5,164.0,127.67,98.11
2016,1,16,15,30,103.0,113.0,1.1,14.0,142.0,103.9,78.19
2016,1,16,15,45,90.0,95.5,0.9,13.5,117.5,80.07,59.15
2016,1,16,16,0,77.0,78.0,0.7,13.0,93.0,58.38,43.0
2016,1,16,16,15,58.5,60.0,0.75,12.5,69.5,43.36,32.74
2016,1,16,16,30,40.0,42.0,0.8,12.0,46.0,31.0,21.19
2016,1,16,16,45,20.0,25.5,0.85,12.0,27.5,19.21,8.01
2016,1,16,17,0,0.0,9.0,0.9,12.0,9.0,7.08,0.0
2016,1,16,17,15,0.0,4.5,0.9,11.5,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.7,12.0,1.0,0.75,0.0
2016,1,17,8,0,0.0,2.0,2.7,12.0,2.0,1.51,0.0
2016,1,17,8,15,0.0,3.5,2.75,12.0,3.5,2.65,0.0
2016,1,17,8,30,0.0,5.0,2.8,12.0,5.0,3.78,0.0
2016,1,17,8,45,0.0,6.5,2.85,12.5,6.5,4.92,0.0
2016,1,17,9,0,0.0,8.0,2.9,13.0,8.0,6.07,0.0
2016,1,17,9,15,0.0,9.5,2.95,13.0,9.5,7.21,0.59
2016,1,17,9,30,0.0,11.0,3.0,13.0,11.0,8.36,1.58
2016,1,17,9,45,0.0,15.0,3.1,13.0,15.0,11.41,4.21
2016,1,17,10,0,0.0,19.0,3.2,13.0,19.0,14.47,6.83
2016,1,17,10,15,7.0,91.0,3.2,13.0,94.0,78.8,62.18
2016,1,17,10,30,14.0,163.0,3.2,13.0,169.0,158.2,129.04
2016,1,17,10,45,7.0,152.5,3.2,13.5,155.5,137.42,110.83
2016,1,17,11,0,0.0,142.0,3.2,14.0,142.0,118.36,94.29
2016,1,17,11,15,0.0,120.5,3.2,14.0,120.5,96.91,76.3
2016,1,17,11,30,0.0,99.0,3.2,14.0,99.0,77.29,59.81
2016,1,17,11,45,6.5,144.0,3.2,14.0,147.5,123.29,98.5
2016,1,17,12,0,13.0,189.0,3.2,14.0,196.0,170.99,138.04
2016,1,17,12,15,11.5,186.5,3.1,14.0,192.5,165.72,133.49
2016,1,17,12,30,10.0,184.0,3.0,14.0,189.0,160.76,129.32
2016,1,17,12,45,6.5,175.5,2.95,14.0,178.5,149.01,119.53
2016,1,17,13,0,3.0,167.0,2.9,14.0,168.0,137.88,110.29
2016,1,17,13,15,1.5,153.5,2.85,13.5,154.0,124.26,99.23
2016,1,17,13,30,0.0,140.0,2.8,13.0,140.0,111.22,88.6
2016,1,17,13,45,0.0,108.0,2.75,13.0,108.0,84.15,65.98
2016,1,17,14,0,0.0,76.0,2.7,13.0,76.0,58.37,44.26
2016,1,17,14,15,0.0,84.0,2.65,13.0,84.0,64.67,49.72
2016,1,17,14,30,0.0,92.0,2.6,13.0,92.0,71.03,55.22
2016,1,17,14,45,0.0,84.0,2.55,13.0,84.0,64.65,49.87
2016,1,17,15,0,0.0,76.0,2.5,13.0,76.0,58.35,44.57
2016,1,17,15,15,0.0,67.0,2.3,12.5,67.0,51.35,38.71
2016,1,17,15,30,0.0,58.0,2.1,12.0,58.0,44.44,32.83
2016,1,17,15,45,0.0,48.5,1.95,12.0,48.5,37.11,26.45
2016,1,17,16,0,0.0,39.0,1.8,12.0,39.0,29.8,20.01
2016,1,17,16,15,0.0,29.5,1.75,12.0,29.5,22.5,14.38
2016,1,17,16,30,0.0,20.0,1.7,12.0,20.0,15.22,7.58
2016,1,17,16,45,0.0,12.0,1.65,12.0,12.0,9.11,1.1
2016,1,17,17,0,0.0,4.0,1.6,12.0,4.0,3.15,0.0
2016,1,17,17,15,0.0,2.0,1.65,12.0,2.0,1.57,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,212.5,14.5,0.5,9.5,36.5,232.36,92.46
2016,1,18,8,0,425.0,29.0,0.6,10.0,73.0,457.06,356.72
2016,1,18,8,15,511.5,36.0,0.65,10.5,114.5,542.57,434.22
2016,1,18,8,30,598.0,43.0,0.7,11.0,156.0,643.15,514.16
2016,1,18,8,45,654.5,47.5,0.8,12.0,198.5,714.35,567.86
2016,1,18,9,0,711.0,52.0,0.9,13.0,241.0,784.82,618.44
2016,1,18,9,15,592.5,77.0,1.0,13.0,251.0,719.93,572.91
2016,1,18,9,30,474.0,102.0,1.1,13.0,261.0,630.99,509.2
2016,1,18,9,45,646.0,84.0,1.2,13.5,325.0,787.52,623.82
2016,1,18,10,0,818.0,66.0,1.3,14.0,389.0,925.19,717.2
2016,1,18,10,15,833.0,68.0,1.45,14.0,418.5,938.83,725.78
2016,1,18,10,30,848.0,70.0,1.6,14.0,448.0,948.84,733.49
2016,1,18,10,45,855.0,72.5,1.8,14.5,470.0,948.0,733.07
2016,1,18,11,0,862.0,75.0,2.0,15.0,492.0,943.43,730.11
2016,1,18,11,15,867.5,76.0,2.15,15.0,507.0,931.76,722.99
2016,1,18,11,30,873.0,77.0,2.3,15.0,522.0,906.06,706.13
2016,1,18,11,45,622.5,144.5,2.45,15.0,464.5,751.85,596.94
2016,1,18,12,0,372.0,212.0,2.6,15.0,407.0,558.94,450.16
2016,1,18,12,15,210.5,217.0,2.55,15.0,327.5,395.62,321.34
2016,1,18,12,30,49.0,222.0,2.5,15.0,248.0,245.4,197.95
2016,1,18,12,45,31.0,204.0,2.45,15.0,220.0,208.48,168.0
2016,1,18,13,0,13.0,186.0,2.4,15.0,192.0,162.16,129.85
2016,1,18,13,15,39.5,199.0,2.3,15.0,218.5,202.37,163.39
2016,1,18,13,30,66.0,212.0,2.2,15.0,245.0,227.63,184.08
2016,1,18,13,45,187.5,199.0,2.15,15.0,286.0,288.58,234.12
2016,1,18,14,0,309.0,186.0,2.1,15.0,327.0,334.82,270.06
2016,1,18,14,15,268.5,179.0,1.9,14.5,296.0,288.58,231.6
2016,1,18,14,30,228.0,172.0,1.7,14.0,265.0,246.55,196.75
2016,1,18,14,45,219.0,159.0,1.55,14.0,242.5,214.48,169.11
2016,1,18,15,0,210.0,146.0,1.4,14.0,220.0,183.6,142.22
2016,1,18,15,15,202.5,129.5,1.2,13.5,194.5,151.5,114.56
2016,1,18,15,30,195.0,113.0,1.0,13.0,169.0,120.71,88.46
2016,1,18,15,45,178.5,96.5,0.8,13.0,141.0,90.43,64.43
2016,1,18,16,0,162.0,80.0,0.6,13.0,113.0,62.65,45.16
2016,1,18,16,15,138.5,62.5,0.6,12.5,86.0,45.33,34.57
2016,1,18,16,30,115.0,45.0,0.6,12.0,59.0,33.16,23.25
2016,1,18,16,45,57.5,29.0,0.65,12.0,36.0,21.75,11.03
2016,1,18,17,0,0.0,13.0,0.7,12.0,13.0,10.23,0.0
2016,1,18,17,15,0.0,6.5,0.7,12.0,6.5,5.11,0.0
2016,1,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,14.5,4.4,12.0,14.5,11.05,0.0
2016,1,19,8,0,0.0,29.0,4.5,12.0,29.0,24.12,13.95
2016,1,19,8,15,0.0,46.0,4.65,12.0,46.0,42.52,30.27
2016,1,19,8,30,0.0,63.0,4.8,12.0,63.0,59.62,45.36
2016,1,19,8,45,3.0,79.5,5.0,12.5,80.5,78.1,61.55
2016,1,19,9,0,6.0,96.0,5.2,13.0,98.0,96.36,77.35
2016,1,19,9,15,11.5,111.0,5.2,13.0,115.0,114.96,93.5
2016,1,19,9,30,17.0,126.0,5.2,13.0,132.0,133.67,109.55
2016,1,19,9,45,32.0,144.0,5.25,13.5,156.5,184.68,152.75
2016,1,19,10,0,47.0,162.0,5.3,14.0,181.0,218.14,180.65
2016,1,19,10,15,188.5,170.5,5.3,14.0,254.0,384.43,322.32
2016,1,19,10,30,330.0,179.0,5.3,14.0,327.0,550.56,458.23
2016,1,19,10,45,165.0,127.0,5.3,14.5,201.0,316.69,264.53
2016,1,19,11,0,0.0,75.0,5.3,15.0,75.0,57.61,43.05
2016,1,19,11,15,0.0,76.5,5.35,15.0,76.5,58.78,44.08
2016,1,19,11,30,0.0,78.0,5.4,15.0,78.0,59.95,45.02
2016,1,19,11,45,0.0,58.5,5.5,15.0,58.5,44.87,32.3
2016,1,19,12,0,0.0,39.0,5.6,15.0,39.0,29.85,19.62
2016,1,19,12,15,0.0,31.0,5.45,14.5,31.0,23.71,14.46
2016,1,19,12,30,0.0,23.0,5.3,14.0,23.0,17.58,9.29
2016,1,19,12,45,0.0,42.0,5.2,14.0,42.0,32.16,21.68
2016,1,19,13,0,0.0,61.0,5.1,14.0,61.0,46.8,34.09
2016,1,19,13,15,0.0,102.0,4.9,14.0,102.0,79.24,61.49
2016,1,19,13,30,0.0,143.0,4.7,14.0,143.0,113.65,90.4
2016,1,19,13,45,382.0,121.5,4.55,14.0,297.0,347.47,286.83
2016,1,19,14,0,764.0,100.0,4.4,14.0,451.0,504.26,408.96
2016,1,19,14,15,489.0,137.5,4.25,13.5,357.0,361.2,291.77
2016,1,19,14,30,214.0,175.0,4.1,13.0,263.0,236.56,190.73
2016,1,19,14,45,107.0,131.0,4.0,13.0,175.0,147.26,117.29
2016,1,19,15,0,0.0,87.0,3.9,13.0,87.0,66.86,51.77
2016,1,19,15,15,0.0,77.0,3.55,12.5,77.0,58.98,45.23
2016,1,19,15,30,0.0,67.0,3.2,12.0,67.0,51.21,38.65
2016,1,19,15,45,0.0,56.0,2.9,12.0,56.0,42.8,31.35
2016,1,19,16,0,0.0,45.0,2.6,12.0,45.0,34.43,24.01
2016,1,19,16,15,0.0,34.0,2.25,11.5,34.0,25.97,17.54
2016,1,19,16,30,0.0,23.0,1.9,11.0,23.0,17.52,9.72
2016,1,19,16,45,0.0,14.0,1.6,11.0,14.0,10.64,2.75
2016,1,19,17,0,0.0,5.0,1.3,11.0,5.0,3.93,0.0
2016,1,19,17,15,0.0,2.5,1.15,10.5,2.5,1.97,0.0
2016,1,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,45,112.0,18.0,0.85,8.5,30.0,150.25,71.15
2016,1,20,8,0,224.0,36.0,0.9,9.0,60.0,290.97,234.34
2016,1,20,8,15,264.5,51.5,1.0,9.0,92.5,351.51,292.13
2016,1,20,8,30,305.0,67.0,1.1,9.0,125.0,413.25,346.24
2016,1,20,8,45,339.0,79.0,1.25,9.5,158.5,464.41,389.27
2016,1,20,9,0,373.0,91.0,1.4,10.0,192.0,515.76,430.73
2016,1,20,9,15,393.0,102.0,1.35,10.5,223.0,551.75,457.62
2016,1,20,9,30,413.0,113.0,1.3,11.0,254.0,586.53,482.62
2016,1,20,9,45,424.5,125.0,1.3,11.5,282.5,612.64,500.63
2016,1,20,10,0,436.0,137.0,1.3,12.0,311.0,636.72,516.51
2016,1,20,10,15,386.0,158.0,1.25,12.0,320.5,608.75,492.41
2016,1,20,10,30,336.0,179.0,1.2,12.0,330.0,556.47,451.06
2016,1,20,10,45,378.0,181.0,1.2,12.5,359.0,591.49,477.16
2016,1,20,11,0,420.0,183.0,1.2,13.0,388.0,647.2,516.57
2016,1,20,11,15,404.0,193.5,1.15,13.0,396.0,631.97,503.01
2016,1,20,11,30,388.0,204.0,1.1,13.0,404.0,594.61,474.48
2016,1,20,11,45,434.5,196.5,1.1,13.5,424.0,633.85,502.77
2016,1,20,12,0,481.0,189.0,1.1,14.0,444.0,648.28,512.26
2016,1,20,12,15,684.5,133.5,1.0,14.0,497.5,746.3,583.93
2016,1,20,12,30,888.0,78.0,0.9,14.0,551.0,804.59,622.12
2016,1,20,12,45,892.0,75.5,0.8,14.5,545.0,767.58,593.16
2016,1,20,13,0,896.0,73.0,0.7,15.0,539.0,727.59,563.47
2016,1,20,13,15,783.5,96.0,0.6,15.0,496.0,640.26,498.2
2016,1,20,13,30,671.0,119.0,0.5,15.0,453.0,555.01,433.51
2016,1,20,13,45,767.5,93.5,0.45,15.0,460.0,544.16,424.29
2016,1,20,14,0,864.0,68.0,0.4,15.0,467.0,521.06,403.67
2016,1,20,14,15,680.0,100.0,0.35,15.0,402.5,420.51,324.88
2016,1,20,14,30,496.0,132.0,0.3,15.0,338.0,326.97,251.85
2016,1,20,14,45,520.0,115.5,0.3,15.0,316.0,287.04,217.17
2016,1,20,15,0,544.0,99.0,0.3,15.0,294.0,248.51,181.9
2016,1,20,15,15,521.0,91.5,0.25,14.5,261.0,199.34,139.51
2016,1,20,15,30,498.0,84.0,0.2,14.0,228.0,152.8,100.62
2016,1,20,15,45,464.5,74.0,0.15,14.0,192.5,106.06,65.41
2016,1,20,16,0,431.0,64.0,0.1,14.0,157.0,63.65,40.89
2016,1,20,16,15,383.5,52.5,0.15,13.5,121.0,42.43,31.99
2016,1,20,16,30,336.0,41.0,0.2,13.0,85.0,33.47,23.6
2016,1,20,16,45,168.0,31.5,0.3,12.5,53.5,23.76,13.43
2016,1,20,17,0,0.0,22.0,0.4,12.0,22.0,15.99,0.0
2016,1,20,17,15,0.0,11.0,0.35,12.0,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,21,7,45,188.5,17.0,2.45,8.5,37.0,219.61,114.84
2016,1,21,8,0,377.0,34.0,2.6,9.0,74.0,421.44,340.7
2016,1,21,8,15,462.5,42.0,2.65,9.5,115.0,517.46,428.06
2016,1,21,8,30,548.0,50.0,2.7,10.0,156.0,616.74,510.74
2016,1,21,8,45,608.5,54.0,2.75,10.5,198.0,689.14,568.74
2016,1,21,9,0,669.0,58.0,2.8,11.0,240.0,753.39,617.91
2016,1,21,9,15,704.0,62.0,2.75,11.5,279.5,801.13,652.06
2016,1,21,9,30,739.0,66.0,2.7,12.0,319.0,846.57,683.17
2016,1,21,9,45,766.0,68.0,2.7,13.0,354.0,878.88,702.8
2016,1,21,10,0,793.0,70.0,2.7,14.0,389.0,908.05,719.67
2016,1,21,10,15,809.0,72.0,2.75,14.5,418.5,922.95,727.84
2016,1,21,10,30,825.0,74.0,2.8,15.0,448.0,934.29,733.59
2016,1,21,10,45,834.0,76.0,2.9,15.5,470.5,935.09,732.41
2016,1,21,11,0,843.0,78.0,3.0,16.0,493.0,932.19,728.82
2016,1,21,11,15,849.5,79.0,3.0,16.0,508.5,921.91,720.8
2016,1,21,11,30,856.0,80.0,3.0,16.0,524.0,907.97,710.41
2016,1,21,11,45,850.5,83.5,3.0,16.5,530.5,882.76,690.9
2016,1,21,12,0,845.0,87.0,3.0,17.0,537.0,854.47,669.42
2016,1,21,12,15,573.5,159.5,2.85,16.5,465.0,673.25,536.76
2016,1,21,12,30,302.0,232.0,2.7,16.0,393.0,490.92,394.39
2016,1,21,12,45,565.5,160.5,2.55,16.0,458.5,615.58,494.22
2016,1,21,13,0,829.0,89.0,2.4,16.0,524.0,705.31,562.12
2016,1,21,13,15,538.5,154.5,2.1,15.5,434.5,532.07,426.31
2016,1,21,13,30,248.0,220.0,1.8,15.0,345.0,371.94,299.0
2016,1,21,13,45,346.5,193.0,1.5,15.0,359.0,384.25,308.81
2016,1,21,14,0,445.0,166.0,1.2,15.0,373.0,397.57,316.71
2016,1,21,14,15,257.5,171.5,1.15,14.5,289.5,277.36,221.23
2016,1,21,14,30,70.0,177.0,1.1,14.0,206.0,174.03,139.11
2016,1,21,14,45,125.0,164.0,1.05,14.0,211.0,181.09,143.69
2016,1,21,15,0,180.0,151.0,1.0,14.0,216.0,175.0,135.95
2016,1,21,15,15,169.0,136.0,1.0,13.5,191.5,146.23,111.47
2016,1,21,15,30,158.0,121.0,1.0,13.0,167.0,119.04,88.74
2016,1,21,15,45,146.0,103.5,1.05,13.0,141.0,91.65,66.78
2016,1,21,16,0,134.0,86.0,1.1,13.0,115.0,66.25,48.57
2016,1,21,16,15,114.0,67.5,1.15,12.5,88.5,48.84,37.79
2016,1,21,16,30,94.0,49.0,1.2,12.0,62.0,36.08,25.99
2016,1,21,16,45,47.0,32.5,1.25,12.0,39.0,24.23,14.12
2016,1,21,17,0,0.0,16.0,1.3,12.0,16.0,12.15,0.0
2016,1,21,17,15,0.0,8.0,1.3,12.0,8.0,6.29,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
