Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,12.0,2.0,1.57,0.0
2016,1,22,7,45,0.0,7.5,3.5,12.0,7.5,5.68,0.0
2016,1,22,8,0,0.0,13.0,3.5,12.0,13.0,9.87,2.45
2016,1,22,8,15,0.0,20.5,3.45,12.0,20.5,15.59,7.58
2016,1,22,8,30,0.0,28.0,3.4,12.0,28.0,21.33,12.69
2016,1,22,8,45,0.0,35.5,3.4,12.0,35.5,27.08,17.77
2016,1,22,9,0,0.0,43.0,3.4,12.0,43.0,32.85,22.82
2016,1,22,9,15,0.0,50.5,3.4,12.0,50.5,38.63,27.82
2016,1,22,9,30,0.0,58.0,3.4,12.0,58.0,44.42,32.79
2016,1,22,9,45,0.0,62.0,3.4,12.5,62.0,47.51,35.32
2016,1,22,10,0,0.0,66.0,3.4,13.0,66.0,50.61,37.82
2016,1,22,10,15,0.0,106.5,3.35,13.0,106.5,86.36,68.13
2016,1,22,10,30,0.0,147.0,3.3,13.0,147.0,125.89,101.23
2016,1,22,10,45,0.0,151.5,3.25,13.0,151.5,128.61,103.27
2016,1,22,11,0,0.0,156.0,3.2,13.0,156.0,131.53,105.55
2016,1,22,11,15,5.5,170.5,3.35,13.0,173.5,149.77,120.86
2016,1,22,11,30,11.0,185.0,3.5,13.0,191.0,167.74,135.84
2016,1,22,11,45,6.5,177.0,3.65,13.5,180.5,154.13,124.04
2016,1,22,12,0,2.0,169.0,3.8,14.0,170.0,141.36,113.04
2016,1,22,12,15,1.0,146.0,3.8,13.5,146.5,118.6,94.31
2016,1,22,12,30,0.0,123.0,3.8,13.0,123.0,97.18,76.57
2016,1,22,12,45,9.5,161.0,3.8,13.0,166.0,137.47,110.57
2016,1,22,13,0,19.0,199.0,3.8,13.0,209.0,177.8,144.18
2016,1,22,13,15,13.5,187.0,3.65,13.0,194.5,161.5,130.52
2016,1,22,13,30,8.0,175.0,3.5,13.0,180.0,146.11,117.72
2016,1,22,13,45,4.0,111.5,3.35,13.0,114.0,89.14,70.14
2016,1,22,14,0,0.0,48.0,3.2,13.0,48.0,36.74,25.8
2016,1,22,14,15,0.0,81.5,3.1,13.0,81.5,62.65,47.95
2016,1,22,14,30,0.0,115.0,3.0,13.0,115.0,89.29,70.63
2016,1,22,14,45,6.5,124.5,2.9,13.0,127.0,98.75,78.6
2016,1,22,15,0,13.0,134.0,2.8,13.0,139.0,106.96,85.39
2016,1,22,15,15,8.5,120.0,2.65,12.5,123.5,93.4,74.21
2016,1,22,15,30,4.0,106.0,2.5,12.0,108.0,80.58,63.62
2016,1,22,15,45,2.0,90.0,2.35,12.0,91.0,67.32,52.33
2016,1,22,16,0,0.0,74.0,2.2,12.0,74.0,54.6,41.33
2016,1,22,16,15,0.0,57.0,2.1,11.5,57.0,42.18,32.07
2016,1,22,16,30,0.0,40.0,2.0,11.0,40.0,30.02,20.83
2016,1,22,16,45,0.0,25.5,1.9,11.0,25.5,19.41,10.46
2016,1,22,17,0,0.0,11.0,1.8,11.0,11.0,8.36,0.0
2016,1,22,17,15,0.0,5.5,1.8,11.0,5.5,4.33,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,2.0,2.1,8.5,2.0,0.0,0.0
2016,1,23,7,30,0.0,4.0,2.4,9.0,4.0,3.15,0.0
2016,1,23,7,45,0.0,14.5,2.7,9.5,14.5,11.04,1.0
2016,1,23,8,0,0.0,25.0,3.0,10.0,25.0,19.08,10.17
2016,1,23,8,15,0.0,40.0,3.2,10.0,40.0,32.47,22.1
2016,1,23,8,30,0.0,55.0,3.4,10.0,55.0,46.96,34.94
2016,1,23,8,45,0.0,69.5,3.6,10.5,69.5,60.4,46.71
2016,1,23,9,0,0.0,84.0,3.8,11.0,84.0,73.61,58.12
2016,1,23,9,15,0.0,98.5,3.85,11.0,98.5,86.71,69.38
2016,1,23,9,30,0.0,113.0,3.9,11.0,113.0,99.74,80.45
2016,1,23,9,45,0.0,84.0,4.0,11.0,84.0,66.52,51.87
2016,1,23,10,0,0.0,55.0,4.1,11.0,55.0,42.11,30.79
2016,1,23,10,15,12.0,116.0,4.0,11.0,121.5,107.49,87.29
2016,1,23,10,30,24.0,177.0,3.9,11.0,188.0,181.92,150.25
2016,1,23,10,45,383.5,147.0,3.85,11.0,337.5,580.49,485.04
2016,1,23,11,0,743.0,117.0,3.8,11.0,487.0,892.61,721.69
2016,1,23,11,15,371.5,71.0,3.8,11.0,256.0,465.73,389.79
2016,1,23,11,30,0.0,25.0,3.8,11.0,25.0,19.11,10.7
2016,1,23,11,45,82.0,137.5,3.8,11.0,181.5,212.4,177.26
2016,1,23,12,0,164.0,250.0,3.8,11.0,338.0,403.61,333.99
2016,1,23,12,15,149.5,250.0,3.8,11.0,331.0,381.5,314.77
2016,1,23,12,30,135.0,250.0,3.8,11.0,324.0,360.06,296.91
2016,1,23,12,45,90.5,236.5,3.8,11.0,286.0,286.26,235.96
2016,1,23,13,0,46.0,223.0,3.8,11.0,248.0,233.98,192.06
2016,1,23,13,15,23.0,159.0,3.8,11.0,171.5,151.97,123.73
2016,1,23,13,30,0.0,95.0,3.8,11.0,95.0,73.42,57.18
2016,1,23,13,45,0.0,57.0,3.85,11.0,57.0,43.69,31.93
2016,1,23,14,0,0.0,19.0,3.9,11.0,19.0,14.49,6.87
2016,1,23,14,15,0.0,34.5,3.8,11.0,34.5,26.36,17.14
2016,1,23,14,30,0.0,50.0,3.7,11.0,50.0,38.26,27.45
2016,1,23,14,45,0.0,31.5,3.65,11.0,31.5,24.04,15.2
2016,1,23,15,0,0.0,13.0,3.6,11.0,13.0,9.89,2.95
2016,1,23,15,15,321.5,44.0,3.35,10.5,141.0,114.48,80.5
2016,1,23,15,30,643.0,75.0,3.1,10.0,269.0,169.97,111.61
2016,1,23,15,45,596.5,69.0,2.9,10.0,227.5,116.02,69.85
2016,1,23,16,0,550.0,63.0,2.7,10.0,186.0,67.89,42.58
2016,1,23,16,15,472.0,55.0,2.5,9.5,144.0,44.93,34.82
2016,1,23,16,30,394.0,47.0,2.3,9.0,102.0,38.61,28.68
2016,1,23,16,45,197.0,38.5,2.1,8.5,66.0,28.91,18.8
2016,1,23,17,0,0.0,30.0,1.9,8.0,30.0,21.16,0.0
2016,1,23,17,15,0.0,15.0,1.85,8.0,15.0,11.8,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,6.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,6.0,9.0,7.08,0.0
2016,1,24,7,45,44.0,25.5,1.1,6.5,30.5,81.29,47.54
2016,1,24,8,0,88.0,42.0,1.1,7.0,52.0,146.1,119.06
2016,1,24,8,15,114.0,60.0,1.2,7.0,79.5,193.23,162.98
2016,1,24,8,30,140.0,78.0,1.3,7.0,107.0,240.16,205.11
2016,1,24,8,45,157.0,96.0,1.4,7.5,135.0,278.78,238.54
2016,1,24,9,0,174.0,114.0,1.5,8.0,163.0,317.14,270.74
2016,1,24,9,15,191.5,128.5,1.55,8.0,189.5,350.01,298.1
2016,1,24,9,30,209.0,143.0,1.6,8.0,216.0,404.64,342.07
2016,1,24,9,45,341.5,138.5,1.7,8.5,272.5,524.44,440.1
2016,1,24,10,0,474.0,134.0,1.8,9.0,329.0,671.63,553.31
2016,1,24,10,15,434.5,154.0,1.75,9.0,342.5,653.0,535.49
2016,1,24,10,30,395.0,174.0,1.7,9.0,356.0,631.62,516.76
2016,1,24,10,45,266.0,200.5,1.65,9.5,326.0,507.46,416.63
2016,1,24,11,0,137.0,227.0,1.6,10.0,296.0,385.32,316.39
2016,1,24,11,15,251.5,221.0,1.6,10.0,352.5,500.33,409.99
2016,1,24,11,30,366.0,215.0,1.6,10.0,409.0,588.18,478.57
2016,1,24,11,45,459.5,194.0,1.6,10.5,441.5,655.5,528.61
2016,1,24,12,0,553.0,173.0,1.6,11.0,474.0,695.62,558.04
2016,1,24,12,15,448.5,201.0,1.65,11.0,445.5,614.96,495.12
2016,1,24,12,30,344.0,229.0,1.7,11.0,417.0,521.54,422.74
2016,1,24,12,45,617.0,153.0,1.8,11.5,485.5,657.1,530.02
2016,1,24,13,0,890.0,77.0,1.9,12.0,554.0,732.43,586.89
2016,1,24,13,15,884.0,76.5,2.05,12.0,539.5,685.25,551.05
2016,1,24,13,30,878.0,76.0,2.2,12.0,525.0,636.22,513.15
2016,1,24,13,45,864.0,76.0,2.35,12.0,503.0,585.2,472.25
2016,1,24,14,0,850.0,76.0,2.5,12.0,481.0,528.98,425.95
2016,1,24,14,15,835.0,74.0,2.5,12.0,453.0,469.97,375.51
2016,1,24,14,30,820.0,72.0,2.5,12.0,425.0,411.13,323.69
2016,1,24,14,45,793.5,71.0,2.55,12.0,390.0,349.69,268.71
2016,1,24,15,0,767.0,70.0,2.6,12.0,355.0,290.27,214.53
2016,1,24,15,15,736.5,66.5,2.25,11.5,316.5,230.04,160.12
2016,1,24,15,30,706.0,63.0,1.9,11.0,278.0,173.01,110.49
2016,1,24,15,45,666.0,57.5,1.6,10.5,236.5,116.79,67.32
2016,1,24,16,0,626.0,52.0,1.3,10.0,195.0,62.22,36.03
2016,1,24,16,15,556.0,45.5,1.2,9.5,152.0,37.96,28.63
2016,1,24,16,30,486.0,39.0,1.1,9.0,109.0,32.53,23.38
2016,1,24,16,45,370.5,29.5,1.05,8.5,71.5,24.47,15.27
2016,1,24,17,0,255.0,20.0,1.0,8.0,34.0,16.52,0.14
2016,1,24,17,15,127.5,10.0,1.0,7.5,17.0,7.87,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,74.5,6.0,0.75,7.5,8.0,0.0,0.0
2016,1,25,7,30,149.0,12.0,0.8,8.0,16.0,127.04,0.0
2016,1,25,7,45,292.0,22.5,0.85,8.5,50.0,317.77,204.36
2016,1,25,8,0,435.0,33.0,0.9,9.0,84.0,470.22,376.4
2016,1,25,8,15,516.5,40.0,1.0,9.0,126.0,562.91,457.44
2016,1,25,8,30,598.0,47.0,1.1,9.0,168.0,658.75,535.26
2016,1,25,8,45,648.5,52.0,1.25,9.5,211.0,716.49,580.77
2016,1,25,9,0,699.0,57.0,1.4,10.0,254.0,782.6,630.5
2016,1,25,9,15,732.5,60.5,1.5,10.5,294.0,828.88,663.31
2016,1,25,9,30,766.0,64.0,1.6,11.0,334.0,872.78,693.49
2016,1,25,9,45,759.0,75.0,1.75,11.5,365.0,883.47,700.05
2016,1,25,10,0,752.0,86.0,1.9,12.0,396.0,898.0,709.45
2016,1,25,10,15,770.0,88.5,1.95,12.0,426.5,908.14,715.74
2016,1,25,10,30,788.0,91.0,2.0,12.0,457.0,922.54,725.1
2016,1,25,10,45,800.5,92.5,2.1,12.5,480.5,926.64,726.48
2016,1,25,11,0,813.0,94.0,2.2,13.0,504.0,926.97,725.43
2016,1,25,11,15,485.0,169.0,2.2,13.0,416.0,682.98,547.63
2016,1,25,11,30,157.0,244.0,2.2,13.0,328.0,408.35,331.01
2016,1,25,11,45,87.0,223.5,2.25,13.5,270.5,292.53,238.16
2016,1,25,12,0,17.0,203.0,2.3,14.0,213.0,186.56,150.03
2016,1,25,12,15,17.0,203.5,2.3,14.0,213.5,185.17,149.09
2016,1,25,12,30,17.0,204.0,2.3,14.0,214.0,183.87,147.98
2016,1,25,12,45,16.5,202.0,2.35,14.0,212.0,179.89,144.73
2016,1,25,13,0,16.0,200.0,2.4,14.0,210.0,176.04,141.61
2016,1,25,13,15,240.5,195.0,2.35,14.0,320.0,359.07,293.56
2016,1,25,13,30,465.0,190.0,2.3,14.0,430.0,491.44,397.46
2016,1,25,13,45,472.5,177.5,2.3,14.0,413.0,454.77,366.8
2016,1,25,14,0,480.0,165.0,2.3,14.0,396.0,416.56,335.18
2016,1,25,14,15,499.5,150.0,2.25,13.5,378.0,380.26,304.54
2016,1,25,14,30,519.0,135.0,2.2,13.0,360.0,341.3,270.52
2016,1,25,14,45,498.5,129.5,2.15,13.0,331.5,293.98,228.79
2016,1,25,15,0,478.0,124.0,2.1,13.0,303.0,248.51,188.2
2016,1,25,15,15,582.5,95.0,1.85,12.5,290.5,218.27,155.71
2016,1,25,15,30,687.0,66.0,1.6,12.0,278.0,170.47,108.72
2016,1,25,15,45,644.5,61.0,1.35,12.0,236.5,115.04,66.23
2016,1,25,16,0,602.0,56.0,1.1,12.0,195.0,64.81,38.25
2016,1,25,16,15,532.5,49.0,1.05,11.5,153.0,40.51,30.69
2016,1,25,16,30,463.0,42.0,1.0,11.0,111.0,34.79,25.23
2016,1,25,16,45,350.0,31.5,1.0,10.5,73.0,26.01,16.59
2016,1,25,17,0,237.0,21.0,1.0,10.0,35.0,17.29,2.36
2016,1,25,17,15,118.5,10.5,1.0,9.5,17.5,8.26,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,6.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,7.0,17.0,13.38,0.0
2016,1,26,7,45,216.5,26.0,0.6,7.5,52.0,260.14,175.08
2016,1,26,8,0,433.0,35.0,0.6,8.0,87.0,470.89,377.99
2016,1,26,8,15,515.5,42.5,0.6,8.0,130.0,565.56,457.91
2016,1,26,8,30,598.0,50.0,0.6,8.0,173.0,663.25,535.0
2016,1,26,8,45,652.5,55.0,0.65,8.5,217.0,732.9,587.24
2016,1,26,9,0,707.0,60.0,0.7,9.0,261.0,794.4,631.28
2016,1,26,9,15,741.0,64.0,0.9,9.5,302.0,842.15,666.41
2016,1,26,9,30,775.0,68.0,1.1,10.0,343.0,887.45,698.91
2016,1,26,9,45,792.0,72.5,1.3,10.5,378.5,913.72,717.42
2016,1,26,10,0,809.0,77.0,1.5,11.0,414.0,936.66,733.44
2016,1,26,10,15,826.0,79.0,1.55,11.5,444.5,952.9,742.43
2016,1,26,10,30,843.0,81.0,1.6,12.0,475.0,965.41,748.92
2016,1,26,10,45,855.5,82.5,1.65,12.5,499.5,969.02,749.41
2016,1,26,11,0,868.0,84.0,1.7,13.0,524.0,968.71,747.48
2016,1,26,11,15,875.5,85.0,1.7,13.0,541.0,959.05,740.04
2016,1,26,11,30,883.0,86.0,1.7,13.0,558.0,945.55,730.25
2016,1,26,11,45,887.0,86.5,1.75,13.0,567.5,924.45,716.08
2016,1,26,12,0,891.0,87.0,1.8,13.0,577.0,899.75,699.52
2016,1,26,12,15,891.5,87.0,1.8,13.0,578.5,867.99,677.5
2016,1,26,12,30,892.0,87.0,1.8,13.0,580.0,833.07,653.26
2016,1,26,12,45,884.0,88.5,1.85,13.5,573.0,790.32,622.69
2016,1,26,13,0,876.0,90.0,1.9,14.0,566.0,745.31,590.31
2016,1,26,13,15,727.5,122.0,1.85,14.0,510.5,637.89,508.13
2016,1,26,13,30,579.0,154.0,1.8,14.0,455.0,528.82,423.73
2016,1,26,13,45,590.0,144.0,1.8,14.0,440.0,497.7,398.83
2016,1,26,14,0,601.0,134.0,1.8,14.0,425.0,457.66,365.72
2016,1,26,14,15,588.5,129.0,1.75,13.5,400.5,408.86,325.25
2016,1,26,14,30,576.0,124.0,1.7,13.0,376.0,360.48,284.02
2016,1,26,14,45,535.5,120.5,1.65,13.0,340.5,299.52,231.79
2016,1,26,15,0,495.0,117.0,1.6,13.0,305.0,247.95,186.81
2016,1,26,15,15,465.0,110.5,1.4,12.5,272.5,200.69,145.51
2016,1,26,15,30,435.0,104.0,1.2,12.0,240.0,156.82,108.36
2016,1,26,15,45,530.5,80.5,1.0,11.5,222.5,119.67,74.89
2016,1,26,16,0,626.0,57.0,0.8,11.0,205.0,66.76,39.44
2016,1,26,16,15,556.5,50.0,0.85,10.5,161.5,41.47,31.72
2016,1,26,16,30,487.0,43.0,0.9,10.0,118.0,35.72,26.22
2016,1,26,16,45,369.5,33.0,0.95,9.5,78.5,27.31,17.93
2016,1,26,17,0,252.0,23.0,1.0,9.0,39.0,18.99,4.9
2016,1,26,17,15,126.0,11.5,1.0,9.0,19.5,9.05,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.3,7.0,13.0,10.23,0.0
2016,1,27,7,45,100.0,28.0,1.5,7.5,40.5,148.6,102.15
2016,1,27,8,0,200.0,43.0,1.7,8.0,68.0,279.5,231.11
2016,1,27,8,15,243.5,59.5,1.6,8.0,101.5,343.32,289.34
2016,1,27,8,30,287.0,76.0,1.5,8.0,135.0,408.61,345.8
2016,1,27,8,45,317.0,90.0,1.4,8.5,169.5,458.57,386.7
2016,1,27,9,0,347.0,104.0,1.3,9.0,204.0,508.48,425.64
2016,1,27,9,15,378.5,113.0,1.25,9.5,236.5,552.74,459.01
2016,1,27,9,30,410.0,122.0,1.2,10.0,269.0,596.24,490.58
2016,1,27,9,45,609.0,98.5,1.2,10.5,341.5,773.78,620.45
2016,1,27,10,0,808.0,75.0,1.2,11.0,414.0,933.86,728.62
2016,1,27,10,15,649.5,116.5,1.15,11.5,401.5,832.22,652.41
2016,1,27,10,30,491.0,158.0,1.1,12.0,389.0,708.48,562.43
2016,1,27,10,45,680.5,119.5,1.05,12.5,457.0,851.02,662.55
2016,1,27,11,0,870.0,81.0,1.0,13.0,525.0,967.79,736.78
2016,1,27,11,15,877.5,81.5,0.9,13.0,542.0,957.53,725.35
2016,1,27,11,30,885.0,82.0,0.8,13.0,559.0,932.72,706.34
2016,1,27,11,45,890.5,82.0,0.7,13.5,568.5,912.92,689.76
2016,1,27,12,0,896.0,82.0,0.6,14.0,578.0,889.52,670.92
2016,1,27,12,15,896.5,82.0,0.5,14.0,580.0,858.39,648.38
2016,1,27,12,30,897.0,82.0,0.4,14.0,582.0,824.13,623.96
2016,1,27,12,45,897.0,81.0,0.35,14.5,576.0,785.38,596.43
2016,1,27,13,0,897.0,80.0,0.3,15.0,570.0,743.86,567.06
2016,1,27,13,15,891.5,79.0,0.3,15.0,556.0,696.01,533.49
2016,1,27,13,30,886.0,78.0,0.3,15.0,542.0,646.24,497.01
2016,1,27,13,45,878.5,76.5,0.35,15.0,521.0,593.1,457.58
2016,1,27,14,0,871.0,75.0,0.4,15.0,500.0,541.49,417.69
2016,1,27,14,15,857.5,73.0,0.45,15.0,472.0,481.86,370.3
2016,1,27,14,30,844.0,71.0,0.5,15.0,444.0,422.19,321.04
2016,1,27,14,45,826.0,68.5,0.55,15.0,410.0,360.68,268.65
2016,1,27,15,0,808.0,66.0,0.6,15.0,376.0,300.22,215.66
2016,1,27,15,15,780.5,62.5,0.55,14.5,336.5,238.01,161.31
2016,1,27,15,30,753.0,59.0,0.5,14.0,297.0,178.58,110.88
2016,1,27,15,45,714.0,55.0,0.5,14.0,254.5,120.6,67.17
2016,1,27,16,0,675.0,51.0,0.5,14.0,212.0,67.37,38.36
2016,1,27,16,15,610.5,45.0,0.5,13.5,168.0,41.18,31.1
2016,1,27,16,30,546.0,39.0,0.5,13.0,124.0,35.68,25.91
2016,1,27,16,45,438.5,30.0,0.5,12.5,83.5,25.12,15.96
2016,1,27,17,0,331.0,21.0,0.5,12.0,43.0,17.49,5.18
2016,1,27,17,15,165.5,10.5,0.5,11.5,21.5,8.26,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.5,8.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.5,8.0,8.0,6.29,0.0
2016,1,28,7,45,0.0,22.5,0.5,8.5,22.5,18.24,7.69
2016,1,28,8,0,0.0,37.0,0.5,9.0,37.0,33.25,22.44
2016,1,28,8,15,0.0,55.0,0.6,9.0,55.0,52.14,39.28
2016,1,28,8,30,0.0,73.0,0.7,9.0,73.0,69.89,55.0
2016,1,28,8,45,5.0,89.5,0.85,9.5,91.0,89.62,72.33
2016,1,28,9,0,10.0,106.0,1.0,10.0,109.0,109.36,89.4
2016,1,28,9,15,14.5,121.0,0.95,10.0,126.0,126.74,104.28
2016,1,28,9,30,19.0,136.0,0.9,10.0,143.0,144.26,119.05
2016,1,28,9,45,56.5,159.0,0.85,10.5,182.5,225.17,187.28
2016,1,28,10,0,94.0,182.0,0.8,11.0,222.0,287.7,238.11
2016,1,28,10,15,71.0,189.5,0.85,11.5,221.0,268.09,220.19
2016,1,28,10,30,48.0,197.0,0.9,12.0,220.0,248.97,203.19
2016,1,28,10,45,305.5,177.0,1.0,12.5,333.5,516.27,420.08
2016,1,28,11,0,563.0,157.0,1.1,13.0,447.0,758.17,598.27
2016,1,28,11,15,382.0,202.5,1.35,13.0,402.5,601.55,480.15
2016,1,28,11,30,201.0,248.0,1.6,13.0,358.0,452.88,365.09
2016,1,28,11,45,201.0,253.0,1.85,13.5,364.0,448.63,362.51
2016,1,28,12,0,201.0,258.0,2.1,14.0,370.0,443.63,358.25
2016,1,28,12,15,101.0,215.0,2.0,14.0,271.5,301.14,243.87
2016,1,28,12,30,1.0,172.0,1.9,14.0,173.0,140.82,111.73
2016,1,28,12,45,0.5,158.5,1.8,14.5,159.0,127.78,101.16
2016,1,28,13,0,0.0,145.0,1.7,15.0,145.0,115.26,90.71
2016,1,28,13,15,125.5,189.5,1.65,15.0,256.0,262.4,213.01
2016,1,28,13,30,251.0,234.0,1.6,15.0,367.0,387.57,311.71
2016,1,28,13,45,266.5,222.0,1.6,15.0,358.0,366.95,294.29
2016,1,28,14,0,282.0,210.0,1.6,15.0,349.0,344.55,275.87
2016,1,28,14,15,164.0,196.5,1.5,15.0,276.5,248.23,198.45
2016,1,28,14,30,46.0,183.0,1.4,15.0,204.0,168.55,134.46
2016,1,28,14,45,23.0,132.0,1.3,15.0,142.5,113.65,89.7
2016,1,28,15,0,0.0,81.0,1.2,15.0,81.0,62.19,47.3
2016,1,28,15,15,0.0,72.5,1.0,14.5,72.5,55.6,41.96
2016,1,28,15,30,0.0,64.0,0.8,14.0,64.0,49.07,36.54
2016,1,28,15,45,0.0,55.0,0.65,14.0,55.0,42.12,30.61
2016,1,28,16,0,0.0,46.0,0.5,14.0,46.0,35.18,24.62
2016,1,28,16,15,0.0,36.5,0.45,13.5,36.5,27.87,19.33
2016,1,28,16,30,0.0,27.0,0.4,13.0,27.0,20.58,12.64
2016,1,28,16,45,0.0,18.0,0.4,12.5,18.0,13.69,6.21
2016,1,28,17,0,0.0,9.0,0.4,12.0,9.0,6.82,0.0
2016,1,28,17,15,0.0,4.5,0.35,12.0,4.5,3.54,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.25,12.5,0.5,0.38,0.0
2016,1,29,8,0,0.0,1.0,2.5,13.0,1.0,0.75,0.0
2016,1,29,8,15,0.0,1.5,2.55,13.0,1.5,1.13,0.0
2016,1,29,8,30,0.0,2.0,2.6,13.0,2.0,1.51,0.0
2016,1,29,8,45,0.0,3.0,2.7,13.5,3.0,2.27,0.0
2016,1,29,9,0,0.0,4.0,2.8,14.0,4.0,3.03,0.0
2016,1,29,9,15,0.0,4.5,2.85,14.0,4.5,3.42,0.0
2016,1,29,9,30,0.0,5.0,2.9,14.0,5.0,3.8,0.0
2016,1,29,9,45,0.0,63.5,3.0,14.5,63.5,48.67,35.99
2016,1,29,10,0,0.0,122.0,3.1,15.0,122.0,102.34,81.04
2016,1,29,10,15,0.0,93.0,3.15,15.0,93.0,72.99,56.21
2016,1,29,10,30,0.0,64.0,3.2,15.0,64.0,49.09,36.0
2016,1,29,10,45,0.0,42.5,3.25,15.0,42.5,32.53,21.96
2016,1,29,11,0,0.0,21.0,3.3,15.0,21.0,16.04,7.96
2016,1,29,11,15,0.0,15.5,3.35,15.0,15.5,11.84,4.39
2016,1,29,11,30,0.0,10.0,3.4,15.0,10.0,7.63,0.81
2016,1,29,11,45,0.0,10.0,3.45,15.0,10.0,7.64,0.81
2016,1,29,12,0,0.0,10.0,3.5,15.0,10.0,7.64,0.81
2016,1,29,12,15,0.0,17.0,3.55,15.0,17.0,12.99,5.34
2016,1,29,12,30,0.0,24.0,3.6,15.0,24.0,18.36,9.88
2016,1,29,12,45,0.0,23.5,3.65,15.0,23.5,17.97,9.55
2016,1,29,13,0,0.0,23.0,3.7,15.0,23.0,17.59,9.23
2016,1,29,13,15,0.0,83.5,3.7,15.0,83.5,64.23,48.53
2016,1,29,13,30,0.0,144.0,3.7,15.0,144.0,113.74,89.83
2016,1,29,13,45,0.0,98.0,3.7,15.0,98.0,75.74,58.23
2016,1,29,14,0,0.0,52.0,3.7,15.0,52.0,39.84,28.13
2016,1,29,14,15,0.0,30.5,3.65,14.5,30.5,23.3,14.21
2016,1,29,14,30,0.0,9.0,3.6,14.0,9.0,6.85,0.21
2016,1,29,14,45,18.5,82.0,3.55,14.0,89.5,71.65,55.15
2016,1,29,15,0,37.0,155.0,3.5,14.0,170.0,132.91,106.08
2016,1,29,15,15,33.5,140.0,3.35,14.0,152.5,115.89,91.68
2016,1,29,15,30,30.0,125.0,3.2,14.0,135.0,99.61,78.05
2016,1,29,15,45,24.5,108.0,3.1,14.0,115.5,82.5,63.9
2016,1,29,16,0,19.0,91.0,3.0,14.0,96.0,67.05,51.32
2016,1,29,16,15,11.0,74.0,3.0,13.5,76.5,53.84,42.35
2016,1,29,16,30,3.0,57.0,3.0,13.0,57.0,41.75,31.27
2016,1,29,16,45,1.5,39.0,3.0,13.0,39.0,28.97,19.35
2016,1,29,17,0,0.0,21.0,3.0,13.0,21.0,16.01,5.72
2016,1,29,17,15,0.0,10.5,3.05,13.0,10.5,8.26,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,93.0,7.5,1.5,7.5,10.5,5.9,0.0
2016,1,30,7,30,186.0,15.0,1.8,8.0,21.0,158.68,0.0
2016,1,30,7,45,325.5,25.0,2.1,8.5,58.0,356.42,265.4
2016,1,30,8,0,465.0,35.0,2.4,9.0,95.0,498.51,408.28
2016,1,30,8,15,541.5,41.5,2.45,9.0,138.0,587.51,486.25
2016,1,30,8,30,618.0,48.0,2.5,9.0,181.0,670.83,555.38
2016,1,30,8,45,673.5,51.5,2.6,9.5,225.5,741.38,610.68
2016,1,30,9,0,729.0,55.0,2.7,10.0,270.0,811.08,662.84
2016,1,30,9,15,761.0,58.0,2.7,10.0,311.0,855.87,695.15
2016,1,30,9,30,793.0,61.0,2.7,10.0,352.0,898.24,724.83
2016,1,30,9,45,820.0,62.0,2.75,10.5,389.5,930.0,745.21
2016,1,30,10,0,847.0,63.0,2.8,11.0,427.0,946.82,754.61
2016,1,30,10,15,863.0,65.0,2.8,11.0,458.0,962.25,764.02
2016,1,30,10,30,879.0,67.0,2.8,11.0,489.0,974.03,770.87
2016,1,30,10,45,890.5,67.5,2.85,11.5,514.0,975.5,769.62
2016,1,30,11,0,902.0,68.0,2.9,12.0,539.0,973.14,765.91
2016,1,30,11,15,909.0,69.0,2.9,12.0,556.5,963.19,758.04
2016,1,30,11,30,916.0,70.0,2.9,12.0,574.0,949.39,747.68
2016,1,30,11,45,919.0,71.0,2.95,12.0,583.5,928.1,732.61
2016,1,30,12,0,922.0,72.0,3.0,12.0,593.0,903.19,715.07
2016,1,30,12,15,923.0,72.0,3.0,12.0,595.0,871.85,692.6
2016,1,30,12,30,924.0,72.0,3.0,12.0,597.0,837.24,667.8
2016,1,30,12,45,914.0,75.0,3.0,12.5,589.5,794.48,635.79
2016,1,30,13,0,904.0,78.0,3.0,13.0,582.0,749.49,602.09
2016,1,30,13,15,550.0,162.0,2.95,12.5,466.5,551.95,448.34
2016,1,30,13,30,196.0,246.0,2.9,12.0,351.0,351.7,286.82
2016,1,30,13,45,197.0,235.5,2.85,12.0,337.5,328.05,268.03
2016,1,30,14,0,198.0,225.0,2.8,12.0,324.0,304.22,248.1
2016,1,30,14,15,382.5,178.5,2.8,12.0,356.5,342.76,277.81
2016,1,30,14,30,567.0,132.0,2.8,12.0,389.0,365.18,290.94
2016,1,30,14,45,383.5,149.5,2.8,12.0,317.5,271.67,214.28
2016,1,30,15,0,200.0,167.0,2.8,12.0,246.0,193.78,152.46
2016,1,30,15,15,191.5,151.5,2.55,11.5,221.0,163.59,126.4
2016,1,30,15,30,183.0,136.0,2.3,11.0,196.0,134.68,101.73
2016,1,30,15,45,173.5,118.0,2.05,10.5,168.5,105.31,77.96
2016,1,30,16,0,164.0,100.0,1.8,10.0,141.0,77.61,58.19
2016,1,30,16,15,146.0,81.5,1.65,9.5,113.0,58.57,47.32
2016,1,30,16,30,128.0,63.0,1.5,9.0,85.0,45.59,35.31
2016,1,30,16,45,94.0,45.0,1.35,8.5,58.5,33.04,23.45
2016,1,30,17,0,60.0,27.0,1.2,8.0,32.0,20.4,9.82
2016,1,30,17,15,30.0,13.5,1.2,7.5,16.0,10.62,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,0.8,5.0,9.5,7.47,0.0
2016,1,31,7,30,0.0,19.0,0.9,5.0,19.0,20.34,0.0
2016,1,31,7,45,135.5,32.0,1.0,5.5,49.5,208.25,158.7
2016,1,31,8,0,271.0,45.0,1.1,6.0,80.0,341.72,285.52
2016,1,31,8,15,316.0,59.0,1.3,6.0,116.0,405.6,343.3
2016,1,31,8,30,361.0,73.0,1.5,6.0,152.0,471.22,400.22
2016,1,31,8,45,390.5,86.0,1.75,6.5,188.0,521.65,442.36
2016,1,31,9,0,420.0,99.0,2.0,7.0,224.0,571.73,482.75
2016,1,31,9,15,445.0,108.5,2.2,7.0,258.0,611.84,514.75
2016,1,31,9,30,470.0,118.0,2.4,7.0,292.0,650.72,545.17
2016,1,31,9,45,297.5,154.0,2.65,7.5,268.0,501.1,422.82
2016,1,31,10,0,125.0,190.0,2.9,8.0,244.0,349.93,294.5
2016,1,31,10,15,123.0,204.0,3.05,8.0,260.5,360.03,302.73
2016,1,31,10,30,121.0,218.0,3.2,8.0,277.0,369.56,309.8
2016,1,31,10,45,248.5,215.0,3.4,8.5,343.0,507.41,423.74
2016,1,31,11,0,376.0,212.0,3.6,9.0,409.0,618.83,512.92
2016,1,31,11,15,653.5,144.0,3.75,9.0,500.0,827.93,675.91
2016,1,31,11,30,931.0,76.0,3.9,9.0,591.0,971.83,780.54
2016,1,31,11,45,939.5,75.0,4.05,9.5,602.5,952.54,764.32
2016,1,31,12,0,948.0,74.0,4.2,10.0,614.0,929.34,746.85
2016,1,31,12,15,949.0,74.5,4.25,10.0,616.0,897.68,724.07
2016,1,31,12,30,950.0,75.0,4.3,10.0,618.0,862.63,698.78
2016,1,31,12,45,636.5,159.0,4.4,10.0,521.5,682.6,560.95
2016,1,31,13,0,323.0,243.0,4.5,10.0,425.0,482.76,398.96
2016,1,31,13,15,373.5,225.5,4.55,10.0,431.0,479.5,397.48
2016,1,31,13,30,424.0,208.0,4.6,10.0,437.0,484.1,400.74
2016,1,31,13,45,364.0,211.0,4.65,10.0,402.0,412.85,341.72
2016,1,31,14,0,304.0,214.0,4.7,10.0,367.0,359.63,296.9
2016,1,31,14,15,590.5,143.0,4.65,9.5,420.0,423.99,347.35
2016,1,31,14,30,877.0,72.0,4.6,9.0,473.0,439.11,352.59
2016,1,31,14,45,852.5,71.0,4.6,9.0,437.0,374.47,292.99
2016,1,31,15,0,828.0,70.0,4.6,9.0,401.0,311.53,234.21
2016,1,31,15,15,800.0,67.0,4.4,8.5,360.5,248.02,175.54
2016,1,31,15,30,772.0,64.0,4.2,8.0,320.0,187.32,121.42
2016,1,31,15,45,727.0,60.5,4.05,8.0,275.5,127.52,74.52
2016,1,31,16,0,682.0,57.0,3.9,8.0,231.0,73.27,44.07
2016,1,31,16,15,617.5,51.0,3.85,7.5,185.5,42.66,33.3
2016,1,31,16,30,553.0,45.0,3.8,7.0,140.0,37.64,28.45
2016,1,31,16,45,444.0,36.5,3.75,7.0,97.5,30.39,21.31
2016,1,31,17,0,335.0,28.0,3.7,7.0,55.0,23.29,12.64
2016,1,31,17,15,167.5,14.0,3.95,7.0,27.5,11.02,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,166.5,7.5,3.45,3.5,14.5,131.41,0.0
2016,2,1,7,30,333.0,15.0,3.7,4.0,29.0,307.15,0.0
2016,2,1,7,45,466.0,23.5,3.95,5.0,70.5,460.51,358.23
2016,2,1,8,0,599.0,32.0,4.2,6.0,112.0,600.46,499.12
2016,2,1,8,15,669.5,37.0,4.35,6.0,159.0,687.68,577.83
2016,2,1,8,30,740.0,42.0,4.5,6.0,206.0,776.17,653.05
2016,2,1,8,45,784.0,46.0,4.65,6.5,252.5,838.83,703.56
2016,2,1,9,0,828.0,50.0,4.8,7.0,299.0,889.8,742.84
2016,2,1,9,15,856.0,52.5,4.85,7.5,342.5,930.81,772.28
2016,2,1,9,30,884.0,55.0,4.9,8.0,386.0,969.32,798.85
2016,2,1,9,45,893.5,60.5,4.95,8.5,423.0,990.81,812.08
2016,2,1,10,0,903.0,66.0,5.0,9.0,460.0,1008.49,822.36
2016,2,1,10,15,916.5,67.5,4.9,9.0,492.0,1020.7,828.78
2016,2,1,10,30,930.0,69.0,4.8,9.0,524.0,1029.06,832.42
2016,2,1,10,45,937.0,71.5,4.7,9.5,548.5,1028.33,827.98
2016,2,1,11,0,944.0,74.0,4.6,10.0,573.0,1023.54,820.84
2016,2,1,11,15,949.5,74.5,4.5,10.0,590.0,1010.69,809.65
2016,2,1,11,30,955.0,75.0,4.4,10.0,607.0,993.88,795.86
2016,2,1,11,45,955.0,76.5,4.35,10.0,616.5,969.37,777.2
2016,2,1,12,0,955.0,78.0,4.3,10.0,626.0,941.22,756.07
2016,2,1,12,15,955.0,78.0,4.2,10.0,627.0,907.79,730.77
2016,2,1,12,30,955.0,78.0,4.1,10.0,628.0,871.03,703.26
2016,2,1,12,45,949.5,79.0,4.0,10.0,621.0,827.99,671.23
2016,2,1,13,0,944.0,80.0,3.9,10.0,614.0,782.34,637.17
2016,2,1,13,15,938.0,79.0,3.75,10.0,599.5,731.82,597.76
2016,2,1,13,30,932.0,78.0,3.6,10.0,585.0,679.27,554.87
2016,2,1,13,45,923.0,77.0,3.45,10.0,562.5,623.18,508.24
