Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,914.0,76.0,3.3,10.0,540.0,565.85,459.44
2016,2,1,14,15,900.0,74.0,3.15,10.0,510.5,504.19,405.92
2016,2,1,14,30,886.0,72.0,3.0,10.0,481.0,442.41,350.83
2016,2,1,14,45,870.0,69.0,2.85,10.0,446.0,379.16,293.22
2016,2,1,15,0,854.0,66.0,2.7,10.0,411.0,315.78,234.53
2016,2,1,15,15,827.0,63.0,2.35,9.5,370.0,250.91,175.24
2016,2,1,15,30,800.0,60.0,2.0,9.0,329.0,188.7,120.31
2016,2,1,15,45,762.0,56.0,1.65,8.5,284.5,127.43,72.57
2016,2,1,16,0,724.0,52.0,1.3,8.0,240.0,70.79,40.97
2016,2,1,16,15,664.5,46.5,1.2,7.5,193.5,42.89,33.56
2016,2,1,16,30,605.0,41.0,1.1,7.0,147.0,37.77,28.67
2016,2,1,16,45,508.5,33.0,1.05,7.0,103.5,30.27,21.34
2016,2,1,17,0,412.0,25.0,1.0,7.0,60.0,22.86,12.83
2016,2,1,17,15,206.0,12.5,1.0,6.5,30.0,9.83,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,58.5,9.5,1.4,6.0,12.5,51.57,0.0
2016,2,2,7,30,117.0,19.0,1.5,6.0,25.0,147.57,0.0
2016,2,2,7,45,241.5,32.5,1.6,6.0,61.0,294.95,232.13
2016,2,2,8,0,366.0,46.0,1.7,6.0,97.0,424.72,354.71
2016,2,2,8,15,446.5,55.5,1.75,6.0,140.0,520.29,437.24
2016,2,2,8,30,527.0,65.0,1.8,6.0,183.0,618.29,517.87
2016,2,2,8,45,361.5,95.5,1.85,6.5,184.5,507.3,430.1
2016,2,2,9,0,196.0,126.0,1.9,7.0,186.0,372.13,316.79
2016,2,2,9,15,214.5,140.0,1.9,7.0,214.5,406.46,345.77
2016,2,2,9,30,233.0,154.0,1.9,7.0,243.0,440.51,372.88
2016,2,2,9,45,503.0,121.5,1.9,7.0,336.5,688.49,571.75
2016,2,2,10,0,773.0,89.0,1.9,7.0,430.0,920.49,739.66
2016,2,2,10,15,427.5,152.5,1.8,7.0,343.5,646.32,531.15
2016,2,2,10,30,82.0,216.0,1.7,7.0,257.0,304.24,252.61
2016,2,2,10,45,108.0,230.0,1.65,7.5,286.5,341.29,284.25
2016,2,2,11,0,134.0,244.0,1.6,8.0,316.0,399.58,330.03
2016,2,2,11,15,76.5,227.5,1.45,8.0,269.0,295.21,243.67
2016,2,2,11,30,19.0,211.0,1.3,8.0,222.0,198.36,162.49
2016,2,2,11,45,170.5,231.0,1.2,8.5,329.5,394.26,325.24
2016,2,2,12,0,322.0,251.0,1.1,9.0,437.0,560.82,453.42
2016,2,2,12,15,383.0,237.5,1.0,9.0,459.0,581.73,467.56
2016,2,2,12,30,444.0,224.0,0.9,9.0,481.0,615.69,491.95
2016,2,2,12,45,446.5,222.0,0.85,9.0,478.5,591.95,472.92
2016,2,2,13,0,449.0,220.0,0.8,9.0,476.0,566.47,453.08
2016,2,2,13,15,666.0,153.5,0.85,9.0,523.5,631.3,504.12
2016,2,2,13,30,883.0,87.0,0.9,9.0,571.0,663.19,527.96
2016,2,2,13,45,875.0,85.5,0.95,9.5,549.5,608.46,483.9
2016,2,2,14,0,867.0,84.0,1.0,10.0,528.0,552.5,438.53
2016,2,2,14,15,853.5,82.0,1.1,10.0,499.5,492.5,389.54
2016,2,2,14,30,840.0,80.0,1.2,10.0,471.0,432.43,338.5
2016,2,2,14,45,822.5,77.0,1.3,10.0,436.5,370.23,283.96
2016,2,2,15,0,805.0,74.0,1.4,10.0,402.0,309.04,228.8
2016,2,2,15,15,777.0,70.5,1.3,9.5,362.0,246.27,172.43
2016,2,2,15,30,749.0,67.0,1.2,9.0,322.0,186.36,120.22
2016,2,2,15,45,698.0,64.5,1.1,9.0,277.0,124.81,72.74
2016,2,2,16,0,647.0,62.0,1.0,9.0,232.0,72.16,43.59
2016,2,2,16,15,584.5,55.5,1.0,8.5,187.5,45.8,36.09
2016,2,2,16,30,522.0,49.0,1.0,8.0,143.0,40.55,31.09
2016,2,2,16,45,418.5,39.5,1.0,7.5,100.5,32.64,23.46
2016,2,2,17,0,315.0,30.0,1.0,7.0,58.0,24.81,14.81
2016,2,2,17,15,157.5,15.0,1.05,6.5,29.0,12.19,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,3.0,14.5,11.41,0.0
2016,2,3,7,30,0.0,29.0,1.9,3.0,29.0,43.6,0.0
2016,2,3,7,45,226.0,35.0,1.95,3.5,66.5,286.15,230.39
2016,2,3,8,0,452.0,41.0,2.0,4.0,104.0,494.89,415.23
2016,2,3,8,15,526.0,48.5,2.05,4.5,148.5,583.8,491.21
2016,2,3,8,30,600.0,56.0,2.1,5.0,193.0,674.94,565.36
2016,2,3,8,45,647.5,61.0,2.15,5.5,237.0,738.92,615.02
2016,2,3,9,0,695.0,66.0,2.2,6.0,281.0,802.22,662.01
2016,2,3,9,15,727.5,70.0,2.15,6.5,322.5,840.88,687.97
2016,2,3,9,30,760.0,74.0,2.1,7.0,364.0,885.16,717.2
2016,2,3,9,45,778.0,78.5,2.1,8.0,400.0,912.75,732.66
2016,2,3,10,0,796.0,83.0,2.1,9.0,436.0,937.03,745.53
2016,2,3,10,15,812.5,85.0,2.0,9.0,467.5,953.18,754.01
2016,2,3,10,30,829.0,87.0,1.9,9.0,499.0,965.61,759.89
2016,2,3,10,45,841.0,88.5,1.85,9.5,524.0,969.1,758.9
2016,2,3,11,0,853.0,90.0,1.8,10.0,549.0,968.69,755.46
2016,2,3,11,15,861.0,91.5,1.7,10.5,566.5,960.47,746.17
2016,2,3,11,30,869.0,93.0,1.6,11.0,584.0,948.37,734.49
2016,2,3,11,45,871.5,94.5,1.55,11.5,594.0,927.36,717.68
2016,2,3,12,0,874.0,96.0,1.5,12.0,604.0,902.79,698.71
2016,2,3,12,15,875.5,96.0,1.45,12.0,606.5,872.18,677.01
2016,2,3,12,30,877.0,96.0,1.4,12.0,609.0,838.32,653.14
2016,2,3,12,45,584.0,175.5,1.4,12.0,515.5,651.97,517.19
2016,2,3,13,0,291.0,255.0,1.4,12.0,422.0,471.31,377.67
2016,2,3,13,15,269.0,251.5,1.35,12.0,403.5,433.79,349.17
2016,2,3,13,30,247.0,248.0,1.3,12.0,385.0,384.97,310.65
2016,2,3,13,45,139.0,227.0,1.3,12.0,303.5,285.69,231.07
2016,2,3,14,0,31.0,206.0,1.3,12.0,222.0,189.0,152.45
2016,2,3,14,15,63.5,206.0,1.2,12.0,237.0,200.31,161.96
2016,2,3,14,30,96.0,206.0,1.1,12.0,252.0,207.5,167.11
2016,2,3,14,45,53.0,177.5,1.05,12.0,202.5,160.48,128.72
2016,2,3,15,0,10.0,149.0,1.0,12.0,153.0,117.13,93.78
2016,2,3,15,15,6.5,135.0,0.85,11.5,137.5,103.96,83.18
2016,2,3,15,30,3.0,121.0,0.7,11.0,122.0,91.38,72.94
2016,2,3,15,45,1.5,104.5,0.6,10.5,105.0,77.88,61.72
2016,2,3,16,0,0.0,88.0,0.5,10.0,88.0,64.85,50.7
2016,2,3,16,15,0.0,71.0,0.55,9.5,71.0,52.39,41.92
2016,2,3,16,30,0.0,54.0,0.6,9.0,54.0,40.27,30.76
2016,2,3,16,45,0.0,38.0,0.7,9.0,38.0,28.68,19.89
2016,2,3,17,0,0.0,22.0,0.8,9.0,22.0,16.79,8.34
2016,2,3,17,15,0.0,11.0,0.8,8.5,11.0,8.37,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,1.15,4.5,15.5,12.2,0.0
2016,2,4,7,30,0.0,31.0,1.3,5.0,31.0,48.15,0.33
2016,2,4,7,45,242.5,35.0,1.5,5.5,70.0,298.81,240.76
2016,2,4,8,0,485.0,39.0,1.7,6.0,109.0,521.13,432.5
2016,2,4,8,15,558.0,46.0,1.75,6.0,154.0,609.17,506.98
2016,2,4,8,30,631.0,53.0,1.8,6.0,199.0,699.52,580.14
2016,2,4,8,45,675.0,58.5,1.85,6.5,243.5,753.59,621.38
2016,2,4,9,0,719.0,64.0,1.9,7.0,288.0,815.47,666.63
2016,2,4,9,15,750.0,67.5,1.9,7.0,330.0,860.42,698.35
2016,2,4,9,30,781.0,71.0,1.9,7.0,372.0,902.82,727.41
2016,2,4,9,45,796.0,76.0,1.95,7.5,408.0,928.25,742.98
2016,2,4,10,0,811.0,81.0,2.0,8.0,444.0,950.27,756.07
2016,2,4,10,15,827.0,83.0,1.95,8.0,475.5,965.91,764.7
2016,2,4,10,30,843.0,85.0,1.9,8.0,507.0,977.79,770.78
2016,2,4,10,45,853.5,87.0,1.9,8.5,531.5,980.33,769.76
2016,2,4,11,0,864.0,89.0,1.9,9.0,556.0,978.94,766.3
2016,2,4,11,15,871.0,90.0,1.85,9.5,573.5,968.98,756.47
2016,2,4,11,30,878.0,91.0,1.8,10.0,591.0,955.15,744.3
2016,2,4,11,45,884.0,90.5,1.75,10.5,601.0,934.75,727.83
2016,2,4,12,0,890.0,90.0,1.7,11.0,611.0,900.59,702.08
2016,2,4,12,15,890.5,90.5,1.65,11.0,613.0,869.96,680.31
2016,2,4,12,30,891.0,91.0,1.6,11.0,615.0,836.16,656.28
2016,2,4,12,45,891.0,89.5,1.6,11.5,609.5,796.75,627.68
2016,2,4,13,0,891.0,88.0,1.6,12.0,604.0,754.57,597.03
2016,2,4,13,15,885.5,87.5,1.6,12.0,590.0,707.04,561.85
2016,2,4,13,30,880.0,87.0,1.6,12.0,576.0,662.42,527.11
2016,2,4,13,45,733.5,119.0,1.65,12.0,516.5,561.42,448.63
2016,2,4,14,0,587.0,151.0,1.7,12.0,457.0,468.72,375.36
2016,2,4,14,15,540.5,154.5,1.7,12.0,424.5,405.92,324.16
2016,2,4,14,30,494.0,158.0,1.7,12.0,392.0,352.95,279.6
2016,2,4,14,45,430.0,157.0,1.75,12.0,350.0,294.33,230.44
2016,2,4,15,0,366.0,156.0,1.8,12.0,308.0,237.68,182.94
2016,2,4,15,15,348.5,144.5,1.6,11.5,278.0,197.34,147.83
2016,2,4,15,30,331.0,133.0,1.4,11.0,248.0,159.13,115.32
2016,2,4,15,45,318.0,116.5,1.25,11.0,215.0,120.12,84.15
2016,2,4,16,0,305.0,100.0,1.1,11.0,182.0,83.17,59.81
2016,2,4,16,15,277.0,84.0,1.05,10.0,148.0,61.17,49.71
2016,2,4,16,30,249.0,68.0,1.0,9.0,114.0,49.85,39.38
2016,2,4,16,45,207.0,51.0,1.0,8.5,81.5,37.85,28.11
2016,2,4,17,0,165.0,34.0,1.0,8.0,49.0,25.56,15.96
2016,2,4,17,15,82.5,17.0,1.0,7.5,24.5,12.89,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,104.5,10.5,1.05,4.5,16.0,87.03,0.0
2016,2,5,7,30,209.0,21.0,1.1,5.0,32.0,228.31,57.04
2016,2,5,7,45,330.5,32.5,1.2,5.5,71.5,369.02,296.67
2016,2,5,8,0,452.0,44.0,1.3,6.0,111.0,498.52,413.04
2016,2,5,8,15,527.0,52.0,1.35,6.5,156.5,589.47,488.87
2016,2,5,8,30,602.0,60.0,1.4,7.0,202.0,682.58,562.35
2016,2,5,8,45,652.0,65.5,1.45,7.5,247.5,750.01,612.96
2016,2,5,9,0,702.0,71.0,1.5,8.0,293.0,816.77,660.93
2016,2,5,9,15,735.5,75.0,1.6,8.5,335.0,863.98,693.59
2016,2,5,9,30,769.0,79.0,1.7,9.0,377.0,901.42,718.57
2016,2,5,9,45,797.0,80.5,1.85,10.0,416.0,935.55,740.06
2016,2,5,10,0,825.0,82.0,2.0,11.0,455.0,966.27,758.77
2016,2,5,10,15,841.5,84.5,1.95,11.5,487.0,983.06,766.51
2016,2,5,10,30,858.0,87.0,1.9,12.0,519.0,996.02,771.72
2016,2,5,10,45,869.0,88.5,1.9,12.5,544.5,998.28,770.43
2016,2,5,11,0,880.0,90.0,1.9,13.0,570.0,996.54,766.73
2016,2,5,11,15,887.0,91.0,1.85,13.0,587.5,986.29,758.21
2016,2,5,11,30,894.0,92.0,1.8,13.0,605.0,972.09,747.29
2016,2,5,11,45,895.5,93.5,1.8,13.5,614.5,949.54,730.22
2016,2,5,12,0,897.0,95.0,1.8,14.0,624.0,923.37,710.91
2016,2,5,12,15,897.0,95.5,1.65,14.0,625.5,891.27,687.12
2016,2,5,12,30,897.0,96.0,1.5,14.0,627.0,855.91,661.2
2016,2,5,12,45,686.0,156.5,1.4,14.5,560.5,720.84,562.85
2016,2,5,13,0,475.0,217.0,1.3,15.0,494.0,583.08,458.26
2016,2,5,13,15,557.5,183.5,1.1,15.0,501.5,579.71,456.1
2016,2,5,13,30,640.0,150.0,0.9,15.0,509.0,574.71,450.36
2016,2,5,13,45,751.5,119.5,0.7,15.0,525.5,572.67,445.7
2016,2,5,14,0,863.0,89.0,0.5,15.0,542.0,556.59,429.06
2016,2,5,14,15,850.0,87.0,0.65,14.5,513.0,496.73,382.89
2016,2,5,14,30,837.0,85.0,0.8,14.0,484.0,436.74,334.63
2016,2,5,14,45,825.5,80.0,0.95,14.0,450.5,374.71,281.87
2016,2,5,15,0,814.0,75.0,1.1,14.0,417.0,313.03,227.57
2016,2,5,15,15,788.5,72.0,1.0,13.5,377.0,250.47,172.32
2016,2,5,15,30,763.0,69.0,0.9,13.0,337.0,190.44,120.86
2016,2,5,15,45,726.5,64.5,0.85,12.5,293.5,130.82,75.54
2016,2,5,16,0,690.0,60.0,0.8,12.0,250.0,75.71,45.35
2016,2,5,16,15,633.0,54.0,0.9,11.0,204.0,45.04,35.09
2016,2,5,16,30,576.0,48.0,1.0,10.0,158.0,40.08,30.52
2016,2,5,16,45,473.0,40.0,1.1,9.5,113.5,33.25,23.98
2016,2,5,17,0,370.0,32.0,1.2,9.0,69.0,26.58,16.96
2016,2,5,17,15,185.0,16.0,1.15,8.5,34.5,13.0,0.0
2016,2,5,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,129.0,10.5,1.1,4.5,17.5,105.51,0.0
2016,2,6,7,30,258.0,21.0,1.3,5.0,35.0,269.4,100.08
2016,2,6,7,45,375.5,31.0,1.55,6.0,75.0,404.95,326.9
2016,2,6,8,0,493.0,41.0,1.8,7.0,115.0,530.77,439.45
2016,2,6,8,15,563.5,48.0,1.75,7.5,160.5,617.14,511.14
2016,2,6,8,30,634.0,55.0,1.7,8.0,206.0,705.58,580.16
2016,2,6,8,45,683.5,59.0,1.7,8.5,251.5,763.2,622.84
2016,2,6,9,0,733.0,63.0,1.7,9.0,297.0,828.81,669.39
2016,2,6,9,15,763.0,66.0,1.75,9.5,338.5,872.36,698.66
2016,2,6,9,30,793.0,69.0,1.8,10.0,380.0,913.3,725.39
2016,2,6,9,45,812.5,72.0,1.85,11.0,417.0,940.79,740.71
2016,2,6,10,0,832.0,75.0,1.9,12.0,454.0,964.91,753.52
2016,2,6,10,15,846.5,77.0,1.8,12.0,485.5,979.07,760.14
2016,2,6,10,30,861.0,79.0,1.7,12.0,517.0,989.45,764.23
2016,2,6,10,45,871.5,80.5,1.65,12.5,541.5,979.29,753.82
2016,2,6,11,0,882.0,82.0,1.6,13.0,566.0,977.37,749.47
2016,2,6,11,15,888.5,83.0,1.65,13.0,583.5,967.06,742.36
2016,2,6,11,30,895.0,84.0,1.7,13.0,601.0,952.93,732.89
2016,2,6,11,45,901.0,83.0,1.8,13.5,611.0,932.17,718.33
2016,2,6,12,0,907.0,82.0,1.9,14.0,621.0,907.72,701.3
2016,2,6,12,15,907.5,82.5,1.95,14.0,623.0,876.67,680.42
2016,2,6,12,30,908.0,83.0,2.0,14.0,625.0,842.38,657.21
2016,2,6,12,45,739.5,133.5,2.15,14.5,572.0,739.32,583.67
2016,2,6,13,0,571.0,184.0,2.3,15.0,519.0,621.4,494.09
2016,2,6,13,15,729.0,133.0,2.3,15.0,551.0,656.02,521.69
2016,2,6,13,30,887.0,82.0,2.3,15.0,583.0,657.82,522.83
2016,2,6,13,45,879.5,80.5,2.35,15.0,562.0,604.05,479.96
2016,2,6,14,0,872.0,79.0,2.4,15.0,541.0,548.98,435.13
2016,2,6,14,15,833.0,80.0,2.35,15.0,502.5,482.16,379.61
2016,2,6,14,30,794.0,81.0,2.3,15.0,464.0,415.33,322.87
2016,2,6,14,45,658.0,105.5,2.3,15.0,407.5,336.75,257.58
2016,2,6,15,0,522.0,130.0,2.3,15.0,351.0,267.58,200.69
2016,2,6,15,15,502.5,121.0,2.05,14.5,317.5,218.29,157.54
2016,2,6,15,30,483.0,112.0,1.8,14.0,284.0,171.23,117.41
2016,2,6,15,45,591.0,83.5,1.55,13.5,267.0,128.33,78.99
2016,2,6,16,0,699.0,55.0,1.3,13.0,250.0,71.71,41.73
2016,2,6,16,15,644.0,50.0,1.2,12.0,204.5,45.58,35.45
2016,2,6,16,30,589.0,45.0,1.1,11.0,159.0,41.02,31.26
2016,2,6,16,45,501.5,37.0,1.05,10.5,115.5,30.99,21.93
2016,2,6,17,0,414.0,29.0,1.0,10.0,72.0,24.23,15.08
2016,2,6,17,15,207.0,14.5,1.0,9.5,36.0,11.79,0.0
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,170.0,9.5,1.1,6.5,20.0,135.65,0.0
2016,2,7,7,30,340.0,19.0,1.3,7.0,40.0,325.54,150.74
2016,2,7,7,45,458.0,27.0,1.5,8.0,82.0,458.25,367.01
2016,2,7,8,0,576.0,35.0,1.7,9.0,124.0,585.7,478.35
2016,2,7,8,15,642.0,40.5,1.75,9.5,170.5,669.39,547.09
2016,2,7,8,30,708.0,46.0,1.8,10.0,217.0,754.33,612.84
2016,2,7,8,45,751.0,49.5,1.85,10.5,263.0,815.15,657.43
2016,2,7,9,0,794.0,53.0,1.9,11.0,309.0,874.71,699.15
2016,2,7,9,15,822.0,55.5,1.95,11.5,352.0,905.03,718.49
2016,2,7,9,30,850.0,58.0,2.0,12.0,395.0,943.56,743.22
2016,2,7,9,45,863.5,62.5,2.05,12.5,432.0,967.53,757.17
2016,2,7,10,0,877.0,67.0,2.1,13.0,469.0,987.92,768.6
2016,2,7,10,15,891.0,68.5,2.1,13.5,501.0,1000.92,774.31
2016,2,7,10,30,905.0,70.0,2.1,14.0,533.0,1010.13,777.58
2016,2,7,10,45,915.0,71.5,2.1,14.5,558.5,1011.41,775.62
2016,2,7,11,0,925.0,73.0,2.1,15.0,584.0,1008.66,771.22
2016,2,7,11,15,931.0,73.5,2.1,15.0,602.0,996.71,762.27
2016,2,7,11,30,937.0,74.0,2.1,15.0,620.0,980.81,750.91
2016,2,7,11,45,940.0,74.5,2.15,15.5,630.0,958.24,734.4
2016,2,7,12,0,943.0,75.0,2.2,16.0,640.0,931.93,715.49
2016,2,7,12,15,943.5,75.0,2.2,16.0,641.5,899.26,693.09
2016,2,7,12,30,944.0,75.0,2.2,16.0,643.0,863.23,668.36
2016,2,7,12,45,943.5,74.0,2.25,16.5,637.0,822.09,639.18
2016,2,7,13,0,943.0,73.0,2.3,17.0,631.0,778.01,607.77
2016,2,7,13,15,938.0,72.5,2.3,17.0,617.0,728.62,572.25
2016,2,7,13,30,933.0,72.0,2.3,17.0,603.0,677.06,532.71
2016,2,7,13,45,924.5,71.0,2.3,17.0,581.0,621.0,488.7
2016,2,7,14,0,916.0,70.0,2.3,17.0,559.0,563.63,442.34
2016,2,7,14,15,904.0,68.5,2.15,17.0,530.0,503.05,391.55
2016,2,7,14,30,892.0,67.0,2.0,17.0,501.0,442.08,339.0
2016,2,7,14,45,875.0,65.0,1.95,17.0,466.0,378.75,283.53
2016,2,7,15,0,858.0,63.0,1.9,17.0,431.0,316.19,227.56
2016,2,7,15,15,834.0,60.5,1.65,16.5,390.5,252.59,171.05
2016,2,7,15,30,810.0,58.0,1.4,16.0,350.0,188.64,116.26
2016,2,7,15,45,775.5,55.0,1.15,15.5,305.5,127.58,70.08
2016,2,7,16,0,741.0,52.0,0.9,15.0,261.0,70.66,39.76
2016,2,7,16,15,688.5,47.0,0.95,14.5,214.5,43.56,33.3
2016,2,7,16,30,636.0,42.0,1.0,14.0,168.0,38.85,28.97
2016,2,7,16,45,548.5,35.5,1.05,13.5,123.0,32.64,23.13
2016,2,7,17,0,461.0,29.0,1.1,13.0,78.0,26.56,16.97
2016,2,7,17,15,230.5,14.5,1.1,12.5,39.0,11.84,0.08
2016,2,7,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,138.0,11.0,1.3,8.5,20.0,112.72,0.0
2016,2,8,7,30,276.0,22.0,1.4,9.0,40.0,288.96,154.79
2016,2,8,7,45,393.5,32.5,1.55,10.0,81.5,421.61,338.64
2016,2,8,8,0,511.0,43.0,1.7,11.0,123.0,549.12,447.97
2016,2,8,8,15,582.0,49.5,1.75,11.5,169.5,636.1,518.79
2016,2,8,8,30,653.0,56.0,1.8,12.0,216.0,725.01,587.25
2016,2,8,8,45,696.0,61.0,1.9,13.0,262.0,778.41,625.55
2016,2,8,9,0,739.0,66.0,2.0,14.0,308.0,839.38,667.61
2016,2,8,9,15,769.5,69.5,2.0,14.5,350.5,884.35,696.83
2016,2,8,9,30,800.0,73.0,2.0,15.0,393.0,926.67,723.36
2016,2,8,9,45,829.5,73.5,2.0,15.5,432.5,961.06,743.75
2016,2,8,10,0,859.0,74.0,2.0,16.0,472.0,992.03,761.49
2016,2,8,10,15,873.5,76.0,2.0,16.0,504.0,1006.22,769.18
2016,2,8,10,30,888.0,78.0,2.0,16.0,536.0,1004.37,766.35
2016,2,8,10,45,897.5,79.5,2.0,16.5,561.0,1005.12,764.18
2016,2,8,11,0,907.0,81.0,2.0,17.0,586.0,1001.92,759.52
2016,2,8,11,15,913.0,82.0,1.95,17.5,604.0,990.71,749.11
2016,2,8,11,30,919.0,83.0,1.9,18.0,622.0,975.6,736.41
2016,2,8,11,45,922.0,83.5,1.85,18.5,631.5,953.26,719.12
2016,2,8,12,0,925.0,84.0,1.8,19.0,641.0,927.24,699.64
2016,2,8,12,15,925.5,84.0,1.75,19.0,643.0,894.92,677.39
2016,2,8,12,30,926.0,84.0,1.7,19.0,645.0,859.31,652.98
2016,2,8,12,45,930.0,81.0,1.65,19.0,640.0,819.95,625.98
2016,2,8,13,0,934.0,78.0,1.6,19.0,635.0,777.39,596.69
2016,2,8,13,15,929.0,77.5,1.5,19.0,621.0,728.25,561.18
2016,2,8,13,30,924.0,77.0,1.4,19.0,607.0,676.95,522.11
2016,2,8,13,45,915.0,76.0,1.35,19.5,585.0,620.89,478.12
2016,2,8,14,0,906.0,75.0,1.3,20.0,563.0,563.58,432.13
2016,2,8,14,15,894.0,73.5,1.2,20.0,534.0,503.37,383.2
2016,2,8,14,30,882.0,72.0,1.1,20.0,505.0,442.79,332.5
2016,2,8,14,45,864.5,70.5,1.0,20.0,470.0,380.14,278.89
2016,2,8,15,0,847.0,69.0,0.9,20.0,435.0,317.26,224.08
2016,2,8,15,15,823.0,66.0,0.85,19.5,394.5,252.93,168.67
2016,2,8,15,30,799.0,63.0,0.8,19.0,354.0,190.91,116.73
2016,2,8,15,45,763.5,59.5,0.8,18.5,309.5,129.85,71.5
2016,2,8,16,0,728.0,56.0,0.8,18.0,265.0,73.1,41.7
2016,2,8,16,15,675.0,51.0,0.85,17.5,218.5,46.71,35.65
2016,2,8,16,30,622.0,46.0,0.9,17.0,172.0,42.12,31.49
2016,2,8,16,45,534.0,38.5,1.0,16.5,126.5,35.15,25.04
2016,2,8,17,0,446.0,31.0,1.1,16.0,81.0,25.99,16.36
2016,2,8,17,15,223.0,15.5,1.15,15.5,40.5,12.62,1.46
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,157.5,11.5,1.3,8.5,22.0,127.85,0.0
2016,2,9,7,30,315.0,23.0,1.4,9.0,44.0,323.22,192.5
2016,2,9,7,45,430.0,32.0,1.5,10.0,86.5,451.33,362.73
2016,2,9,8,0,545.0,41.0,1.6,11.0,129.0,576.07,468.44
2016,2,9,8,15,613.0,47.5,1.7,11.5,176.5,652.34,530.84
2016,2,9,8,30,681.0,54.0,1.8,12.0,224.0,740.27,598.58
2016,2,9,8,45,724.5,58.5,1.9,12.5,270.5,802.95,644.5
2016,2,9,9,0,768.0,63.0,2.0,13.0,317.0,864.25,687.63
2016,2,9,9,15,797.5,66.5,2.0,13.5,360.5,908.6,716.16
2016,2,9,9,30,827.0,70.0,2.0,14.0,404.0,950.24,742.01
2016,2,9,9,45,850.0,71.5,2.05,14.5,443.0,979.58,759.39
2016,2,9,10,0,873.0,73.0,2.1,15.0,482.0,1005.42,774.27
2016,2,9,10,15,781.5,96.5,2.05,15.5,480.5,939.9,725.61
2016,2,9,10,30,690.0,120.0,2.0,16.0,479.0,878.08,680.37
2016,2,9,10,45,671.5,133.5,1.95,17.0,496.5,866.12,668.57
2016,2,9,11,0,653.0,147.0,1.9,18.0,514.0,850.75,654.1
2016,2,9,11,15,607.5,167.5,1.85,18.0,517.5,813.37,627.02
2016,2,9,11,30,562.0,188.0,1.8,18.0,521.0,766.43,592.86
2016,2,9,11,45,750.0,135.5,1.75,18.5,586.5,872.82,665.69
2016,2,9,12,0,938.0,83.0,1.7,19.0,652.0,938.17,706.44
2016,2,9,12,15,938.0,83.0,1.6,19.0,653.5,904.99,681.99
2016,2,9,12,30,938.0,83.0,1.5,19.0,655.0,868.49,656.52
2016,2,9,12,45,936.0,82.5,1.4,19.5,649.0,826.72,626.31
2016,2,9,13,0,934.0,82.0,1.3,20.0,643.0,782.13,594.23
2016,2,9,13,15,928.5,81.0,1.15,20.0,628.5,731.97,557.75
2016,2,9,13,30,923.0,80.0,1.0,20.0,614.0,679.73,517.95
2016,2,9,13,45,911.0,80.0,0.9,20.0,591.0,622.83,474.44
2016,2,9,14,0,899.0,80.0,0.8,20.0,568.0,564.96,429.09
2016,2,9,14,15,735.0,113.0,0.8,20.0,498.5,466.85,354.34
2016,2,9,14,30,571.0,146.0,0.8,20.0,429.0,374.33,283.3
2016,2,9,14,45,464.5,156.5,0.8,20.0,376.5,305.5,229.23
2016,2,9,15,0,358.0,167.0,0.8,20.0,324.0,243.19,180.46
2016,2,9,15,15,322.0,155.5,0.8,19.0,286.5,198.72,144.85
2016,2,9,15,30,286.0,144.0,0.8,18.0,249.0,158.72,113.42
2016,2,9,15,45,267.0,129.0,0.8,17.5,217.5,122.69,86.12
2016,2,9,16,0,248.0,114.0,0.8,17.0,186.0,89.34,64.89
2016,2,9,16,15,227.0,96.0,0.85,16.0,153.5,68.41,54.96
2016,2,9,16,30,206.0,78.0,0.9,15.0,121.0,56.35,44.31
2016,2,9,16,45,174.0,59.5,1.0,14.5,89.0,43.58,32.67
2016,2,9,17,0,142.0,41.0,1.1,14.0,57.0,30.52,20.51
2016,2,9,17,15,71.0,24.5,1.1,13.5,32.5,18.42,6.03
2016,2,9,17,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.1,13.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,1.0,0.5,9.5,1.0,0.79,0.0
2016,2,10,7,30,0.0,2.0,0.5,10.0,2.0,1.51,0.0
2016,2,10,7,45,0.0,3.5,0.55,10.5,3.5,2.64,0.0
2016,2,10,8,0,0.0,5.0,0.6,11.0,5.0,3.78,0.0
2016,2,10,8,15,0.0,7.5,0.65,11.5,7.5,5.68,0.0
2016,2,10,8,30,0.0,10.0,0.7,12.0,10.0,7.59,0.95
2016,2,10,8,45,0.0,12.0,0.8,12.5,12.0,9.11,2.28
2016,2,10,9,0,0.0,14.0,0.9,13.0,14.0,10.64,3.58
2016,2,10,9,15,269.5,66.5,0.95,13.0,176.5,377.83,318.11
2016,2,10,9,30,539.0,119.0,1.0,13.0,339.0,721.8,577.16
2016,2,10,9,45,517.5,137.5,1.1,13.5,364.5,724.86,573.85
2016,2,10,10,0,496.0,156.0,1.2,14.0,390.0,724.5,572.39
2016,2,10,10,15,680.0,121.0,1.25,14.5,465.0,875.94,677.19
2016,2,10,10,30,864.0,86.0,1.3,15.0,540.0,1004.11,759.7
2016,2,10,10,45,873.0,88.0,1.4,15.5,564.5,1004.99,757.54
2016,2,10,11,0,882.0,90.0,1.5,16.0,589.0,1001.87,754.65
2016,2,10,11,15,889.0,91.0,1.5,16.0,607.0,991.54,746.97
2016,2,10,11,30,896.0,92.0,1.5,16.0,625.0,965.86,729.36
2016,2,10,11,45,899.5,92.5,1.55,16.0,635.0,944.31,715.51
2016,2,10,12,0,903.0,93.0,1.6,16.0,645.0,919.13,699.17
2016,2,10,12,15,904.0,93.0,1.6,16.0,647.0,887.7,677.96
2016,2,10,12,30,905.0,93.0,1.6,16.0,649.0,853.0,654.53
2016,2,10,12,45,904.5,92.0,1.6,16.5,643.5,812.93,626.14
2016,2,10,13,0,904.0,91.0,1.6,17.0,638.0,770.01,595.7
2016,2,10,13,15,899.0,90.0,1.6,17.0,624.0,721.34,560.67
2016,2,10,13,30,894.0,89.0,1.6,17.0,610.0,670.61,522.48
2016,2,10,13,45,887.5,87.0,1.6,17.5,588.5,616.18,479.6
2016,2,10,14,0,881.0,85.0,1.6,18.0,567.0,563.14,436.49
2016,2,10,14,15,665.0,132.5,1.55,18.0,486.0,451.17,349.2
2016,2,10,14,30,449.0,180.0,1.5,18.0,405.0,351.83,271.75
2016,2,10,14,45,521.0,150.0,1.5,18.0,393.0,320.07,242.88
2016,2,10,15,0,593.0,120.0,1.5,18.0,381.0,283.97,208.29
2016,2,10,15,15,542.5,117.0,1.3,17.5,339.0,223.56,157.65
2016,2,10,15,30,492.0,114.0,1.1,17.0,297.0,173.27,116.86
2016,2,10,15,45,457.0,106.0,0.95,16.5,259.5,127.0,82.32
2016,2,10,16,0,422.0,98.0,0.8,16.0,222.0,85.13,58.38
2016,2,10,16,15,387.0,85.0,0.85,15.0,183.5,62.47,49.98
2016,2,10,16,30,352.0,72.0,0.9,14.0,145.0,53.42,41.95
2016,2,10,16,45,301.0,56.5,0.95,13.5,107.5,42.32,31.77
2016,2,10,17,0,250.0,41.0,1.0,13.0,70.0,31.01,21.14
2016,2,10,17,15,125.0,26.5,1.0,12.5,41.0,19.97,8.07
2016,2,10,17,30,0.0,12.0,1.0,12.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,7,15,68.5,13.0,1.1,9.5,18.0,61.93,0.0
2016,2,11,7,30,137.0,26.0,1.2,10.0,36.0,187.14,126.42
2016,2,11,7,45,187.0,43.0,1.35,11.0,68.0,260.8,212.85
2016,2,11,8,0,237.0,60.0,1.5,12.0,100.0,330.47,274.81
2016,2,11,8,15,267.0,77.0,1.45,12.5,135.5,384.52,320.73
2016,2,11,8,30,297.0,94.0,1.4,13.0,171.0,417.81,348.59
2016,2,11,8,45,319.0,108.0,1.35,13.5,204.5,459.76,381.3
2016,2,11,9,0,341.0,122.0,1.3,14.0,238.0,524.95,429.82
2016,2,11,9,15,497.5,108.0,1.15,14.5,301.0,663.16,531.93
2016,2,11,9,30,654.0,94.0,1.0,15.0,364.0,816.95,636.39
2016,2,11,9,45,590.5,122.5,0.9,15.5,383.0,790.31,611.73
2016,2,11,10,0,527.0,151.0,0.8,16.0,402.0,749.81,579.98
2016,2,11,10,15,595.0,141.0,0.75,16.0,442.0,813.17,622.31
2016,2,11,10,30,663.0,131.0,0.7,16.0,482.0,864.81,654.25
2016,2,11,10,45,562.5,172.0,0.65,16.5,479.5,791.42,600.86
2016,2,11,11,0,462.0,213.0,0.6,17.0,477.0,727.24,552.81
2016,2,11,11,15,551.0,189.5,0.55,17.0,513.5,774.52,586.5
2016,2,11,11,30,640.0,166.0,0.5,17.0,550.0,826.14,619.63
2016,2,11,11,45,629.0,175.5,0.5,17.0,558.0,804.81,604.15
2016,2,11,12,0,618.0,185.0,0.5,17.0,566.0,780.9,587.44
2016,2,11,12,15,580.0,196.5,0.5,17.0,555.0,726.83,549.86
2016,2,11,12,30,542.0,208.0,0.5,17.0,544.0,680.74,517.45
2016,2,11,12,45,489.0,224.0,0.55,17.5,525.0,627.54,478.97
2016,2,11,13,0,436.0,240.0,0.6,18.0,506.0,575.94,441.13
2016,2,11,13,15,379.0,247.5,0.6,18.0,475.0,503.33,388.18
2016,2,11,13,30,322.0,255.0,0.6,18.0,444.0,449.7,348.1
2016,2,11,13,45,387.0,230.5,0.6,18.0,449.5,442.82,343.21
2016,2,11,14,0,452.0,206.0,0.6,18.0,455.0,439.34,339.28
2016,2,11,14,15,529.5,172.0,0.6,17.5,449.5,415.34,319.63
2016,2,11,14,30,607.0,138.0,0.6,17.0,444.0,387.34,295.19
2016,2,11,14,45,652.5,124.0,0.6,17.0,432.0,349.86,261.38
2016,2,11,15,0,698.0,110.0,0.6,17.0,420.0,306.28,221.28
2016,2,11,15,15,669.0,105.0,0.6,16.5,380.5,246.77,170.79
2016,2,11,15,30,640.0,100.0,0.6,16.0,341.0,190.48,124.3
2016,2,11,15,45,600.5,93.0,0.65,16.0,297.5,135.03,83.14
2016,2,11,16,0,561.0,86.0,0.7,16.0,254.0,84.72,55.54
2016,2,11,16,15,503.5,77.5,0.75,15.5,209.0,61.57,49.1
2016,2,11,16,30,446.0,69.0,0.8,15.0,164.0,55.38,43.54
2016,2,11,16,45,363.0,56.5,0.85,14.5,121.0,42.78,32.09
2016,2,11,17,0,280.0,44.0,0.9,14.0,78.0,33.3,23.11
2016,2,11,17,15,140.0,28.0,0.9,13.5,45.0,21.11,9.63
2016,2,11,17,30,0.0,12.0,0.9,13.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,0.95,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
