Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,849.0,68.0,2.6,12.5,429.5,967.29,763.3
2016,2,22,9,30,873.0,71.0,2.7,13.0,474.0,991.5,777.54
2016,2,22,9,45,889.0,73.5,2.85,13.5,513.0,1015.28,791.95
2016,2,22,10,0,905.0,76.0,3.0,14.0,552.0,1035.41,803.77
2016,2,22,10,15,917.5,77.5,3.0,14.0,585.5,1046.79,809.72
2016,2,22,10,30,930.0,79.0,3.0,14.0,619.0,1054.15,813.14
2016,2,22,10,45,937.5,81.0,3.05,14.5,645.0,1052.94,809.9
2016,2,22,11,0,945.0,83.0,3.1,15.0,671.0,1047.54,804.08
2016,2,22,11,15,951.0,84.0,3.15,15.0,689.0,1035.25,795.29
2016,2,22,11,30,957.0,85.0,3.2,15.0,707.0,1018.8,783.86
2016,2,22,11,45,959.0,85.5,3.25,15.5,717.5,993.96,765.36
2016,2,22,12,0,961.0,86.0,3.3,16.0,728.0,965.28,744.39
2016,2,22,12,15,962.0,86.5,3.35,16.0,730.0,932.01,721.65
2016,2,22,12,30,963.0,87.0,3.4,16.0,732.0,895.18,696.37
2016,2,22,12,45,958.0,88.0,3.45,16.5,725.0,850.79,664.32
2016,2,22,13,0,953.0,89.0,3.5,17.0,718.0,803.64,630.18
2016,2,22,13,15,949.0,88.5,3.5,17.0,703.5,753.15,592.95
2016,2,22,13,30,945.0,88.0,3.5,17.0,689.0,700.33,552.0
2016,2,22,13,45,814.0,119.5,3.5,17.0,624.5,605.04,477.35
2016,2,22,14,0,683.0,151.0,3.5,17.0,560.0,515.24,406.03
2016,2,22,14,15,650.5,151.5,3.4,16.5,526.5,455.35,357.34
2016,2,22,14,30,618.0,152.0,3.3,16.0,493.0,397.89,309.3
2016,2,22,14,45,653.0,130.5,3.2,16.0,471.0,349.18,265.47
2016,2,22,15,0,688.0,109.0,3.1,16.0,449.0,295.68,216.31
2016,2,22,15,15,621.0,115.0,2.8,15.5,402.0,236.62,166.15
2016,2,22,15,30,554.0,121.0,2.5,15.0,355.0,185.27,124.87
2016,2,22,15,45,670.0,93.5,2.2,14.5,345.5,134.29,81.55
2016,2,22,16,0,786.0,66.0,1.9,14.0,336.0,73.21,47.22
2016,2,22,16,15,743.0,61.0,1.75,13.0,286.0,55.53,44.3
2016,2,22,16,30,700.0,56.0,1.6,12.0,236.0,51.09,40.46
2016,2,22,16,45,630.0,49.5,1.45,11.5,185.5,45.13,34.99
2016,2,22,17,0,560.0,43.0,1.3,11.0,135.0,36.13,26.6
2016,2,22,17,15,438.0,33.0,1.3,10.5,89.5,27.57,18.31
2016,2,22,17,30,316.0,23.0,1.3,10.0,44.0,19.13,6.34
2016,2,22,17,45,158.0,11.5,1.35,10.0,22.0,9.05,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,0.6,7.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,0.6,7.0,14.0,11.02,0.0
2016,2,23,7,15,180.0,27.0,0.6,7.5,49.5,215.08,148.34
2016,2,23,7,30,360.0,40.0,0.6,8.0,85.0,388.13,316.84
2016,2,23,7,45,436.5,50.0,0.6,8.5,129.0,479.09,393.76
2016,2,23,8,0,513.0,60.0,0.6,9.0,173.0,574.08,469.1
2016,2,23,8,15,559.5,68.0,0.65,9.0,218.5,642.4,521.82
2016,2,23,8,30,606.0,76.0,0.7,9.0,264.0,711.05,572.61
2016,2,23,8,45,654.5,76.0,0.75,9.5,308.0,770.76,613.86
2016,2,23,9,0,703.0,76.0,0.8,10.0,352.0,829.26,652.87
2016,2,23,9,15,792.0,76.0,0.9,10.5,420.0,921.37,714.68
2016,2,23,9,30,881.0,76.0,1.0,11.0,488.0,1018.66,777.47
2016,2,23,9,45,900.0,78.0,1.1,12.0,528.0,1032.72,782.56
2016,2,23,10,0,919.0,80.0,1.2,13.0,568.0,1055.16,794.41
2016,2,23,10,15,931.0,82.0,1.2,13.5,601.5,1066.54,798.35
2016,2,23,10,30,943.0,84.0,1.2,14.0,635.0,1073.81,799.91
2016,2,23,10,45,951.5,85.0,1.3,14.5,661.5,1072.08,797.95
2016,2,23,11,0,960.0,86.0,1.4,15.0,688.0,1066.12,793.48
2016,2,23,11,15,965.0,87.0,1.35,15.5,706.0,1052.46,781.46
2016,2,23,11,30,970.0,88.0,1.3,16.0,724.0,1034.63,767.08
2016,2,23,11,45,971.0,89.0,1.3,16.5,733.5,1008.96,748.8
2016,2,23,12,0,972.0,90.0,1.3,17.0,743.0,979.44,728.23
2016,2,23,12,15,972.0,90.0,1.2,17.0,744.5,944.22,703.74
2016,2,23,12,30,972.0,90.0,1.1,17.0,746.0,905.52,677.04
2016,2,23,12,45,966.5,91.0,1.05,17.5,738.5,860.22,645.55
2016,2,23,13,0,961.0,92.0,1.0,18.0,731.0,812.17,612.21
2016,2,23,13,15,956.0,91.0,0.9,18.0,715.5,759.98,574.94
2016,2,23,13,30,951.0,90.0,0.8,18.0,700.0,705.56,534.38
2016,2,23,13,45,941.0,90.0,0.75,18.0,676.5,647.15,490.56
2016,2,23,14,0,931.0,90.0,0.7,18.0,653.0,587.47,444.49
2016,2,23,14,15,920.0,88.0,0.65,18.0,622.5,524.54,394.55
2016,2,23,14,30,909.0,86.0,0.6,18.0,592.0,461.09,342.5
2016,2,23,14,45,892.5,84.0,0.55,18.0,554.5,394.81,286.79
2016,2,23,15,0,876.0,82.0,0.5,18.0,517.0,328.98,230.2
2016,2,23,15,15,854.5,79.0,0.5,17.5,474.0,262.25,173.44
2016,2,23,15,30,833.0,76.0,0.5,17.0,431.0,197.56,120.31
2016,2,23,15,45,800.5,72.5,0.55,16.5,383.5,133.73,75.07
2016,2,23,16,0,768.0,69.0,0.6,16.0,336.0,73.95,48.3
2016,2,23,16,15,723.0,64.0,0.7,15.5,286.0,57.66,45.74
2016,2,23,16,30,678.0,59.0,0.8,15.0,236.0,49.2,38.31
2016,2,23,16,45,600.0,53.0,0.9,14.5,185.0,44.05,33.63
2016,2,23,17,0,522.0,47.0,1.0,14.0,134.0,39.05,28.87
2016,2,23,17,15,402.5,36.0,1.0,13.5,89.5,29.83,20.1
2016,2,23,17,30,283.0,25.0,1.0,13.0,45.0,20.7,8.26
2016,2,23,17,45,141.5,12.5,1.05,13.0,22.5,9.83,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,58.5,6.0,0.8,8.0,8.0,0.0,0.0
2016,2,24,7,0,117.0,12.0,0.8,8.0,16.0,93.38,0.0
2016,2,24,7,15,256.5,25.5,0.9,8.5,53.5,276.03,199.65
2016,2,24,7,30,396.0,39.0,1.0,9.0,91.0,416.48,340.23
2016,2,24,7,45,483.5,48.0,1.1,9.5,138.5,516.61,425.07
2016,2,24,8,0,571.0,57.0,1.2,10.0,186.0,621.54,508.77
2016,2,24,8,15,625.0,63.5,1.1,10.5,235.0,696.33,563.67
2016,2,24,8,30,679.0,70.0,1.0,11.0,284.0,771.75,615.75
2016,2,24,8,45,720.5,73.5,0.95,11.5,332.0,830.9,654.12
2016,2,24,9,0,762.0,77.0,0.9,12.0,380.0,882.24,685.5
2016,2,24,9,15,787.5,80.5,0.9,12.5,423.5,922.86,709.45
2016,2,24,9,30,813.0,84.0,0.9,13.0,467.0,960.57,731.0
2016,2,24,9,45,834.5,85.5,0.9,14.0,506.5,988.44,744.32
2016,2,24,10,0,856.0,87.0,0.9,15.0,546.0,1012.74,755.23
2016,2,24,10,15,868.5,89.0,0.85,15.5,578.5,1024.66,758.44
2016,2,24,10,30,881.0,91.0,0.8,16.0,611.0,1032.59,759.36
2016,2,24,10,45,890.0,92.5,0.8,16.5,636.5,1019.5,748.29
2016,2,24,11,0,899.0,94.0,0.8,17.0,662.0,1015.27,743.4
2016,2,24,11,15,904.5,95.0,0.7,17.0,679.5,1002.97,732.57
2016,2,24,11,30,910.0,96.0,0.6,17.0,697.0,986.72,719.53
2016,2,24,11,45,912.0,97.0,0.55,17.5,706.5,963.31,702.01
2016,2,24,12,0,914.0,98.0,0.5,18.0,716.0,936.2,682.44
2016,2,24,12,15,914.0,98.0,0.5,18.0,717.5,902.72,661.28
2016,2,24,12,30,914.0,98.0,0.5,18.0,719.0,865.95,638.01
2016,2,24,12,45,911.0,98.0,0.5,18.5,712.5,823.69,609.87
2016,2,24,13,0,908.0,98.0,0.5,19.0,706.0,778.7,579.83
2016,2,24,13,15,903.0,97.5,0.6,19.0,691.0,729.32,547.48
2016,2,24,13,30,898.0,97.0,0.7,19.0,676.0,677.83,511.87
2016,2,24,13,45,891.0,95.0,0.8,19.0,654.0,621.89,471.6
2016,2,24,14,0,884.0,93.0,0.9,19.0,632.0,564.57,428.53
2016,2,24,14,15,872.5,91.5,0.95,18.5,602.5,505.89,382.88
2016,2,24,14,30,861.0,90.0,1.0,18.0,573.0,444.33,333.1
2016,2,24,14,45,845.0,87.5,1.05,18.0,536.5,380.25,278.99
2016,2,24,15,0,829.0,85.0,1.1,18.0,500.0,316.99,224.16
2016,2,24,15,15,807.0,82.0,1.05,17.5,458.5,253.05,169.04
2016,2,24,15,30,785.0,79.0,1.0,17.0,417.0,191.26,117.86
2016,2,24,15,45,753.0,75.0,1.0,17.0,371.0,130.16,74.21
2016,2,24,16,0,721.0,71.0,1.0,17.0,325.0,73.08,48.65
2016,2,24,16,15,676.5,66.0,1.0,16.0,276.5,54.12,42.51
2016,2,24,16,30,632.0,61.0,1.0,15.0,228.0,50.16,39.17
2016,2,24,16,45,563.0,53.5,1.0,14.5,179.5,44.07,33.66
2016,2,24,17,0,494.0,46.0,1.0,14.0,131.0,38.0,27.99
2016,2,24,17,15,383.0,35.0,1.0,13.5,87.5,28.86,19.35
2016,2,24,17,30,272.0,24.0,1.0,13.0,44.0,19.77,8.44
2016,2,24,17,45,136.0,12.0,1.05,12.5,22.0,9.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,53.5,7.0,0.4,10.0,9.0,0.0,0.0
2016,2,25,7,0,107.0,14.0,0.4,10.0,18.0,87.82,0.0
2016,2,25,7,15,238.5,28.0,0.35,10.5,55.0,267.7,197.88
2016,2,25,7,30,370.0,42.0,0.3,11.0,92.0,398.63,321.46
2016,2,25,7,45,446.5,53.0,0.25,11.5,138.0,491.2,396.7
2016,2,25,8,0,523.0,64.0,0.2,12.0,184.0,587.88,470.22
2016,2,25,8,15,577.5,71.5,0.25,12.5,232.5,663.41,525.2
2016,2,25,8,30,632.0,79.0,0.3,13.0,281.0,739.55,578.1
2016,2,25,8,45,664.5,85.5,0.35,13.5,327.0,793.22,613.19
2016,2,25,9,0,697.0,92.0,0.4,14.0,373.0,845.33,646.32
2016,2,25,9,15,724.0,96.5,0.5,14.5,416.0,887.34,672.85
2016,2,25,9,30,751.0,101.0,0.6,15.0,459.0,926.76,697.4
2016,2,25,9,45,772.0,103.5,0.7,16.0,497.0,954.51,712.74
2016,2,25,10,0,793.0,106.0,0.8,17.0,535.0,971.59,721.22
2016,2,25,10,15,806.5,108.5,0.8,17.0,567.0,985.14,728.19
2016,2,25,10,30,820.0,111.0,0.8,17.0,599.0,994.84,732.86
2016,2,25,10,45,835.0,111.0,0.85,17.5,625.0,999.19,734.02
2016,2,25,11,0,850.0,111.0,0.9,18.0,651.0,999.43,732.78
2016,2,25,11,15,657.0,184.5,0.85,18.0,609.0,880.89,654.24
2016,2,25,11,30,464.0,258.0,0.8,18.0,567.0,745.71,559.95
2016,2,25,11,45,466.0,261.0,0.8,18.5,575.5,732.5,550.97
2016,2,25,12,0,468.0,264.0,0.8,19.0,584.0,716.93,538.87
2016,2,25,12,15,671.5,188.0,0.75,19.0,647.5,802.73,600.16
2016,2,25,12,30,875.0,112.0,0.7,19.0,711.0,857.36,635.07
2016,2,25,12,45,883.5,107.0,0.65,19.5,707.0,810.79,601.68
2016,2,25,13,0,892.0,102.0,0.6,20.0,703.0,770.34,573.73
2016,2,25,13,15,887.5,101.0,0.55,20.0,688.5,721.43,539.1
2016,2,25,13,30,883.0,100.0,0.5,20.0,674.0,670.42,502.01
2016,2,25,13,45,874.5,99.0,0.45,20.0,652.0,619.0,463.51
2016,2,25,14,0,866.0,98.0,0.4,20.0,630.0,561.46,419.63
2016,2,25,14,15,855.0,96.5,0.3,20.0,601.0,501.34,372.06
2016,2,25,14,30,844.0,95.0,0.2,20.0,572.0,440.86,322.83
2016,2,25,14,45,824.5,93.5,0.15,20.0,535.5,377.3,270.44
2016,2,25,15,0,805.0,92.0,0.1,20.0,499.0,314.99,217.95
2016,2,25,15,15,783.5,89.0,0.15,19.5,458.0,252.53,166.01
2016,2,25,15,30,762.0,86.0,0.2,19.0,417.0,192.19,117.59
2016,2,25,15,45,728.0,82.0,0.3,19.0,371.0,127.88,72.52
2016,2,25,16,0,694.0,78.0,0.4,19.0,325.0,71.65,47.94
2016,2,25,16,15,649.0,72.0,0.5,18.0,277.0,58.12,45.66
2016,2,25,16,30,604.0,66.0,0.6,17.0,229.0,53.59,41.87
2016,2,25,16,45,541.5,57.5,0.75,16.5,181.0,46.94,35.93
2016,2,25,17,0,479.0,49.0,0.9,16.0,133.0,40.26,29.76
2016,2,25,17,15,371.0,37.5,0.9,15.5,89.5,30.82,20.92
2016,2,25,17,30,263.0,26.0,0.9,15.0,46.0,21.39,10.16
2016,2,25,17,45,131.5,13.0,0.95,14.5,23.0,10.23,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,10.5,6.5,5.11,0.0
2016,2,26,7,0,0.0,13.0,0.8,11.0,13.0,10.23,0.0
2016,2,26,7,15,47.0,32.0,0.95,11.5,38.5,90.28,65.77
2016,2,26,7,30,94.0,51.0,1.1,12.0,64.0,152.63,124.54
2016,2,26,7,45,117.0,72.0,1.3,12.5,95.0,200.16,166.67
2016,2,26,8,0,140.0,93.0,1.5,13.0,126.0,247.7,207.66
2016,2,26,8,15,155.5,114.5,1.5,13.0,158.5,289.56,242.72
2016,2,26,8,30,171.0,136.0,1.5,13.0,191.0,331.25,276.59
2016,2,26,8,45,187.0,153.5,1.5,13.5,222.5,367.26,304.57
2016,2,26,9,0,203.0,171.0,1.5,14.0,254.0,403.3,331.84
2016,2,26,9,15,281.0,179.5,1.6,14.5,307.5,512.37,416.57
2016,2,26,9,30,359.0,188.0,1.7,15.0,361.0,600.28,482.38
2016,2,26,9,45,470.0,174.5,1.8,15.5,419.5,720.92,570.81
2016,2,26,10,0,581.0,161.0,1.9,16.0,478.0,816.41,637.21
2016,2,26,10,15,461.5,208.5,1.95,16.0,469.5,745.46,582.74
2016,2,26,10,30,342.0,256.0,2.0,16.0,461.0,647.8,508.89
2016,2,26,10,45,361.0,263.5,2.05,16.5,487.5,666.96,522.35
2016,2,26,11,0,380.0,271.0,2.1,17.0,514.0,683.91,533.17
2016,2,26,11,15,380.0,279.0,2.1,17.0,528.0,680.43,529.58
2016,2,26,11,30,380.0,287.0,2.1,17.0,542.0,675.02,524.86
2016,2,26,11,45,399.5,287.5,2.15,17.0,558.5,677.7,526.91
2016,2,26,12,0,419.0,288.0,2.2,17.0,575.0,677.63,526.9
2016,2,26,12,15,646.5,202.5,2.25,17.0,647.0,794.45,614.82
2016,2,26,12,30,874.0,117.0,2.3,17.0,719.0,861.27,662.39
2016,2,26,12,45,874.0,115.5,2.4,17.0,713.0,819.96,633.83
2016,2,26,13,0,874.0,114.0,2.5,17.0,707.0,775.78,603.48
2016,2,26,13,15,868.5,113.0,2.55,17.0,691.5,725.62,566.37
2016,2,26,13,30,863.0,112.0,2.6,17.0,676.0,673.49,526.84
2016,2,26,13,45,628.0,183.0,2.7,17.0,587.0,551.35,432.56
2016,2,26,14,0,393.0,254.0,2.8,17.0,498.0,431.21,339.05
2016,2,26,14,15,375.0,245.0,2.8,16.5,469.0,386.42,303.62
2016,2,26,14,30,357.0,236.0,2.8,16.0,440.0,343.25,268.38
2016,2,26,14,45,577.0,165.0,2.85,16.0,469.5,342.23,260.56
2016,2,26,15,0,797.0,94.0,2.9,16.0,499.0,313.3,226.11
2016,2,26,15,15,774.0,90.5,2.85,15.5,457.5,250.54,170.81
2016,2,26,15,30,751.0,87.0,2.8,15.0,416.0,190.13,120.05
2016,2,26,15,45,725.5,81.0,2.8,15.0,371.0,125.74,72.86
2016,2,26,16,0,700.0,75.0,2.8,15.0,326.0,68.49,46.87
2016,2,26,16,15,656.0,69.5,2.55,14.5,278.0,56.34,44.75
2016,2,26,16,30,612.0,64.0,2.3,14.0,230.0,52.13,41.08
2016,2,26,16,45,549.5,56.0,2.1,13.5,182.5,45.81,35.37
2016,2,26,17,0,487.0,48.0,1.9,13.0,135.0,39.47,29.46
2016,2,26,17,15,377.0,37.5,1.65,12.5,92.0,30.8,21.25
2016,2,26,17,30,267.0,27.0,1.4,12.0,49.0,22.2,11.49
2016,2,26,17,45,133.5,13.5,1.2,11.5,24.5,10.62,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,8.5,12.5,9.83,0.0
2016,2,27,7,0,0.0,25.0,0.9,9.0,25.0,32.49,0.0
2016,2,27,7,15,231.0,32.5,1.0,9.5,65.5,265.13,207.25
2016,2,27,7,30,462.0,40.0,1.1,10.0,106.0,471.1,385.11
2016,2,27,7,45,543.5,47.5,1.25,10.5,155.0,566.74,464.12
2016,2,27,8,0,625.0,55.0,1.4,11.0,204.0,666.53,542.77
2016,2,27,8,15,674.0,60.0,1.4,11.5,253.5,729.0,588.54
2016,2,27,8,30,723.0,65.0,1.4,12.0,303.0,799.72,638.09
2016,2,27,8,45,758.0,68.5,1.45,12.5,351.0,854.33,674.53
2016,2,27,9,0,793.0,72.0,1.5,13.0,399.0,907.07,708.61
2016,2,27,9,15,816.5,75.0,1.5,13.0,443.0,945.35,732.49
2016,2,27,9,30,840.0,78.0,1.5,13.0,487.0,980.62,754.07
2016,2,27,9,45,856.5,80.5,1.55,13.5,525.5,1004.76,767.37
2016,2,27,10,0,873.0,83.0,1.6,14.0,564.0,1012.49,769.82
2016,2,27,10,15,885.0,85.0,1.6,14.5,596.5,1023.74,774.17
2016,2,27,10,30,897.0,87.0,1.6,15.0,629.0,1031.04,775.99
2016,2,27,10,45,904.5,89.0,1.6,15.5,654.5,1029.74,772.36
2016,2,27,11,0,912.0,91.0,1.6,16.0,680.0,1024.34,766.37
2016,2,27,11,15,917.0,91.5,1.6,16.0,697.5,1010.65,756.6
2016,2,27,11,30,922.0,92.0,1.6,16.0,715.0,992.98,744.49
2016,2,27,11,45,656.0,194.0,1.6,16.0,640.5,847.36,646.23
2016,2,27,12,0,390.0,296.0,1.6,16.0,566.0,659.32,509.34
2016,2,27,12,15,420.5,286.5,1.65,16.0,578.0,673.67,521.58
2016,2,27,12,30,451.0,277.0,1.7,16.0,590.0,666.87,517.06
2016,2,27,12,45,535.0,243.0,1.75,16.0,611.0,675.26,524.69
2016,2,27,13,0,619.0,209.0,1.8,16.0,632.0,680.85,529.54
2016,2,27,13,15,755.5,155.5,1.8,16.0,661.5,690.63,537.33
2016,2,27,13,30,892.0,102.0,1.8,16.0,691.0,676.5,526.87
2016,2,27,13,45,888.5,99.5,1.85,16.0,669.5,622.19,484.73
2016,2,27,14,0,885.0,97.0,1.9,16.0,648.0,568.7,441.97
2016,2,27,14,15,874.5,95.0,1.9,16.0,618.0,507.17,391.46
2016,2,27,14,30,864.0,93.0,1.9,16.0,588.0,445.21,338.94
2016,2,27,14,45,853.0,89.0,1.9,16.0,553.0,381.18,283.23
2016,2,27,15,0,842.0,85.0,1.9,16.0,518.0,317.41,226.55
2016,2,27,15,15,821.0,82.0,1.7,15.5,476.0,252.77,169.79
2016,2,27,15,30,800.0,79.0,1.5,15.0,434.0,190.15,117.38
2016,2,27,15,45,775.5,74.0,1.35,15.0,388.0,127.93,72.82
2016,2,27,16,0,751.0,69.0,1.2,15.0,342.0,68.77,55.48
2016,2,27,16,15,709.5,64.5,1.1,14.0,293.0,57.79,46.13
2016,2,27,16,30,668.0,60.0,1.0,13.0,244.0,49.76,39.16
2016,2,27,16,45,610.0,52.5,0.95,12.5,195.0,43.68,33.66
2016,2,27,17,0,552.0,45.0,0.9,12.0,146.0,37.56,27.96
2016,2,27,17,15,443.0,36.0,0.9,11.5,100.5,29.91,20.66
2016,2,27,17,30,334.0,27.0,0.9,11.0,55.0,22.4,12.16
2016,2,27,17,45,167.0,13.5,0.95,11.0,27.5,10.62,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.25,8.5,7.0,5.51,0.0
2016,2,28,7,0,0.0,14.0,1.3,9.0,14.0,10.67,0.0
2016,2,28,7,15,13.0,33.5,1.5,9.5,35.5,50.05,35.32
2016,2,28,7,30,26.0,53.0,1.7,10.0,57.0,83.56,66.26
2016,2,28,7,45,39.0,74.0,1.95,10.5,82.5,118.69,97.59
2016,2,28,8,0,52.0,95.0,2.2,11.0,108.0,153.41,128.06
2016,2,28,8,15,59.5,116.5,2.2,11.0,134.5,183.95,154.31
2016,2,28,8,30,67.0,138.0,2.2,11.0,161.0,214.26,179.79
2016,2,28,8,45,75.0,157.0,2.25,11.5,185.5,241.25,201.71
2016,2,28,9,0,83.0,176.0,2.3,12.0,210.0,268.29,223.23
2016,2,28,9,15,42.5,167.5,2.3,12.5,185.0,210.61,173.27
2016,2,28,9,30,2.0,159.0,2.3,13.0,160.0,138.0,110.81
2016,2,28,9,45,112.5,205.0,2.3,13.5,267.5,342.17,280.85
2016,2,28,10,0,223.0,251.0,2.3,14.0,375.0,507.5,410.54
2016,2,28,10,15,211.0,268.0,2.3,14.0,390.5,509.8,409.68
2016,2,28,10,30,199.0,285.0,2.3,14.0,406.0,510.94,409.07
2016,2,28,10,45,273.5,284.5,2.35,14.5,458.0,601.85,477.81
2016,2,28,11,0,348.0,284.0,2.4,15.0,510.0,665.53,524.56
2016,2,28,11,15,377.5,284.5,2.45,15.0,536.0,682.71,536.8
2016,2,28,11,30,407.0,285.0,2.5,15.0,562.0,697.1,547.35
2016,2,28,11,45,474.5,263.0,2.6,15.5,590.0,740.79,579.05
2016,2,28,12,0,542.0,241.0,2.7,16.0,618.0,758.7,592.08
2016,2,28,12,15,478.0,267.0,2.7,16.0,600.5,704.11,550.28
2016,2,28,12,30,414.0,293.0,2.7,16.0,583.0,634.74,498.17
2016,2,28,12,45,417.5,289.0,2.75,16.0,579.0,610.17,480.21
2016,2,28,13,0,421.0,285.0,2.8,16.0,575.0,584.01,460.48
2016,2,28,13,15,431.5,275.0,2.75,16.0,567.0,567.98,447.64
2016,2,28,13,30,442.0,265.0,2.7,16.0,559.0,536.5,423.04
2016,2,28,13,45,476.0,242.5,2.65,16.0,549.5,506.34,399.24
2016,2,28,14,0,510.0,220.0,2.6,16.0,540.0,471.89,371.21
2016,2,28,14,15,437.5,229.5,2.55,15.5,494.5,408.84,320.96
2016,2,28,14,30,365.0,239.0,2.5,15.0,449.0,347.25,271.65
2016,2,28,14,45,304.5,233.0,2.45,15.0,401.0,292.82,227.32
2016,2,28,15,0,244.0,227.0,2.4,15.0,353.0,245.44,189.02
2016,2,28,15,15,224.5,209.5,2.15,14.5,318.5,204.95,155.75
2016,2,28,15,30,205.0,192.0,1.9,14.0,284.0,169.97,127.77
2016,2,28,15,45,191.0,175.0,1.7,14.0,253.5,138.6,104.18
2016,2,28,16,0,177.0,158.0,1.5,14.0,223.0,109.26,91.26
2016,2,28,16,15,166.0,136.5,1.35,13.5,191.0,94.05,78.26
2016,2,28,16,30,155.0,115.0,1.2,13.0,159.0,80.39,66.35
2016,2,28,16,45,136.5,93.5,1.1,13.0,126.5,66.29,53.69
2016,2,28,17,0,118.0,72.0,1.0,13.0,94.0,51.88,40.51
2016,2,28,17,15,84.0,51.5,1.0,12.5,65.0,37.66,27.38
2016,2,28,17,30,50.0,31.0,1.0,12.0,36.0,23.22,13.11
2016,2,28,17,45,25.0,15.5,1.0,11.5,18.0,12.2,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,104.5,10.0,1.0,7.5,15.5,78.42,0.0
2016,2,29,7,0,209.0,20.0,1.0,8.0,31.0,210.58,80.71
2016,2,29,7,15,338.5,31.5,1.15,8.5,73.0,347.26,280.52
2016,2,29,7,30,468.0,43.0,1.3,9.0,115.0,479.61,395.95
2016,2,29,7,45,555.0,49.5,1.45,10.0,165.0,579.05,477.08
2016,2,29,8,0,642.0,56.0,1.6,11.0,215.0,682.85,557.21
2016,2,29,8,15,689.5,61.0,1.6,11.5,265.5,745.1,602.26
2016,2,29,8,30,737.0,66.0,1.6,12.0,316.0,814.76,650.71
2016,2,29,8,45,773.0,69.0,1.65,12.5,364.5,869.94,687.33
2016,2,29,9,0,809.0,72.0,1.7,13.0,413.0,923.22,721.62
2016,2,29,9,15,831.0,75.0,1.75,13.5,457.0,960.15,743.82
2016,2,29,9,30,853.0,78.0,1.8,14.0,501.0,993.97,763.73
2016,2,29,9,45,863.5,82.5,1.85,14.5,539.0,1014.6,774.59
2016,2,29,10,0,874.0,87.0,1.9,15.0,577.0,1031.37,783.04
2016,2,29,10,15,885.5,89.0,1.85,15.5,609.5,1028.99,777.48
2016,2,29,10,30,897.0,91.0,1.8,16.0,642.0,1035.56,778.26
2016,2,29,10,45,902.0,93.5,1.8,16.5,666.5,1032.07,773.22
2016,2,29,11,0,907.0,96.0,1.8,17.0,691.0,1024.52,765.84
2016,2,29,11,15,912.5,96.5,1.75,17.0,708.5,1011.12,755.58
2016,2,29,11,30,918.0,97.0,1.7,17.0,726.0,993.73,742.95
2016,2,29,11,45,926.5,94.5,1.7,17.0,736.5,971.85,728.25
2016,2,29,12,0,935.0,92.0,1.7,17.0,747.0,945.98,711.03
2016,2,29,12,15,935.5,92.0,1.75,17.0,749.0,911.93,689.01
2016,2,29,12,30,936.0,92.0,1.8,17.0,751.0,874.48,664.6
2016,2,29,12,45,939.0,90.0,1.85,17.5,745.5,833.66,636.48
2016,2,29,13,0,942.0,88.0,1.9,18.0,740.0,789.59,605.91
2016,2,29,13,15,938.0,87.0,1.9,18.0,725.0,738.6,569.32
2016,2,29,13,30,934.0,86.0,1.9,18.0,710.0,685.34,529.34
2016,2,29,13,45,925.5,86.0,1.9,18.5,687.5,628.36,484.48
2016,2,29,14,0,917.0,86.0,1.9,19.0,665.0,570.01,437.35
2016,2,29,14,15,906.5,84.5,1.8,19.0,634.5,508.28,386.65
2016,2,29,14,30,896.0,83.0,1.7,19.0,604.0,446.01,333.99
2016,2,29,14,45,874.5,83.0,1.6,19.0,566.0,380.92,277.95
2016,2,29,15,0,853.0,83.0,1.5,19.0,528.0,315.06,220.51
2016,2,29,15,15,832.5,80.5,1.35,18.5,486.0,250.21,164.5
2016,2,29,15,30,812.0,78.0,1.2,18.0,444.0,187.3,112.93
2016,2,29,15,45,777.0,75.5,1.05,18.0,396.5,125.35,70.51
2016,2,29,16,0,742.0,73.0,0.9,18.0,349.0,67.78,53.89
2016,2,29,16,15,700.5,68.0,0.9,17.5,299.5,55.76,43.67
2016,2,29,16,30,659.0,63.0,0.9,17.0,250.0,51.82,40.34
2016,2,29,16,45,588.0,57.0,0.9,16.5,200.0,46.83,35.92
2016,2,29,17,0,517.0,51.0,0.9,16.0,150.0,41.94,31.4
2016,2,29,17,15,413.0,41.0,0.9,15.5,104.5,33.7,23.73
2016,2,29,17,30,309.0,31.0,0.9,15.0,59.0,25.54,15.34
2016,2,29,17,45,154.5,15.5,0.95,15.0,29.5,12.58,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,129.0,10.5,1.15,10.5,18.0,95.37,0.0
2016,3,1,7,0,258.0,21.0,1.1,11.0,36.0,249.63,126.14
2016,3,1,7,15,386.0,31.5,1.35,11.5,79.5,383.47,307.87
2016,3,1,7,30,514.0,42.0,1.6,12.0,123.0,515.52,421.23
2016,3,1,7,45,591.0,49.0,1.85,12.5,174.0,608.8,497.89
2016,3,1,8,0,668.0,56.0,2.1,13.0,225.0,698.38,568.21
2016,3,1,8,15,714.0,61.0,2.15,13.5,276.0,767.72,618.93
2016,3,1,8,30,760.0,66.0,2.2,14.0,327.0,836.61,667.1
2016,3,1,8,45,761.0,69.0,2.3,14.5,362.0,858.42,680.32
2016,3,1,9,0,762.0,72.0,2.4,15.0,397.0,876.86,691.12
2016,3,1,9,15,815.5,74.5,2.45,15.0,455.0,943.95,736.75
2016,3,1,9,30,869.0,77.0,2.5,15.0,513.0,1008.84,779.45
2016,3,1,9,45,766.0,109.5,2.65,15.5,515.0,955.75,740.35
2016,3,1,10,0,663.0,142.0,2.8,16.0,517.0,889.27,692.69
2016,3,1,10,15,796.5,111.5,2.8,16.0,587.0,978.13,753.76
2016,3,1,10,30,930.0,81.0,2.8,16.0,657.0,1056.64,804.93
2016,3,1,10,45,938.0,82.0,2.85,16.5,682.5,1054.22,800.24
2016,3,1,11,0,946.0,83.0,2.9,17.0,708.0,1047.59,793.75
2016,3,1,11,15,951.0,84.0,2.9,17.0,726.0,1033.78,783.68
2016,3,1,11,30,956.0,85.0,2.9,17.0,744.0,1015.82,771.04
2016,3,1,11,45,959.5,85.0,2.9,17.0,754.0,991.23,754.08
2016,3,1,12,0,963.0,85.0,2.9,17.0,764.0,962.72,734.57
2016,3,1,12,15,963.5,85.0,2.85,17.0,765.5,927.79,710.3
2016,3,1,12,30,964.0,85.0,2.8,17.0,767.0,889.35,683.63
2016,3,1,12,45,962.5,84.5,2.8,17.5,760.5,845.48,652.22
2016,3,1,13,0,961.0,84.0,2.8,18.0,754.0,798.61,618.62
2016,3,1,13,15,957.0,83.5,2.8,17.5,739.0,747.22,582.29
2016,3,1,13,30,953.0,83.0,2.8,17.0,724.0,693.49,542.15
2016,3,1,13,45,947.0,81.5,2.8,17.0,701.5,635.53,496.59
2016,3,1,14,0,941.0,80.0,2.8,17.0,679.0,575.96,448.34
2016,3,1,14,15,931.0,79.0,2.8,16.5,648.5,513.6,397.1
2016,3,1,14,30,921.0,78.0,2.8,16.0,618.0,450.59,343.42
2016,3,1,14,45,907.5,76.0,2.8,16.0,581.0,385.12,285.56
2016,3,1,15,0,894.0,74.0,2.8,16.0,544.0,320.0,226.98
2016,3,1,15,15,874.5,71.5,2.65,15.5,501.0,253.8,168.41
2016,3,1,15,30,855.0,69.0,2.5,15.0,458.0,189.25,114.47
2016,3,1,15,45,829.0,65.5,2.45,15.0,410.5,120.61,66.05
2016,3,1,16,0,803.0,62.0,2.4,15.0,363.0,59.19,47.02
2016,3,1,16,15,763.5,58.0,2.1,14.5,312.5,53.42,42.14
2016,3,1,16,30,724.0,54.0,1.8,14.0,262.0,49.7,38.94
2016,3,1,16,45,663.0,49.0,1.5,13.5,211.0,44.94,34.69
2016,3,1,17,0,602.0,44.0,1.2,13.0,160.0,40.26,30.34
2016,3,1,17,15,501.0,35.5,1.15,12.5,112.5,32.35,22.9
2016,3,1,17,30,400.0,27.0,1.1,12.0,65.0,22.55,13.28
2016,3,1,17,45,200.0,13.5,1.05,11.5,32.5,10.98,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,136.0,10.5,0.8,10.5,19.0,100.12,0.0
2016,3,2,7,0,272.0,21.0,0.9,11.0,38.0,262.35,155.56
2016,3,2,7,15,394.0,31.0,1.05,11.5,81.5,388.61,312.64
2016,3,2,7,30,516.0,41.0,1.2,12.0,125.0,515.63,420.01
2016,3,2,7,45,393.5,68.0,1.4,12.5,145.0,459.61,380.33
2016,3,2,8,0,271.0,95.0,1.6,13.0,165.0,378.12,316.21
2016,3,2,8,15,293.0,112.0,1.6,13.5,202.0,424.92,354.08
2016,3,2,8,30,315.0,129.0,1.6,14.0,239.0,471.78,389.76
2016,3,2,8,45,332.0,146.5,1.6,15.0,277.0,514.17,419.9
2016,3,2,9,0,349.0,164.0,1.6,16.0,315.0,555.65,448.38
2016,3,2,9,15,596.0,122.0,1.6,16.0,411.0,790.33,620.98
2016,3,2,9,30,843.0,80.0,1.6,16.0,507.0,986.4,751.77
2016,3,2,9,45,857.5,83.0,1.6,16.5,545.0,1008.96,760.94
2016,3,2,10,0,872.0,86.0,1.6,17.0,583.0,1014.88,761.4
2016,3,2,10,15,884.0,87.5,1.65,17.0,615.5,1025.23,767.34
2016,3,2,10,30,896.0,89.0,1.7,17.0,648.0,1031.64,770.79
2016,3,2,10,45,741.5,149.5,1.8,17.5,624.5,955.61,719.31
2016,3,2,11,0,587.0,210.0,1.9,18.0,601.0,842.88,642.25
2016,3,2,11,15,753.5,152.5,1.95,18.0,667.5,938.16,708.56
2016,3,2,11,30,920.0,95.0,2.0,18.0,734.0,992.41,743.67
2016,3,2,11,45,715.0,177.5,2.15,18.5,678.0,882.66,669.16
2016,3,2,12,0,510.0,260.0,2.3,19.0,622.0,746.07,571.14
2016,3,2,12,15,717.5,179.0,2.4,18.5,689.5,828.98,636.19
2016,3,2,12,30,925.0,98.0,2.5,18.0,757.0,870.1,666.1
2016,3,2,12,45,684.5,190.5,2.6,18.0,676.0,745.31,576.21
2016,3,2,13,0,444.0,283.0,2.7,18.0,595.0,609.06,473.68
2016,3,2,13,15,421.0,292.0,2.75,18.0,582.5,560.13,437.51
2016,3,2,13,30,398.0,301.0,2.8,18.0,570.0,525.29,410.48
2016,3,2,13,45,441.5,268.5,2.85,18.0,558.0,503.7,393.69
2016,3,2,14,0,485.0,236.0,2.9,18.0,546.0,467.78,365.13
2016,3,2,14,15,496.0,220.5,2.9,17.5,525.0,425.02,330.61
2016,3,2,14,30,507.0,205.0,2.9,17.0,504.0,380.53,293.51
2016,3,2,14,45,389.5,217.0,2.9,16.5,439.0,306.69,234.88
2016,3,2,15,0,272.0,229.0,2.9,16.0,374.0,251.7,192.23
2016,3,2,15,15,267.0,210.5,2.85,15.5,343.0,213.54,160.33
2016,3,2,15,30,262.0,192.0,2.8,15.0,312.0,176.39,130.12
2016,3,2,15,45,190.0,175.5,2.8,15.0,258.0,137.28,103.11
2016,3,2,16,0,118.0,159.0,2.8,15.0,204.0,107.62,89.55
2016,3,2,16,15,102.5,140.0,2.65,14.5,175.0,95.6,79.38
2016,3,2,16,30,87.0,121.0,2.5,14.0,146.0,84.58,69.87
2016,3,2,16,45,77.5,98.5,2.4,13.5,118.0,69.07,56.14
2016,3,2,17,0,68.0,76.0,2.3,13.0,90.0,54.33,42.82
2016,3,2,17,15,45.5,55.0,2.1,12.5,63.0,40.19,29.81
2016,3,2,17,30,23.0,34.0,1.9,12.0,36.0,25.44,15.86
2016,3,2,17,45,11.5,17.0,1.75,12.0,18.0,13.09,0.0
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,10.5,8.5,6.69,0.0
2016,3,3,7,0,0.0,17.0,0.9,11.0,17.0,12.96,3.09
2016,3,3,7,15,0.0,36.0,0.95,11.5,36.0,31.23,20.46
2016,3,3,7,30,0.0,55.0,1.0,12.0,55.0,50.04,37.06
2016,3,3,7,45,5.5,75.0,1.05,12.5,76.5,73.8,57.91
2016,3,3,8,0,11.0,95.0,1.1,13.0,98.0,97.29,78.19
2016,3,3,8,15,17.5,114.0,1.0,13.0,120.0,120.4,97.95
2016,3,3,8,30,24.0,133.0,0.9,13.0,142.0,143.68,117.46
2016,3,3,8,45,184.5,150.5,0.8,13.5,230.0,353.67,292.68
2016,3,3,9,0,345.0,168.0,0.7,14.0,318.0,556.28,447.27
2016,3,3,9,15,216.5,196.5,0.6,14.0,294.0,440.7,353.07
2016,3,3,9,30,88.0,225.0,0.5,14.0,270.0,319.74,255.68
2016,3,3,9,45,62.5,229.5,0.45,14.5,263.0,293.53,234.01
2016,3,3,10,0,37.0,234.0,0.4,15.0,256.0,267.68,211.9
2016,3,3,10,15,89.0,265.5,0.5,15.0,321.0,353.06,279.55
2016,3,3,10,30,141.0,297.0,0.6,15.0,386.0,461.46,361.21
2016,3,3,10,45,166.5,309.5,0.7,15.0,418.5,494.32,385.02
2016,3,3,11,0,192.0,322.0,0.8,15.0,451.0,525.55,408.24
2016,3,3,11,15,222.5,327.5,1.05,15.0,480.5,551.9,429.19
2016,3,3,11,30,253.0,333.0,1.3,15.0,510.0,598.12,464.03
2016,3,3,11,45,257.5,334.0,1.55,15.5,516.5,589.77,457.97
2016,3,3,12,0,262.0,335.0,1.8,16.0,523.0,579.99,451.13
2016,3,3,12,15,247.5,341.0,1.9,16.0,518.5,538.8,420.9
2016,3,3,12,30,233.0,347.0,2.0,16.0,514.0,517.41,404.94
2016,3,3,12,45,155.0,337.5,2.1,16.0,448.5,431.95,339.35
2016,3,3,13,0,77.0,328.0,2.2,16.0,383.0,339.16,267.22
2016,3,3,13,15,78.0,321.0,2.05,16.0,375.5,325.62,256.9
2016,3,3,13,30,79.0,314.0,1.9,16.0,368.0,311.98,246.1
2016,3,3,13,45,73.0,301.5,1.8,16.0,350.5,289.48,228.35
