Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,0,67.0,289.0,1.7,16.0,333.0,267.87,211.26
2016,3,3,14,15,33.5,204.5,1.6,15.5,226.5,177.49,139.94
2016,3,3,14,30,0.0,120.0,1.5,15.0,120.0,92.33,71.38
2016,3,3,14,45,11.5,162.0,1.45,15.0,168.5,127.55,100.43
2016,3,3,15,0,23.0,204.0,1.4,15.0,217.0,159.42,126.11
2016,3,3,15,15,32.5,195.5,1.3,15.0,211.5,151.13,118.96
2016,3,3,15,30,42.0,187.0,1.2,15.0,206.0,140.77,110.27
2016,3,3,15,45,39.5,168.5,1.1,15.0,185.0,121.87,95.46
2016,3,3,16,0,37.0,150.0,1.0,15.0,164.0,103.76,85.98
2016,3,3,16,15,30.5,130.5,0.9,14.5,141.0,91.17,75.35
2016,3,3,16,30,24.0,111.0,0.8,14.0,118.0,78.34,64.29
2016,3,3,16,45,15.5,91.0,0.7,14.0,95.0,65.98,53.29
2016,3,3,17,0,7.0,71.0,0.6,14.0,72.0,51.86,40.52
2016,3,3,17,15,3.5,50.5,0.6,13.5,51.0,37.36,27.3
2016,3,3,17,30,0.0,30.0,0.6,13.0,30.0,22.68,13.63
2016,3,3,17,45,0.0,15.0,0.65,13.0,15.0,11.44,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,6,45,18.0,12.5,1.2,11.5,14.0,22.0,0.0
2016,3,4,7,0,36.0,25.0,1.3,12.0,28.0,65.31,41.93
2016,3,4,7,15,73.5,45.0,1.35,12.0,56.0,123.4,99.11
2016,3,4,7,30,111.0,65.0,1.4,12.0,84.0,179.78,149.59
2016,3,4,7,45,127.5,86.5,1.5,12.5,115.0,222.31,186.52
2016,3,4,8,0,144.0,108.0,1.6,13.0,146.0,264.72,222.2
2016,3,4,8,15,158.0,128.0,1.75,13.5,178.0,302.59,253.1
2016,3,4,8,30,172.0,148.0,1.9,14.0,210.0,340.48,283.16
2016,3,4,8,45,105.5,162.0,2.05,14.5,201.5,291.89,240.59
2016,3,4,9,0,39.0,176.0,2.2,15.0,193.0,218.35,177.69
2016,3,4,9,15,56.5,200.0,2.35,15.0,228.0,260.82,212.52
2016,3,4,9,30,74.0,224.0,2.5,15.0,263.0,303.18,246.41
2016,3,4,9,45,45.0,217.5,2.65,15.5,241.5,260.21,209.88
2016,3,4,10,0,16.0,211.0,2.8,16.0,220.0,197.79,157.87
2016,3,4,10,15,26.5,236.0,2.8,16.0,252.0,231.17,184.91
2016,3,4,10,30,37.0,261.0,2.8,16.0,284.0,288.76,230.5
2016,3,4,10,45,18.5,205.0,2.85,16.0,216.5,188.49,149.6
2016,3,4,11,0,0.0,149.0,2.9,16.0,149.0,118.75,92.36
2016,3,4,11,15,3.0,174.5,2.8,16.0,176.5,143.41,112.5
2016,3,4,11,30,6.0,200.0,2.7,16.0,204.0,167.98,132.28
2016,3,4,11,45,3.0,151.5,2.65,16.0,153.5,122.68,95.44
2016,3,4,12,0,0.0,103.0,2.6,16.0,103.0,79.85,60.4
2016,3,4,12,15,0.0,97.5,2.65,16.0,97.5,75.42,56.8
2016,3,4,12,30,0.0,92.0,2.7,16.0,92.0,71.06,53.22
2016,3,4,12,45,0.0,112.5,2.75,16.0,112.5,87.33,66.59
2016,3,4,13,0,0.0,133.0,2.8,16.0,133.0,103.63,79.94
2016,3,4,13,15,0.0,130.5,2.8,15.5,130.5,101.46,78.36
2016,3,4,13,30,0.0,128.0,2.8,15.0,128.0,99.3,76.82
2016,3,4,13,45,0.0,105.0,2.85,15.0,105.0,81.12,61.94
2016,3,4,14,0,0.0,82.0,2.9,15.0,82.0,63.18,47.19
2016,3,4,14,15,0.0,93.0,2.7,15.0,93.0,71.7,54.36
2016,3,4,14,30,0.0,104.0,2.5,15.0,104.0,80.08,61.43
2016,3,4,14,45,9.5,151.5,2.35,15.0,157.0,118.97,93.53
2016,3,4,15,0,19.0,199.0,2.2,15.0,210.0,154.64,122.54
2016,3,4,15,15,9.5,173.0,1.95,14.5,178.5,131.15,103.88
2016,3,4,15,30,0.0,147.0,1.7,14.0,147.0,109.42,86.75
2016,3,4,15,45,0.0,95.5,1.45,14.0,95.5,72.51,56.06
2016,3,4,16,0,0.0,44.0,1.2,14.0,44.0,33.63,24.5
2016,3,4,16,15,0.0,37.5,1.1,13.5,37.5,28.62,20.15
2016,3,4,16,30,0.0,31.0,1.0,13.0,31.0,23.63,15.73
2016,3,4,16,45,0.0,25.0,0.95,13.0,25.0,19.03,11.55
2016,3,4,17,0,0.0,19.0,0.9,13.0,19.0,14.44,7.34
2016,3,4,17,15,0.0,13.5,0.95,13.0,13.5,10.24,3.44
2016,3,4,17,30,0.0,8.0,1.0,13.0,8.0,6.06,0.0
2016,3,4,17,45,0.0,4.0,1.1,13.0,4.0,3.02,0.0
2016,3,4,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,2.8,12.5,2.0,1.57,0.0
2016,3,5,7,0,0.0,4.0,3.1,13.0,4.0,3.02,0.0
2016,3,5,7,15,0.0,8.0,3.2,13.0,8.0,6.06,0.0
2016,3,5,7,30,0.0,12.0,3.3,13.0,12.0,9.1,2.12
2016,3,5,7,45,0.0,16.5,3.45,13.5,16.5,12.53,5.13
2016,3,5,8,0,0.0,21.0,3.6,14.0,21.0,15.97,8.11
2016,3,5,8,15,0.0,25.5,3.6,14.0,25.5,19.42,11.08
2016,3,5,8,30,0.0,30.0,3.6,14.0,30.0,22.88,14.02
2016,3,5,8,45,0.0,83.5,3.65,14.5,83.5,65.1,49.88
2016,3,5,9,0,0.0,137.0,3.7,15.0,137.0,115.86,92.18
2016,3,5,9,15,0.0,116.5,3.75,15.0,116.5,93.85,73.5
2016,3,5,9,30,0.0,96.0,3.8,15.0,96.0,74.65,57.27
2016,3,5,9,45,0.0,86.0,3.9,15.0,86.0,66.19,50.06
2016,3,5,10,0,0.0,76.0,4.0,15.0,76.0,58.46,43.49
2016,3,5,10,15,0.0,92.5,4.25,15.5,92.5,71.29,53.98
2016,3,5,10,30,0.0,109.0,4.5,16.0,109.0,85.01,65.09
2016,3,5,10,45,11.5,184.0,4.75,16.5,192.0,161.88,128.21
2016,3,5,11,0,23.0,259.0,5.0,17.0,275.0,241.92,192.47
2016,3,5,11,15,17.5,246.0,5.1,17.0,258.0,222.02,176.02
2016,3,5,11,30,12.0,233.0,5.2,17.0,241.0,203.06,160.51
2016,3,5,11,45,8.5,213.0,5.3,17.5,219.0,180.61,142.01
2016,3,5,12,0,5.0,193.0,5.4,18.0,197.0,159.13,124.32
2016,3,5,12,15,4.0,182.5,5.35,17.5,185.5,148.63,116.04
2016,3,5,12,30,3.0,172.0,5.3,17.0,174.0,138.42,107.97
2016,3,5,12,45,1.5,141.0,5.3,17.0,142.0,111.42,86.02
2016,3,5,13,0,0.0,110.0,5.3,17.0,110.0,85.27,64.68
2016,3,5,13,15,0.0,107.5,5.35,16.5,107.5,83.22,63.19
2016,3,5,13,30,0.0,105.0,5.4,16.0,105.0,81.18,61.7
2016,3,5,13,45,63.0,208.0,5.5,16.0,249.5,204.8,163.47
2016,3,5,14,0,126.0,311.0,5.6,16.0,394.0,322.71,257.62
2016,3,5,14,15,63.0,177.5,5.85,15.5,219.0,169.38,134.3
2016,3,5,14,30,0.0,44.0,6.1,15.0,44.0,33.76,22.72
2016,3,5,14,45,0.0,43.5,6.35,15.0,43.5,33.35,22.46
2016,3,5,15,0,0.0,43.0,6.6,15.0,43.0,32.94,22.18
2016,3,5,15,15,0.0,30.5,6.75,14.5,30.5,23.32,14.15
2016,3,5,15,30,0.0,18.0,6.9,14.0,18.0,13.73,6.06
2016,3,5,15,45,0.0,13.0,7.05,14.0,13.0,9.9,2.82
2016,3,5,16,0,0.0,8.0,7.2,14.0,8.0,6.08,0.0
2016,3,5,16,15,0.0,7.0,7.25,14.0,7.0,5.32,0.0
2016,3,5,16,30,0.0,6.0,7.3,14.0,6.0,4.55,0.0
2016,3,5,16,45,0.0,4.5,7.35,14.0,4.5,3.41,0.0
2016,3,5,17,0,0.0,3.0,7.4,14.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,7.3,13.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,7.2,13.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,7.1,13.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,78.0,17.5,1.5,9.5,24.0,66.52,0.0
2016,3,6,7,0,156.0,35.0,1.6,10.0,48.0,205.18,154.89
2016,3,6,7,15,272.0,49.5,1.8,10.0,91.5,315.31,261.64
2016,3,6,7,30,388.0,64.0,2.0,10.0,135.0,436.63,366.77
2016,3,6,7,45,469.0,73.5,2.25,10.5,185.5,533.88,447.12
2016,3,6,8,0,550.0,83.0,2.5,11.0,236.0,634.63,526.93
2016,3,6,8,15,376.5,117.0,2.6,11.0,231.0,527.73,441.61
2016,3,6,8,30,203.0,151.0,2.7,11.0,226.0,371.84,312.81
2016,3,6,8,45,205.5,172.5,2.85,11.5,257.0,401.16,335.89
2016,3,6,9,0,208.0,194.0,3.0,12.0,288.0,429.41,356.81
2016,3,6,9,15,104.0,161.0,3.05,12.0,208.0,280.69,233.06
2016,3,6,9,30,0.0,128.0,3.1,12.0,128.0,103.37,81.9
2016,3,6,9,45,38.0,196.0,3.2,12.5,218.0,226.53,185.34
2016,3,6,10,0,76.0,264.0,3.3,13.0,308.0,340.88,277.55
2016,3,6,10,15,457.5,194.0,3.3,13.0,486.5,720.62,580.9
2016,3,6,10,30,839.0,124.0,3.3,13.0,665.0,1026.48,799.02
2016,3,6,10,45,485.0,227.0,3.35,13.0,542.5,769.32,609.53
2016,3,6,11,0,131.0,330.0,3.4,13.0,420.0,471.1,376.24
2016,3,6,11,15,273.5,315.5,3.4,13.0,509.5,608.69,486.24
2016,3,6,11,30,416.0,301.0,3.4,13.0,599.0,716.09,568.47
2016,3,6,11,45,223.5,298.0,3.45,13.0,458.5,518.32,414.5
2016,3,6,12,0,31.0,295.0,3.5,13.0,318.0,291.81,233.01
2016,3,6,12,15,238.5,295.5,3.55,13.0,470.5,501.85,403.8
2016,3,6,12,30,446.0,296.0,3.6,13.0,623.0,672.48,535.34
2016,3,6,12,45,272.5,320.0,3.7,13.5,519.5,519.52,414.47
2016,3,6,13,0,99.0,344.0,3.8,14.0,416.0,367.87,293.38
2016,3,6,13,15,97.5,338.0,3.85,13.5,407.5,352.15,281.96
2016,3,6,13,30,96.0,332.0,3.9,13.0,399.0,336.44,269.98
2016,3,6,13,45,165.5,320.5,3.95,13.0,431.5,365.76,293.68
2016,3,6,14,0,235.0,309.0,4.0,13.0,464.0,376.97,302.0
2016,3,6,14,15,233.0,294.5,4.05,13.0,442.0,344.73,275.25
2016,3,6,14,30,231.0,280.0,4.1,13.0,420.0,312.71,248.37
2016,3,6,14,45,178.0,264.0,4.15,13.0,368.5,262.64,207.71
2016,3,6,15,0,125.0,248.0,4.2,13.0,317.0,219.41,173.14
2016,3,6,15,15,62.5,178.5,4.1,12.5,213.0,145.37,114.42
2016,3,6,15,30,0.0,109.0,4.0,12.0,109.0,82.74,65.0
2016,3,6,15,45,0.0,106.5,3.95,12.0,106.5,80.29,63.16
2016,3,6,16,0,0.0,104.0,3.9,12.0,104.0,77.62,64.01
2016,3,6,16,15,0.0,90.0,3.75,11.5,90.0,67.51,55.25
2016,3,6,16,30,0.0,76.0,3.6,11.0,76.0,57.32,46.27
2016,3,6,16,45,0.0,61.0,3.45,11.0,61.0,46.36,36.36
2016,3,6,17,0,0.0,46.0,3.3,11.0,46.0,35.2,26.13
2016,3,6,17,15,0.0,32.5,3.3,10.5,32.5,24.81,16.55
2016,3,6,17,30,0.0,19.0,3.3,10.0,19.0,14.46,6.93
2016,3,6,17,45,0.0,9.5,3.3,10.0,9.5,7.21,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,19.5,15.0,1.7,7.5,16.5,34.23,0.0
2016,3,7,7,0,39.0,30.0,1.8,8.0,33.0,74.91,55.22
2016,3,7,7,15,63.5,50.5,1.95,8.0,60.5,121.27,99.54
2016,3,7,7,30,88.0,71.0,2.1,8.0,88.0,167.09,141.17
2016,3,7,7,45,102.0,93.0,2.3,8.0,118.0,207.03,176.66
2016,3,7,8,0,116.0,115.0,2.5,8.0,148.0,246.81,211.16
2016,3,7,8,15,126.0,136.0,2.6,8.0,178.0,281.4,240.3
2016,3,7,8,30,136.0,157.0,2.7,8.0,208.0,315.8,268.64
2016,3,7,8,45,148.0,178.5,2.85,8.5,240.5,352.52,297.93
2016,3,7,9,0,160.0,200.0,3.0,9.0,273.0,388.84,326.32
2016,3,7,9,15,134.0,219.5,3.0,9.0,284.5,383.78,319.99
2016,3,7,9,30,108.0,239.0,3.0,9.0,296.0,353.56,293.81
2016,3,7,9,45,98.0,254.5,3.0,9.0,309.5,356.73,295.21
2016,3,7,10,0,88.0,270.0,3.0,9.0,323.0,359.43,296.13
2016,3,7,10,15,46.5,230.0,3.0,9.0,258.5,265.8,218.44
2016,3,7,10,30,5.0,190.0,3.0,9.0,194.0,161.55,130.81
2016,3,7,10,45,54.5,259.5,3.05,9.5,297.5,298.39,244.48
2016,3,7,11,0,104.0,329.0,3.1,10.0,401.0,418.76,340.3
2016,3,7,11,15,74.0,319.5,3.15,10.0,372.0,372.3,301.78
2016,3,7,11,30,44.0,310.0,3.2,10.0,343.0,327.82,265.29
2016,3,7,11,45,64.0,328.5,3.3,10.0,376.0,360.11,291.61
2016,3,7,12,0,84.0,347.0,3.4,10.0,409.0,390.42,315.89
2016,3,7,12,15,71.0,340.0,3.45,10.0,392.5,364.92,295.11
2016,3,7,12,30,58.0,333.0,3.5,10.0,376.0,340.55,275.41
2016,3,7,12,45,49.0,320.0,3.6,10.0,356.0,314.89,254.83
2016,3,7,13,0,40.0,307.0,3.7,10.0,336.0,290.47,235.16
2016,3,7,13,15,25.0,264.5,3.7,10.0,282.5,227.19,183.82
2016,3,7,13,30,10.0,222.0,3.7,10.0,229.0,180.55,145.61
2016,3,7,13,45,135.0,265.0,3.7,10.0,354.5,301.45,245.63
2016,3,7,14,0,260.0,308.0,3.7,10.0,480.0,395.63,319.98
2016,3,7,14,15,131.5,244.0,3.7,10.0,331.0,258.18,208.74
2016,3,7,14,30,3.0,180.0,3.7,10.0,182.0,139.04,111.81
2016,3,7,14,45,48.0,213.0,3.7,10.5,240.0,178.65,143.85
2016,3,7,15,0,93.0,246.0,3.7,11.0,298.0,207.37,165.52
2016,3,7,15,15,397.0,182.5,3.5,11.0,376.5,218.5,161.55
2016,3,7,15,30,701.0,119.0,3.3,11.0,455.0,187.67,121.93
2016,3,7,15,45,680.0,110.5,3.15,11.0,409.5,128.47,81.25
2016,3,7,16,0,659.0,102.0,3.0,11.0,364.0,78.32,64.81
2016,3,7,16,15,615.0,95.0,2.55,10.5,314.5,73.69,61.0
2016,3,7,16,30,571.0,88.0,2.1,10.0,265.0,69.03,57.01
2016,3,7,16,45,520.0,77.0,1.7,9.5,216.0,61.13,49.96
2016,3,7,17,0,469.0,66.0,1.3,9.0,167.0,53.06,42.55
2016,3,7,17,15,371.0,54.0,1.25,8.5,120.5,41.1,31.4
2016,3,7,17,30,273.0,42.0,1.2,8.0,74.0,31.84,22.36
2016,3,7,17,45,136.5,21.0,1.15,8.0,37.0,16.01,4.96
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,167.0,15.5,1.2,6.0,31.0,160.37,0.0
2016,3,8,7,0,334.0,31.0,1.2,7.0,62.0,327.17,260.41
2016,3,8,7,15,441.0,41.0,1.3,7.5,109.5,436.38,362.55
2016,3,8,7,30,548.0,51.0,1.4,8.0,157.0,554.17,460.53
2016,3,8,7,45,603.5,59.5,1.5,8.5,207.5,633.0,523.48
2016,3,8,8,0,659.0,68.0,1.6,9.0,258.0,713.68,584.79
2016,3,8,8,15,700.0,73.0,1.6,9.5,309.0,777.39,629.77
2016,3,8,8,30,741.0,78.0,1.6,10.0,360.0,833.75,667.6
2016,3,8,8,45,754.5,87.0,1.6,10.5,405.5,881.52,698.01
2016,3,8,9,0,768.0,96.0,1.6,11.0,451.0,919.59,720.87
2016,3,8,9,15,788.5,99.5,1.6,11.0,494.5,947.28,737.54
2016,3,8,9,30,809.0,103.0,1.6,11.0,538.0,979.36,757.18
2016,3,8,9,45,669.5,151.0,1.65,11.0,528.0,904.51,704.17
2016,3,8,10,0,530.0,199.0,1.7,11.0,518.0,803.85,632.55
2016,3,8,10,15,577.5,194.5,1.75,11.0,558.5,842.73,661.26
2016,3,8,10,30,625.0,190.0,1.8,11.0,599.0,888.82,692.57
2016,3,8,10,45,609.0,205.5,1.9,11.5,616.5,878.0,683.15
2016,3,8,11,0,593.0,221.0,2.0,12.0,634.0,856.62,666.64
2016,3,8,11,15,525.5,253.5,2.0,12.0,625.5,808.81,630.29
2016,3,8,11,30,458.0,286.0,2.0,12.0,617.0,759.3,592.8
2016,3,8,11,45,253.5,305.5,2.0,12.0,489.0,551.9,436.78
2016,3,8,12,0,49.0,325.0,2.0,12.0,361.0,336.37,267.4
2016,3,8,12,15,80.0,342.0,1.95,12.0,401.5,373.82,298.22
2016,3,8,12,30,111.0,359.0,1.9,12.0,442.0,408.07,324.92
2016,3,8,12,45,96.5,351.0,1.85,12.0,422.5,379.92,302.42
2016,3,8,13,0,82.0,343.0,1.8,12.0,403.0,353.1,281.24
2016,3,8,13,15,41.5,254.0,1.85,11.5,284.5,239.19,191.57
2016,3,8,13,30,1.0,165.0,1.9,11.0,166.0,129.16,102.32
2016,3,8,13,45,210.0,218.5,2.0,11.0,358.5,312.88,253.57
2016,3,8,14,0,419.0,272.0,2.1,11.0,551.0,454.9,362.57
2016,3,8,14,15,252.0,276.0,2.15,11.0,441.5,343.13,273.31
2016,3,8,14,30,85.0,280.0,2.2,11.0,332.0,249.15,199.48
2016,3,8,14,45,42.5,174.5,2.3,11.0,200.5,148.24,118.06
2016,3,8,15,0,0.0,69.0,2.4,11.0,69.0,53.01,39.64
2016,3,8,15,15,17.0,130.0,2.2,10.5,138.5,102.01,80.77
2016,3,8,15,30,34.0,191.0,2.0,10.0,208.0,141.4,113.43
2016,3,8,15,45,17.0,148.5,1.8,10.0,157.0,109.92,88.09
2016,3,8,16,0,0.0,106.0,1.6,10.0,106.0,79.08,65.7
2016,3,8,16,15,0.0,92.0,1.35,9.5,92.0,68.98,56.97
2016,3,8,16,30,0.0,78.0,1.1,9.0,78.0,58.79,47.99
2016,3,8,16,45,0.0,63.5,0.85,9.0,63.5,48.19,38.37
2016,3,8,17,0,0.0,49.0,0.6,9.0,49.0,37.49,28.54
2016,3,8,17,15,0.0,35.5,0.55,8.5,35.5,27.12,18.91
2016,3,8,17,30,0.0,22.0,0.5,8.0,22.0,16.76,9.2
2016,3,8,17,45,0.0,11.0,0.5,8.0,11.0,8.35,0.26
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,1.75,8.5,6.0,4.54,0.0
2016,3,9,7,0,0.0,12.0,1.9,9.0,12.0,9.1,1.82
2016,3,9,7,15,0.0,21.5,1.95,9.0,21.5,16.36,8.4
2016,3,9,7,30,0.0,31.0,2.0,9.0,31.0,23.63,14.94
2016,3,9,7,45,0.0,41.5,2.15,9.5,41.5,31.7,22.06
2016,3,9,8,0,0.0,52.0,2.3,10.0,52.0,39.79,29.09
2016,3,9,8,15,0.0,62.0,2.35,10.0,62.0,47.51,35.76
2016,3,9,8,30,0.0,72.0,2.4,10.0,72.0,55.25,42.36
2016,3,9,8,45,0.0,102.5,2.5,10.5,102.5,82.38,65.38
2016,3,9,9,0,0.0,133.0,2.6,11.0,133.0,110.46,88.81
2016,3,9,9,15,25.5,180.5,2.6,11.5,194.5,201.31,165.22
2016,3,9,9,30,51.0,228.0,2.6,12.0,256.0,279.79,229.11
2016,3,9,9,45,81.5,254.0,2.6,12.5,302.0,337.15,274.84
2016,3,9,10,0,112.0,280.0,2.6,13.0,348.0,394.02,319.22
2016,3,9,10,15,103.0,293.5,2.6,13.0,358.5,394.7,318.34
2016,3,9,10,30,94.0,307.0,2.6,13.0,369.0,395.0,317.51
2016,3,9,10,45,106.0,321.5,2.6,13.5,394.0,417.21,333.92
2016,3,9,11,0,118.0,336.0,2.6,14.0,419.0,461.9,367.0
2016,3,9,11,15,172.5,344.5,2.6,14.5,469.0,515.94,408.21
2016,3,9,11,30,227.0,353.0,2.6,15.0,519.0,566.66,446.02
2016,3,9,11,45,188.5,360.0,2.6,15.5,498.5,526.24,413.17
2016,3,9,12,0,150.0,367.0,2.6,16.0,478.0,487.03,381.76
2016,3,9,12,15,107.0,354.5,2.6,16.0,434.0,408.37,321.28
2016,3,9,12,30,64.0,342.0,2.6,16.0,390.0,352.64,277.57
2016,3,9,12,45,40.0,298.5,2.65,16.0,328.5,286.95,226.32
2016,3,9,13,0,16.0,255.0,2.7,16.0,267.0,214.82,169.19
2016,3,9,13,15,12.0,234.5,2.65,16.0,244.0,193.28,152.18
2016,3,9,13,30,8.0,214.0,2.6,16.0,221.0,172.61,135.69
2016,3,9,13,45,45.5,261.5,2.6,16.5,293.5,237.49,187.65
2016,3,9,14,0,83.0,309.0,2.6,17.0,366.0,289.14,227.66
2016,3,9,14,15,77.0,293.0,2.55,17.0,343.5,264.51,207.9
2016,3,9,14,30,71.0,277.0,2.5,17.0,321.0,240.9,189.11
2016,3,9,14,45,54.5,251.5,2.45,17.0,284.5,208.05,163.12
2016,3,9,15,0,38.0,226.0,2.4,17.0,248.0,178.11,139.56
2016,3,9,15,15,19.5,190.5,2.2,16.5,202.0,145.15,113.92
2016,3,9,15,30,1.0,155.0,2.0,16.0,156.0,115.08,90.58
2016,3,9,15,45,0.5,118.5,1.85,16.0,119.0,88.69,69.02
2016,3,9,16,0,0.0,82.0,1.7,16.0,82.0,62.63,49.78
2016,3,9,16,15,0.0,71.0,1.5,15.5,71.0,54.47,42.84
2016,3,9,16,30,0.0,60.0,1.3,15.0,60.0,45.97,35.47
2016,3,9,16,45,0.0,49.5,1.1,14.5,49.5,37.87,28.32
2016,3,9,17,0,0.0,39.0,0.9,14.0,39.0,29.78,21.06
2016,3,9,17,15,0.0,28.5,0.9,13.5,28.5,21.72,13.69
2016,3,9,17,30,0.0,18.0,0.9,13.0,18.0,13.69,6.28
2016,3,9,17,45,0.0,10.0,0.9,12.5,10.0,7.59,0.0
2016,3,9,18,0,0.0,2.0,0.9,12.0,2.0,1.57,0.0
2016,3,9,18,15,0.0,1.0,0.9,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.0,2.5,11.0,6.0,4.54,0.0
2016,3,10,7,0,0.0,12.0,2.7,12.0,12.0,9.1,1.8
2016,3,10,7,15,0.0,21.0,2.8,12.0,21.0,15.97,7.94
2016,3,10,7,30,0.0,30.0,2.9,12.0,30.0,22.86,14.06
2016,3,10,7,45,0.0,39.5,3.0,12.5,39.5,30.16,20.43
2016,3,10,8,0,0.0,49.0,3.1,13.0,49.0,37.47,26.71
2016,3,10,8,15,0.0,58.5,3.3,13.5,58.5,44.8,32.9
2016,3,10,8,30,0.0,68.0,3.5,14.0,68.0,52.16,39.01
2016,3,10,8,45,10.5,122.5,3.7,14.5,127.5,112.01,89.78
2016,3,10,9,0,21.0,177.0,3.9,15.0,187.0,176.81,143.45
2016,3,10,9,15,38.5,204.5,4.0,15.0,225.5,242.65,197.42
2016,3,10,9,30,56.0,232.0,4.1,15.0,264.0,288.82,234.67
2016,3,10,9,45,263.0,229.0,4.2,15.5,389.0,540.8,438.68
2016,3,10,10,0,470.0,226.0,4.3,16.0,514.0,771.18,613.73
2016,3,10,10,15,316.5,272.0,4.3,16.0,470.0,636.55,507.04
2016,3,10,10,30,163.0,318.0,4.3,16.0,426.0,501.13,399.21
2016,3,10,10,45,280.0,309.0,4.3,16.5,503.0,625.46,495.69
2016,3,10,11,0,397.0,300.0,4.3,17.0,580.0,721.45,567.41
2016,3,10,11,15,216.0,301.5,4.2,17.0,454.5,511.2,404.98
2016,3,10,11,30,35.0,303.0,4.1,17.0,329.0,310.02,244.36
2016,3,10,11,45,35.0,306.0,4.1,17.0,332.5,308.49,243.49
2016,3,10,12,0,35.0,309.0,4.1,17.0,336.0,306.8,242.02
2016,3,10,12,15,162.5,332.0,4.05,17.0,454.5,450.97,357.02
2016,3,10,12,30,290.0,355.0,4.0,17.0,573.0,581.26,456.86
2016,3,10,12,45,148.5,279.5,3.95,17.0,391.5,367.58,291.36
2016,3,10,13,0,7.0,204.0,3.9,17.0,210.0,165.98,129.66
2016,3,10,13,15,14.5,236.0,3.75,16.5,247.0,196.04,154.5
2016,3,10,13,30,22.0,268.0,3.6,16.0,284.0,224.76,177.8
2016,3,10,13,45,11.0,184.0,3.45,16.0,192.0,149.23,117.09
2016,3,10,14,0,0.0,100.0,3.3,16.0,100.0,77.18,58.4
2016,3,10,14,15,0.0,81.0,3.1,16.0,81.0,62.41,46.35
2016,3,10,14,30,0.0,62.0,2.9,16.0,62.0,47.66,34.21
2016,3,10,14,45,0.0,41.0,2.75,16.0,41.0,31.44,20.75
2016,3,10,15,0,0.0,20.0,2.6,16.0,20.0,15.29,7.24
2016,3,10,15,15,0.0,49.5,2.35,15.5,49.5,37.94,26.42
2016,3,10,15,30,0.0,79.0,2.1,15.0,79.0,60.71,45.76
2016,3,10,15,45,0.0,64.5,1.9,15.0,64.5,49.46,36.4
2016,3,10,16,0,0.0,50.0,1.7,15.0,50.0,38.26,28.46
2016,3,10,16,15,0.0,43.5,1.5,14.5,43.5,33.24,24.14
2016,3,10,16,30,0.0,37.0,1.3,14.0,37.0,28.24,19.77
2016,3,10,16,45,0.0,30.0,1.15,14.0,30.0,22.86,14.94
2016,3,10,17,0,0.0,23.0,1.0,14.0,23.0,17.5,10.07
2016,3,10,17,15,0.0,17.0,1.05,13.5,17.0,12.91,5.87
2016,3,10,17,30,0.0,11.0,1.1,13.0,11.0,8.34,1.64
2016,3,10,17,45,0.0,6.0,1.2,13.0,6.0,4.54,0.0
2016,3,10,18,0,0.0,1.0,1.3,13.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,4.8,11.0,4.5,3.4,0.0
2016,3,11,7,0,0.0,9.0,5.0,11.0,9.0,6.82,0.0
2016,3,11,7,15,0.0,15.0,4.9,11.0,15.0,11.39,4.08
2016,3,11,7,30,0.0,21.0,4.8,11.0,21.0,15.97,8.17
2016,3,11,7,45,0.0,28.0,4.7,11.0,28.0,21.33,12.89
2016,3,11,8,0,0.0,35.0,4.6,11.0,35.0,26.7,17.58
2016,3,11,8,15,0.0,41.5,4.55,11.0,41.5,31.7,21.89
2016,3,11,8,30,0.0,48.0,4.5,11.0,48.0,36.71,26.16
2016,3,11,8,45,0.0,40.5,4.45,11.0,40.5,30.96,21.11
2016,3,11,9,0,0.0,33.0,4.4,11.0,33.0,25.22,16.1
2016,3,11,9,15,0.0,44.0,4.45,11.0,44.0,33.69,23.31
2016,3,11,9,30,0.0,55.0,4.5,11.0,55.0,42.19,30.49
2016,3,11,9,45,0.0,83.5,4.6,11.0,83.5,64.27,49.14
2016,3,11,10,0,0.0,112.0,4.7,11.0,112.0,87.69,68.77
2016,3,11,10,15,1.5,146.5,4.9,11.0,148.0,118.86,94.79
2016,3,11,10,30,3.0,181.0,5.1,11.0,184.0,150.53,121.01
2016,3,11,10,45,64.5,262.5,5.3,11.5,309.0,309.18,252.93
2016,3,11,11,0,126.0,344.0,5.5,12.0,434.0,476.6,386.65
2016,3,11,11,15,68.5,289.5,5.55,12.0,339.0,332.37,269.88
2016,3,11,11,30,11.0,235.0,5.6,12.0,244.0,202.54,162.74
2016,3,11,11,45,5.5,181.0,5.65,12.5,185.5,149.46,118.89
2016,3,11,12,0,0.0,127.0,5.7,13.0,127.0,99.27,77.12
2016,3,11,12,15,146.5,242.5,5.6,13.0,353.0,350.57,286.13
2016,3,11,12,30,293.0,358.0,5.5,13.0,579.0,585.36,471.18
2016,3,11,12,45,192.5,356.5,5.4,13.0,501.5,471.46,379.43
2016,3,11,13,0,92.0,355.0,5.3,13.0,424.0,369.04,296.61
2016,3,11,13,15,143.0,352.5,5.4,12.5,456.5,403.51,325.57
2016,3,11,13,30,194.0,350.0,5.5,12.0,489.0,419.2,338.95
2016,3,11,13,45,97.0,224.5,5.65,12.0,294.0,243.93,197.43
2016,3,11,14,0,0.0,99.0,5.8,12.0,99.0,76.41,58.68
2016,3,11,14,15,16.0,175.5,5.7,11.5,186.0,142.27,113.92
2016,3,11,14,30,32.0,252.0,5.6,11.0,273.0,206.19,166.85
2016,3,11,14,45,119.5,255.0,5.55,11.0,324.0,233.63,187.25
2016,3,11,15,0,207.0,258.0,5.5,11.0,375.0,245.16,192.86
2016,3,11,15,15,103.5,186.0,5.25,10.5,244.5,157.64,123.71
2016,3,11,15,30,0.0,114.0,5.0,10.0,114.0,86.39,68.54
2016,3,11,15,45,0.0,106.5,4.8,10.0,106.5,80.42,63.68
2016,3,11,16,0,0.0,99.0,4.6,10.0,99.0,74.5,61.64
2016,3,11,16,15,0.0,86.0,4.35,9.5,86.0,65.03,53.4
2016,3,11,16,30,0.0,73.0,4.1,9.0,73.0,55.49,44.97
2016,3,11,16,45,0.0,59.5,3.9,9.0,59.5,45.52,35.92
2016,3,11,17,0,0.0,46.0,3.7,9.0,46.0,35.18,26.41
2016,3,11,17,15,0.0,34.0,3.55,8.5,34.0,25.95,17.85
2016,3,11,17,30,0.0,22.0,3.4,8.0,22.0,16.75,9.24
2016,3,11,17,45,0.0,12.5,3.3,8.0,12.5,9.49,1.84
2016,3,11,18,0,0.0,3.0,3.2,8.0,3.0,2.36,0.0
2016,3,11,18,15,0.0,1.5,3.25,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,13.5,1.85,7.5,13.5,10.27,0.63
2016,3,12,7,0,0.0,27.0,2.1,8.0,27.0,20.62,11.71
2016,3,12,7,15,0.0,46.0,2.25,8.0,46.0,38.21,27.41
2016,3,12,7,30,0.0,65.0,2.4,8.0,65.0,56.1,43.34
2016,3,12,7,45,0.0,85.5,2.6,8.5,85.5,75.25,60.09
2016,3,12,8,0,0.0,106.0,2.8,9.0,106.0,93.98,76.16
2016,3,12,8,15,5.5,124.5,2.9,9.0,126.5,115.17,94.48
2016,3,12,8,30,11.0,143.0,3.0,9.0,147.0,136.58,112.73
2016,3,12,8,45,163.5,169.0,3.2,9.5,247.5,349.85,296.02
2016,3,12,9,0,316.0,195.0,3.4,10.0,348.0,555.22,462.29
2016,3,12,9,15,167.5,200.5,3.45,10.0,282.0,388.67,323.68
2016,3,12,9,30,19.0,206.0,3.5,10.0,216.0,197.6,161.7
2016,3,12,9,45,15.0,208.0,3.6,10.5,216.5,192.82,157.27
2016,3,12,10,0,11.0,210.0,3.7,11.0,217.0,188.46,152.85
2016,3,12,10,15,5.5,147.5,3.75,11.0,151.0,123.74,98.84
2016,3,12,10,30,0.0,85.0,3.8,11.0,85.0,65.55,49.83
2016,3,12,10,45,0.0,117.5,3.85,11.0,117.5,91.91,71.87
2016,3,12,11,0,0.0,150.0,3.9,11.0,150.0,119.11,94.38
2016,3,12,11,15,0.0,139.5,3.9,11.0,139.5,110.0,86.7
2016,3,12,11,30,0.0,129.0,3.9,11.0,129.0,101.13,79.27
2016,3,12,11,45,0.0,115.5,3.9,11.5,115.5,90.01,69.85
2016,3,12,12,0,0.0,102.0,3.9,12.0,102.0,79.1,60.64
2016,3,12,12,15,0.0,122.0,3.95,12.0,122.0,95.11,73.92
2016,3,12,12,30,0.0,142.0,4.0,12.0,142.0,111.12,87.15
2016,3,12,12,45,10.5,210.0,4.05,12.0,217.5,174.4,139.44
2016,3,12,13,0,21.0,278.0,4.1,12.0,293.0,236.98,190.33
2016,3,12,13,15,10.5,216.5,4.2,12.0,224.0,177.22,141.64
2016,3,12,13,30,0.0,155.0,4.3,12.0,155.0,120.47,95.04
2016,3,12,13,45,0.0,151.0,4.4,12.0,151.0,116.99,92.34
2016,3,12,14,0,0.0,147.0,4.5,12.0,147.0,113.54,89.62
2016,3,12,14,15,2.0,166.0,4.5,12.0,167.5,128.61,102.28
2016,3,12,14,30,4.0,185.0,4.5,12.0,188.0,142.91,114.27
2016,3,12,14,45,2.0,147.0,4.5,12.0,148.5,112.87,89.53
2016,3,12,15,0,0.0,109.0,4.5,12.0,109.0,83.55,65.22
2016,3,12,15,15,0.0,92.5,4.3,12.0,92.5,71.09,54.9
2016,3,12,15,30,0.0,76.0,4.1,12.0,76.0,58.39,44.29
2016,3,12,15,45,0.0,90.0,3.9,12.0,90.0,68.78,53.3
2016,3,12,16,0,0.0,104.0,3.7,12.0,104.0,77.95,64.22
2016,3,12,16,15,0.0,90.5,3.55,11.5,90.5,68.17,55.77
2016,3,12,16,30,0.0,77.0,3.4,11.0,77.0,58.3,47.14
2016,3,12,16,45,0.0,63.0,3.25,11.0,63.0,48.01,37.88
2016,3,12,17,0,0.0,49.0,3.1,11.0,49.0,37.5,28.3
2016,3,12,17,15,0.0,36.0,3.05,11.0,36.0,27.49,19.05
2016,3,12,17,30,0.0,23.0,3.0,11.0,23.0,17.52,9.8
2016,3,12,17,45,0.0,13.0,3.0,11.0,13.0,9.87,2.23
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.36,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,11.5,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,2.9,12.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,2.5,2.9,12.0,2.5,1.89,0.0
2016,3,13,7,30,0.0,4.0,2.9,12.0,4.0,3.03,0.0
2016,3,13,7,45,0.0,5.0,2.95,12.0,5.0,3.79,0.0
2016,3,13,8,0,0.0,6.0,3.0,12.0,6.0,4.55,0.0
2016,3,13,8,15,0.0,7.0,3.0,12.0,7.0,5.32,0.0
2016,3,13,8,30,0.0,8.0,3.0,12.0,8.0,6.09,0.0
2016,3,13,8,45,0.0,47.0,3.05,12.0,47.0,35.97,25.32
2016,3,13,9,0,0.0,86.0,3.1,12.0,86.0,66.23,51.02
2016,3,13,9,15,0.5,127.0,3.15,12.0,127.5,102.88,81.77
2016,3,13,9,30,1.0,168.0,3.2,12.0,169.0,140.87,113.21
2016,3,13,9,45,0.5,139.0,3.3,12.0,139.5,112.15,88.98
2016,3,13,10,0,0.0,110.0,3.4,12.0,110.0,85.93,66.91
2016,3,13,10,15,0.0,113.5,3.45,12.0,113.5,88.75,69.15
2016,3,13,10,30,0.0,117.0,3.5,12.0,117.0,91.57,71.37
2016,3,13,10,45,0.0,124.0,3.6,12.0,124.0,97.32,76.04
2016,3,13,11,0,0.0,131.0,3.7,12.0,131.0,103.04,80.68
2016,3,13,11,15,0.0,141.5,3.75,12.0,141.5,111.65,87.71
2016,3,13,11,30,0.0,152.0,3.8,12.0,152.0,120.2,94.69
2016,3,13,11,45,2.0,165.0,3.9,12.5,167.0,132.62,104.74
2016,3,13,12,0,4.0,178.0,4.0,13.0,182.0,144.83,114.55
2016,3,13,12,15,8.5,214.0,4.05,13.0,221.5,178.2,141.84
2016,3,13,12,30,13.0,250.0,4.1,13.0,261.0,211.09,168.51
2016,3,13,12,45,11.0,236.0,4.2,13.0,245.0,196.22,156.43
2016,3,13,13,0,9.0,222.0,4.3,13.0,229.0,181.83,144.8
2016,3,13,13,15,4.5,171.5,4.25,13.0,175.0,136.93,108.17
2016,3,13,13,30,0.0,121.0,4.2,13.0,121.0,93.72,72.62
2016,3,13,13,45,7.0,179.0,4.2,13.0,184.0,142.82,113.31
2016,3,13,14,0,14.0,237.0,4.2,13.0,247.0,190.28,152.15
2016,3,13,14,15,7.0,183.0,4.1,13.0,188.0,143.79,114.2
2016,3,13,14,30,0.0,129.0,4.0,13.0,129.0,99.1,77.55
2016,3,13,14,45,0.0,86.5,3.9,13.0,86.5,66.62,50.61
2016,3,13,15,0,0.0,44.0,3.8,13.0,44.0,33.73,23.01
2016,3,13,15,15,0.0,64.0,3.65,13.0,64.0,49.13,36.15
2016,3,13,15,30,0.0,84.0,3.5,13.0,84.0,64.59,49.37
2016,3,13,15,45,0.0,86.5,3.4,13.0,86.5,66.29,50.95
2016,3,13,16,0,0.0,89.0,3.3,13.0,89.0,67.68,54.84
2016,3,13,16,15,0.0,77.5,3.1,12.5,77.5,59.19,47.54
2016,3,13,16,30,0.0,66.0,2.9,12.0,66.0,50.61,40.05
2016,3,13,16,45,0.0,54.0,2.75,12.0,54.0,41.34,31.73
2016,3,13,17,0,0.0,42.0,2.6,12.0,42.0,32.09,23.33
2016,3,13,17,15,0.0,31.0,2.55,12.0,31.0,23.64,15.54
2016,3,13,17,30,0.0,20.0,2.5,12.0,20.0,15.21,7.75
2016,3,13,17,45,0.0,11.5,2.5,12.0,11.5,8.73,1.41
2016,3,13,18,0,0.0,3.0,2.5,12.0,3.0,2.36,0.0
2016,3,13,18,15,0.0,1.5,2.45,12.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
