Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,8.0,10.0,7.87,0.0
2016,3,14,6,45,74.5,29.0,1.8,8.5,38.5,111.04,75.98
2016,3,14,7,0,149.0,48.0,2.0,9.0,67.0,194.14,160.29
2016,3,14,7,15,206.5,67.5,2.1,9.0,106.5,267.28,226.42
2016,3,14,7,30,264.0,87.0,2.2,9.0,146.0,344.31,293.81
2016,3,14,7,45,300.5,105.5,2.3,9.5,189.0,405.34,344.98
2016,3,14,8,0,337.0,124.0,2.4,10.0,232.0,467.89,395.51
2016,3,14,8,15,389.0,130.0,2.45,10.0,274.5,551.43,461.72
2016,3,14,8,30,441.0,136.0,2.5,10.0,317.0,616.52,512.0
2016,3,14,8,45,517.0,134.5,2.55,10.5,371.5,696.31,570.92
2016,3,14,9,0,593.0,133.0,2.6,11.0,426.0,788.89,637.05
2016,3,14,9,15,537.5,166.5,2.6,11.0,450.0,768.42,619.31
2016,3,14,9,30,482.0,200.0,2.6,11.0,474.0,753.89,605.52
2016,3,14,9,45,434.0,230.0,2.6,11.5,488.5,738.17,589.74
2016,3,14,10,0,386.0,260.0,2.6,12.0,503.0,695.7,555.0
2016,3,14,10,15,399.0,271.0,2.6,12.0,533.0,715.87,569.12
2016,3,14,10,30,412.0,282.0,2.6,12.0,563.0,733.79,581.07
2016,3,14,10,45,413.0,293.5,2.6,12.0,583.5,737.77,582.63
2016,3,14,11,0,414.0,305.0,2.6,12.0,604.0,739.43,582.71
2016,3,14,11,15,330.5,334.0,2.6,12.0,576.5,675.39,532.68
2016,3,14,11,30,247.0,363.0,2.6,12.0,549.0,590.64,467.58
2016,3,14,11,45,382.5,322.5,2.6,12.5,614.5,681.43,537.51
2016,3,14,12,0,518.0,282.0,2.6,13.0,680.0,762.11,596.69
2016,3,14,12,15,401.5,324.0,2.6,13.0,632.0,660.2,518.87
2016,3,14,12,30,285.0,366.0,2.6,13.0,584.0,582.72,458.82
2016,3,14,12,45,182.0,360.5,2.65,13.5,499.5,464.09,367.18
2016,3,14,13,0,79.0,355.0,2.7,14.0,415.0,357.4,282.92
2016,3,14,13,15,44.0,287.0,2.75,14.0,320.0,266.75,211.9
2016,3,14,13,30,9.0,219.0,2.8,14.0,225.0,176.66,139.71
2016,3,14,13,45,157.5,266.5,2.85,14.0,375.0,310.9,248.5
2016,3,14,14,0,306.0,314.0,2.9,14.0,525.0,416.12,329.15
2016,3,14,14,15,348.5,288.5,2.9,13.5,519.0,389.96,306.95
2016,3,14,14,30,391.0,263.0,2.9,13.0,513.0,359.08,280.3
2016,3,14,14,45,374.0,255.0,2.95,13.0,483.0,316.44,243.96
2016,3,14,15,0,357.0,247.0,3.0,13.0,453.0,275.5,208.99
2016,3,14,15,15,218.0,232.5,2.95,12.5,355.5,208.86,159.26
2016,3,14,15,30,79.0,218.0,2.9,12.0,258.0,162.76,128.1
2016,3,14,15,45,377.0,162.0,2.9,12.0,325.0,129.98,94.04
2016,3,14,16,0,675.0,106.0,2.9,12.0,392.0,80.74,66.59
2016,3,14,16,15,633.5,99.5,2.65,11.5,341.5,76.6,63.27
2016,3,14,16,30,592.0,93.0,2.4,11.0,291.0,72.42,59.79
2016,3,14,16,45,530.5,84.5,2.15,10.5,239.5,66.43,54.57
2016,3,14,17,0,469.0,76.0,1.9,10.0,188.0,60.43,49.14
2016,3,14,17,15,379.5,64.0,1.8,9.5,140.0,48.17,37.84
2016,3,14,17,30,290.0,52.0,1.7,9.0,92.0,39.06,29.11
2016,3,14,17,45,145.0,35.0,1.65,8.5,55.0,26.19,16.11
2016,3,14,18,0,0.0,18.0,1.6,8.0,18.0,13.41,0.0
2016,3,14,18,15,0.0,9.0,1.6,8.0,9.0,7.08,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.5,6.0,1.05,5.5,7.0,0.0,0.0
2016,3,15,6,30,61.0,12.0,1.1,6.0,14.0,47.92,0.0
2016,3,15,6,45,207.5,27.0,1.15,6.5,51.0,215.01,159.96
2016,3,15,7,0,354.0,42.0,1.2,7.0,88.0,352.46,293.4
2016,3,15,7,15,445.0,52.0,1.25,7.5,136.5,451.63,379.05
2016,3,15,7,30,536.0,62.0,1.3,8.0,185.0,557.07,464.69
2016,3,15,7,45,602.0,67.5,1.4,8.5,238.0,640.8,529.64
2016,3,15,8,0,668.0,73.0,1.5,9.0,291.0,726.72,593.36
2016,3,15,8,15,706.5,78.0,1.6,9.5,342.0,788.18,636.56
2016,3,15,8,30,745.0,83.0,1.7,10.0,393.0,842.53,673.47
2016,3,15,8,45,775.5,86.0,1.8,11.0,441.5,892.11,704.83
2016,3,15,9,0,806.0,89.0,1.9,12.0,490.0,939.4,733.84
2016,3,15,9,15,825.5,92.0,1.95,12.5,534.0,972.96,753.62
2016,3,15,9,30,845.0,95.0,2.0,13.0,578.0,1003.22,771.1
2016,3,15,9,45,861.0,96.5,2.15,13.5,616.5,1024.47,783.76
2016,3,15,10,0,877.0,98.0,2.3,14.0,655.0,1028.44,784.9
2016,3,15,10,15,887.0,100.0,2.35,14.0,687.0,1036.25,789.21
2016,3,15,10,30,897.0,102.0,2.4,14.0,719.0,1040.01,790.94
2016,3,15,10,45,905.5,102.5,2.5,14.5,743.5,1036.44,787.06
2016,3,15,11,0,914.0,103.0,2.6,15.0,768.0,1028.75,780.63
2016,3,15,11,15,918.5,104.0,2.65,15.0,785.0,1013.55,770.25
2016,3,15,11,30,923.0,105.0,2.7,15.0,802.0,994.33,757.31
2016,3,15,11,45,926.0,105.0,2.75,15.0,811.0,968.72,740.12
2016,3,15,12,0,929.0,105.0,2.8,15.0,820.0,939.33,720.39
2016,3,15,12,15,929.5,105.0,2.85,15.0,821.0,904.14,696.6
2016,3,15,12,30,930.0,105.0,2.9,15.0,822.0,865.58,670.35
2016,3,15,12,45,933.0,102.0,2.95,15.5,815.5,822.86,639.76
2016,3,15,13,0,936.0,99.0,3.0,16.0,809.0,776.96,606.25
2016,3,15,13,15,932.0,98.0,3.0,16.0,793.5,725.19,566.96
2016,3,15,13,30,928.0,97.0,3.0,16.0,778.0,671.2,525.01
2016,3,15,13,45,922.5,96.0,3.0,16.0,754.5,614.38,479.67
2016,3,15,14,0,917.0,95.0,3.0,16.0,731.0,555.98,431.67
2016,3,15,14,15,908.0,93.0,2.95,16.0,700.0,493.83,379.12
2016,3,15,14,30,899.0,91.0,2.9,16.0,669.0,431.04,324.46
2016,3,15,14,45,886.5,89.0,2.9,16.0,632.0,366.73,267.41
2016,3,15,15,0,874.0,87.0,2.9,16.0,595.0,302.74,210.04
2016,3,15,15,15,856.5,84.5,2.7,15.5,551.5,233.87,150.47
2016,3,15,15,30,839.0,82.0,2.5,15.0,508.0,169.79,99.72
2016,3,15,15,45,816.0,78.5,2.4,15.0,460.5,106.51,61.82
2016,3,15,16,0,793.0,75.0,2.3,15.0,413.0,66.53,53.33
2016,3,15,16,15,759.0,70.5,2.0,14.0,362.0,62.83,50.46
2016,3,15,16,30,725.0,66.0,1.7,13.0,311.0,59.08,47.45
2016,3,15,16,45,675.5,60.5,1.45,12.5,259.0,54.3,43.31
2016,3,15,17,0,626.0,55.0,1.2,12.0,207.0,45.67,35.58
2016,3,15,17,15,545.5,47.0,1.2,11.5,156.5,39.0,29.41
2016,3,15,17,30,465.0,39.0,1.2,11.0,106.0,32.39,23.06
2016,3,15,17,45,322.5,27.5,1.2,10.5,64.5,22.66,13.28
2016,3,15,18,0,180.0,16.0,1.2,10.0,23.0,13.07,0.0
2016,3,15,18,15,90.0,8.0,1.2,9.5,11.5,6.29,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,6.5,0.9,6.5,8.5,0.0,0.0
2016,3,16,6,30,122.0,13.0,0.9,7.0,17.0,87.19,0.0
2016,3,16,6,45,272.5,26.0,0.95,8.0,56.5,262.33,200.38
2016,3,16,7,0,423.0,39.0,1.0,9.0,96.0,399.78,329.42
2016,3,16,7,15,510.0,48.0,1.2,9.5,146.5,497.13,412.02
2016,3,16,7,30,597.0,57.0,1.4,10.0,197.0,600.49,495.31
2016,3,16,7,45,651.5,63.0,1.6,10.5,249.5,676.89,554.31
2016,3,16,8,0,706.0,69.0,1.8,11.0,302.0,754.75,612.06
2016,3,16,8,15,742.5,73.5,1.9,11.5,354.0,808.98,649.55
2016,3,16,8,30,779.0,78.0,2.0,12.0,406.0,868.44,689.82
2016,3,16,8,45,805.5,81.5,2.1,12.5,454.5,915.32,720.09
2016,3,16,9,0,832.0,85.0,2.2,13.0,503.0,959.69,748.16
2016,3,16,9,15,850.5,88.0,2.25,13.5,547.5,992.53,767.35
2016,3,16,9,30,869.0,91.0,2.3,14.0,592.0,1021.96,784.16
2016,3,16,9,45,883.0,93.0,2.35,14.5,630.5,1028.71,785.66
2016,3,16,10,0,897.0,95.0,2.4,15.0,669.0,1044.55,793.67
2016,3,16,10,15,906.5,96.5,2.4,15.0,701.0,1051.2,796.44
2016,3,16,10,30,916.0,98.0,2.4,15.0,733.0,1053.74,796.75
2016,3,16,10,45,923.0,99.0,2.45,15.5,757.5,1049.02,791.56
2016,3,16,11,0,930.0,100.0,2.5,16.0,782.0,1040.11,783.85
2016,3,16,11,15,934.0,101.0,2.5,16.0,798.5,1024.09,772.52
2016,3,16,11,30,938.0,102.0,2.5,16.0,815.0,1004.01,758.68
2016,3,16,11,45,940.5,102.0,2.55,16.5,824.0,977.51,739.76
2016,3,16,12,0,943.0,102.0,2.6,17.0,833.0,947.21,718.37
2016,3,16,12,15,942.5,102.0,2.6,17.0,833.0,910.67,693.63
2016,3,16,12,30,942.0,102.0,2.6,17.0,833.0,870.79,666.53
2016,3,16,12,45,944.5,99.0,2.6,17.5,826.0,827.17,635.47
2016,3,16,13,0,947.0,96.0,2.6,18.0,819.0,780.37,601.62
2016,3,16,13,15,943.0,95.0,2.6,18.0,802.5,728.07,562.54
2016,3,16,13,30,939.0,94.0,2.6,18.0,786.0,673.54,520.78
2016,3,16,13,45,932.5,92.5,2.6,18.0,762.0,615.15,474.9
2016,3,16,14,0,926.0,91.0,2.6,18.0,738.0,555.29,426.41
2016,3,16,14,15,916.5,89.5,2.55,18.0,706.5,492.87,374.21
2016,3,16,14,30,907.0,88.0,2.5,18.0,675.0,429.84,319.93
2016,3,16,14,45,894.0,86.0,2.5,18.0,637.0,364.95,262.99
2016,3,16,15,0,881.0,84.0,2.5,18.0,599.0,300.43,205.79
2016,3,16,15,15,863.5,81.5,2.35,17.5,555.5,235.3,149.85
2016,3,16,15,30,846.0,79.0,2.2,17.0,512.0,166.55,96.06
2016,3,16,15,45,822.5,76.0,2.05,17.0,464.0,103.25,59.15
2016,3,16,16,0,799.0,73.0,1.9,17.0,416.0,65.16,51.68
2016,3,16,16,15,765.5,68.5,1.65,16.5,365.0,61.41,48.7
2016,3,16,16,30,732.0,64.0,1.4,16.0,314.0,57.61,45.57
2016,3,16,16,45,682.5,59.0,1.2,15.5,261.5,53.16,41.78
2016,3,16,17,0,633.0,54.0,1.0,15.0,209.0,44.98,34.53
2016,3,16,17,15,555.0,46.5,1.0,14.0,158.5,38.68,28.83
2016,3,16,17,30,477.0,39.0,1.0,13.0,108.0,32.44,22.95
2016,3,16,17,45,339.0,27.5,1.0,12.5,66.5,22.7,13.36
2016,3,16,18,0,201.0,16.0,1.0,12.0,25.0,13.08,0.0
2016,3,16,18,15,100.5,8.0,1.0,12.0,12.5,6.29,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,90.0,7.0,0.95,9.5,10.5,5.51,0.0
2016,3,17,6,30,180.0,14.0,1.0,10.0,21.0,154.8,0.0
2016,3,17,6,45,326.5,26.0,1.05,10.5,62.5,298.58,230.9
2016,3,17,7,0,473.0,38.0,1.1,11.0,104.0,434.86,355.52
2016,3,17,7,15,555.5,45.5,1.15,11.5,155.0,528.77,433.39
2016,3,17,7,30,638.0,53.0,1.2,12.0,206.0,621.63,506.14
2016,3,17,7,45,689.5,58.5,1.3,12.5,259.5,697.03,562.47
2016,3,17,8,0,741.0,64.0,1.4,13.0,313.0,773.28,616.89
2016,3,17,8,15,775.5,68.5,1.45,13.5,365.0,832.86,656.7
2016,3,17,8,30,810.0,73.0,1.5,14.0,417.0,891.15,694.38
2016,3,17,8,45,834.5,76.0,1.6,15.0,466.5,935.98,721.17
2016,3,17,9,0,859.0,79.0,1.7,16.0,516.0,978.17,745.7
2016,3,17,9,15,876.5,82.0,1.65,16.5,560.5,997.99,754.19
2016,3,17,9,30,894.0,85.0,1.6,17.0,605.0,1026.33,768.45
2016,3,17,9,45,906.5,87.0,1.6,17.5,643.5,1044.64,776.74
2016,3,17,10,0,919.0,89.0,1.6,18.0,682.0,1059.03,782.67
2016,3,17,10,15,928.0,90.5,1.55,18.0,714.0,1065.16,784.1
2016,3,17,10,30,937.0,92.0,1.5,18.0,746.0,1067.09,783.11
2016,3,17,10,45,943.0,93.5,1.45,18.5,770.5,1061.74,776.24
2016,3,17,11,0,949.0,95.0,1.4,19.0,795.0,1052.12,766.96
2016,3,17,11,15,953.0,95.5,1.3,19.0,812.0,1035.22,753.86
2016,3,17,11,30,957.0,96.0,1.2,19.0,829.0,1014.19,738.38
2016,3,17,11,45,958.5,96.5,1.2,19.5,837.0,986.81,719.48
2016,3,17,12,0,960.0,97.0,1.2,20.0,845.0,955.61,698.3
2016,3,17,12,15,960.0,97.0,1.2,20.0,845.5,918.92,674.92
2016,3,17,12,30,960.0,97.0,1.2,20.0,846.0,878.8,649.22
2016,3,17,12,45,958.0,96.5,1.2,20.5,837.5,833.4,618.68
2016,3,17,13,0,956.0,96.0,1.2,21.0,829.0,785.1,585.54
2016,3,17,13,15,951.5,95.5,1.2,21.0,812.5,732.44,548.13
2016,3,17,13,30,947.0,95.0,1.2,21.0,796.0,677.55,508.05
2016,3,17,13,45,940.5,94.0,1.25,21.0,772.0,619.12,464.51
2016,3,17,14,0,934.0,93.0,1.3,21.0,748.0,559.17,418.16
2016,3,17,14,15,924.5,91.5,1.3,21.0,716.5,496.22,367.52
2016,3,17,14,30,915.0,90.0,1.3,21.0,685.0,432.66,314.62
2016,3,17,14,45,901.5,88.0,1.3,21.0,646.5,367.06,258.76
2016,3,17,15,0,888.0,86.0,1.3,21.0,608.0,301.9,202.55
2016,3,17,15,15,871.0,83.0,1.25,20.5,564.0,236.02,147.41
2016,3,17,15,30,854.0,80.0,1.2,20.0,520.0,166.42,94.3
2016,3,17,15,45,830.0,77.0,1.2,20.0,471.5,102.58,58.34
2016,3,17,16,0,806.0,74.0,1.2,20.0,423.0,66.01,51.75
2016,3,17,16,15,772.5,70.0,1.1,19.5,371.5,62.64,49.15
2016,3,17,16,30,739.0,66.0,1.0,19.0,320.0,59.25,46.43
2016,3,17,16,45,690.5,60.5,0.95,18.5,267.0,54.45,42.38
2016,3,17,17,0,642.0,55.0,0.9,18.0,214.0,45.82,34.83
2016,3,17,17,15,564.0,47.5,0.95,17.0,163.0,39.52,29.21
2016,3,17,17,30,486.0,40.0,1.0,16.0,112.0,33.28,23.41
2016,3,17,17,45,350.5,28.5,1.05,15.5,69.5,23.55,14.01
2016,3,17,18,0,215.0,17.0,1.1,15.0,27.0,13.93,0.0
2016,3,17,18,15,107.5,8.5,1.1,14.5,13.5,6.69,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,90.5,8.0,1.3,8.5,12.0,59.0,0.0
2016,3,18,6,30,181.0,16.0,1.5,9.0,24.0,159.95,0.0
2016,3,18,6,45,321.0,28.5,1.75,10.0,65.5,297.48,235.23
2016,3,18,7,0,461.0,41.0,2.0,11.0,107.0,429.53,355.16
2016,3,18,7,15,543.0,49.0,2.0,11.0,158.5,523.49,434.79
2016,3,18,7,30,625.0,57.0,2.0,11.0,210.0,622.77,514.51
2016,3,18,7,45,312.5,65.0,2.0,11.5,141.5,376.37,318.03
2016,3,18,8,0,0.0,73.0,2.0,12.0,73.0,56.82,43.17
2016,3,18,8,15,0.0,92.5,1.95,12.0,92.5,74.02,58.05
2016,3,18,8,30,0.0,112.0,1.9,12.0,112.0,91.25,72.47
2016,3,18,8,45,2.5,140.0,1.9,12.5,141.0,119.28,95.71
2016,3,18,9,0,5.0,168.0,1.9,13.0,170.0,147.5,118.68
2016,3,18,9,15,102.0,218.5,1.9,13.0,278.0,339.64,277.5
2016,3,18,9,30,199.0,269.0,1.9,13.0,386.0,494.87,398.96
2016,3,18,9,45,203.0,287.5,1.9,13.5,413.5,516.41,412.34
2016,3,18,10,0,207.0,306.0,1.9,14.0,441.0,536.75,425.61
2016,3,18,10,15,326.5,292.0,1.9,14.0,516.5,661.51,519.76
2016,3,18,10,30,446.0,278.0,1.9,14.0,592.0,782.93,607.13
2016,3,18,10,45,688.0,191.5,1.9,14.5,693.5,934.78,713.78
2016,3,18,11,0,930.0,105.0,1.9,15.0,795.0,1043.17,782.17
2016,3,18,11,15,934.0,106.0,1.85,15.0,812.0,1026.88,768.68
2016,3,18,11,30,938.0,107.0,1.8,15.0,829.0,1006.52,754.21
2016,3,18,11,45,938.0,109.0,1.8,15.5,837.5,979.52,734.82
2016,3,18,12,0,938.0,111.0,1.8,16.0,846.0,948.79,713.12
2016,3,18,12,15,938.0,111.0,1.8,16.0,846.0,912.53,689.07
2016,3,18,12,30,938.0,111.0,1.8,16.0,846.0,872.9,662.69
2016,3,18,12,45,927.0,115.5,1.85,16.0,836.0,825.85,631.52
2016,3,18,13,0,916.0,120.0,1.9,16.0,826.0,776.55,597.0
2016,3,18,13,15,911.5,119.0,1.9,16.0,809.5,724.88,558.77
2016,3,18,13,30,907.0,118.0,1.9,16.0,793.0,671.11,517.94
2016,3,18,13,45,899.0,117.0,1.95,16.0,768.5,613.52,473.3
2016,3,18,14,0,891.0,116.0,2.0,16.0,744.0,556.82,427.68
2016,3,18,14,15,881.0,114.0,2.05,16.0,712.5,494.06,375.88
2016,3,18,14,30,871.0,112.0,2.1,16.0,681.0,430.89,322.02
2016,3,18,14,45,859.5,108.0,2.15,16.0,643.5,365.52,265.03
2016,3,18,15,0,848.0,104.0,2.2,16.0,606.0,300.57,207.71
2016,3,18,15,15,829.5,101.0,2.2,15.5,562.0,235.74,152.36
2016,3,18,15,30,811.0,98.0,2.2,15.0,518.0,172.74,103.64
2016,3,18,15,45,629.5,122.0,2.2,14.5,430.0,115.62,76.27
2016,3,18,16,0,448.0,146.0,2.2,14.0,342.0,100.19,83.05
2016,3,18,16,15,416.0,135.5,2.0,13.5,300.5,94.01,78.04
2016,3,18,16,30,384.0,125.0,1.8,13.0,259.0,87.65,72.76
2016,3,18,16,45,359.0,107.0,1.6,12.5,216.5,76.31,62.91
2016,3,18,17,0,334.0,89.0,1.4,12.0,174.0,64.55,52.47
2016,3,18,17,15,287.5,71.5,1.3,11.5,132.5,52.51,41.53
2016,3,18,17,30,241.0,54.0,1.2,11.0,91.0,40.16,30.06
2016,3,18,17,45,120.5,38.5,1.1,10.5,57.0,28.59,18.8
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,16.94,0.0
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.05,9.5,9.0,7.08,0.0
2016,3,19,6,30,0.0,18.0,1.2,10.0,18.0,14.95,0.0
2016,3,19,6,45,71.0,36.0,1.35,10.5,47.0,102.38,79.35
2016,3,19,7,0,142.0,54.0,1.5,11.0,76.0,191.83,159.18
2016,3,19,7,15,170.5,75.0,1.55,11.0,111.0,244.89,206.19
2016,3,19,7,30,199.0,96.0,1.6,11.0,146.0,299.0,252.73
2016,3,19,7,45,224.0,115.0,1.65,11.5,183.0,348.32,293.31
2016,3,19,8,0,249.0,134.0,1.7,12.0,220.0,398.46,333.16
2016,3,19,8,15,253.5,156.0,1.75,12.5,255.5,434.19,359.79
2016,3,19,8,30,258.0,178.0,1.8,13.0,291.0,468.71,384.85
2016,3,19,8,45,154.5,196.5,1.85,13.5,266.0,369.72,302.58
2016,3,19,9,0,51.0,215.0,1.9,14.0,241.0,264.92,214.66
2016,3,19,9,15,164.0,238.0,1.9,14.5,333.0,424.64,343.57
2016,3,19,9,30,277.0,261.0,1.9,15.0,425.0,587.86,467.03
2016,3,19,9,45,568.0,180.5,1.95,15.5,543.5,825.96,643.11
2016,3,19,10,0,859.0,100.0,2.0,16.0,662.0,1008.93,763.65
2016,3,19,10,15,868.5,102.0,2.0,16.0,693.0,1015.92,764.71
2016,3,19,10,30,878.0,104.0,2.0,16.0,724.0,1018.94,765.39
2016,3,19,10,45,882.0,106.5,2.05,16.0,747.5,1012.93,760.98
2016,3,19,11,0,886.0,109.0,2.1,16.0,771.0,1002.92,754.16
2016,3,19,11,15,890.0,110.0,2.1,16.0,787.0,987.35,743.21
2016,3,19,11,30,894.0,111.0,2.1,16.0,803.0,967.89,729.84
2016,3,19,11,45,895.5,111.5,2.15,16.0,811.5,941.82,712.71
2016,3,19,12,0,897.0,112.0,2.2,16.0,820.0,912.16,693.16
2016,3,19,12,15,897.5,112.0,2.2,16.0,820.5,877.71,669.81
2016,3,19,12,30,898.0,112.0,2.2,16.0,821.0,840.01,644.16
2016,3,19,12,45,676.0,211.5,2.2,16.5,742.5,734.95,565.91
2016,3,19,13,0,454.0,311.0,2.2,17.0,664.0,618.98,477.44
2016,3,19,13,15,675.0,208.5,2.2,16.5,720.0,653.57,506.51
2016,3,19,13,30,896.0,106.0,2.2,16.0,776.0,652.26,506.69
2016,3,19,13,45,890.5,104.5,2.2,16.0,753.0,596.47,462.19
2016,3,19,14,0,885.0,103.0,2.2,16.0,730.0,539.21,415.52
2016,3,19,14,15,876.5,101.0,2.15,16.0,700.0,478.98,364.88
2016,3,19,14,30,868.0,99.0,2.1,16.0,670.0,418.13,312.21
2016,3,19,14,45,859.0,95.5,2.1,16.0,634.0,355.59,257.05
2016,3,19,15,0,850.0,92.0,2.1,16.0,598.0,289.7,198.75
2016,3,19,15,15,833.5,89.5,2.1,15.5,555.5,225.76,144.02
2016,3,19,15,30,817.0,87.0,2.1,15.0,513.0,163.35,95.85
2016,3,19,15,45,591.0,125.5,2.15,15.0,419.0,114.31,76.55
2016,3,19,16,0,365.0,164.0,2.2,15.0,325.0,112.46,93.38
2016,3,19,16,15,348.5,147.0,2.15,14.5,286.0,102.2,84.88
2016,3,19,16,30,332.0,130.0,2.1,14.0,247.0,91.59,75.94
2016,3,19,16,45,319.0,110.0,2.05,13.5,207.5,78.87,64.94
2016,3,19,17,0,306.0,90.0,2.0,13.0,168.0,64.89,52.57
2016,3,19,17,15,270.0,71.5,1.85,12.5,129.0,52.35,41.23
2016,3,19,17,30,234.0,53.0,1.7,12.0,90.0,39.42,29.31
2016,3,19,17,45,166.0,36.0,1.6,11.5,57.0,27.01,17.48
2016,3,19,18,0,98.0,19.0,1.5,11.0,24.0,14.41,0.0
2016,3,19,18,15,49.0,9.5,1.45,10.5,12.0,7.47,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,1.2,9.5,10.5,8.26,0.0
2016,3,20,6,30,0.0,21.0,1.4,10.0,21.0,18.98,1.63
2016,3,20,6,45,81.5,38.0,1.65,11.0,51.0,125.62,98.97
2016,3,20,7,0,163.0,55.0,1.9,12.0,81.0,207.51,172.44
2016,3,20,7,15,191.5,76.0,2.0,12.0,117.0,261.53,220.19
2016,3,20,7,30,220.0,97.0,2.1,12.0,153.0,316.52,267.36
2016,3,20,7,45,241.0,116.0,2.25,12.5,190.0,363.24,305.73
2016,3,20,8,0,262.0,135.0,2.4,13.0,227.0,410.42,343.24
2016,3,20,8,15,221.0,161.5,2.45,13.5,247.5,410.53,340.29
2016,3,20,8,30,180.0,188.0,2.5,14.0,268.0,384.78,317.13
2016,3,20,8,45,218.0,206.5,2.65,14.5,313.5,443.09,362.88
2016,3,20,9,0,256.0,225.0,2.8,15.0,359.0,525.57,425.37
2016,3,20,9,15,542.0,161.5,2.9,15.0,475.5,762.57,608.53
2016,3,20,9,30,828.0,98.0,3.0,15.0,592.0,986.07,764.92
2016,3,20,9,45,838.5,101.5,3.15,15.5,628.5,1003.61,772.91
2016,3,20,10,0,849.0,105.0,3.3,16.0,665.0,1017.31,780.33
2016,3,20,10,15,618.5,204.5,3.4,16.0,623.0,895.06,694.59
2016,3,20,10,30,388.0,304.0,3.5,16.0,581.0,727.21,568.69
2016,3,20,10,45,234.5,328.5,3.65,16.5,497.5,590.51,463.61
2016,3,20,11,0,81.0,353.0,3.8,17.0,414.0,409.75,322.07
2016,3,20,11,15,40.5,250.0,3.9,17.0,281.0,261.15,206.26
2016,3,20,11,30,0.0,147.0,4.0,17.0,148.0,115.82,89.01
2016,3,20,11,45,11.0,221.5,4.1,17.0,230.5,187.99,147.51
2016,3,20,12,0,22.0,296.0,4.2,17.0,313.0,260.57,205.1
2016,3,20,12,15,34.5,322.5,4.25,17.0,350.0,308.62,242.84
2016,3,20,12,30,47.0,349.0,4.3,17.0,387.0,337.83,265.67
2016,3,20,12,45,27.5,279.5,4.35,17.0,301.5,255.32,200.79
2016,3,20,13,0,8.0,210.0,4.4,17.0,216.0,170.6,133.3
2016,3,20,13,15,9.5,223.5,4.35,16.5,231.0,181.25,142.28
2016,3,20,13,30,11.0,237.0,4.3,16.0,246.0,191.43,150.78
2016,3,20,13,45,17.0,253.5,4.3,16.0,266.5,205.87,162.48
2016,3,20,14,0,23.0,270.0,4.3,16.0,287.0,219.02,173.06
2016,3,20,14,15,21.5,257.5,4.2,15.5,273.0,205.72,162.76
2016,3,20,14,30,20.0,245.0,4.1,15.0,259.0,192.71,152.69
2016,3,20,14,45,10.0,128.5,4.05,15.0,135.5,101.51,78.64
2016,3,20,15,0,0.0,12.0,4.0,15.0,12.0,9.18,2.08
2016,3,20,15,15,0.0,17.5,3.85,14.5,17.5,13.38,5.68
2016,3,20,15,30,0.0,23.0,3.7,14.0,23.0,17.58,9.31
2016,3,20,15,45,39.5,105.0,3.55,14.0,122.5,80.0,61.34
2016,3,20,16,0,79.0,187.0,3.4,14.0,222.0,126.87,106.41
2016,3,20,16,15,74.0,165.5,3.15,14.0,195.5,113.47,94.94
2016,3,20,16,30,69.0,144.0,2.9,14.0,169.0,99.79,83.17
2016,3,20,16,45,61.0,122.0,2.7,14.0,141.0,85.51,70.69
2016,3,20,17,0,53.0,100.0,2.5,14.0,113.0,70.97,57.77
2016,3,20,17,15,40.5,78.0,2.3,13.5,87.0,56.13,44.43
2016,3,20,17,30,28.0,56.0,2.1,13.0,61.0,41.04,30.64
2016,3,20,17,45,14.0,36.0,1.95,13.0,38.5,26.92,17.38
2016,3,20,18,0,0.0,16.0,1.8,13.0,16.0,12.2,0.09
2016,3,20,18,15,0.0,8.0,1.75,12.5,8.0,6.29,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,10.5,10.5,1.3,9.5,11.0,14.37,0.0
2016,3,21,6,30,21.0,21.0,1.5,10.0,22.0,34.94,12.89
2016,3,21,6,45,74.5,41.5,1.75,10.5,52.0,112.21,88.83
2016,3,21,7,0,128.0,62.0,2.0,11.0,82.0,192.56,160.15
2016,3,21,7,15,161.0,83.0,2.15,11.0,118.5,247.63,208.94
2016,3,21,7,30,194.0,104.0,2.3,11.0,155.0,304.47,257.97
2016,3,21,7,45,229.0,120.5,2.5,11.5,193.0,358.26,302.81
2016,3,21,8,0,264.0,137.0,2.7,12.0,231.0,413.92,347.84
2016,3,21,8,15,278.0,157.5,2.8,12.0,270.0,456.78,381.32
2016,3,21,8,30,292.0,178.0,2.9,12.0,309.0,498.97,413.65
2016,3,21,8,45,321.0,194.5,3.05,12.5,352.5,549.85,451.97
2016,3,21,9,0,350.0,211.0,3.2,13.0,396.0,600.36,489.21
2016,3,21,9,15,573.5,164.5,3.35,13.0,497.0,807.31,647.59
2016,3,21,9,30,797.0,118.0,3.5,13.0,598.0,977.2,767.54
2016,3,21,9,45,455.0,215.0,3.65,13.0,492.5,737.44,589.05
2016,3,21,10,0,113.0,312.0,3.8,13.0,387.0,419.88,337.85
2016,3,21,10,15,101.5,324.5,3.9,13.0,394.5,416.52,335.38
2016,3,21,10,30,90.0,337.0,4.0,13.0,402.0,412.82,331.49
2016,3,21,10,45,209.5,342.0,4.1,13.5,499.0,555.1,443.87
2016,3,21,11,0,329.0,347.0,4.2,14.0,596.0,692.01,547.51
2016,3,21,11,15,171.5,303.5,4.35,14.0,433.5,460.92,368.8
2016,3,21,11,30,14.0,260.0,4.5,14.0,271.0,225.31,178.86
2016,3,21,11,45,19.0,283.0,4.65,14.5,298.5,248.38,197.47
2016,3,21,12,0,24.0,306.0,4.8,15.0,326.0,270.77,214.94
2016,3,21,12,15,24.0,306.0,4.9,15.0,326.0,268.22,212.84
2016,3,21,12,30,24.0,306.0,5.0,15.0,326.0,265.59,210.76
2016,3,21,12,45,26.5,311.0,5.1,15.0,332.5,281.77,223.69
2016,3,21,13,0,29.0,316.0,5.2,15.0,339.0,283.14,224.86
2016,3,21,13,15,29.0,309.0,5.1,14.5,332.0,272.13,216.51
2016,3,21,13,30,29.0,302.0,5.0,14.0,325.0,261.2,208.22
2016,3,21,13,45,20.5,267.0,4.95,14.0,283.0,218.14,173.67
2016,3,21,14,0,12.0,232.0,4.9,14.0,241.0,184.39,146.51
2016,3,21,14,15,8.5,212.0,4.8,14.0,218.5,165.81,131.59
2016,3,21,14,30,5.0,192.0,4.7,14.0,196.0,148.0,117.25
2016,3,21,14,45,3.0,180.5,4.6,14.0,183.0,137.59,108.96
2016,3,21,15,0,1.0,169.0,4.5,14.0,170.0,127.56,100.99
2016,3,21,15,15,0.5,103.0,4.35,13.5,103.5,79.02,61.03
2016,3,21,15,30,0.0,37.0,4.2,13.0,37.0,28.32,18.49
2016,3,21,15,45,0.0,27.0,4.1,13.0,27.0,20.63,12.0
2016,3,21,16,0,0.0,17.0,4.0,13.0,17.0,12.96,5.97
2016,3,21,16,15,0.0,15.0,3.75,12.5,15.0,11.42,4.64
2016,3,21,16,30,0.0,13.0,3.5,12.0,13.0,9.89,3.3
2016,3,21,16,45,200.0,55.0,3.25,12.0,107.5,39.84,30.4
2016,3,21,17,0,400.0,97.0,3.0,12.0,202.0,70.55,57.9
2016,3,21,17,15,320.5,82.0,2.75,11.5,154.0,59.91,48.19
2016,3,21,17,30,241.0,67.0,2.5,11.0,106.0,48.89,37.9
2016,3,21,17,45,171.0,46.0,2.3,10.5,68.5,33.92,23.72
2016,3,21,18,0,101.0,25.0,2.1,10.0,31.0,18.78,4.75
2016,3,21,18,15,50.5,12.5,2.0,9.5,15.5,9.83,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,106.0,12.0,1.2,6.5,18.5,71.12,0.0
2016,3,22,6,30,212.0,24.0,1.4,7.0,37.0,197.13,118.28
2016,3,22,6,45,344.5,35.5,1.65,8.0,81.5,320.21,263.43
2016,3,22,7,0,477.0,47.0,1.9,9.0,126.0,447.46,374.68
2016,3,22,7,15,553.5,55.0,2.05,9.0,178.5,538.13,451.24
2016,3,22,7,30,630.0,63.0,2.2,9.0,231.0,633.38,528.08
2016,3,22,7,45,681.5,68.5,2.35,9.5,284.5,707.64,584.55
2016,3,22,8,0,733.0,74.0,2.5,10.0,338.0,776.85,635.1
2016,3,22,8,15,766.0,78.0,2.55,10.5,390.5,834.05,674.39
2016,3,22,8,30,799.0,82.0,2.6,11.0,443.0,889.73,711.48
2016,3,22,8,45,827.0,84.0,2.65,11.5,492.5,936.15,741.06
2016,3,22,9,0,855.0,86.0,2.7,12.0,542.0,979.98,768.35
2016,3,22,9,15,872.0,88.5,2.75,12.0,586.0,1010.47,787.47
2016,3,22,9,30,889.0,91.0,2.8,12.0,630.0,1024.56,795.38
2016,3,22,9,45,906.0,91.0,2.85,12.0,669.5,1044.52,807.61
2016,3,22,10,0,923.0,91.0,2.9,12.0,709.0,1060.62,817.26
2016,3,22,10,15,931.5,92.5,2.9,12.0,740.5,1065.76,819.11
2016,3,22,10,30,940.0,94.0,2.9,12.0,772.0,1066.68,818.39
2016,3,22,10,45,947.5,94.5,2.95,12.5,796.5,1061.19,812.57
2016,3,22,11,0,955.0,95.0,3.0,13.0,821.0,1051.42,804.1
2016,3,22,11,15,958.5,95.5,3.0,13.0,837.5,1033.5,791.3
2016,3,22,11,30,962.0,96.0,3.0,13.0,854.0,1011.47,775.89
2016,3,22,11,45,964.0,96.0,3.05,13.5,862.0,983.52,755.56
2016,3,22,12,0,966.0,96.0,3.1,14.0,870.0,951.71,732.67
2016,3,22,12,15,965.5,96.0,3.15,14.0,869.5,914.08,707.05
2016,3,22,12,30,965.0,96.0,3.2,14.0,869.0,873.06,678.91
2016,3,22,12,45,622.0,236.5,3.25,14.0,733.5,710.44,557.4
2016,3,22,13,0,279.0,377.0,3.3,14.0,598.0,535.87,421.62
2016,3,22,13,15,191.0,371.5,3.35,14.0,521.5,440.9,348.73
2016,3,22,13,30,103.0,366.0,3.4,14.0,445.0,357.86,283.52
2016,3,22,13,45,104.0,354.0,3.5,14.0,431.5,337.94,268.09
2016,3,22,14,0,105.0,342.0,3.6,14.0,418.0,317.96,252.2
2016,3,22,14,15,511.0,216.5,3.6,13.5,561.5,401.22,314.34
2016,3,22,14,30,917.0,91.0,3.6,13.0,705.0,424.4,321.46
2016,3,22,14,45,905.5,89.0,3.65,13.0,666.5,359.37,262.37
2016,3,22,15,0,894.0,87.0,3.7,13.0,628.0,294.54,203.51
2016,3,22,15,15,531.0,163.0,3.6,13.0,478.0,211.69,147.23
2016,3,22,15,30,168.0,239.0,3.5,13.0,328.0,180.19,138.22
2016,3,22,15,45,84.0,185.0,3.45,13.0,229.5,131.62,103.8
2016,3,22,16,0,0.0,131.0,3.4,13.0,131.0,96.45,80.04
2016,3,22,16,15,114.5,136.5,3.15,12.5,178.0,95.54,79.68
2016,3,22,16,30,229.0,142.0,2.9,12.0,225.0,97.14,81.46
2016,3,22,16,45,442.5,100.0,2.65,11.5,228.5,72.75,59.98
2016,3,22,17,0,656.0,58.0,2.4,11.0,232.0,48.16,37.99
2016,3,22,17,15,582.0,51.0,2.15,10.5,180.0,42.31,32.63
2016,3,22,17,30,508.0,44.0,1.9,10.0,128.0,36.53,27.1
2016,3,22,17,45,380.0,33.5,1.7,9.5,83.0,27.67,18.51
2016,3,22,18,0,252.0,23.0,1.5,9.0,38.0,18.95,6.07
2016,3,22,18,15,126.0,11.5,1.5,8.5,19.0,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,63.0,12.0,1.2,5.5,16.5,46.09,0.0
2016,3,23,6,30,126.0,24.0,1.4,6.0,33.0,141.77,93.47
2016,3,23,6,45,195.0,41.5,1.6,7.0,68.5,222.0,183.83
2016,3,23,7,0,264.0,59.0,1.8,8.0,104.0,302.07,255.85
2016,3,23,7,15,304.5,76.5,1.9,8.5,145.5,365.51,311.18
2016,3,23,7,30,345.0,94.0,2.0,9.0,187.0,431.29,366.19
2016,3,23,7,45,379.5,107.0,2.15,9.5,229.5,488.09,412.04
2016,3,23,8,0,414.0,120.0,2.3,10.0,272.0,545.96,457.19
2016,3,23,8,15,426.5,138.0,2.35,10.5,314.0,590.15,489.38
2016,3,23,8,30,439.0,156.0,2.4,11.0,356.0,632.91,519.67
2016,3,23,8,45,434.5,176.5,2.5,11.5,392.5,660.36,537.57
2016,3,23,9,0,430.0,197.0,2.6,12.0,429.0,685.13,553.32
2016,3,23,9,15,656.5,146.5,2.65,12.5,532.0,869.81,688.73
2016,3,23,9,30,883.0,96.0,2.7,13.0,635.0,1036.63,800.93
2016,3,23,9,45,896.5,97.5,2.8,13.5,674.0,1041.53,800.21
2016,3,23,10,0,910.0,99.0,2.9,14.0,713.0,1055.61,807.61
2016,3,23,10,15,732.5,172.0,2.9,14.0,680.5,974.09,750.32
2016,3,23,10,30,555.0,245.0,2.9,14.0,648.0,853.27,663.48
2016,3,23,10,45,749.5,174.5,2.9,14.5,736.5,971.97,747.26
2016,3,23,11,0,944.0,104.0,2.9,15.0,825.0,1048.93,796.18
2016,3,23,11,15,947.5,104.5,2.85,15.0,841.5,1030.97,782.11
2016,3,23,11,30,951.0,105.0,2.8,15.0,858.0,1008.93,766.39
2016,3,23,11,45,952.5,105.5,2.75,15.5,866.0,981.08,745.49
2016,3,23,12,0,954.0,106.0,2.7,16.0,874.0,949.43,722.19
2016,3,23,12,15,806.5,176.5,2.7,16.0,825.5,866.1,664.98
2016,3,23,12,30,659.0,247.0,2.7,16.0,777.0,781.15,602.09
2016,3,23,12,45,797.0,180.0,2.7,16.5,815.0,790.7,610.08
2016,3,23,13,0,935.0,113.0,2.7,17.0,853.0,774.36,598.37
2016,3,23,13,15,930.5,112.5,2.65,17.0,836.0,722.16,558.53
2016,3,23,13,30,926.0,112.0,2.6,17.0,819.0,667.83,516.37
2016,3,23,13,45,798.0,157.0,2.6,17.0,753.5,584.81,451.54
2016,3,23,14,0,670.0,202.0,2.6,17.0,688.0,507.05,390.18
2016,3,23,14,15,777.0,155.5,2.55,16.5,696.0,470.77,358.58
2016,3,23,14,30,884.0,109.0,2.5,16.0,704.0,423.09,315.07
2016,3,23,14,45,868.0,107.5,2.5,16.0,664.5,357.64,257.52
2016,3,23,15,0,852.0,106.0,2.5,16.0,625.0,293.1,200.54
2016,3,23,15,15,715.5,129.0,2.4,15.5,544.0,221.2,145.03
2016,3,23,15,30,579.0,152.0,2.3,15.0,463.0,169.46,111.41
2016,3,23,15,45,673.5,121.5,2.2,15.0,451.0,109.04,73.15
2016,3,23,16,0,768.0,91.0,2.1,15.0,439.0,77.53,62.85
2016,3,23,16,15,546.5,111.5,1.85,14.5,345.0,82.77,67.82
2016,3,23,16,30,325.0,132.0,1.6,14.0,251.0,92.78,76.94
2016,3,23,16,45,289.5,117.5,1.4,13.5,211.0,83.16,68.7
2016,3,23,17,0,254.0,103.0,1.2,13.0,171.0,73.32,60.09
2016,3,23,17,15,219.0,82.5,1.2,12.0,132.5,59.55,47.83
2016,3,23,17,30,184.0,62.0,1.2,11.0,94.0,45.43,34.94
2016,3,23,17,45,122.5,43.0,1.2,10.5,61.0,31.84,22.14
2016,3,23,18,0,61.0,24.0,1.2,10.0,28.0,18.07,6.37
2016,3,23,18,15,30.5,12.0,1.15,9.5,14.0,9.44,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,100.0,13.0,1.25,7.5,20.5,68.39,0.0
