Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,30,200.0,26.0,1.5,8.0,41.0,193.81,137.31
2016,3,24,6,45,310.5,39.5,1.75,9.0,84.0,300.7,248.81
2016,3,24,7,0,421.0,53.0,2.0,10.0,127.0,412.63,346.45
2016,3,24,7,15,494.5,62.5,2.05,10.5,178.0,500.66,419.94
2016,3,24,7,30,568.0,72.0,2.1,11.0,229.0,593.05,492.98
2016,3,24,7,45,623.0,72.0,2.2,11.5,276.5,661.2,544.34
2016,3,24,8,0,678.0,72.0,2.3,12.0,324.0,730.01,594.31
2016,3,24,8,15,699.0,87.0,2.35,12.5,378.5,788.63,634.73
2016,3,24,8,30,720.0,102.0,2.4,13.0,433.0,844.85,672.31
2016,3,24,8,45,726.5,113.5,2.45,13.5,478.0,880.11,694.08
2016,3,24,9,0,733.0,125.0,2.5,14.0,523.0,912.13,713.44
2016,3,24,9,15,753.0,129.5,2.55,14.5,566.5,946.0,733.91
2016,3,24,9,30,773.0,134.0,2.6,15.0,610.0,976.74,752.02
2016,3,24,9,45,784.0,139.0,2.65,15.5,647.0,995.5,761.89
2016,3,24,10,0,795.0,144.0,2.7,16.0,684.0,1001.4,763.22
2016,3,24,10,15,806.5,146.5,2.7,16.0,715.0,1010.47,767.94
2016,3,24,10,30,818.0,149.0,2.7,16.0,746.0,1015.52,770.06
2016,3,24,10,45,834.0,146.5,2.7,16.5,772.0,1015.82,767.76
2016,3,24,11,0,850.0,144.0,2.7,17.0,798.0,1011.83,762.79
2016,3,24,11,15,855.0,145.5,2.7,17.0,814.5,997.03,752.24
2016,3,24,11,30,860.0,147.0,2.7,17.0,831.0,978.26,739.23
2016,3,24,11,45,855.0,152.0,2.75,17.0,838.0,949.94,720.33
2016,3,24,12,0,850.0,157.0,2.8,17.0,845.0,918.25,699.15
2016,3,24,12,15,850.5,157.0,2.8,17.0,845.0,883.34,675.32
2016,3,24,12,30,851.0,157.0,2.8,17.0,845.0,845.26,649.2
2016,3,24,12,45,873.0,142.5,2.85,17.5,842.5,807.21,621.22
2016,3,24,13,0,895.0,128.0,2.9,18.0,840.0,757.11,584.13
2016,3,24,13,15,891.0,127.0,2.9,18.0,823.5,706.48,545.91
2016,3,24,13,30,887.0,126.0,2.9,18.0,807.0,653.79,505.12
2016,3,24,13,45,881.5,123.5,2.9,18.0,783.0,600.62,462.69
2016,3,24,14,0,876.0,121.0,2.9,18.0,759.0,541.3,414.38
2016,3,24,14,15,866.0,119.0,2.9,17.5,727.5,479.33,363.23
2016,3,24,14,30,856.0,117.0,2.9,17.0,696.0,417.04,310.08
2016,3,24,14,45,838.5,116.0,2.9,17.0,657.0,353.15,254.04
2016,3,24,15,0,821.0,115.0,2.9,17.0,618.0,290.41,198.83
2016,3,24,15,15,802.0,112.0,2.85,16.5,574.5,227.33,145.76
2016,3,24,15,30,783.0,109.0,2.8,16.0,531.0,166.22,100.39
2016,3,24,15,45,743.5,109.0,2.75,16.0,481.0,102.01,66.65
2016,3,24,16,0,704.0,109.0,2.7,16.0,431.0,82.43,66.88
2016,3,24,16,15,668.5,102.5,2.5,15.5,379.5,78.45,63.76
2016,3,24,16,30,633.0,96.0,2.3,15.0,328.0,74.39,60.49
2016,3,24,16,45,595.0,85.5,2.15,14.5,277.0,67.22,54.39
2016,3,24,17,0,557.0,75.0,2.0,14.0,226.0,59.83,47.92
2016,3,24,17,15,484.0,64.5,1.9,13.5,175.5,51.86,40.75
2016,3,24,17,30,411.0,54.0,1.8,13.0,125.0,43.82,33.26
2016,3,24,17,45,314.5,39.0,1.7,12.5,82.5,31.81,21.98
2016,3,24,18,0,218.0,24.0,1.6,12.0,40.0,19.61,8.05
2016,3,24,18,15,109.0,12.0,1.6,11.5,20.0,9.44,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,120.5,14.5,1.0,8.0,23.5,81.49,0.0
2016,3,25,6,30,241.0,29.0,1.1,8.0,47.0,228.08,168.95
2016,3,25,6,45,342.0,42.5,1.25,8.5,91.5,325.06,269.06
2016,3,25,7,0,443.0,56.0,1.4,9.0,136.0,431.68,361.74
2016,3,25,7,15,297.5,85.0,1.5,9.0,146.5,369.79,312.38
2016,3,25,7,30,152.0,114.0,1.6,9.0,157.0,262.5,222.66
2016,3,25,7,45,172.5,133.5,1.7,9.5,191.5,304.87,258.47
2016,3,25,8,0,193.0,153.0,1.8,10.0,226.0,348.05,293.24
2016,3,25,8,15,471.5,124.5,1.9,10.5,335.5,613.56,507.59
2016,3,25,8,30,750.0,96.0,2.0,11.0,445.0,864.9,689.81
2016,3,25,8,45,784.5,96.0,2.15,12.0,494.5,907.41,714.04
2016,3,25,9,0,819.0,96.0,2.3,13.0,544.0,954.36,743.18
2016,3,25,9,15,836.0,99.0,2.3,13.5,587.5,984.69,760.14
2016,3,25,9,30,853.0,102.0,2.3,14.0,631.0,1011.57,774.78
2016,3,25,9,45,868.0,103.0,2.35,14.5,669.0,1030.31,784.5
2016,3,25,10,0,883.0,104.0,2.4,15.0,707.0,1031.49,782.62
2016,3,25,10,15,892.0,106.0,2.4,15.5,738.5,1037.3,783.65
2016,3,25,10,30,901.0,108.0,2.4,16.0,770.0,1039.02,782.06
2016,3,25,10,45,904.5,111.0,2.4,16.5,793.5,1032.18,775.02
2016,3,25,11,0,908.0,114.0,2.4,17.0,817.0,1021.22,765.54
2016,3,25,11,15,912.5,115.0,2.4,17.0,833.5,1005.1,754.28
2016,3,25,11,30,917.0,116.0,2.4,17.0,850.0,984.99,740.53
2016,3,25,11,45,920.0,116.0,2.45,17.5,858.0,958.59,721.82
2016,3,25,12,0,923.0,116.0,2.5,18.0,866.0,928.47,700.69
2016,3,25,12,15,923.0,116.0,2.5,18.0,866.0,892.22,676.25
2016,3,25,12,30,923.0,116.0,2.5,18.0,866.0,852.7,649.51
2016,3,25,12,45,931.0,110.0,2.55,18.0,859.5,810.67,621.22
2016,3,25,13,0,939.0,104.0,2.6,18.0,853.0,765.14,588.62
2016,3,25,13,15,935.0,103.0,2.6,18.0,836.5,712.77,549.26
2016,3,25,13,30,931.0,102.0,2.6,18.0,820.0,658.24,507.24
2016,3,25,13,45,926.5,100.0,2.65,18.0,796.0,600.65,461.85
2016,3,25,14,0,922.0,98.0,2.7,18.0,772.0,541.45,413.63
2016,3,25,14,15,913.0,96.0,2.7,18.0,740.0,478.94,361.1
2016,3,25,14,30,904.0,94.0,2.7,18.0,708.0,415.84,306.51
2016,3,25,14,45,892.0,92.0,2.7,18.0,670.0,351.48,249.79
2016,3,25,15,0,880.0,90.0,2.7,18.0,632.0,287.43,193.18
2016,3,25,15,15,863.5,87.0,2.65,17.5,588.0,222.41,138.47
2016,3,25,15,30,847.0,84.0,2.6,17.0,544.0,153.04,86.92
2016,3,25,15,45,820.5,82.0,2.6,17.0,494.5,90.69,56.69
2016,3,25,16,0,794.0,80.0,2.6,17.0,445.0,69.96,55.76
2016,3,25,16,15,762.5,76.0,2.45,16.0,393.5,66.8,53.42
2016,3,25,16,30,731.0,72.0,2.3,15.0,342.0,63.6,50.98
2016,3,25,16,45,679.0,67.5,2.2,14.5,288.5,55.13,43.67
2016,3,25,17,0,627.0,63.0,2.1,14.0,235.0,51.51,40.54
2016,3,25,17,15,555.5,55.0,1.95,13.0,183.5,45.08,34.81
2016,3,25,17,30,484.0,47.0,1.8,12.0,132.0,38.66,28.86
2016,3,25,17,45,361.0,36.0,1.7,11.5,87.0,29.52,20.16
2016,3,25,18,0,238.0,25.0,1.6,11.0,42.0,20.48,9.36
2016,3,25,18,15,119.0,12.5,1.6,10.5,21.0,9.83,0.0
2016,3,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,165.0,12.5,1.55,8.5,26.5,105.79,0.0
2016,3,26,6,30,330.0,25.0,1.8,9.0,53.0,280.74,214.67
2016,3,26,6,45,437.5,34.5,2.05,10.0,99.5,381.16,315.78
2016,3,26,7,0,545.0,44.0,2.3,11.0,146.0,492.06,410.45
2016,3,26,7,15,609.0,50.5,2.4,11.5,197.5,567.89,472.66
2016,3,26,7,30,673.0,57.0,2.5,12.0,249.0,653.37,539.26
2016,3,26,7,45,714.5,61.5,2.6,12.5,301.5,719.5,588.13
2016,3,26,8,0,756.0,66.0,2.7,13.0,354.0,785.68,635.25
2016,3,26,8,15,785.0,69.5,2.8,13.5,405.0,838.59,671.16
2016,3,26,8,30,814.0,73.0,2.9,14.0,456.0,889.85,705.06
2016,3,26,8,45,833.5,76.5,3.0,14.5,503.5,929.81,730.27
2016,3,26,9,0,853.0,80.0,3.1,15.0,551.0,955.04,744.91
2016,3,26,9,15,868.5,82.5,3.1,15.5,594.0,983.36,760.95
2016,3,26,9,30,884.0,85.0,3.1,16.0,637.0,1008.22,774.47
2016,3,26,9,45,892.0,88.5,3.15,16.5,673.5,1022.97,781.53
2016,3,26,10,0,900.0,92.0,3.2,17.0,710.0,1033.71,786.08
2016,3,26,10,15,908.0,93.0,3.15,17.0,740.5,1037.48,786.7
2016,3,26,10,30,916.0,94.0,3.1,17.0,771.0,1037.16,784.8
2016,3,26,10,45,921.5,95.5,3.1,17.5,794.5,1030.74,778.0
2016,3,26,11,0,927.0,97.0,3.1,18.0,818.0,1020.17,768.66
2016,3,26,11,15,930.0,97.5,3.05,18.0,833.0,1001.99,755.44
2016,3,26,11,30,933.0,98.0,3.0,18.0,848.0,979.85,739.75
2016,3,26,11,45,936.0,97.5,3.0,18.5,856.0,952.8,719.91
2016,3,26,12,0,939.0,97.0,3.0,19.0,864.0,921.98,697.63
2016,3,26,12,15,938.0,97.0,3.0,19.0,863.0,884.67,672.25
2016,3,26,12,30,937.0,97.0,3.0,19.0,862.0,844.11,644.54
2016,3,26,12,45,924.0,102.5,3.0,19.0,850.5,796.59,611.77
2016,3,26,13,0,911.0,108.0,3.0,19.0,839.0,747.0,575.45
2016,3,26,13,15,906.5,107.0,2.95,19.0,822.5,695.6,536.35
2016,3,26,13,30,902.0,106.0,2.9,19.0,806.0,642.17,494.74
2016,3,26,13,45,713.5,183.5,2.9,19.0,726.5,555.13,426.48
2016,3,26,14,0,525.0,261.0,2.9,19.0,647.0,472.74,362.08
2016,3,26,14,15,685.5,186.5,2.9,19.0,668.0,449.52,340.14
2016,3,26,14,30,846.0,112.0,2.9,19.0,689.0,405.2,298.42
2016,3,26,14,45,711.0,150.0,2.9,19.0,617.0,332.68,239.3
2016,3,26,15,0,576.0,188.0,2.9,19.0,545.0,274.03,193.1
2016,3,26,15,15,590.0,168.0,2.85,18.5,511.5,221.34,148.79
2016,3,26,15,30,604.0,148.0,2.8,18.0,478.0,164.4,105.67
2016,3,26,15,45,525.5,153.0,2.8,17.5,421.5,116.88,83.56
2016,3,26,16,0,447.0,158.0,2.8,17.0,365.0,106.84,87.69
2016,3,26,16,15,516.5,125.0,2.7,16.5,338.0,88.83,72.51
2016,3,26,16,30,586.0,92.0,2.6,16.0,311.0,70.59,56.89
2016,3,26,16,45,570.0,82.0,2.55,15.5,268.5,64.14,51.45
2016,3,26,17,0,554.0,72.0,2.5,15.0,226.0,57.38,45.57
2016,3,26,17,15,481.0,63.0,2.4,14.5,176.5,50.53,39.43
2016,3,26,17,30,408.0,54.0,2.3,14.0,127.0,43.67,33.05
2016,3,26,17,45,294.5,41.0,2.2,13.5,84.0,31.3,21.56
2016,3,26,18,0,181.0,28.0,2.1,13.0,41.0,21.26,10.34
2016,3,26,18,15,90.5,14.0,2.05,12.5,20.5,11.02,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,14.5,2.35,9.5,27.5,124.85,0.0
2016,3,27,6,30,293.0,29.0,2.5,10.0,55.0,261.39,203.7
2016,3,27,6,45,400.0,40.0,2.65,10.5,101.5,362.03,301.2
2016,3,27,7,0,507.0,51.0,2.8,11.0,148.0,472.84,396.93
2016,3,27,7,15,574.5,58.5,2.8,11.0,200.5,556.98,466.65
2016,3,27,7,30,642.0,66.0,2.8,11.0,253.0,644.82,536.07
2016,3,27,7,45,321.0,88.5,2.85,11.5,182.0,411.05,347.14
2016,3,27,8,0,0.0,111.0,2.9,12.0,111.0,92.12,73.08
2016,3,27,8,15,5.5,139.0,2.95,12.0,141.5,123.02,99.57
2016,3,27,8,30,11.0,167.0,3.0,12.0,172.0,154.16,125.5
2016,3,27,8,45,129.5,206.0,3.05,12.5,277.5,349.52,288.94
2016,3,27,9,0,248.0,245.0,3.1,13.0,383.0,534.43,434.92
2016,3,27,9,15,158.5,262.0,3.2,13.0,352.5,439.64,356.85
2016,3,27,9,30,69.0,279.0,3.3,13.0,322.0,341.51,276.06
2016,3,27,9,45,140.5,304.0,3.4,13.5,399.0,462.04,371.91
2016,3,27,10,0,212.0,329.0,3.5,14.0,476.0,557.68,445.18
2016,3,27,10,15,346.0,305.5,3.55,14.0,557.0,685.83,543.65
2016,3,27,10,30,480.0,282.0,3.6,14.0,638.0,811.01,636.49
2016,3,27,10,45,486.5,289.5,3.7,14.5,660.5,814.21,636.2
2016,3,27,11,0,493.0,297.0,3.8,15.0,683.0,814.49,634.76
2016,3,27,11,15,708.0,208.5,3.8,15.0,774.5,924.19,717.04
2016,3,27,11,30,923.0,120.0,3.8,15.0,866.0,990.98,762.33
2016,3,27,11,45,924.5,120.5,3.85,15.0,874.0,963.34,742.55
2016,3,27,12,0,926.0,121.0,3.9,15.0,882.0,932.02,720.97
2016,3,27,12,15,926.5,121.5,3.85,15.0,882.0,896.32,695.71
2016,3,27,12,30,927.0,122.0,3.8,15.0,882.0,857.29,668.06
2016,3,27,12,45,928.5,120.0,3.8,15.0,874.5,813.64,637.23
2016,3,27,13,0,930.0,118.0,3.8,15.0,867.0,766.98,601.8
2016,3,27,13,15,926.5,117.0,3.8,15.0,850.5,715.08,561.6
2016,3,27,13,30,923.0,116.0,3.8,15.0,834.0,660.99,518.68
2016,3,27,13,45,913.5,116.0,3.8,15.0,809.0,602.48,471.15
2016,3,27,14,0,904.0,116.0,3.8,15.0,784.0,542.86,421.32
2016,3,27,14,15,769.5,157.0,3.8,14.5,709.0,460.44,354.38
2016,3,27,14,30,635.0,198.0,3.8,14.0,634.0,389.3,296.34
2016,3,27,14,45,679.5,168.0,3.8,14.0,611.5,334.53,246.7
2016,3,27,15,0,724.0,138.0,3.8,14.0,589.0,274.0,191.42
2016,3,27,15,15,583.5,169.0,3.75,13.5,516.0,219.2,150.41
2016,3,27,15,30,443.0,200.0,3.7,13.0,443.0,177.04,124.87
2016,3,27,15,45,437.0,181.0,3.7,13.0,403.0,128.81,96.95
2016,3,27,16,0,431.0,162.0,3.7,13.0,363.0,108.84,90.83
2016,3,27,16,15,281.0,159.0,3.5,12.5,284.0,108.02,90.6
2016,3,27,16,30,131.0,156.0,3.3,12.0,205.0,105.99,89.23
2016,3,27,16,45,111.0,135.5,3.15,11.5,172.5,93.02,78.05
2016,3,27,17,0,91.0,115.0,3.0,11.0,140.0,79.77,66.39
2016,3,27,17,15,74.5,91.5,2.85,10.5,109.5,64.55,52.68
2016,3,27,17,30,58.0,68.0,2.7,10.0,79.0,49.27,38.64
2016,3,27,17,45,29.5,47.0,2.55,10.0,52.5,34.56,24.82
2016,3,27,18,0,1.0,26.0,2.4,10.0,26.0,19.55,9.61
2016,3,27,18,15,0.5,13.0,2.45,9.5,13.0,10.23,0.0
2016,3,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.0,3.15,6.5,32.0,148.97,0.0
2016,3,28,6,30,368.0,30.0,3.4,7.0,64.0,309.78,248.58
2016,3,28,6,45,483.5,38.5,3.7,7.5,114.0,417.08,352.14
2016,3,28,7,0,599.0,47.0,4.0,8.0,164.0,534.78,454.24
2016,3,28,7,15,661.5,53.0,4.15,8.0,218.5,611.1,518.98
2016,3,28,7,30,724.0,59.0,4.3,8.0,273.0,696.81,588.48
2016,3,28,7,45,766.5,62.5,4.45,8.5,328.0,764.3,639.99
2016,3,28,8,0,809.0,66.0,4.6,9.0,383.0,831.66,689.71
2016,3,28,8,15,836.5,69.5,4.6,9.0,436.0,884.6,727.43
2016,3,28,8,30,864.0,73.0,4.6,9.0,489.0,924.68,754.81
2016,3,28,8,45,884.5,76.0,4.6,9.5,538.0,965.39,780.85
2016,3,28,9,0,905.0,79.0,4.6,10.0,587.0,1003.17,804.31
2016,3,28,9,15,919.0,81.0,4.6,10.0,631.0,1029.93,821.14
2016,3,28,9,30,933.0,83.0,4.6,10.0,675.0,1053.0,835.41
2016,3,28,9,45,943.5,85.0,4.6,10.5,713.0,1068.6,842.86
2016,3,28,10,0,954.0,87.0,4.6,11.0,751.0,1080.06,847.55
2016,3,28,10,15,961.5,88.5,4.6,11.0,782.5,1083.63,848.5
2016,3,28,10,30,969.0,90.0,4.6,11.0,814.0,1082.86,846.66
2016,3,28,10,45,973.0,91.0,4.65,11.5,837.5,1073.67,838.08
2016,3,28,11,0,977.0,92.0,4.7,12.0,861.0,1060.18,826.73
2016,3,28,11,15,980.0,93.0,4.65,12.0,876.5,1041.45,812.5
2016,3,28,11,30,983.0,94.0,4.6,12.0,892.0,1018.54,795.51
2016,3,28,11,45,983.0,94.5,4.6,12.0,899.5,988.31,773.95
2016,3,28,12,0,983.0,95.0,4.6,12.0,907.0,954.29,749.74
2016,3,28,12,15,522.0,237.5,4.55,12.0,669.0,683.78,546.38
2016,3,28,12,30,61.0,380.0,4.5,12.0,431.0,371.51,296.06
2016,3,28,12,45,44.5,350.5,4.5,12.0,387.5,326.06,260.76
2016,3,28,13,0,28.0,321.0,4.5,12.0,344.0,283.28,226.56
2016,3,28,13,15,238.5,318.0,4.4,12.0,505.0,430.19,346.0
2016,3,28,13,30,449.0,315.0,4.3,12.0,666.0,540.72,431.36
2016,3,28,13,45,224.5,233.5,4.25,12.0,409.0,315.8,253.35
2016,3,28,14,0,0.0,152.0,4.2,12.0,152.0,117.05,91.94
2016,3,28,14,15,112.0,239.0,4.1,12.0,316.5,233.53,186.42
2016,3,28,14,30,224.0,326.0,4.0,12.0,481.0,322.97,254.67
2016,3,28,14,45,233.5,305.5,3.9,12.0,459.5,290.86,226.74
2016,3,28,15,0,243.0,285.0,3.8,12.0,438.0,257.87,198.28
2016,3,28,15,15,121.5,192.5,3.65,12.0,269.0,157.86,121.31
2016,3,28,15,30,0.0,100.0,3.5,12.0,100.0,76.56,59.37
2016,3,28,15,45,355.5,95.5,3.4,12.0,262.5,72.85,52.02
2016,3,28,16,0,711.0,91.0,3.3,12.0,425.0,70.27,57.15
2016,3,28,16,15,723.0,84.0,3.0,11.5,390.5,66.44,54.04
2016,3,28,16,30,735.0,77.0,2.7,11.0,356.0,67.42,55.2
2016,3,28,16,45,692.5,70.5,2.4,11.0,302.5,57.41,46.33
2016,3,28,17,0,650.0,64.0,2.1,11.0,249.0,52.46,41.9
2016,3,28,17,15,580.5,56.5,1.95,10.0,196.0,46.4,36.48
2016,3,28,17,30,511.0,49.0,1.8,9.0,143.0,40.37,30.86
2016,3,28,17,45,398.5,38.5,1.65,8.5,97.0,31.68,22.52
2016,3,28,18,0,286.0,28.0,1.5,8.0,51.0,23.06,12.89
2016,3,28,18,15,143.0,14.0,1.5,8.0,25.5,11.02,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,183.5,15.0,0.95,5.5,33.5,150.12,25.59
2016,3,29,6,30,367.0,30.0,1.0,6.0,67.0,308.75,248.94
2016,3,29,6,45,478.5,38.5,1.1,7.0,116.5,413.17,344.73
2016,3,29,7,0,590.0,47.0,1.2,8.0,166.0,527.66,439.62
2016,3,29,7,15,651.5,53.0,1.35,8.5,220.0,603.03,499.99
2016,3,29,7,30,713.0,59.0,1.5,9.0,274.0,687.38,564.48
2016,3,29,7,45,758.0,62.5,1.65,9.5,329.0,756.48,614.8
2016,3,29,8,0,803.0,66.0,1.8,10.0,384.0,825.66,663.52
2016,3,29,8,15,830.5,69.5,1.8,10.5,436.5,878.32,697.32
2016,3,29,8,30,858.0,73.0,1.8,11.0,489.0,918.16,721.31
2016,3,29,8,45,879.0,75.5,1.85,11.5,538.5,958.5,745.91
2016,3,29,9,0,900.0,78.0,1.9,12.0,588.0,995.96,768.16
2016,3,29,9,15,915.0,80.0,1.9,12.0,632.0,1023.59,784.31
2016,3,29,9,30,930.0,82.0,1.9,12.0,676.0,1047.56,798.1
2016,3,29,9,45,940.5,84.0,1.9,12.5,714.5,1063.08,804.87
2016,3,29,10,0,951.0,86.0,1.9,13.0,753.0,1074.47,809.12
2016,3,29,10,15,958.5,87.5,1.9,13.0,784.0,1077.98,809.9
2016,3,29,10,30,966.0,89.0,1.9,13.0,815.0,1077.17,808.12
2016,3,29,10,45,971.0,90.0,1.95,13.5,839.0,1068.95,800.99
2016,3,29,11,0,976.0,91.0,2.0,14.0,863.0,1056.4,791.27
2016,3,29,11,15,979.0,92.0,2.05,14.0,879.0,1037.63,779.09
2016,3,29,11,30,982.0,93.0,2.1,14.0,895.0,1014.69,764.26
2016,3,29,11,45,755.5,204.0,2.2,14.0,825.0,909.73,694.47
2016,3,29,12,0,529.0,315.0,2.3,14.0,755.0,779.69,599.91
2016,3,29,12,15,755.5,204.5,2.35,14.0,831.0,845.6,652.29
2016,3,29,12,30,982.0,94.0,2.4,14.0,907.0,870.68,670.93
2016,3,29,12,45,587.5,250.5,2.45,14.5,735.5,683.64,531.14
2016,3,29,13,0,193.0,407.0,2.5,15.0,564.0,480.83,374.5
2016,3,29,13,15,149.0,394.5,2.5,15.0,514.5,424.99,332.54
2016,3,29,13,30,105.0,382.0,2.5,15.0,465.0,366.66,287.54
2016,3,29,13,45,106.0,369.5,2.55,15.0,451.0,346.1,271.76
2016,3,29,14,0,107.0,357.0,2.6,15.0,437.0,325.48,255.56
2016,3,29,14,15,53.5,195.0,2.55,14.5,235.0,172.66,135.46
2016,3,29,14,30,0.0,33.0,2.5,14.0,33.0,25.35,15.62
2016,3,29,14,45,69.0,163.5,2.5,14.0,206.5,144.63,112.5
2016,3,29,15,0,138.0,294.0,2.5,14.0,380.0,238.04,184.7
2016,3,29,15,15,417.0,208.5,2.45,14.0,445.0,211.58,150.75
2016,3,29,15,30,696.0,123.0,2.4,14.0,510.0,151.65,93.87
2016,3,29,15,45,384.0,161.0,2.35,14.0,371.5,112.48,84.78
2016,3,29,16,0,72.0,199.0,2.3,14.0,233.0,134.23,112.4
2016,3,29,16,15,412.5,135.5,2.1,13.5,297.0,93.27,77.16
2016,3,29,16,30,753.0,72.0,1.9,13.0,361.0,63.87,51.57
2016,3,29,16,45,708.0,67.0,1.7,12.5,306.5,59.63,48.04
2016,3,29,17,0,663.0,62.0,1.5,12.0,252.0,51.12,40.54
2016,3,29,17,15,595.5,55.0,1.4,11.0,199.5,45.38,35.44
2016,3,29,17,30,528.0,48.0,1.3,10.0,147.0,39.69,30.16
2016,3,29,17,45,413.0,38.0,1.25,9.5,100.0,31.32,22.16
2016,3,29,18,0,298.0,28.0,1.2,9.0,53.0,23.06,13.16
2016,3,29,18,15,149.0,14.0,1.2,8.5,26.5,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.0,1.6,7.5,32.5,125.11,44.9
2016,3,30,6,30,277.0,36.0,1.8,8.0,65.0,257.1,208.63
2016,3,30,6,45,376.0,48.5,2.05,8.5,112.0,353.94,297.49
2016,3,30,7,0,475.0,61.0,2.3,9.0,159.0,459.69,388.91
2016,3,30,7,15,298.0,93.5,2.3,9.5,161.0,377.37,320.12
2016,3,30,7,30,121.0,126.0,2.3,10.0,163.0,248.08,209.54
2016,3,30,7,45,136.5,147.0,2.3,10.5,196.0,286.76,241.87
2016,3,30,8,0,152.0,168.0,2.3,11.0,229.0,325.88,273.1
2016,3,30,8,15,231.0,182.5,2.3,11.0,289.5,436.54,363.03
2016,3,30,8,30,310.0,197.0,2.3,11.0,350.0,530.68,437.01
2016,3,30,8,45,564.0,150.5,2.3,11.5,460.5,759.78,612.15
2016,3,30,9,0,818.0,104.0,2.3,12.0,571.0,958.14,748.9
2016,3,30,9,15,834.5,106.5,2.35,12.0,614.0,986.88,765.1
2016,3,30,9,30,851.0,109.0,2.4,12.0,657.0,1012.11,780.77
2016,3,30,9,45,866.0,110.5,2.45,12.5,695.0,1030.92,790.7
2016,3,30,10,0,881.0,112.0,2.5,13.0,733.0,1031.75,788.62
2016,3,30,10,15,890.0,113.5,2.55,13.0,764.0,1036.42,790.98
2016,3,30,10,30,899.0,115.0,2.6,13.0,795.0,1037.03,790.73
2016,3,30,10,45,905.5,116.0,2.65,13.5,818.5,1030.49,784.4
2016,3,30,11,0,912.0,117.0,2.7,14.0,842.0,1019.85,775.54
2016,3,30,11,15,916.0,118.0,2.7,14.0,858.0,1002.73,763.42
2016,3,30,11,30,920.0,119.0,2.7,14.0,874.0,981.62,748.77
2016,3,30,11,45,922.0,119.0,2.75,14.5,881.5,953.87,728.77
2016,3,30,12,0,924.0,119.0,2.8,15.0,889.0,922.45,706.35
2016,3,30,12,15,924.0,119.0,2.8,15.0,888.0,885.85,681.23
2016,3,30,12,30,924.0,119.0,2.8,15.0,887.0,846.01,653.75
2016,3,30,12,45,925.5,116.5,2.8,15.0,879.0,802.0,622.99
2016,3,30,13,0,927.0,114.0,2.8,15.0,871.0,755.04,587.81
2016,3,30,13,15,922.5,113.0,2.8,15.0,854.0,702.68,547.74
2016,3,30,13,30,918.0,112.0,2.8,15.0,837.0,648.27,505.04
2016,3,30,13,45,912.5,110.5,2.85,15.0,812.0,591.09,459.12
2016,3,30,14,0,907.0,109.0,2.9,15.0,787.0,532.45,410.49
2016,3,30,14,15,897.5,107.0,2.9,15.0,755.0,470.52,357.6
2016,3,30,14,30,888.0,105.0,2.9,15.0,723.0,408.11,302.81
2016,3,30,14,45,875.5,102.5,2.9,15.0,684.5,344.21,245.89
2016,3,30,15,0,863.0,100.0,2.9,15.0,646.0,276.74,186.32
2016,3,30,15,15,845.5,97.0,2.9,14.5,601.5,211.78,131.94
2016,3,30,15,30,828.0,94.0,2.9,14.0,557.0,148.56,86.65
2016,3,30,15,45,805.0,90.5,2.95,14.0,508.0,86.78,60.07
2016,3,30,16,0,782.0,87.0,3.0,14.0,459.0,74.58,60.44
2016,3,30,16,15,750.5,82.5,3.0,13.5,407.5,71.25,57.84
2016,3,30,16,30,719.0,78.0,3.0,13.0,356.0,62.68,50.52
2016,3,30,16,45,673.0,72.5,3.0,12.5,302.5,58.52,47.03
2016,3,30,17,0,627.0,67.0,3.0,12.0,249.0,54.35,43.43
2016,3,30,17,15,559.0,59.5,2.8,11.0,197.0,48.42,38.16
2016,3,30,17,30,491.0,52.0,2.6,10.0,145.0,42.53,32.7
2016,3,30,17,45,378.0,41.0,2.4,9.5,99.0,33.52,24.13
2016,3,30,18,0,265.0,30.0,2.2,9.0,53.0,24.58,14.65
2016,3,30,18,15,132.5,15.0,2.1,8.5,26.5,12.17,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,151.0,19.0,1.75,9.0,35.5,135.1,66.63
2016,3,31,6,30,302.0,38.0,1.8,9.0,71.0,274.64,223.59
2016,3,31,6,45,393.0,50.5,1.9,9.5,118.0,367.42,307.65
2016,3,31,7,0,484.0,63.0,2.0,10.0,165.0,468.14,393.68
2016,3,31,7,15,246.0,86.5,1.95,10.0,139.0,307.85,261.48
2016,3,31,7,30,8.0,110.0,1.9,10.0,113.0,103.58,84.0
2016,3,31,7,45,14.0,129.5,1.9,10.5,135.5,125.81,103.2
2016,3,31,8,0,20.0,149.0,1.9,11.0,158.0,148.31,121.88
2016,3,31,8,15,42.0,178.0,1.9,11.0,198.5,214.84,177.61
2016,3,31,8,30,64.0,207.0,1.9,11.0,239.0,266.14,219.54
2016,3,31,8,45,64.0,227.5,1.9,11.5,262.0,286.27,234.39
2016,3,31,9,0,64.0,248.0,1.9,12.0,285.0,306.01,248.84
2016,3,31,9,15,153.0,272.5,1.95,12.5,370.0,442.24,357.26
2016,3,31,9,30,242.0,297.0,2.0,13.0,455.0,556.34,444.07
2016,3,31,9,45,251.0,314.5,2.05,13.5,485.5,605.76,477.87
2016,3,31,10,0,260.0,332.0,2.1,14.0,516.0,629.2,493.03
2016,3,31,10,15,590.0,219.0,2.15,14.0,661.0,867.9,671.81
2016,3,31,10,30,920.0,106.0,2.2,14.0,806.0,1046.74,791.38
2016,3,31,10,45,927.5,106.0,2.3,14.5,829.5,1039.97,783.58
2016,3,31,11,0,935.0,106.0,2.4,15.0,853.0,1029.02,775.29
2016,3,31,11,15,938.5,107.0,2.45,15.0,868.5,1011.1,763.36
2016,3,31,11,30,942.0,108.0,2.5,15.0,884.0,989.15,748.86
2016,3,31,11,45,944.5,107.5,2.6,15.5,891.5,960.88,729.24
2016,3,31,12,0,947.0,107.0,2.7,16.0,899.0,928.86,707.07
2016,3,31,12,15,946.5,107.0,2.8,16.0,898.0,891.21,682.21
2016,3,31,12,30,946.0,107.0,2.9,16.0,897.0,850.28,654.82
2016,3,31,12,45,950.0,103.0,3.05,16.0,889.5,805.99,625.02
2016,3,31,13,0,954.0,99.0,3.2,16.0,882.0,758.47,590.39
2016,3,31,13,15,950.0,98.5,3.25,16.0,864.5,705.8,550.1
2016,3,31,13,30,946.0,98.0,3.3,16.0,847.0,650.94,507.0
2016,3,31,13,45,939.0,97.0,3.4,16.0,822.0,592.11,459.66
2016,3,31,14,0,932.0,96.0,3.5,16.0,797.0,531.91,409.62
2016,3,31,14,15,923.5,94.5,3.55,15.5,765.0,469.58,356.8
2016,3,31,14,30,915.0,93.0,3.6,15.0,733.0,406.59,301.69
2016,3,31,14,45,902.0,91.5,3.65,15.0,694.0,341.89,243.62
2016,3,31,15,0,889.0,90.0,3.7,15.0,655.0,277.61,186.18
2016,3,31,15,15,873.5,87.5,3.7,14.5,611.0,212.9,131.79
2016,3,31,15,30,858.0,85.0,3.7,14.0,567.0,143.16,81.51
2016,3,31,15,45,835.0,82.5,3.7,14.0,518.0,80.34,55.64
2016,3,31,16,0,812.0,80.0,3.7,14.0,469.0,70.17,56.56
2016,3,31,16,15,783.0,76.5,3.55,13.5,417.5,67.4,54.43
2016,3,31,16,30,754.0,73.0,3.4,13.0,366.0,64.61,52.23
2016,3,31,16,45,711.0,68.0,3.3,12.5,312.0,60.41,48.72
2016,3,31,17,0,668.0,63.0,3.2,12.0,258.0,51.89,41.21
2016,3,31,17,15,603.5,56.0,2.85,11.5,205.5,46.19,36.09
2016,3,31,17,30,539.0,49.0,2.5,11.0,153.0,40.52,30.8
2016,3,31,17,45,429.5,39.0,2.15,10.5,106.0,32.17,22.88
2016,3,31,18,0,320.0,29.0,1.8,10.0,59.0,23.92,14.27
2016,3,31,18,15,160.0,14.5,1.7,9.5,29.5,11.77,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,181.0,17.5,2.45,8.5,38.5,156.85,92.77
2016,4,1,6,30,362.0,35.0,2.5,9.0,77.0,310.01,254.5
2016,4,1,6,45,453.5,45.5,2.55,9.5,125.5,403.45,339.08
2016,4,1,7,0,545.0,56.0,2.6,10.0,174.0,504.77,425.22
2016,4,1,7,15,272.5,73.0,2.6,10.0,132.0,329.1,280.44
2016,4,1,7,30,0.0,90.0,2.6,10.0,90.0,74.54,58.88
2016,4,1,7,45,0.0,107.0,2.65,10.5,107.0,89.14,71.42
2016,4,1,8,0,0.0,124.0,2.7,11.0,124.0,103.67,83.42
2016,4,1,8,15,3.0,145.0,2.65,11.5,146.5,124.93,101.02
2016,4,1,8,30,6.0,166.0,2.6,12.0,169.0,146.25,118.38
2016,4,1,8,45,16.5,195.0,2.6,12.5,204.5,182.9,148.45
2016,4,1,9,0,27.0,224.0,2.6,13.0,240.0,219.78,178.12
2016,4,1,9,15,50.0,258.0,2.6,13.0,290.0,298.41,241.52
2016,4,1,9,30,73.0,292.0,2.6,13.0,340.0,355.69,286.61
2016,4,1,9,45,73.5,309.0,2.6,13.5,359.5,370.58,296.73
2016,4,1,10,0,74.0,326.0,2.6,14.0,379.0,384.99,306.58
2016,4,1,10,15,127.0,350.5,2.55,14.0,446.0,483.75,382.93
2016,4,1,10,30,180.0,375.0,2.5,14.0,513.0,556.33,437.46
2016,4,1,10,45,271.5,368.5,2.5,14.5,583.5,654.57,510.11
2016,4,1,11,0,363.0,362.0,2.5,15.0,654.0,725.54,561.2
2016,4,1,11,15,646.5,236.5,2.45,15.0,767.5,884.03,678.5
2016,4,1,11,30,930.0,111.0,2.4,15.0,881.0,979.11,742.25
2016,4,1,11,45,932.0,111.0,2.35,15.0,888.5,951.11,721.49
2016,4,1,12,0,934.0,111.0,2.3,15.0,896.0,919.43,699.56
2016,4,1,12,15,934.0,111.0,2.25,15.0,895.0,882.54,674.1
2016,4,1,12,30,934.0,111.0,2.2,15.0,894.0,842.39,646.34
2016,4,1,12,45,935.5,108.5,2.2,15.5,886.0,798.03,614.66
2016,4,1,13,0,937.0,106.0,2.2,16.0,878.0,750.69,578.57
2016,4,1,13,15,933.5,105.0,2.2,16.0,861.0,698.62,539.24
2016,4,1,13,30,930.0,104.0,2.2,16.0,844.0,644.37,497.16
2016,4,1,13,45,924.5,102.5,2.25,16.0,819.5,586.71,451.41
2016,4,1,14,0,919.0,101.0,2.3,16.0,795.0,527.57,402.89
2016,4,1,14,15,910.5,99.5,2.3,15.5,763.0,465.94,351.29
2016,4,1,14,30,902.0,98.0,2.3,15.0,731.0,403.69,297.43
2016,4,1,14,45,890.5,95.5,2.35,15.0,692.5,339.45,240.45
2016,4,1,15,0,879.0,93.0,2.4,15.0,654.0,275.5,183.89
2016,4,1,15,15,863.5,90.5,2.4,14.5,610.5,211.43,130.62
2016,4,1,15,30,848.0,88.0,2.4,14.0,567.0,142.39,81.5
2016,4,1,15,45,827.0,84.5,2.45,14.0,518.5,79.63,64.55
2016,4,1,16,0,806.0,81.0,2.5,14.0,470.0,70.73,57.03
2016,4,1,16,15,777.0,77.0,2.45,13.5,418.0,67.63,54.62
2016,4,1,16,30,748.0,73.0,2.4,13.0,366.0,64.48,52.11
2016,4,1,16,45,706.0,68.0,2.4,13.0,313.0,60.32,48.54
2016,4,1,17,0,664.0,63.0,2.4,13.0,260.0,51.82,40.99
2016,4,1,17,15,600.5,56.0,2.15,12.0,207.5,46.14,35.99
2016,4,1,17,30,537.0,49.0,1.9,11.0,155.0,40.48,30.79
2016,4,1,17,45,433.0,39.5,1.65,10.5,107.5,32.57,23.29
2016,4,1,18,0,329.0,30.0,1.4,10.0,60.0,24.75,15.17
2016,4,1,18,15,164.5,15.0,1.3,9.5,30.0,12.17,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,177.0,19.0,0.8,8.0,40.0,158.41,103.71
2016,4,2,6,30,354.0,38.0,0.8,8.0,80.0,307.71,252.11
2016,4,2,6,45,439.0,49.0,0.85,8.5,128.0,397.12,330.78
2016,4,2,7,0,524.0,60.0,0.9,9.0,176.0,493.65,411.02
2016,4,2,7,15,269.5,88.0,0.85,9.5,148.5,326.38,274.69
2016,4,2,7,30,15.0,116.0,0.8,10.0,121.0,114.89,93.4
2016,4,2,7,45,20.0,136.0,0.75,10.5,144.0,136.96,112.48
2016,4,2,8,0,25.0,156.0,0.7,11.0,167.0,159.21,130.57
2016,4,2,8,15,75.0,188.5,0.7,11.5,225.5,256.26,210.84
2016,4,2,8,30,125.0,221.0,0.7,12.0,284.0,360.23,292.63
2016,4,2,8,45,462.5,167.5,0.7,12.5,433.0,668.27,529.64
2016,4,2,9,0,800.0,114.0,0.7,13.0,582.0,948.59,716.83
2016,4,2,9,15,817.0,117.0,0.7,13.5,625.0,977.89,728.13
2016,4,2,9,30,834.0,120.0,0.7,14.0,668.0,1003.72,741.17
2016,4,2,9,45,836.0,128.0,0.7,14.5,703.0,1016.24,745.76
2016,4,2,10,0,838.0,136.0,0.7,15.0,738.0,1024.66,748.08
2016,4,2,10,15,847.5,138.0,0.75,15.5,768.5,1030.13,749.92
2016,4,2,10,30,857.0,140.0,0.8,16.0,799.0,1031.5,749.38
2016,4,2,10,45,858.5,144.5,0.85,16.5,821.0,1023.43,743.1
2016,4,2,11,0,860.0,149.0,0.9,17.0,843.0,1011.3,734.54
2016,4,2,11,15,864.0,150.0,0.95,17.0,858.0,994.04,724.24
2016,4,2,11,30,868.0,151.0,1.0,17.0,873.0,972.85,711.53
2016,4,2,11,45,870.5,151.0,1.1,17.5,880.5,945.51,694.46
2016,4,2,12,0,873.0,151.0,1.2,18.0,888.0,914.54,674.91
2016,4,2,12,15,872.5,150.5,1.25,18.0,886.5,877.15,651.43
2016,4,2,12,30,872.0,150.0,1.3,18.0,885.0,836.65,625.54
2016,4,2,12,45,883.5,141.0,1.4,18.5,878.5,785.29,590.42
2016,4,2,13,0,895.0,132.0,1.5,19.0,872.0,741.48,559.18
2016,4,2,13,15,890.0,131.0,1.55,19.0,854.5,690.04,521.84
2016,4,2,13,30,885.0,130.0,1.6,19.0,837.0,636.71,481.94
2016,4,2,13,45,698.5,202.5,1.7,19.0,750.5,547.8,414.7
2016,4,2,14,0,512.0,275.0,1.8,19.0,664.0,464.59,351.61
2016,4,2,14,15,561.0,245.0,1.85,18.5,654.5,424.86,319.4
2016,4,2,14,30,610.0,215.0,1.9,18.0,645.0,381.24,282.05
2016,4,2,14,45,613.5,198.5,1.95,18.0,611.5,325.67,234.67
2016,4,2,15,0,617.0,182.0,2.0,18.0,578.0,269.37,186.63
2016,4,2,15,15,646.0,157.5,2.0,17.5,547.0,211.08,138.01
2016,4,2,15,30,675.0,133.0,2.0,17.0,516.0,149.3,92.77
2016,4,2,15,45,695.0,121.5,2.05,17.0,486.5,92.49,74.83
2016,4,2,16,0,715.0,110.0,2.1,17.0,457.0,82.58,66.59
2016,4,2,16,15,682.0,104.5,2.1,16.5,406.0,79.38,64.18
2016,4,2,16,30,649.0,99.0,2.1,16.0,355.0,76.11,61.66
2016,4,2,16,45,596.5,92.5,2.1,15.5,302.0,71.77,58.13
2016,4,2,17,0,544.0,86.0,2.1,15.0,249.0,67.45,54.5
2016,4,2,17,15,477.0,75.5,2.0,14.0,198.0,59.84,47.87
2016,4,2,17,30,410.0,65.0,1.9,13.0,147.0,49.14,38.25
2016,4,2,17,45,304.0,51.0,1.8,12.5,101.5,38.48,28.31
2016,4,2,18,0,198.0,37.0,1.7,12.0,56.0,27.86,17.78
2016,4,2,18,15,99.0,18.5,1.65,11.5,28.0,14.03,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,60.0,11.0,1.1,7.0,12.0,40.39,0.0
2016,4,3,6,15,200.5,26.0,1.15,7.5,48.0,179.99,126.45
2016,4,3,6,30,341.0,41.0,1.2,8.0,84.0,302.06,249.13
2016,4,3,6,45,435.5,51.5,1.3,8.5,133.0,397.11,332.91
2016,4,3,7,0,530.0,62.0,1.4,9.0,182.0,499.9,419.07
2016,4,3,7,15,265.0,75.0,1.4,9.5,135.0,324.54,274.85
2016,4,3,7,30,0.0,88.0,1.4,10.0,88.0,71.85,56.43
2016,4,3,7,45,0.0,104.5,1.4,10.5,104.5,85.97,68.64
2016,4,3,8,0,0.0,121.0,1.4,11.0,121.0,100.03,80.21
2016,4,3,8,15,6.5,150.0,1.4,11.5,153.0,132.47,107.26
2016,4,3,8,30,13.0,179.0,1.4,12.0,185.0,165.21,133.99
2016,4,3,8,45,22.5,205.5,1.4,12.5,218.0,198.44,160.74
2016,4,3,9,0,32.0,232.0,1.4,13.0,251.0,253.57,204.47
2016,4,3,9,15,125.0,270.0,1.4,13.5,351.5,408.4,327.48
2016,4,3,9,30,218.0,308.0,1.4,14.0,452.0,541.26,427.36
