Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,552.0,211.5,1.45,14.5,603.5,817.42,631.36
2016,4,3,10,0,886.0,115.0,1.5,15.0,755.0,1034.02,772.7
2016,4,3,10,15,894.5,117.0,1.5,15.0,786.0,1038.3,771.25
2016,4,3,10,30,903.0,119.0,1.5,15.0,817.0,1038.48,770.2
2016,4,3,10,45,907.0,121.5,1.55,15.5,840.0,1030.57,763.55
2016,4,3,11,0,911.0,124.0,1.6,16.0,863.0,1018.56,754.49
2016,4,3,11,15,915.0,125.0,1.65,16.0,878.5,1001.02,743.37
2016,4,3,11,30,919.0,126.0,1.7,16.0,894.0,979.52,729.77
2016,4,3,11,45,750.0,215.5,1.75,16.5,846.0,905.83,679.8
2016,4,3,12,0,581.0,305.0,1.8,17.0,798.0,806.42,607.74
2016,4,3,12,15,553.0,315.0,1.85,17.0,783.5,763.19,578.08
2016,4,3,12,30,525.0,325.0,1.9,17.0,769.0,719.38,546.99
2016,4,3,12,45,542.0,314.5,1.95,17.0,769.0,691.6,527.61
2016,4,3,13,0,559.0,304.0,2.0,17.0,769.0,660.77,505.39
2016,4,3,13,15,365.5,351.5,2.1,17.0,653.5,531.03,408.83
2016,4,3,13,30,172.0,399.0,2.2,17.0,538.0,421.35,325.67
2016,4,3,13,45,384.0,324.0,2.3,17.0,620.5,464.34,358.78
2016,4,3,14,0,596.0,249.0,2.4,17.0,703.0,483.3,369.89
2016,4,3,14,15,722.5,190.0,2.45,16.5,718.0,451.35,340.94
2016,4,3,14,30,849.0,131.0,2.5,16.0,733.0,404.18,297.42
2016,4,3,14,45,835.0,128.5,2.55,16.0,694.0,340.86,241.87
2016,4,3,15,0,821.0,126.0,2.6,16.0,655.0,278.36,187.36
2016,4,3,15,15,803.0,122.0,2.6,15.5,610.5,215.24,135.81
2016,4,3,15,30,785.0,118.0,2.6,15.0,566.0,147.74,88.68
2016,4,3,15,45,768.0,111.0,2.65,15.0,518.5,85.93,69.74
2016,4,3,16,0,751.0,104.0,2.7,15.0,471.0,79.3,64.26
2016,4,3,16,15,719.0,99.0,2.6,14.5,419.0,76.25,61.95
2016,4,3,16,30,687.0,94.0,2.5,14.0,367.0,73.15,59.54
2016,4,3,16,45,648.5,86.0,2.45,13.5,314.5,67.74,55.01
2016,4,3,17,0,610.0,78.0,2.4,13.0,262.0,62.18,50.24
2016,4,3,17,15,544.0,69.0,2.15,12.0,209.5,55.42,44.32
2016,4,3,17,30,478.0,60.0,1.9,11.0,157.0,48.62,38.12
2016,4,3,17,45,377.5,47.5,1.65,10.5,110.0,38.66,28.76
2016,4,3,18,0,277.0,35.0,1.4,10.0,63.0,28.65,18.8
2016,4,3,18,15,138.5,17.5,1.3,9.5,31.5,13.4,0.0
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.85,8.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.0,9.0,5.0,3.93,0.0
2016,4,4,6,15,0.0,19.5,2.15,9.5,19.5,14.87,5.6
2016,4,4,6,30,0.0,34.0,2.3,10.0,34.0,26.65,16.91
2016,4,4,6,45,0.0,53.5,2.45,10.5,53.5,44.98,33.07
2016,4,4,7,0,0.0,73.0,2.6,11.0,73.0,62.65,48.55
2016,4,4,7,15,2.0,93.5,2.55,11.5,94.0,82.59,65.78
2016,4,4,7,30,4.0,114.0,2.5,12.0,115.0,102.4,82.56
2016,4,4,7,45,9.0,133.0,2.5,12.5,136.5,123.07,99.86
2016,4,4,8,0,14.0,152.0,2.5,13.0,158.0,143.99,117.05
2016,4,4,8,15,55.0,187.5,2.55,13.5,215.5,234.86,192.9
2016,4,4,8,30,96.0,223.0,2.6,14.0,273.0,311.88,255.18
2016,4,4,8,45,223.5,233.5,2.65,14.5,363.0,465.41,378.34
2016,4,4,9,0,351.0,244.0,2.7,15.0,453.0,625.41,500.07
2016,4,4,9,15,616.5,175.5,2.8,15.0,573.5,849.1,666.58
2016,4,4,9,30,882.0,107.0,2.9,15.0,694.0,1034.08,792.45
2016,4,4,9,45,892.0,109.5,3.0,15.5,731.0,1034.93,788.95
2016,4,4,10,0,902.0,112.0,3.1,16.0,768.0,1045.26,793.88
2016,4,4,10,15,910.5,114.0,3.05,16.0,798.5,1049.45,794.84
2016,4,4,10,30,919.0,116.0,3.0,16.0,829.0,1049.47,793.21
2016,4,4,10,45,923.0,118.0,3.0,16.5,852.0,1040.83,784.99
2016,4,4,11,0,927.0,120.0,3.0,17.0,875.0,1028.06,774.27
2016,4,4,11,15,930.5,121.0,3.0,17.0,890.0,1009.72,761.48
2016,4,4,11,30,934.0,122.0,3.0,17.0,905.0,987.4,746.14
2016,4,4,11,45,934.0,123.0,3.0,17.5,911.5,958.05,724.77
2016,4,4,12,0,934.0,124.0,3.0,18.0,918.0,925.12,701.07
2016,4,4,12,15,933.5,124.0,3.0,18.0,917.0,887.44,675.45
2016,4,4,12,30,933.0,124.0,3.0,18.0,916.0,846.55,647.51
2016,4,4,12,45,935.5,120.5,3.0,18.0,907.5,801.85,615.96
2016,4,4,13,0,938.0,117.0,3.0,18.0,899.0,754.13,580.46
2016,4,4,13,15,934.0,116.0,3.0,18.0,881.5,701.47,540.39
2016,4,4,13,30,930.0,115.0,3.0,18.0,864.0,646.72,497.64
2016,4,4,13,45,921.5,114.5,3.0,18.0,838.0,588.11,450.69
2016,4,4,14,0,913.0,114.0,3.0,18.0,812.0,528.35,401.37
2016,4,4,14,15,903.5,112.0,3.05,18.0,779.0,466.16,348.75
2016,4,4,14,30,894.0,110.0,3.1,18.0,746.0,403.49,294.25
2016,4,4,14,45,878.5,108.5,3.2,18.0,706.0,336.19,235.45
2016,4,4,15,0,863.0,107.0,3.3,18.0,666.0,271.69,179.26
2016,4,4,15,15,717.0,137.0,3.4,17.5,580.5,204.64,130.24
2016,4,4,15,30,571.0,167.0,3.5,17.0,495.0,157.81,104.28
2016,4,4,15,45,673.5,131.5,3.6,16.5,485.5,95.1,77.27
2016,4,4,16,0,776.0,96.0,3.7,16.0,476.0,80.68,65.21
2016,4,4,16,15,744.0,91.0,3.5,15.5,424.0,71.28,57.34
2016,4,4,16,30,712.0,86.0,3.3,15.0,372.0,67.94,54.71
2016,4,4,16,45,664.0,81.0,3.15,14.5,318.0,64.31,51.76
2016,4,4,17,0,616.0,76.0,3.0,14.0,264.0,60.71,48.74
2016,4,4,17,15,548.5,68.0,2.55,13.0,211.0,54.64,43.46
2016,4,4,17,30,481.0,60.0,2.1,12.0,158.0,48.59,37.96
2016,4,4,17,45,373.5,48.5,1.7,11.5,111.0,39.4,29.33
2016,4,4,18,0,266.0,37.0,1.3,11.0,64.0,28.19,18.45
2016,4,4,18,15,133.0,18.5,1.2,10.5,32.0,14.13,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,64.5,7.0,1.2,7.5,9.0,0.0,0.0
2016,4,5,6,0,129.0,14.0,1.2,8.0,18.0,79.16,0.0
2016,4,5,6,15,281.5,26.5,1.3,8.5,57.5,233.11,176.48
2016,4,5,6,30,434.0,39.0,1.4,9.0,97.0,358.81,296.19
2016,4,5,6,45,516.0,48.0,1.55,10.0,148.0,447.54,373.37
2016,4,5,7,0,598.0,57.0,1.7,11.0,199.0,542.73,451.11
2016,4,5,7,15,654.0,63.5,1.75,11.5,253.5,620.01,510.74
2016,4,5,7,30,710.0,70.0,1.8,12.0,308.0,699.65,569.38
2016,4,5,7,45,751.5,73.5,1.9,12.5,363.0,759.86,611.67
2016,4,5,8,0,793.0,77.0,2.0,13.0,418.0,825.23,656.47
2016,4,5,8,15,819.0,81.0,2.0,13.5,470.0,876.26,688.79
2016,4,5,8,30,845.0,85.0,2.0,14.0,522.0,925.21,718.95
2016,4,5,8,45,866.5,87.0,2.0,14.5,571.0,964.89,742.12
2016,4,5,9,0,888.0,89.0,2.0,15.0,620.0,989.54,754.86
2016,4,5,9,15,901.5,91.5,2.1,15.5,663.5,1015.26,769.71
2016,4,5,9,30,915.0,94.0,2.2,16.0,707.0,1037.3,782.07
2016,4,5,9,45,925.0,96.0,2.35,16.5,744.0,1051.35,789.84
2016,4,5,10,0,935.0,98.0,2.5,17.0,781.0,1061.32,795.08
2016,4,5,10,15,942.0,99.5,2.6,17.5,811.5,1063.53,794.76
2016,4,5,10,30,949.0,101.0,2.7,18.0,842.0,1061.49,791.87
2016,4,5,10,45,954.0,102.0,2.85,18.5,864.5,1052.66,785.17
2016,4,5,11,0,959.0,103.0,3.0,19.0,887.0,1039.58,775.8
2016,4,5,11,15,962.0,103.5,3.05,19.0,902.0,1019.9,762.69
2016,4,5,11,30,965.0,104.0,3.1,19.0,917.0,996.15,746.98
2016,4,5,11,45,966.5,104.0,3.2,19.5,924.0,966.62,726.4
2016,4,5,12,0,968.0,104.0,3.3,20.0,931.0,933.32,703.28
2016,4,5,12,15,967.5,104.0,3.25,20.0,929.5,894.77,676.85
2016,4,5,12,30,967.0,104.0,3.2,20.0,928.0,852.91,648.07
2016,4,5,12,45,965.0,103.0,3.2,20.5,918.5,805.92,614.41
2016,4,5,13,0,963.0,102.0,3.2,21.0,909.0,756.15,576.46
2016,4,5,13,15,959.0,101.5,3.15,21.0,891.0,702.96,536.05
2016,4,5,13,30,955.0,101.0,3.1,21.0,873.0,647.59,492.94
2016,4,5,13,45,948.5,99.5,3.05,21.0,847.0,588.15,445.57
2016,4,5,14,0,942.0,98.0,3.0,21.0,821.0,527.33,395.67
2016,4,5,14,15,933.0,96.5,2.9,21.0,788.5,464.34,342.49
2016,4,5,14,30,924.0,95.0,2.8,21.0,756.0,400.76,287.47
2016,4,5,14,45,912.0,93.5,2.7,21.0,716.5,336.02,230.83
2016,4,5,15,0,900.0,92.0,2.6,21.0,677.0,271.58,175.06
2016,4,5,15,15,884.0,89.5,2.45,20.5,632.0,206.4,122.72
2016,4,5,15,30,868.0,87.0,2.3,20.0,587.0,142.58,80.76
2016,4,5,15,45,846.0,84.0,2.2,20.0,537.5,73.22,57.48
2016,4,5,16,0,824.0,81.0,2.1,20.0,488.0,71.01,55.86
2016,4,5,16,15,795.5,77.0,1.85,19.5,435.5,67.9,53.48
2016,4,5,16,30,767.0,73.0,1.6,19.0,383.0,64.73,51.02
2016,4,5,16,45,725.5,68.5,1.4,18.5,328.5,60.92,47.96
2016,4,5,17,0,684.0,64.0,1.2,18.0,274.0,57.11,44.8
2016,4,5,17,15,622.5,57.5,1.15,17.0,220.5,47.44,36.43
2016,4,5,17,30,561.0,51.0,1.1,16.0,167.0,42.17,31.72
2016,4,5,17,45,459.5,41.5,1.1,15.5,118.5,34.25,24.39
2016,4,5,18,0,358.0,32.0,1.1,15.0,70.0,26.41,16.73
2016,4,5,18,15,179.0,16.0,1.1,14.5,35.0,12.94,0.0
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,61.5,7.5,1.1,11.5,9.5,5.9,0.0
2016,4,6,6,0,123.0,15.0,1.1,12.0,19.0,99.14,0.0
2016,4,6,6,15,267.0,28.0,1.15,13.0,58.5,225.76,171.48
2016,4,6,6,30,411.0,41.0,1.2,14.0,98.0,346.01,280.85
2016,4,6,6,45,498.5,50.0,1.25,15.0,149.0,437.46,357.87
2016,4,6,7,0,586.0,59.0,1.3,16.0,200.0,535.84,435.77
2016,4,6,7,15,641.0,65.5,1.35,16.5,254.5,611.8,492.68
2016,4,6,7,30,696.0,72.0,1.4,17.0,309.0,690.04,548.69
2016,4,6,7,45,734.5,76.5,1.5,17.5,363.0,748.13,588.39
2016,4,6,8,0,773.0,81.0,1.6,18.0,417.0,811.45,630.68
2016,4,6,8,15,800.0,85.0,1.65,18.5,469.0,862.76,662.9
2016,4,6,8,30,827.0,89.0,1.7,19.0,521.0,912.08,693.14
2016,4,6,8,45,846.5,92.5,1.8,19.5,569.5,951.22,716.65
2016,4,6,9,0,866.0,96.0,1.9,20.0,618.0,987.34,738.0
2016,4,6,9,15,880.5,98.5,1.95,20.5,661.0,1001.23,744.02
2016,4,6,9,30,895.0,101.0,2.0,21.0,704.0,1023.86,756.08
2016,4,6,9,45,905.0,103.5,2.05,21.5,741.0,1038.16,762.68
2016,4,6,10,0,915.0,106.0,2.1,22.0,778.0,1048.44,766.89
2016,4,6,10,15,922.5,107.5,2.05,22.0,808.5,1050.99,766.51
2016,4,6,10,30,930.0,109.0,2.0,22.0,839.0,1049.35,763.71
2016,4,6,10,45,933.5,111.0,1.95,22.5,861.0,1040.1,754.79
2016,4,6,11,0,937.0,113.0,1.9,23.0,883.0,1026.68,743.51
2016,4,6,11,15,939.5,114.0,1.8,23.0,898.0,1007.22,729.36
2016,4,6,11,30,942.0,115.0,1.7,23.0,913.0,983.79,712.86
2016,4,6,11,45,941.5,116.0,1.65,23.5,919.0,953.82,691.64
2016,4,6,12,0,941.0,117.0,1.6,24.0,925.0,920.29,668.29
2016,4,6,12,15,940.0,117.0,1.55,24.0,923.0,882.03,643.22
2016,4,6,12,30,939.0,117.0,1.5,24.0,921.0,840.59,616.01
2016,4,6,12,45,932.0,119.0,1.45,24.5,910.0,793.5,582.92
2016,4,6,13,0,925.0,121.0,1.4,25.0,899.0,744.07,546.66
2016,4,6,13,15,920.5,120.0,1.3,25.0,880.5,691.69,508.3
2016,4,6,13,30,916.0,119.0,1.2,25.0,862.0,637.32,467.57
2016,4,6,13,45,908.0,118.0,1.15,25.5,836.0,579.34,422.71
2016,4,6,14,0,900.0,117.0,1.1,26.0,810.0,520.2,375.78
2016,4,6,14,15,890.0,115.0,1.05,26.0,777.5,458.62,326.43
2016,4,6,14,30,880.0,113.0,1.0,26.0,745.0,396.66,275.41
2016,4,6,14,45,695.5,168.0,0.95,26.0,651.0,319.89,217.88
2016,4,6,15,0,511.0,223.0,0.9,26.0,557.0,264.72,179.41
2016,4,6,15,15,475.5,218.5,0.85,26.0,513.0,216.08,143.42
2016,4,6,15,30,440.0,214.0,0.8,26.0,469.0,171.79,115.48
2016,4,6,15,45,415.0,199.0,0.8,26.0,423.5,127.71,100.77
2016,4,6,16,0,390.0,184.0,0.8,26.0,378.0,120.12,95.01
2016,4,6,16,15,406.5,159.5,0.75,25.5,342.5,107.25,84.88
2016,4,6,16,30,423.0,135.0,0.7,25.0,307.0,93.59,73.93
2016,4,6,16,45,385.5,123.0,0.7,24.5,263.0,86.23,68.13
2016,4,6,17,0,348.0,111.0,0.7,24.0,219.0,78.66,61.98
2016,4,6,17,15,312.0,93.0,0.75,23.0,176.0,66.91,52.17
2016,4,6,17,30,276.0,75.0,0.8,22.0,133.0,54.76,41.72
2016,4,6,17,45,218.0,56.5,0.85,21.5,94.5,41.74,30.15
2016,4,6,18,0,160.0,38.0,0.9,21.0,56.0,28.41,17.99
2016,4,6,18,15,80.0,19.0,0.85,20.5,28.0,14.55,1.36
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.35,12.5,5.0,3.93,0.0
2016,4,7,6,0,0.0,10.0,2.5,13.0,10.0,7.6,0.0
2016,4,7,6,15,4.5,29.5,2.7,13.0,30.0,27.72,16.55
2016,4,7,6,30,9.0,49.0,2.9,13.0,50.0,49.67,36.4
2016,4,7,6,45,22.0,70.5,3.1,13.5,75.5,88.15,69.99
2016,4,7,7,0,35.0,92.0,3.3,14.0,101.0,120.11,97.82
2016,4,7,7,15,46.5,113.5,3.4,14.0,128.0,151.43,124.78
2016,4,7,7,30,58.0,135.0,3.5,14.0,155.0,183.22,151.65
2016,4,7,7,45,200.5,149.5,3.6,14.5,235.0,355.37,296.47
2016,4,7,8,0,343.0,164.0,3.7,15.0,315.0,502.04,414.8
2016,4,7,8,15,486.0,147.5,3.65,15.0,388.5,643.46,525.06
2016,4,7,8,30,629.0,131.0,3.6,15.0,462.0,780.87,626.08
2016,4,7,8,45,548.5,175.0,3.6,15.5,482.5,754.31,602.34
2016,4,7,9,0,468.0,219.0,3.6,16.0,503.0,731.86,580.62
2016,4,7,9,15,495.5,224.5,3.55,16.0,544.0,768.8,606.53
2016,4,7,9,30,523.0,230.0,3.5,16.0,585.0,803.78,630.33
2016,4,7,9,45,513.0,249.0,3.45,16.5,612.5,813.1,633.32
2016,4,7,10,0,503.0,268.0,3.4,17.0,640.0,819.25,634.31
2016,4,7,10,15,494.5,284.0,3.35,17.0,662.0,820.78,633.45
2016,4,7,10,30,486.0,300.0,3.3,17.0,684.0,819.37,630.67
2016,4,7,10,45,681.0,218.5,3.3,17.0,771.5,925.21,708.81
2016,4,7,11,0,876.0,137.0,3.3,17.0,859.0,989.77,751.52
2016,4,7,11,15,673.0,239.0,3.25,17.0,800.5,900.42,687.55
2016,4,7,11,30,470.0,341.0,3.2,17.0,742.0,781.54,598.64
2016,4,7,11,45,477.5,336.5,3.15,17.0,746.5,762.71,585.54
2016,4,7,12,0,485.0,332.0,3.1,17.0,751.0,741.29,569.79
2016,4,7,12,15,470.5,341.5,3.05,17.0,747.5,711.43,547.29
2016,4,7,12,30,456.0,351.0,3.0,17.0,744.0,680.26,523.77
2016,4,7,12,45,498.5,335.0,3.0,17.0,759.5,669.07,515.79
2016,4,7,13,0,541.0,319.0,3.0,17.0,775.0,652.81,503.53
2016,4,7,13,15,680.0,240.5,3.0,17.0,802.5,644.65,497.98
2016,4,7,13,30,819.0,162.0,3.0,17.0,830.0,617.98,477.24
2016,4,7,13,45,676.0,219.5,3.0,17.0,760.0,538.64,414.57
2016,4,7,14,0,533.0,277.0,3.0,17.0,690.0,466.98,357.97
2016,4,7,14,15,487.0,280.5,3.0,16.5,646.0,411.0,313.34
2016,4,7,14,30,441.0,284.0,3.0,16.0,602.0,359.45,271.64
2016,4,7,14,45,303.5,296.0,3.0,16.0,510.0,293.57,221.34
2016,4,7,15,0,166.0,308.0,3.0,16.0,418.0,246.54,188.09
2016,4,7,15,15,107.5,275.0,2.95,15.5,344.5,204.38,157.46
2016,4,7,15,30,49.0,242.0,2.9,15.0,271.0,167.72,131.66
2016,4,7,15,45,74.0,229.0,2.85,15.0,268.5,152.52,127.01
2016,4,7,16,0,99.0,216.0,2.8,15.0,266.0,144.68,120.72
2016,4,7,16,15,102.5,193.5,2.65,14.5,240.0,131.19,109.7
2016,4,7,16,30,106.0,171.0,2.5,14.0,214.0,114.54,95.77
2016,4,7,16,45,92.0,149.5,2.4,14.0,183.5,103.45,86.33
2016,4,7,17,0,78.0,128.0,2.3,14.0,153.0,89.32,74.04
2016,4,7,17,15,64.5,105.0,2.15,13.5,123.0,74.15,60.71
2016,4,7,17,30,51.0,82.0,2.0,13.0,93.0,58.73,46.87
2016,4,7,17,45,31.5,60.0,1.85,13.0,66.0,43.62,32.97
2016,4,7,18,0,12.0,38.0,1.7,13.0,39.0,28.29,18.67
2016,4,7,18,15,6.0,19.0,1.6,12.5,19.5,14.65,2.65
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,10.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.0,11.0,8.0,6.07,0.0
2016,4,8,6,15,0.0,22.5,1.2,11.5,22.5,17.16,8.31
2016,4,8,6,30,0.0,37.0,1.4,12.0,37.0,28.59,18.64
2016,4,8,6,45,0.0,55.0,1.6,12.5,55.0,44.86,32.88
2016,4,8,7,0,0.0,73.0,1.8,13.0,73.0,60.74,46.62
2016,4,8,7,15,0.0,92.0,1.8,13.0,92.0,77.44,60.93
2016,4,8,7,30,0.0,111.0,1.8,13.0,111.0,93.95,74.83
2016,4,8,7,45,26.5,145.0,1.8,13.5,156.5,163.71,133.89
2016,4,8,8,0,53.0,179.0,1.8,14.0,202.0,223.68,183.18
2016,4,8,8,15,26.5,127.5,1.8,14.0,139.0,139.0,112.21
2016,4,8,8,30,0.0,76.0,1.8,14.0,76.0,58.41,43.77
2016,4,8,8,45,29.5,169.5,1.85,14.5,187.5,182.99,147.72
2016,4,8,9,0,59.0,263.0,1.9,15.0,299.0,311.3,249.75
2016,4,8,9,15,29.5,204.5,1.9,15.0,222.5,215.88,172.21
2016,4,8,9,30,0.0,146.0,1.9,15.0,146.0,116.12,90.36
2016,4,8,9,45,11.5,213.0,1.9,15.0,222.0,186.13,147.42
2016,4,8,10,0,23.0,280.0,1.9,15.0,298.0,257.81,204.14
2016,4,8,10,15,17.0,259.0,1.95,15.0,272.5,230.7,182.03
2016,4,8,10,30,11.0,238.0,2.0,15.0,247.0,204.71,161.1
2016,4,8,10,45,29.0,302.0,2.05,15.0,326.0,298.35,235.06
2016,4,8,11,0,47.0,366.0,2.1,15.0,405.0,374.46,293.36
2016,4,8,11,15,75.5,394.0,2.15,15.0,458.0,423.2,330.56
2016,4,8,11,30,104.0,422.0,2.2,15.0,511.0,469.4,365.46
2016,4,8,11,45,108.0,426.5,2.25,15.5,519.5,468.82,364.01
2016,4,8,12,0,112.0,431.0,2.3,16.0,528.0,467.34,362.19
2016,4,8,12,15,143.5,434.0,2.3,16.0,558.5,499.92,386.78
2016,4,8,12,30,175.0,437.0,2.3,16.0,589.0,513.29,396.84
2016,4,8,12,45,117.0,413.5,2.3,16.0,514.5,436.18,338.19
2016,4,8,13,0,59.0,390.0,2.3,16.0,440.0,355.81,276.77
2016,4,8,13,15,77.0,393.0,2.35,16.0,457.0,361.32,281.57
2016,4,8,13,30,95.0,396.0,2.4,16.0,474.0,364.38,283.93
2016,4,8,13,45,88.0,380.5,2.45,16.0,451.0,338.04,263.56
2016,4,8,14,0,81.0,365.0,2.5,16.0,428.0,312.74,243.97
2016,4,8,14,15,47.5,303.5,2.5,16.0,340.0,245.79,192.09
2016,4,8,14,30,14.0,242.0,2.5,16.0,252.0,186.19,145.77
2016,4,8,14,45,58.0,273.0,2.5,16.0,312.0,213.38,166.27
2016,4,8,15,0,102.0,304.0,2.5,16.0,372.0,233.14,179.99
2016,4,8,15,15,56.5,250.5,2.5,15.5,287.5,182.19,141.71
2016,4,8,15,30,11.0,197.0,2.5,15.0,203.0,143.76,113.4
2016,4,8,15,45,5.5,153.0,2.5,15.0,156.0,112.65,92.77
2016,4,8,16,0,0.0,109.0,2.5,15.0,109.0,82.38,66.85
2016,4,8,16,15,0.0,120.5,2.45,14.5,120.5,89.65,73.61
2016,4,8,16,30,0.0,132.0,2.4,14.0,132.0,96.24,79.78
2016,4,8,16,45,0.0,112.5,2.35,14.0,112.5,82.62,68.0
2016,4,8,17,0,0.0,93.0,2.3,14.0,93.0,68.87,55.96
2016,4,8,17,15,0.0,74.5,2.15,13.5,74.5,55.65,44.29
2016,4,8,17,30,0.0,56.0,2.0,13.0,56.0,42.3,32.28
2016,4,8,17,45,0.0,39.5,1.9,13.0,39.5,30.18,21.15
2016,4,8,18,0,0.0,23.0,1.8,13.0,23.0,17.53,9.49
2016,4,8,18,15,0.0,11.5,1.75,12.5,11.5,8.74,0.0
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,1.55,11.5,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,1.6,12.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,15.0,1.75,12.0,15.0,11.4,3.68
2016,4,9,6,30,0.0,24.0,1.9,12.0,24.0,18.27,9.91
2016,4,9,6,45,0.0,36.0,2.05,12.0,36.0,27.48,18.05
2016,4,9,7,0,0.0,48.0,2.2,12.0,48.0,36.71,26.16
2016,4,9,7,15,0.0,60.0,2.2,12.0,60.0,45.97,34.17
2016,4,9,7,30,0.0,72.0,2.2,12.0,72.0,55.53,42.33
2016,4,9,7,45,0.0,70.0,2.25,12.5,70.0,53.71,40.55
2016,4,9,8,0,0.0,68.0,2.3,13.0,68.0,52.17,39.02
2016,4,9,8,15,0.0,97.0,2.25,13.0,97.0,75.68,58.77
2016,4,9,8,30,0.0,126.0,2.2,13.0,126.0,100.74,79.54
2016,4,9,8,45,1.0,149.5,2.2,13.5,150.0,122.04,96.79
2016,4,9,9,0,2.0,173.0,2.2,14.0,174.0,143.41,113.86
2016,4,9,9,15,1.0,153.5,2.15,14.0,154.0,124.04,97.61
2016,4,9,9,30,0.0,134.0,2.1,14.0,134.0,105.81,82.41
2016,4,9,9,45,7.0,192.0,2.1,14.0,197.5,162.67,128.9
2016,4,9,10,0,14.0,250.0,2.1,14.0,261.0,220.76,175.35
2016,4,9,10,15,12.0,239.0,2.1,14.0,249.0,207.53,164.28
2016,4,9,10,30,10.0,228.0,2.1,14.0,237.0,194.8,153.86
2016,4,9,10,45,17.0,273.0,2.1,14.5,288.0,239.98,189.42
2016,4,9,11,0,24.0,318.0,2.1,15.0,339.0,284.82,223.92
2016,4,9,11,15,26.0,329.0,2.05,15.0,351.5,313.81,245.92
2016,4,9,11,30,28.0,340.0,2.0,15.0,364.0,321.94,251.83
2016,4,9,11,45,23.0,322.0,1.95,15.0,342.0,280.63,219.64
2016,4,9,12,0,18.0,304.0,1.9,15.0,320.0,258.9,202.65
2016,4,9,12,15,21.0,316.0,1.85,15.0,334.5,269.15,210.67
2016,4,9,12,30,24.0,328.0,1.8,15.0,349.0,278.8,218.08
2016,4,9,12,45,25.5,330.5,1.8,15.0,352.5,288.9,225.86
2016,4,9,13,0,27.0,333.0,1.8,15.0,356.0,287.02,224.4
2016,4,9,13,15,20.0,296.0,1.8,15.0,313.0,242.28,189.62
2016,4,9,13,30,13.0,259.0,1.8,15.0,270.0,207.2,162.23
2016,4,9,13,45,21.0,283.5,1.8,15.0,300.5,227.73,178.63
2016,4,9,14,0,29.0,308.0,1.8,15.0,331.0,247.16,193.81
2016,4,9,14,15,14.5,212.0,1.8,15.0,223.5,166.8,130.41
2016,4,9,14,30,0.0,116.0,1.8,15.0,116.0,89.21,68.2
2016,4,9,14,45,10.5,180.5,1.85,15.0,187.5,139.05,108.77
2016,4,9,15,0,21.0,245.0,1.9,15.0,259.0,183.66,144.41
2016,4,9,15,15,10.5,190.5,1.9,14.5,197.5,142.14,111.73
2016,4,9,15,30,0.0,136.0,1.9,14.0,136.0,102.18,79.96
2016,4,9,15,45,0.0,106.0,1.9,14.0,106.0,80.65,65.36
2016,4,9,16,0,0.0,76.0,1.9,14.0,76.0,58.39,46.09
2016,4,9,16,15,0.0,45.5,1.7,13.5,45.5,34.82,25.46
2016,4,9,16,30,0.0,15.0,1.5,13.0,15.0,11.42,4.64
2016,4,9,16,45,0.0,12.5,1.35,13.0,12.5,9.51,2.94
2016,4,9,17,0,0.0,10.0,1.2,13.0,10.0,7.6,1.22
2016,4,9,17,15,0.0,8.0,1.05,12.5,8.0,6.07,0.0
2016,4,9,17,30,0.0,6.0,0.9,12.0,6.0,4.54,0.0
2016,4,9,17,45,0.0,4.0,0.8,12.0,4.0,3.03,0.0
2016,4,9,18,0,0.0,2.0,0.7,12.0,2.0,1.51,0.0
2016,4,9,18,15,0.0,1.0,0.65,12.0,1.0,0.75,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.5,11.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.6,11.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.0,1.65,11.0,5.0,3.78,0.0
2016,4,10,6,30,0.0,8.0,1.7,11.0,8.0,6.06,0.0
2016,4,10,6,45,0.0,11.5,1.8,11.5,11.5,8.72,1.9
2016,4,10,7,0,0.0,15.0,1.9,12.0,15.0,11.39,4.25
2016,4,10,7,15,0.0,19.0,1.9,12.0,19.0,14.45,6.91
2016,4,10,7,30,0.0,23.0,1.9,12.0,23.0,17.52,9.56
2016,4,10,7,45,0.0,23.0,1.95,12.0,23.0,17.53,9.53
2016,4,10,8,0,0.0,23.0,2.0,12.0,23.0,17.55,9.49
2016,4,10,8,15,0.0,25.0,2.0,12.0,25.0,19.1,10.77
2016,4,10,8,30,0.0,27.0,2.0,12.0,27.0,20.65,12.05
2016,4,10,8,45,0.0,50.0,2.05,12.5,50.0,38.36,27.01
2016,4,10,9,0,0.0,73.0,2.1,13.0,73.0,56.17,41.84
2016,4,10,9,15,0.0,84.5,2.15,13.0,84.5,65.13,49.2
2016,4,10,9,30,0.0,96.0,2.2,13.0,96.0,74.19,56.6
2016,4,10,9,45,0.0,93.5,2.25,13.0,93.5,72.23,54.84
2016,4,10,10,0,0.0,91.0,2.3,13.0,91.0,70.33,53.16
2016,4,10,10,15,0.0,102.0,2.35,13.0,102.0,79.22,60.42
2016,4,10,10,30,0.0,113.0,2.4,13.0,113.0,88.15,67.69
2016,4,10,10,45,1.0,131.5,2.45,13.5,132.5,104.14,80.61
2016,4,10,11,0,2.0,150.0,2.5,14.0,152.0,120.1,93.38
2016,4,10,11,15,4.0,165.5,2.55,14.0,169.5,134.43,104.98
2016,4,10,11,30,6.0,181.0,2.6,14.0,187.0,148.57,116.39
2016,4,10,11,45,8.5,205.5,2.7,14.0,213.5,170.25,133.83
2016,4,10,12,0,11.0,230.0,2.8,14.0,240.0,191.56,150.88
2016,4,10,12,15,13.0,254.5,2.85,14.0,266.0,211.96,167.1
2016,4,10,12,30,15.0,279.0,2.9,14.0,292.0,231.81,182.81
2016,4,10,12,45,17.0,290.0,2.95,14.0,305.0,240.15,189.41
2016,4,10,13,0,19.0,301.0,3.0,14.0,318.0,247.96,195.63
2016,4,10,13,15,18.0,291.0,3.05,14.0,307.0,236.97,186.99
2016,4,10,13,30,17.0,281.0,3.1,14.0,296.0,226.19,178.55
2016,4,10,13,45,12.5,245.0,3.15,14.0,256.0,194.22,153.18
2016,4,10,14,0,8.0,209.0,3.2,14.0,216.0,163.36,128.57
2016,4,10,14,15,17.0,245.0,3.15,13.5,258.0,191.84,151.84
2016,4,10,14,30,26.0,281.0,3.1,13.0,300.0,217.54,172.62
2016,4,10,14,45,14.5,228.5,3.1,13.0,239.5,174.03,137.9
2016,4,10,15,0,3.0,176.0,3.1,13.0,179.0,132.57,104.78
2016,4,10,15,15,1.5,159.0,3.0,12.5,160.5,119.26,94.36
2016,4,10,15,30,0.0,142.0,2.9,12.0,142.0,106.33,84.13
2016,4,10,15,45,1.5,151.5,2.85,12.0,152.5,111.67,93.03
2016,4,10,16,0,3.0,161.0,2.8,12.0,163.0,117.0,97.99
2016,4,10,16,15,9.5,155.5,2.65,12.0,160.0,112.56,94.42
2016,4,10,16,30,16.0,150.0,2.5,12.0,157.0,107.92,90.64
2016,4,10,16,45,10.0,130.5,2.45,12.0,134.5,94.31,78.87
2016,4,10,17,0,4.0,111.0,2.4,12.0,112.0,80.6,66.86
2016,4,10,17,15,2.0,90.0,2.15,11.5,90.5,65.91,53.85
2016,4,10,17,30,0.0,69.0,1.9,11.0,69.0,51.08,40.47
2016,4,10,17,45,0.0,49.5,1.7,11.0,49.5,37.11,27.57
2016,4,10,18,0,0.0,30.0,1.5,11.0,30.0,22.93,14.4
2016,4,10,18,15,0.0,16.5,1.4,10.5,16.5,12.57,3.25
2016,4,10,18,30,0.0,3.0,1.3,10.0,3.0,2.36,0.0
2016,4,10,18,45,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,51.0,12.0,0.85,9.5,15.0,33.58,0.0
2016,4,11,6,0,102.0,24.0,0.9,10.0,30.0,95.87,50.38
2016,4,11,6,15,208.5,41.0,1.05,10.0,69.5,202.17,162.7
2016,4,11,6,30,315.0,58.0,1.2,10.0,109.0,299.48,249.15
2016,4,11,6,45,395.5,69.5,1.35,10.5,158.0,382.03,320.29
2016,4,11,7,0,476.0,81.0,1.5,11.0,207.0,471.51,394.35
2016,4,11,7,15,529.5,89.5,1.55,11.5,258.5,549.92,455.87
2016,4,11,7,30,583.0,98.0,1.6,12.0,310.0,625.03,511.75
2016,4,11,7,45,620.0,105.5,1.65,12.5,361.5,686.59,555.27
2016,4,11,8,0,657.0,113.0,1.7,13.0,413.0,747.98,597.4
2016,4,11,8,15,360.5,171.5,1.7,13.0,339.0,552.71,446.37
2016,4,11,8,30,64.0,230.0,1.7,13.0,265.0,283.56,229.17
2016,4,11,8,45,165.0,253.5,1.75,13.5,354.0,425.41,343.77
2016,4,11,9,0,266.0,277.0,1.8,14.0,443.0,571.91,454.5
2016,4,11,9,15,176.0,298.0,1.8,14.0,411.0,482.4,382.75
2016,4,11,9,30,86.0,319.0,1.8,14.0,379.0,389.59,308.87
2016,4,11,9,45,80.5,333.5,1.85,14.5,392.0,395.43,312.45
2016,4,11,10,0,75.0,348.0,1.9,15.0,405.0,400.79,315.13
2016,4,11,10,15,197.5,360.0,1.9,15.0,517.5,553.16,432.24
2016,4,11,10,30,320.0,372.0,1.9,15.0,630.0,701.67,540.34
2016,4,11,10,45,323.5,382.5,1.9,15.0,649.0,705.41,540.81
2016,4,11,11,0,327.0,393.0,1.9,15.0,668.0,707.02,541.16
2016,4,11,11,15,258.0,414.5,1.9,15.0,633.5,649.7,497.9
2016,4,11,11,30,189.0,436.0,1.9,15.0,599.0,575.24,442.56
2016,4,11,11,45,110.0,395.5,1.95,15.5,491.0,456.37,353.26
2016,4,11,12,0,31.0,355.0,2.0,16.0,383.0,328.07,254.63
2016,4,11,12,15,22.0,307.0,2.0,16.0,327.0,262.07,204.26
2016,4,11,12,30,13.0,259.0,2.0,16.0,271.0,213.98,166.79
2016,4,11,12,45,15.5,277.0,2.05,16.0,290.5,228.51,178.4
2016,4,11,13,0,18.0,295.0,2.1,16.0,310.0,242.37,189.26
2016,4,11,13,15,18.0,289.0,2.1,16.0,304.0,235.25,183.71
2016,4,11,13,30,18.0,283.0,2.1,16.0,298.0,228.14,178.22
2016,4,11,13,45,17.0,275.0,2.1,16.0,289.5,218.99,171.14
2016,4,11,14,0,16.0,267.0,2.1,16.0,281.0,209.98,164.16
2016,4,11,14,15,15.0,257.0,2.1,15.5,269.5,199.64,156.44
2016,4,11,14,30,14.0,247.0,2.1,15.0,258.0,189.47,148.82
2016,4,11,14,45,400.0,189.5,2.15,15.0,457.0,244.29,179.61
2016,4,11,15,0,786.0,132.0,2.2,15.0,656.0,259.73,173.14
2016,4,11,15,15,768.5,128.0,2.15,15.0,613.0,193.66,120.17
2016,4,11,15,30,751.0,124.0,2.1,15.0,570.0,134.51,82.45
2016,4,11,15,45,724.5,120.5,2.1,15.0,521.5,87.58,71.04
2016,4,11,16,0,698.0,117.0,2.1,15.0,473.0,86.09,70.05
2016,4,11,16,15,666.0,111.5,2.05,14.5,422.5,83.13,67.85
2016,4,11,16,30,634.0,106.0,2.0,14.0,372.0,80.1,65.55
2016,4,11,16,45,596.5,97.0,1.95,14.0,321.0,74.38,60.71
2016,4,11,17,0,559.0,88.0,1.9,14.0,270.0,68.48,55.61
2016,4,11,17,15,498.0,78.5,1.7,13.5,219.0,61.74,49.73
2016,4,11,17,30,437.0,69.0,1.5,13.0,168.0,54.91,43.57
2016,4,11,17,45,357.0,56.0,1.35,12.5,122.5,42.42,32.13
2016,4,11,18,0,277.0,43.0,1.2,12.0,77.0,32.6,22.8
2016,4,11,18,15,156.5,26.5,1.15,11.5,44.0,20.09,9.11
2016,4,11,18,30,36.0,10.0,1.1,11.0,11.0,7.87,0.0
2016,4,11,18,45,18.0,5.0,1.1,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.5,1.75,9.5,16.0,34.66,0.0
2016,4,12,6,0,105.0,25.0,2.0,10.0,32.0,99.3,59.3
2016,4,12,6,15,204.5,42.5,2.15,10.0,71.5,200.97,163.02
2016,4,12,6,30,304.0,60.0,2.3,10.0,111.0,294.28,246.57
2016,4,12,6,45,152.0,43.0,2.45,10.5,68.5,177.04,149.52
2016,4,12,7,0,0.0,26.0,2.6,11.0,26.0,19.79,11.55
2016,4,12,7,15,0.0,32.5,2.55,11.0,32.5,24.78,15.94
2016,4,12,7,30,0.0,39.0,2.5,11.0,39.0,29.78,20.24
2016,4,12,7,45,0.0,44.5,2.5,11.5,44.5,34.03,23.78
2016,4,12,8,0,0.0,50.0,2.5,12.0,50.0,38.28,27.28
2016,4,12,8,15,0.0,57.0,2.5,12.0,57.0,43.7,31.79
2016,4,12,8,30,0.0,64.0,2.5,12.0,64.0,49.14,36.29
2016,4,12,8,45,0.0,87.5,2.5,12.5,87.5,67.38,51.46
2016,4,12,9,0,0.0,111.0,2.5,13.0,111.0,86.66,67.28
2016,4,12,9,15,0.0,114.5,2.55,13.0,114.5,89.46,69.4
2016,4,12,9,30,0.0,118.0,2.6,13.0,118.0,92.29,71.57
2016,4,12,9,45,4.0,165.5,2.65,13.0,168.5,136.24,107.74
2016,4,12,10,0,8.0,213.0,2.7,13.0,219.0,180.99,143.98
2016,4,12,10,15,14.5,253.5,2.75,13.0,265.0,222.33,177.12
2016,4,12,10,30,21.0,294.0,2.8,13.0,311.0,263.53,209.74
2016,4,12,10,45,18.5,289.0,2.9,13.5,304.5,254.87,202.09
2016,4,12,11,0,16.0,284.0,3.0,14.0,298.0,246.48,194.85
2016,4,12,11,15,58.0,355.0,3.05,14.0,406.0,366.5,289.82
2016,4,12,11,30,100.0,426.0,3.1,14.0,514.0,465.93,366.03
2016,4,12,11,45,111.5,433.0,3.2,14.0,531.0,474.27,372.05
2016,4,12,12,0,123.0,440.0,3.3,14.0,548.0,496.33,388.7
2016,4,12,12,15,126.5,436.5,3.3,14.0,547.5,484.07,379.24
2016,4,12,12,30,130.0,433.0,3.3,14.0,547.0,471.05,369.33
2016,4,12,12,45,190.5,426.0,3.35,14.0,591.0,495.18,388.66
2016,4,12,13,0,251.0,419.0,3.4,14.0,635.0,521.11,408.54
2016,4,12,13,15,248.5,412.5,3.4,14.0,622.5,492.46,386.07
2016,4,12,13,30,246.0,406.0,3.4,14.0,610.0,463.54,363.37
2016,4,12,13,45,276.5,386.0,3.45,14.0,609.0,441.58,345.78
2016,4,12,14,0,307.0,366.0,3.5,14.0,608.0,416.36,324.84
2016,4,12,14,15,376.0,326.5,3.55,14.0,611.0,389.68,301.29
2016,4,12,14,30,445.0,287.0,3.6,14.0,614.0,355.07,269.85
2016,4,12,14,45,498.5,250.5,3.65,14.0,599.0,309.92,229.08
2016,4,12,15,0,552.0,214.0,3.7,14.0,584.0,258.56,182.99
2016,4,12,15,15,534.5,204.0,3.7,13.5,543.0,207.36,142.61
2016,4,12,15,30,517.0,194.0,3.7,13.0,502.0,158.39,110.68
2016,4,12,15,45,554.0,165.0,3.7,13.0,470.5,110.81,91.88
2016,4,12,16,0,591.0,136.0,3.7,13.0,439.0,96.22,79.49
2016,4,12,16,15,549.5,130.0,3.6,12.5,389.0,93.37,77.42
2016,4,12,16,30,508.0,124.0,3.5,12.0,339.0,88.01,73.09
2016,4,12,16,45,442.0,123.0,3.45,12.0,292.0,86.88,72.32
2016,4,12,17,0,376.0,122.0,3.4,12.0,245.0,85.92,71.61
2016,4,12,17,15,327.5,105.5,3.15,11.5,199.0,75.18,62.16
2016,4,12,17,30,279.0,89.0,2.9,11.0,153.0,64.33,52.36
2016,4,12,17,45,215.0,69.5,2.65,10.5,111.5,50.61,39.71
2016,4,12,18,0,151.0,50.0,2.4,10.0,70.0,36.72,26.65
2016,4,12,18,15,75.5,29.5,2.35,10.0,39.5,21.99,11.1
2016,4,12,18,30,0.0,9.0,2.3,10.0,9.0,7.08,0.0
2016,4,12,18,45,0.0,4.5,2.3,10.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,8.5,12.0,1.75,8.5,13.0,13.46,0.0
2016,4,13,6,0,17.0,24.0,1.9,9.0,26.0,32.91,17.6
2016,4,13,6,15,61.5,45.0,2.1,9.5,55.0,94.9,74.94
2016,4,13,6,30,106.0,66.0,2.3,10.0,84.0,149.04,123.59
2016,4,13,6,45,140.0,88.0,2.55,10.5,120.5,200.67,169.26
2016,4,13,7,0,174.0,110.0,2.8,11.0,157.0,254.49,215.76
2016,4,13,7,15,205.0,127.5,2.8,11.5,195.0,318.82,269.26
2016,4,13,7,30,236.0,145.0,2.8,12.0,233.0,369.76,310.47
2016,4,13,7,45,473.5,125.0,2.85,12.5,334.5,573.38,475.89
2016,4,13,8,0,711.0,105.0,2.9,13.0,436.0,784.05,633.04
2016,4,13,8,15,524.0,164.0,2.9,13.0,422.5,690.77,559.1
2016,4,13,8,30,337.0,223.0,2.9,13.0,409.0,571.56,463.42
2016,4,13,8,45,571.5,173.0,2.9,13.5,520.0,766.65,613.19
2016,4,13,9,0,806.0,123.0,2.9,14.0,631.0,949.9,739.87
2016,4,13,9,15,821.0,126.0,2.85,14.0,673.0,976.13,754.04
2016,4,13,9,30,836.0,129.0,2.8,14.0,715.0,998.81,767.23
2016,4,13,9,45,860.5,124.0,2.8,14.5,754.5,1018.44,777.4
2016,4,13,10,0,885.0,119.0,2.8,15.0,794.0,1019.92,775.38
2016,4,13,10,15,892.5,121.0,2.8,15.0,823.0,1022.33,775.8
2016,4,13,10,30,900.0,123.0,2.8,15.0,852.0,1020.66,773.63
2016,4,13,10,45,903.5,125.0,2.85,15.5,873.5,1011.01,765.32
2016,4,13,11,0,907.0,127.0,2.9,16.0,895.0,997.35,754.53
2016,4,13,11,15,910.0,128.0,2.9,16.0,909.0,978.31,741.23
2016,4,13,11,30,913.0,129.0,2.9,16.0,923.0,955.42,725.45
2016,4,13,11,45,912.5,130.5,2.95,16.0,928.5,926.19,705.79
2016,4,13,12,0,912.0,132.0,3.0,16.0,934.0,893.52,683.74
2016,4,13,12,15,911.5,131.5,3.05,16.0,932.5,855.87,658.11
2016,4,13,12,30,911.0,131.0,3.1,16.0,931.0,815.18,630.15
2016,4,13,12,45,905.5,132.5,3.15,16.0,920.0,769.67,596.46
2016,4,13,13,0,900.0,134.0,3.2,16.0,909.0,721.85,560.3
2016,4,13,13,15,896.0,133.0,3.2,16.0,891.5,670.96,520.75
2016,4,13,13,30,892.0,132.0,3.2,16.0,874.0,618.12,478.63
2016,4,13,13,45,879.5,133.5,3.25,16.0,847.0,561.05,432.18
2016,4,13,14,0,867.0,135.0,3.3,16.0,820.0,504.67,384.79
2016,4,13,14,15,857.5,133.0,3.3,15.5,788.0,443.97,333.25
