Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,30,848.0,131.0,3.3,15.0,756.0,383.0,280.07
2016,4,13,14,45,627.5,201.0,3.3,15.0,650.5,311.47,224.59
2016,4,13,15,0,407.0,271.0,3.3,15.0,545.0,265.78,193.74
2016,4,13,15,15,486.0,224.5,3.2,14.5,530.5,211.65,147.5
2016,4,13,15,30,565.0,178.0,3.1,14.0,516.0,151.25,103.2
2016,4,13,15,45,644.0,148.0,3.05,14.0,503.5,103.06,84.76
2016,4,13,16,0,723.0,118.0,3.0,14.0,491.0,87.13,71.22
2016,4,13,16,15,692.0,112.5,2.9,13.5,440.0,84.17,69.02
2016,4,13,16,30,661.0,107.0,2.8,13.0,389.0,81.13,66.71
2016,4,13,16,45,617.0,100.0,2.7,13.0,335.5,76.73,63.02
2016,4,13,17,0,573.0,93.0,2.6,13.0,282.0,72.27,59.2
2016,4,13,17,15,512.5,83.5,2.3,12.0,230.0,65.63,53.52
2016,4,13,17,30,452.0,74.0,2.0,11.0,178.0,55.76,44.71
2016,4,13,17,45,353.5,61.5,1.7,10.5,130.0,46.22,35.85
2016,4,13,18,0,255.0,49.0,1.4,10.0,82.0,36.72,26.74
2016,4,13,18,15,142.5,30.5,1.4,9.5,47.0,22.93,12.32
2016,4,13,18,30,30.0,12.0,1.4,9.0,12.0,9.44,0.0
2016,4,13,18,45,15.0,6.0,1.4,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.0,15.0,1.65,8.5,21.0,50.49,0.0
2016,4,14,6,0,164.0,30.0,1.8,9.0,42.0,152.42,106.78
2016,4,14,6,15,284.5,44.5,2.0,9.0,86.0,248.38,204.11
2016,4,14,6,30,405.0,59.0,2.2,9.0,130.0,357.24,300.48
2016,4,14,6,45,481.0,69.0,2.4,9.5,182.0,442.28,373.85
2016,4,14,7,0,557.0,79.0,2.6,10.0,234.0,532.49,448.62
2016,4,14,7,15,642.0,70.0,2.7,10.0,284.5,611.81,511.76
2016,4,14,7,30,727.0,61.0,2.8,10.0,335.0,689.83,571.16
2016,4,14,7,45,720.5,74.0,2.9,10.5,378.5,726.08,596.02
2016,4,14,8,0,714.0,87.0,3.0,11.0,422.0,758.55,617.72
2016,4,14,8,15,681.0,110.5,3.05,11.5,458.5,781.65,631.81
2016,4,14,8,30,648.0,134.0,3.1,12.0,495.0,793.97,637.86
2016,4,14,8,45,528.0,192.0,3.15,12.5,502.0,745.27,597.94
2016,4,14,9,0,408.0,250.0,3.2,13.0,509.0,697.79,556.96
2016,4,14,9,15,292.5,293.0,3.25,13.0,485.0,611.36,488.43
2016,4,14,9,30,177.0,336.0,3.3,13.0,461.0,518.83,414.3
2016,4,14,9,45,350.0,304.0,3.4,13.5,566.5,675.53,536.21
2016,4,14,10,0,523.0,272.0,3.5,14.0,672.0,832.72,651.86
2016,4,14,10,15,705.0,203.5,3.55,14.0,764.5,945.02,733.02
2016,4,14,10,30,887.0,135.0,3.6,14.0,857.0,1017.81,781.97
2016,4,14,10,45,516.5,280.0,3.7,14.0,703.5,806.57,628.49
2016,4,14,11,0,146.0,425.0,3.8,14.0,550.0,542.37,424.73
2016,4,14,11,15,101.5,412.5,3.85,14.0,500.5,460.24,362.49
2016,4,14,11,30,57.0,400.0,3.9,14.0,451.0,401.11,315.93
2016,4,14,11,45,56.0,402.0,3.95,14.5,452.0,395.79,311.28
2016,4,14,12,0,55.0,404.0,4.0,15.0,453.0,390.17,306.25
2016,4,14,12,15,258.0,382.0,4.1,15.0,609.5,552.19,434.31
2016,4,14,12,30,461.0,360.0,4.2,15.0,766.0,678.67,530.62
2016,4,14,12,45,473.5,349.5,4.35,15.0,762.5,649.68,508.52
2016,4,14,13,0,486.0,339.0,4.5,15.0,759.0,618.3,484.94
2016,4,14,13,15,329.5,378.0,4.55,15.0,660.5,512.93,402.86
2016,4,14,13,30,173.0,417.0,4.6,15.0,562.0,423.96,333.0
2016,4,14,13,45,293.0,374.5,4.65,15.0,611.0,439.0,344.31
2016,4,14,14,0,413.0,332.0,4.7,15.0,660.0,438.83,341.61
2016,4,14,14,15,459.5,298.5,4.7,14.5,649.5,400.94,309.18
2016,4,14,14,30,506.0,265.0,4.7,14.0,639.0,357.69,271.07
2016,4,14,14,45,657.0,201.0,4.7,14.0,660.5,317.61,230.12
2016,4,14,15,0,808.0,137.0,4.7,14.0,682.0,262.33,175.51
2016,4,14,15,15,790.0,133.0,4.65,13.5,637.5,200.92,126.69
2016,4,14,15,30,772.0,129.0,4.6,13.0,593.0,134.32,84.04
2016,4,14,15,45,760.5,120.0,4.6,13.0,546.0,87.88,71.91
2016,4,14,16,0,749.0,111.0,4.6,13.0,499.0,83.09,67.98
2016,4,14,16,15,718.5,106.0,4.5,12.5,447.0,80.27,65.86
2016,4,14,16,30,688.0,101.0,4.4,12.0,395.0,77.38,63.66
2016,4,14,16,45,652.0,93.0,4.3,12.0,342.5,72.21,59.25
2016,4,14,17,0,616.0,85.0,4.2,12.0,290.0,66.87,54.61
2016,4,14,17,15,556.0,76.5,3.9,11.5,237.5,60.71,49.22
2016,4,14,17,30,496.0,68.0,3.6,11.0,185.0,54.5,43.59
2016,4,14,17,45,405.5,57.0,3.35,10.5,136.5,45.98,35.64
2016,4,14,18,0,315.0,46.0,3.1,10.0,88.0,34.97,25.23
2016,4,14,18,15,157.5,30.5,2.95,9.5,51.5,23.0,12.71
2016,4,14,18,30,0.0,15.0,2.8,9.0,15.0,11.8,0.0
2016,4,14,18,45,0.0,7.5,2.65,9.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.0,14.0,1.6,6.5,24.0,71.82,0.0
2016,4,15,6,0,258.0,28.0,1.7,7.0,48.0,201.93,149.05
2016,4,15,6,15,375.5,39.5,2.05,7.5,94.0,297.43,246.49
2016,4,15,6,30,493.0,51.0,2.4,8.0,140.0,405.11,341.96
2016,4,15,6,45,562.5,59.0,2.8,8.5,193.0,486.65,413.0
2016,4,15,7,0,632.0,67.0,3.2,9.0,246.0,572.85,484.8
2016,4,15,7,15,679.5,73.0,3.4,9.5,301.0,643.59,539.93
2016,4,15,7,30,727.0,79.0,3.6,10.0,356.0,715.72,594.24
2016,4,15,7,45,755.5,85.5,3.8,10.5,409.5,768.14,631.87
2016,4,15,8,0,784.0,92.0,4.0,11.0,463.0,824.63,671.78
2016,4,15,8,15,809.0,96.0,4.0,11.5,514.5,873.51,704.21
2016,4,15,8,30,834.0,100.0,4.0,12.0,566.0,920.2,734.42
2016,4,15,8,45,849.0,104.5,4.0,12.5,613.5,955.4,755.87
2016,4,15,9,0,864.0,109.0,4.0,13.0,661.0,987.34,774.84
2016,4,15,9,15,878.0,111.5,3.95,13.5,703.5,1012.51,788.59
2016,4,15,9,30,892.0,114.0,3.9,14.0,746.0,1020.38,790.31
2016,4,15,9,45,906.5,114.0,3.9,14.5,783.5,1035.42,797.62
2016,4,15,10,0,921.0,114.0,3.9,15.0,821.0,1046.54,802.25
2016,4,15,10,15,928.0,115.5,3.9,15.0,851.0,1047.71,801.75
2016,4,15,10,30,935.0,117.0,3.9,15.0,881.0,1044.69,798.63
2016,4,15,10,45,942.0,117.0,3.95,15.5,903.5,1035.96,790.68
2016,4,15,11,0,949.0,117.0,4.0,16.0,926.0,1023.05,780.07
2016,4,15,11,15,951.5,117.5,4.05,16.0,940.0,1002.28,765.69
2016,4,15,11,30,954.0,118.0,4.1,16.0,954.0,977.56,748.7
2016,4,15,11,45,958.0,116.5,4.2,16.5,960.5,948.47,727.61
2016,4,15,12,0,962.0,115.0,4.3,17.0,967.0,915.62,703.86
2016,4,15,12,15,960.5,115.0,4.35,17.0,964.5,876.08,676.65
2016,4,15,12,30,959.0,115.0,4.4,17.0,962.0,833.4,647.02
2016,4,15,12,45,960.5,112.0,4.45,17.0,952.0,787.39,613.09
2016,4,15,13,0,962.0,109.0,4.5,17.0,942.0,738.44,575.68
2016,4,15,13,15,957.0,108.0,4.55,17.0,923.0,684.35,533.36
2016,4,15,13,30,952.0,107.0,4.6,17.0,904.0,628.28,488.29
2016,4,15,13,45,947.5,104.5,4.65,17.0,878.0,569.55,439.77
2016,4,15,14,0,943.0,102.0,4.7,17.0,852.0,509.29,388.48
2016,4,15,14,15,934.0,100.5,4.7,17.0,818.5,446.75,333.81
2016,4,15,14,30,925.0,99.0,4.7,17.0,785.0,383.66,277.48
2016,4,15,14,45,912.5,97.0,4.7,17.0,745.0,319.02,219.63
2016,4,15,15,0,900.0,95.0,4.7,17.0,705.0,254.81,163.57
2016,4,15,15,15,885.0,92.5,4.55,17.0,660.0,190.62,112.73
2016,4,15,15,30,870.0,90.0,4.4,17.0,615.0,127.7,75.07
2016,4,15,15,45,849.5,87.0,4.25,17.0,565.5,75.06,59.71
2016,4,15,16,0,829.0,84.0,4.1,17.0,516.0,72.98,58.14
2016,4,15,16,15,802.5,80.5,3.8,16.5,464.0,70.35,56.17
2016,4,15,16,30,776.0,77.0,3.5,16.0,412.0,67.67,54.14
2016,4,15,16,45,741.5,71.5,3.25,15.5,358.0,63.3,50.57
2016,4,15,17,0,707.0,66.0,3.0,15.0,304.0,58.83,46.84
2016,4,15,17,15,654.0,60.0,2.75,14.0,250.5,49.54,38.78
2016,4,15,17,30,601.0,54.0,2.5,13.0,197.0,44.69,34.5
2016,4,15,17,45,520.0,45.5,2.25,12.5,147.0,37.66,28.0
2016,4,15,18,0,439.0,37.0,2.0,12.0,97.0,30.67,21.31
2016,4,15,18,15,295.5,25.0,1.9,11.5,58.0,20.54,10.92
2016,4,15,18,30,152.0,13.0,1.8,11.0,19.0,10.23,0.0
2016,4,15,18,45,76.0,6.5,1.7,11.0,9.5,5.11,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,14.0,1.25,8.5,25.5,75.75,0.0
2016,4,16,6,0,275.0,28.0,1.3,9.0,51.0,210.7,158.32
2016,4,16,6,15,384.0,39.5,1.4,9.5,97.0,301.96,248.13
2016,4,16,6,30,493.0,51.0,1.5,10.0,143.0,404.58,337.28
2016,4,16,6,45,560.5,59.5,1.6,10.5,195.5,485.18,405.23
2016,4,16,7,0,628.0,68.0,1.7,11.0,248.0,570.32,473.49
2016,4,16,7,15,674.0,74.0,1.7,11.5,302.0,639.65,524.86
2016,4,16,7,30,720.0,80.0,1.7,12.0,356.0,710.25,575.05
2016,4,16,7,45,752.5,84.5,1.7,13.0,410.0,763.43,609.47
2016,4,16,8,0,785.0,89.0,1.7,14.0,464.0,820.9,645.83
2016,4,16,8,15,809.0,93.0,1.75,14.5,515.0,868.74,676.04
2016,4,16,8,30,833.0,97.0,1.8,15.0,566.0,914.36,704.21
2016,4,16,8,45,850.5,100.0,1.85,15.5,613.5,950.05,725.22
2016,4,16,9,0,868.0,103.0,1.9,16.0,661.0,982.61,744.01
2016,4,16,9,15,881.5,105.5,1.95,16.5,703.5,994.44,748.94
2016,4,16,9,30,895.0,108.0,2.0,17.0,746.0,1015.03,760.01
2016,4,16,9,45,906.5,109.0,2.1,18.0,782.5,1028.2,765.34
2016,4,16,10,0,918.0,110.0,2.2,19.0,819.0,1037.4,768.23
2016,4,16,10,15,925.0,111.5,2.25,19.0,848.5,1038.6,768.35
2016,4,16,10,30,932.0,113.0,2.3,19.0,878.0,1035.63,766.01
2016,4,16,10,45,939.0,113.0,2.35,19.5,900.5,1026.96,758.67
2016,4,16,11,0,946.0,113.0,2.4,20.0,923.0,1014.12,748.82
2016,4,16,11,15,948.5,113.5,2.45,20.0,937.0,993.46,735.4
2016,4,16,11,30,951.0,114.0,2.5,20.0,951.0,968.87,719.49
2016,4,16,11,45,955.0,113.0,2.55,20.5,957.5,940.38,699.65
2016,4,16,12,0,959.0,112.0,2.6,21.0,964.0,908.13,677.32
2016,4,16,12,15,958.0,111.5,2.6,21.0,962.0,868.71,651.0
2016,4,16,12,30,957.0,111.0,2.6,21.0,960.0,826.15,622.41
2016,4,16,12,45,955.5,110.0,2.65,21.0,949.5,779.87,589.67
2016,4,16,13,0,954.0,109.0,2.7,21.0,939.0,730.87,553.7
2016,4,16,13,15,950.0,108.5,2.65,21.0,921.0,678.23,513.59
2016,4,16,13,30,946.0,108.0,2.6,21.0,903.0,623.51,470.83
2016,4,16,13,45,940.0,106.5,2.6,21.0,877.0,565.17,424.29
2016,4,16,14,0,934.0,105.0,2.6,21.0,851.0,505.45,375.18
2016,4,16,14,15,925.5,103.5,2.55,21.0,818.0,443.65,322.87
2016,4,16,14,30,917.0,102.0,2.5,21.0,785.0,381.26,268.85
2016,4,16,14,45,907.0,99.5,2.45,21.0,746.0,317.46,213.34
2016,4,16,15,0,897.0,97.0,2.4,21.0,707.0,253.8,159.25
2016,4,16,15,15,882.5,94.5,2.3,21.0,662.5,189.93,110.15
2016,4,16,15,30,868.0,92.0,2.2,21.0,618.0,127.26,73.98
2016,4,16,15,45,850.0,88.5,2.1,21.0,569.0,76.04,59.51
2016,4,16,16,0,832.0,85.0,2.0,21.0,520.0,73.71,57.78
2016,4,16,16,15,805.5,81.0,1.8,20.5,467.5,70.74,55.57
2016,4,16,16,30,779.0,77.0,1.6,20.0,415.0,67.7,53.26
2016,4,16,16,45,738.0,73.5,1.45,19.5,360.5,64.74,50.98
2016,4,16,17,0,697.0,70.0,1.3,19.0,306.0,57.08,44.54
2016,4,16,17,15,644.0,63.5,1.25,18.0,252.5,51.98,40.3
2016,4,16,17,30,591.0,57.0,1.2,17.0,199.0,46.85,35.86
2016,4,16,17,45,489.5,50.0,1.15,16.0,147.5,40.94,30.5
2016,4,16,18,0,388.0,43.0,1.1,15.0,96.0,35.25,25.06
2016,4,16,18,15,194.0,31.5,1.1,14.5,58.0,23.87,13.67
2016,4,16,18,30,0.0,20.0,1.1,14.0,20.0,14.68,0.0
2016,4,16,18,45,0.0,10.0,1.1,14.0,10.0,7.87,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,116.5,15.5,0.8,12.0,26.0,87.43,0.0
2016,4,17,6,0,233.0,31.0,0.8,12.0,52.0,188.87,142.41
2016,4,17,6,15,335.5,44.5,0.85,12.5,96.5,278.32,225.88
2016,4,17,6,30,438.0,58.0,0.9,13.0,141.0,376.53,309.35
2016,4,17,6,45,503.0,68.0,0.95,13.5,192.0,454.83,373.72
2016,4,17,7,0,568.0,78.0,1.0,14.0,243.0,537.44,438.52
2016,4,17,7,15,615.0,85.0,1.0,14.5,296.0,606.5,489.14
2016,4,17,7,30,662.0,92.0,1.0,15.0,349.0,676.94,538.12
2016,4,17,7,45,695.5,98.0,1.05,15.5,402.0,735.68,577.39
2016,4,17,8,0,729.0,104.0,1.1,16.0,455.0,793.82,615.2
2016,4,17,8,15,754.0,108.5,1.15,16.5,505.0,841.41,644.81
2016,4,17,8,30,779.0,113.0,1.2,17.0,555.0,880.87,668.46
2016,4,17,8,45,798.5,116.5,1.3,17.5,602.0,917.95,691.05
2016,4,17,9,0,818.0,120.0,1.4,18.0,649.0,952.07,711.5
2016,4,17,9,15,832.0,123.0,1.45,18.5,690.5,977.05,725.11
2016,4,17,9,30,846.0,126.0,1.5,19.0,732.0,998.44,736.48
2016,4,17,9,45,863.0,125.5,1.6,20.0,769.5,1015.2,744.3
2016,4,17,10,0,880.0,125.0,1.7,21.0,807.0,1013.57,740.41
2016,4,17,10,15,887.5,126.5,1.75,21.0,836.0,1015.1,741.02
2016,4,17,10,30,895.0,128.0,1.8,21.0,865.0,1012.6,739.14
2016,4,17,10,45,904.0,127.5,1.85,21.5,887.5,1005.54,733.1
2016,4,17,11,0,913.0,127.0,1.9,22.0,910.0,994.4,724.62
2016,4,17,11,15,916.0,127.5,1.9,22.0,924.5,974.58,711.47
2016,4,17,11,30,919.0,128.0,1.9,22.0,939.0,950.95,696.0
2016,4,17,11,45,922.5,127.0,1.9,22.5,945.5,922.69,676.27
2016,4,17,12,0,926.0,126.0,1.9,23.0,952.0,890.84,654.28
2016,4,17,12,15,925.5,125.5,1.85,23.0,950.0,852.77,628.93
2016,4,17,12,30,925.0,125.0,1.8,23.0,948.0,811.64,601.32
2016,4,17,12,45,925.0,123.0,1.75,23.5,938.0,766.78,568.14
2016,4,17,13,0,925.0,121.0,1.7,24.0,928.0,719.2,532.51
2016,4,17,13,15,921.0,120.0,1.6,24.0,910.0,667.43,493.81
2016,4,17,13,30,917.0,119.0,1.5,24.0,892.0,613.69,452.7
2016,4,17,13,45,913.5,116.5,1.4,24.5,867.0,557.32,407.74
2016,4,17,14,0,910.0,114.0,1.3,25.0,842.0,499.39,360.45
2016,4,17,14,15,901.5,112.0,1.25,25.0,809.5,438.56,310.73
2016,4,17,14,30,893.0,110.0,1.2,25.0,777.0,377.21,259.38
2016,4,17,14,45,885.0,106.0,1.15,25.0,739.0,314.35,206.38
2016,4,17,15,0,877.0,102.0,1.1,25.0,701.0,251.45,154.54
2016,4,17,15,15,862.5,99.0,1.1,24.5,656.5,188.54,107.94
2016,4,17,15,30,848.0,96.0,1.1,24.0,612.0,119.54,67.85
2016,4,17,15,45,831.5,91.5,1.1,24.0,564.0,77.56,59.98
2016,4,17,16,0,815.0,87.0,1.1,24.0,516.0,74.67,57.83
2016,4,17,16,15,789.0,83.0,1.1,23.5,464.0,71.8,55.74
2016,4,17,16,30,763.0,79.0,1.1,23.0,412.0,68.85,53.55
2016,4,17,16,45,728.5,74.0,1.1,23.0,359.0,64.94,50.39
2016,4,17,17,0,694.0,69.0,1.1,23.0,306.0,56.31,43.12
2016,4,17,17,15,642.5,62.5,1.1,21.5,252.5,51.2,39.03
2016,4,17,17,30,591.0,56.0,1.1,20.0,199.0,46.07,34.73
2016,4,17,17,45,510.0,47.5,1.1,19.0,149.5,39.11,28.54
2016,4,17,18,0,429.0,39.0,1.1,18.0,100.0,32.18,22.13
2016,4,17,18,15,298.0,26.5,1.1,17.5,60.5,21.74,11.96
2016,4,17,18,30,167.0,14.0,1.1,17.0,21.0,11.36,0.0
2016,4,17,18,45,83.5,7.0,1.15,16.5,10.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,45,148.5,15.5,0.65,12.5,29.0,106.39,0.0
2016,4,18,6,0,297.0,31.0,0.6,13.0,58.0,224.33,170.92
2016,4,18,6,15,401.0,42.0,0.6,13.5,104.5,313.57,252.8
2016,4,18,6,30,505.0,53.0,0.6,14.0,151.0,413.23,335.92
2016,4,18,6,45,573.5,60.5,0.65,14.5,204.5,493.74,400.74
2016,4,18,7,0,642.0,68.0,0.7,15.0,258.0,578.75,465.62
2016,4,18,7,15,686.5,74.0,0.7,15.5,312.5,647.26,513.63
2016,4,18,7,30,731.0,80.0,0.7,16.0,367.0,716.9,560.42
2016,4,18,7,45,762.5,84.5,0.7,16.5,420.5,769.67,593.59
2016,4,18,8,0,794.0,89.0,0.7,17.0,474.0,826.32,628.51
2016,4,18,8,15,817.0,93.0,0.8,18.0,525.5,873.27,656.46
2016,4,18,8,30,840.0,97.0,0.9,19.0,577.0,917.93,682.45
2016,4,18,8,45,857.5,100.0,1.0,20.0,624.0,953.56,702.17
2016,4,18,9,0,875.0,103.0,1.1,21.0,671.0,986.02,719.72
2016,4,18,9,15,887.5,105.0,1.2,21.5,713.0,996.29,724.48
2016,4,18,9,30,900.0,107.0,1.3,22.0,755.0,1015.24,735.11
2016,4,18,9,45,913.0,107.5,1.45,22.5,791.5,1029.22,743.36
2016,4,18,10,0,926.0,108.0,1.6,23.0,828.0,1039.24,749.18
2016,4,18,10,15,932.5,109.0,1.65,23.0,857.0,1039.29,748.74
2016,4,18,10,30,939.0,110.0,1.7,23.0,886.0,1035.19,745.95
2016,4,18,10,45,943.5,111.0,1.75,23.5,907.5,1024.97,738.04
2016,4,18,11,0,948.0,112.0,1.8,24.0,929.0,1010.63,727.71
2016,4,18,11,15,950.5,112.5,1.8,24.0,942.5,989.87,714.19
2016,4,18,11,30,953.0,113.0,1.8,24.0,956.0,965.18,698.31
2016,4,18,11,45,953.5,113.5,1.8,24.5,961.5,934.96,677.59
2016,4,18,12,0,954.0,114.0,1.8,25.0,967.0,901.16,654.65
2016,4,18,12,15,952.5,114.0,1.75,25.0,964.5,861.93,628.88
2016,4,18,12,30,951.0,114.0,1.7,25.0,962.0,819.62,601.0
2016,4,18,12,45,945.5,115.5,1.65,25.0,950.5,772.83,567.99
2016,4,18,13,0,940.0,117.0,1.6,25.0,939.0,723.65,532.5
2016,4,18,13,15,935.0,116.0,1.55,25.0,920.0,670.63,493.53
2016,4,18,13,30,930.0,115.0,1.5,25.0,901.0,615.72,452.1
2016,4,18,13,45,920.0,115.5,1.45,25.0,874.0,557.75,407.21
2016,4,18,14,0,910.0,116.0,1.4,25.0,847.0,498.83,360.21
2016,4,18,14,15,901.0,114.5,1.4,25.0,814.0,438.21,310.72
2016,4,18,14,30,892.0,113.0,1.4,25.0,781.0,377.1,259.57
2016,4,18,14,45,872.5,114.0,1.4,25.0,740.5,314.69,207.27
2016,4,18,15,0,853.0,115.0,1.4,25.0,700.0,248.69,153.61
2016,4,18,15,15,837.0,112.0,1.35,24.5,655.5,186.0,107.25
2016,4,18,15,30,821.0,109.0,1.3,24.0,611.0,124.92,73.41
2016,4,18,15,45,790.5,108.5,1.3,24.0,560.5,87.93,68.65
2016,4,18,16,0,760.0,108.0,1.3,24.0,510.0,81.17,63.27
2016,4,18,16,15,710.0,100.0,1.3,23.0,445.5,75.89,59.31
2016,4,18,16,30,660.0,92.0,1.3,22.0,381.0,70.49,55.16
2016,4,18,16,45,635.0,90.0,1.35,21.5,339.5,69.58,54.69
2016,4,18,17,0,610.0,88.0,1.4,21.0,298.0,68.76,54.25
2016,4,18,17,15,554.0,79.5,1.3,20.0,246.0,62.74,49.3
2016,4,18,17,30,498.0,71.0,1.2,19.0,194.0,56.64,44.1
2016,4,18,17,45,413.0,60.0,1.2,18.0,145.0,48.22,36.61
2016,4,18,18,0,328.0,49.0,1.2,17.0,96.0,37.21,26.61
2016,4,18,18,15,164.0,34.5,1.2,16.0,58.0,25.92,15.64
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,14.83,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,7.87,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,17.0,0.55,11.5,29.5,95.03,6.54
2016,4,19,6,0,251.0,34.0,0.5,12.0,59.0,200.72,155.01
2016,4,19,6,15,351.0,47.0,0.5,12.5,104.5,289.05,234.35
2016,4,19,6,30,451.0,60.0,0.5,13.0,150.0,385.86,315.26
2016,4,19,6,45,528.5,67.0,0.55,13.5,202.5,469.86,383.04
2016,4,19,7,0,606.0,74.0,0.6,14.0,255.0,558.93,451.57
2016,4,19,7,15,651.5,80.5,0.55,14.5,309.0,627.38,499.37
2016,4,19,7,30,697.0,87.0,0.5,15.0,363.0,697.06,545.68
2016,4,19,7,45,736.0,90.0,0.5,15.5,417.0,757.64,584.36
2016,4,19,8,0,775.0,93.0,0.5,16.0,471.0,813.05,618.31
2016,4,19,8,15,798.5,96.5,0.4,16.5,522.0,859.28,643.26
2016,4,19,8,30,822.0,100.0,0.3,17.0,573.0,903.27,666.0
2016,4,19,8,45,841.0,102.5,0.25,18.0,620.0,939.28,682.8
2016,4,19,9,0,860.0,105.0,0.2,19.0,667.0,972.23,697.41
2016,4,19,9,15,873.0,107.5,0.3,19.5,709.0,983.18,702.71
2016,4,19,9,30,886.0,110.0,0.4,20.0,751.0,1002.93,714.12
2016,4,19,9,45,891.0,115.0,0.55,21.0,785.5,1013.65,719.81
2016,4,19,10,0,896.0,120.0,0.7,22.0,820.0,1020.29,723.2
2016,4,19,10,15,903.0,122.0,0.8,22.0,849.0,1021.71,725.13
2016,4,19,10,30,910.0,124.0,0.9,22.0,878.0,1019.04,724.69
2016,4,19,10,45,691.0,235.5,1.0,22.5,817.0,928.3,667.32
2016,4,19,11,0,472.0,347.0,1.1,23.0,756.0,804.47,582.78
2016,4,19,11,15,691.5,242.0,1.2,23.0,850.5,896.29,649.87
2016,4,19,11,30,911.0,137.0,1.3,23.0,945.0,947.38,683.75
2016,4,19,11,45,906.0,141.0,1.4,23.5,949.5,916.16,663.09
2016,4,19,12,0,901.0,145.0,1.5,24.0,954.0,881.73,641.16
2016,4,19,12,15,704.0,253.0,1.55,24.0,884.5,801.17,585.39
2016,4,19,12,30,507.0,361.0,1.6,24.0,815.0,704.76,517.12
2016,4,19,12,45,400.0,393.0,1.65,24.0,748.5,616.06,455.19
2016,4,19,13,0,293.0,425.0,1.7,24.0,682.0,543.56,403.17
2016,4,19,13,15,314.0,409.5,1.75,24.0,680.5,520.35,386.9
2016,4,19,13,30,335.0,394.0,1.8,24.0,679.0,494.76,367.99
2016,4,19,13,45,296.0,391.0,1.9,24.0,637.5,445.7,331.73
2016,4,19,14,0,257.0,388.0,2.0,24.0,596.0,400.32,297.9
2016,4,19,14,15,298.5,361.5,2.0,23.5,593.5,374.21,277.16
2016,4,19,14,30,340.0,335.0,2.0,23.0,591.0,343.66,251.85
2016,4,19,14,45,250.5,330.0,2.05,23.0,514.0,287.85,210.72
2016,4,19,15,0,161.0,325.0,2.1,23.0,437.0,247.51,182.79
2016,4,19,15,15,105.0,290.5,2.15,22.0,361.5,208.74,156.52
2016,4,19,15,30,49.0,256.0,2.2,21.0,286.0,173.26,132.9
2016,4,19,15,45,59.0,240.5,2.3,20.5,273.5,159.18,129.47
2016,4,19,16,0,69.0,225.0,2.4,20.0,261.0,149.93,122.45
2016,4,19,16,15,75.5,204.0,2.45,19.0,240.5,137.47,112.83
2016,4,19,16,30,82.0,183.0,2.5,18.0,220.0,124.68,102.76
2016,4,19,16,45,73.0,161.5,2.6,17.5,191.5,111.05,91.57
2016,4,19,17,0,64.0,140.0,2.7,17.0,163.0,97.16,79.94
2016,4,19,17,15,55.0,117.0,2.6,16.5,134.5,82.2,67.1
2016,4,19,17,30,46.0,94.0,2.5,16.0,106.0,66.98,53.75
2016,4,19,17,45,33.5,72.5,2.45,15.5,80.0,52.35,40.64
2016,4,19,18,0,21.0,51.0,2.4,15.0,54.0,37.51,27.13
2016,4,19,18,15,10.5,31.5,2.15,14.5,33.0,23.7,14.07
2016,4,19,18,30,0.0,12.0,1.9,14.0,12.0,9.13,0.0
2016,4,19,18,45,0.0,6.0,1.7,13.5,6.0,4.72,0.0
2016,4,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,159.5,16.5,0.95,10.5,33.0,114.78,30.56
2016,4,20,6,0,319.0,33.0,0.9,11.0,66.0,237.05,185.94
2016,4,20,6,15,420.5,44.0,1.0,11.5,113.5,326.04,266.62
2016,4,20,6,30,522.0,55.0,1.1,12.0,161.0,424.94,350.5
2016,4,20,6,45,588.0,62.0,1.25,13.0,214.0,503.81,414.76
2016,4,20,7,0,654.0,69.0,1.4,14.0,267.0,586.82,479.02
2016,4,20,7,15,697.0,74.5,1.35,14.5,321.5,653.85,526.65
2016,4,20,7,30,740.0,80.0,1.3,15.0,376.0,717.18,569.52
2016,4,20,7,45,770.5,84.5,1.3,15.5,429.5,774.08,606.65
2016,4,20,8,0,801.0,89.0,1.3,16.0,483.0,829.86,641.88
2016,4,20,8,15,823.0,92.5,1.35,16.5,533.5,875.29,669.75
2016,4,20,8,30,845.0,96.0,1.4,17.0,584.0,918.35,695.64
2016,4,20,8,45,863.0,98.0,1.5,17.5,631.5,953.16,716.42
2016,4,20,9,0,881.0,100.0,1.6,18.0,679.0,972.7,727.09
2016,4,20,9,15,893.0,102.0,1.65,18.5,720.0,994.78,738.92
2016,4,20,9,30,905.0,104.0,1.7,19.0,761.0,1013.17,748.34
2016,4,20,9,45,919.5,103.0,1.8,19.5,797.5,1026.92,755.58
2016,4,20,10,0,934.0,102.0,1.9,20.0,834.0,1036.73,760.42
2016,4,20,10,15,939.5,103.5,1.95,20.0,862.5,1036.28,759.58
2016,4,20,10,30,945.0,105.0,2.0,20.0,891.0,1031.66,756.32
2016,4,20,10,45,943.0,109.5,2.05,20.0,910.5,1018.68,747.83
2016,4,20,11,0,941.0,114.0,2.1,20.0,930.0,1001.61,736.87
2016,4,20,11,15,943.5,115.0,2.15,20.0,944.0,981.37,723.92
2016,4,20,11,30,946.0,116.0,2.2,20.0,958.0,957.22,708.46
2016,4,20,11,45,934.0,124.5,2.3,20.5,960.0,923.54,685.84
2016,4,20,12,0,922.0,133.0,2.4,21.0,962.0,886.7,661.03
2016,4,20,12,15,920.5,132.5,2.45,21.0,959.0,847.87,635.53
2016,4,20,12,30,919.0,132.0,2.5,21.0,956.0,806.11,607.14
2016,4,20,12,45,917.0,131.0,2.55,21.0,945.5,760.85,574.63
2016,4,20,13,0,915.0,130.0,2.6,21.0,935.0,713.09,539.48
2016,4,20,13,15,910.5,129.0,2.65,20.5,916.5,661.5,501.5
2016,4,20,13,30,906.0,128.0,2.7,20.0,898.0,608.02,460.76
2016,4,20,13,45,897.5,127.0,2.75,20.0,871.5,550.9,415.01
2016,4,20,14,0,889.0,126.0,2.8,20.0,845.0,492.78,366.99
2016,4,20,14,15,880.0,124.0,2.85,20.0,812.0,433.03,316.28
2016,4,20,14,30,871.0,122.0,2.9,20.0,779.0,370.34,262.15
2016,4,20,14,45,857.0,120.5,2.95,20.0,739.5,307.86,207.96
2016,4,20,15,0,843.0,119.0,3.0,20.0,700.0,246.17,155.94
2016,4,20,15,15,827.0,115.5,3.0,19.5,656.0,183.93,108.97
2016,4,20,15,30,811.0,112.0,3.0,19.0,612.0,123.32,75.23
2016,4,20,15,45,791.0,107.5,3.0,18.5,563.5,87.14,69.61
2016,4,20,16,0,771.0,103.0,3.0,18.0,515.0,84.62,67.86
2016,4,20,16,15,743.0,98.5,2.9,17.5,463.0,75.5,60.34
2016,4,20,16,30,715.0,94.0,2.8,17.0,411.0,72.79,58.32
2016,4,20,16,45,680.5,87.0,2.7,16.5,358.5,68.15,54.58
2016,4,20,17,0,646.0,80.0,2.6,16.0,306.0,63.39,50.64
2016,4,20,17,15,592.5,73.0,2.3,15.0,253.5,58.25,46.36
2016,4,20,17,30,539.0,66.0,2.0,14.0,201.0,53.08,41.88
2016,4,20,17,45,461.5,55.5,1.7,13.5,152.0,44.92,34.43
2016,4,20,18,0,384.0,45.0,1.4,13.0,103.0,36.68,26.7
2016,4,20,18,15,192.0,35.0,1.3,12.5,64.0,26.41,16.65
2016,4,20,18,30,0.0,25.0,1.2,12.0,25.0,18.15,0.0
2016,4,20,18,45,0.0,12.5,1.1,12.0,12.5,9.83,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.3,12.5,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,0.4,13.0,18.0,13.69,5.61
2016,4,21,6,15,0.0,31.5,0.5,13.0,31.5,24.04,14.82
2016,4,21,6,30,0.0,45.0,0.6,13.0,45.0,34.43,23.98
2016,4,21,6,45,0.0,59.5,0.75,13.5,59.5,46.34,34.28
2016,4,21,7,0,0.0,74.0,0.9,14.0,74.0,58.5,44.6
2016,4,21,7,15,0.0,89.5,1.0,14.0,89.5,71.56,55.59
2016,4,21,7,30,0.0,105.0,1.1,14.0,105.0,84.58,66.39
2016,4,21,7,45,19.0,150.0,1.25,14.5,159.5,142.07,114.57
2016,4,21,8,0,38.0,195.0,1.4,15.0,214.0,219.43,177.45
2016,4,21,8,15,165.5,221.0,1.5,15.0,316.0,380.12,307.84
2016,4,21,8,30,293.0,247.0,1.6,15.0,418.0,548.94,437.39
2016,4,21,8,45,189.5,272.5,1.75,15.5,386.5,460.09,365.36
2016,4,21,9,0,86.0,298.0,1.9,16.0,355.0,365.66,289.41
2016,4,21,9,15,45.0,236.5,2.0,16.0,266.5,258.31,204.88
2016,4,21,9,30,4.0,175.0,2.1,16.0,178.0,144.18,112.5
2016,4,21,9,45,14.0,236.5,2.25,16.5,248.0,207.25,163.02
2016,4,21,10,0,24.0,298.0,2.4,17.0,318.0,271.14,212.69
2016,4,21,10,15,169.0,345.0,2.45,17.0,486.5,499.32,390.44
2016,4,21,10,30,314.0,392.0,2.5,17.0,655.0,701.42,538.4
2016,4,21,10,45,258.0,414.5,2.55,17.0,634.5,659.8,505.01
2016,4,21,11,0,202.0,437.0,2.6,17.0,614.0,598.4,459.28
2016,4,21,11,15,305.0,411.5,2.65,17.0,682.5,675.45,517.5
2016,4,21,11,30,408.0,386.0,2.7,17.0,751.0,741.36,565.72
2016,4,21,11,45,423.0,376.5,2.75,17.5,756.5,725.57,553.14
2016,4,21,12,0,438.0,367.0,2.8,18.0,762.0,707.02,539.15
2016,4,21,12,15,343.5,403.0,2.85,18.0,712.5,627.77,480.31
2016,4,21,12,30,249.0,439.0,2.9,18.0,663.0,564.9,432.78
2016,4,21,12,45,245.0,439.5,3.0,18.0,658.0,541.98,416.05
2016,4,21,13,0,241.0,440.0,3.1,18.0,653.0,512.44,394.06
2016,4,21,13,15,172.5,429.0,3.2,18.0,580.5,442.79,341.34
2016,4,21,13,30,104.0,418.0,3.3,18.0,508.0,377.11,291.38
2016,4,21,13,45,176.5,405.0,3.4,18.0,551.0,392.84,303.2
2016,4,21,14,0,249.0,392.0,3.5,18.0,594.0,397.19,304.92
2016,4,21,14,15,178.0,376.5,3.55,18.0,518.0,337.85,259.24
2016,4,21,14,30,107.0,361.0,3.6,18.0,442.0,289.8,223.04
2016,4,21,14,45,53.5,257.5,3.65,18.0,298.0,198.49,153.0
2016,4,21,15,0,0.0,154.0,3.7,18.0,154.0,116.3,89.6
2016,4,21,15,15,149.0,210.5,3.7,17.5,302.5,162.52,121.24
2016,4,21,15,30,298.0,267.0,3.7,17.0,451.0,180.34,135.09
2016,4,21,15,45,229.0,252.0,3.7,17.0,387.0,162.59,134.33
2016,4,21,16,0,160.0,237.0,3.7,17.0,323.0,152.65,126.35
2016,4,21,16,15,80.0,158.5,3.6,16.5,201.5,112.55,92.6
2016,4,21,16,30,0.0,80.0,3.5,16.0,80.0,61.47,48.61
2016,4,21,16,45,335.5,76.5,3.4,16.0,194.5,55.32,43.39
2016,4,21,17,0,671.0,73.0,3.3,16.0,309.0,58.73,46.53
2016,4,21,17,15,619.5,67.0,3.0,15.5,256.5,54.13,42.62
2016,4,21,17,30,568.0,61.0,2.7,15.0,204.0,49.53,38.56
2016,4,21,17,45,493.0,52.0,2.4,14.5,155.5,42.39,32.06
2016,4,21,18,0,418.0,43.0,2.1,14.0,107.0,35.23,25.34
2016,4,21,18,15,209.0,35.0,1.95,13.5,67.0,26.49,16.75
2016,4,21,18,30,0.0,27.0,1.8,13.0,27.0,19.48,0.22
2016,4,21,18,45,0.0,13.5,1.7,12.5,13.5,10.62,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.9,11.5,2.5,1.89,0.0
2016,4,22,6,0,0.0,5.0,3.2,12.0,5.0,3.78,0.0
2016,4,22,6,15,0.0,8.0,3.3,12.0,8.0,6.06,0.0
2016,4,22,6,30,0.0,11.0,3.4,12.0,11.0,8.34,1.55
2016,4,22,6,45,0.0,15.0,3.5,12.5,15.0,11.39,4.22
2016,4,22,7,0,0.0,19.0,3.6,13.0,19.0,14.45,6.85
2016,4,22,7,15,0.0,23.0,3.65,13.0,23.0,17.52,9.48
2016,4,22,7,30,0.0,27.0,3.7,13.0,27.0,20.59,12.08
2016,4,22,7,45,0.0,85.0,3.75,13.0,85.0,65.62,50.45
2016,4,22,8,0,0.0,143.0,3.8,13.0,143.0,116.94,93.41
2016,4,22,8,15,86.5,203.5,3.9,13.0,254.5,268.69,221.46
2016,4,22,8,30,173.0,264.0,4.0,13.0,366.0,434.95,355.66
2016,4,22,8,45,100.0,259.5,4.1,13.5,320.0,338.8,275.42
2016,4,22,9,0,27.0,255.0,4.2,14.0,274.0,262.01,210.46
2016,4,22,9,15,13.5,145.5,4.45,14.0,155.0,128.38,101.55
2016,4,22,9,30,0.0,36.0,4.7,14.0,36.0,27.69,17.53
2016,4,22,9,45,6.0,139.5,4.95,14.0,144.5,115.76,90.69
2016,4,22,10,0,12.0,243.0,5.2,14.0,253.0,209.82,167.12
2016,4,22,10,15,21.5,290.5,5.3,14.0,309.0,259.92,207.26
2016,4,22,10,30,31.0,338.0,5.4,14.0,365.0,331.65,264.04
2016,4,22,10,45,15.5,187.5,5.5,14.0,201.0,174.6,138.12
2016,4,22,11,0,0.0,37.0,5.6,14.0,37.0,28.61,18.09
2016,4,22,11,15,33.0,229.0,5.6,14.0,258.5,224.28,178.86
2016,4,22,11,30,66.0,421.0,5.6,14.0,480.0,422.98,335.49
2016,4,22,11,45,37.0,306.0,5.65,14.0,339.5,289.42,229.79
2016,4,22,12,0,8.0,191.0,5.7,14.0,199.0,156.64,122.89
2016,4,22,12,15,38.5,309.0,5.65,13.5,344.0,284.78,226.81
2016,4,22,12,30,69.0,427.0,5.6,13.0,489.0,400.74,318.6
2016,4,22,12,45,42.0,352.5,5.6,13.0,390.5,312.97,248.92
2016,4,22,13,0,15.0,278.0,5.6,13.0,292.0,225.48,178.94
2016,4,22,13,15,17.0,290.5,5.45,12.5,306.0,234.17,186.4
2016,4,22,13,30,19.0,303.0,5.3,12.0,320.0,242.2,193.2
2016,4,22,13,45,11.5,234.0,5.2,12.0,244.0,184.41,146.57
2016,4,22,14,0,4.0,165.0,5.1,12.0,168.0,128.18,100.85
2016,4,22,14,15,140.0,259.5,4.9,12.0,366.0,245.15,193.74
2016,4,22,14,30,276.0,354.0,4.7,12.0,564.0,332.04,257.89
2016,4,22,14,45,144.0,289.0,4.55,12.0,398.5,237.8,185.1
2016,4,22,15,0,12.0,224.0,4.4,12.0,233.0,167.02,132.93
2016,4,22,15,15,203.0,234.5,4.4,12.0,361.5,176.16,132.74
2016,4,22,15,30,394.0,245.0,4.4,12.0,490.0,173.8,130.33
2016,4,22,15,45,239.5,238.5,4.45,12.0,384.0,148.99,125.27
2016,4,22,16,0,85.0,232.0,4.5,12.0,278.0,154.14,130.19
2016,4,22,16,15,67.5,205.5,4.4,12.0,240.0,138.38,116.87
2016,4,22,16,30,50.0,179.0,4.3,12.0,202.0,122.24,103.12
2016,4,22,16,45,45.0,158.0,4.2,12.0,177.0,108.98,91.76
2016,4,22,17,0,40.0,137.0,4.1,12.0,152.0,95.46,80.02
2016,4,22,17,15,33.5,115.5,3.7,11.5,126.5,81.39,67.73
2016,4,22,17,30,27.0,94.0,3.3,11.0,101.0,67.08,54.96
2016,4,22,17,45,15.0,73.0,2.9,10.5,76.5,53.32,42.42
2016,4,22,18,0,3.0,52.0,2.5,10.0,52.0,38.4,28.63
2016,4,22,18,15,1.5,33.0,2.25,9.5,33.0,24.75,15.69
2016,4,22,18,30,0.0,14.0,2.0,9.0,14.0,10.66,0.0
2016,4,22,18,45,0.0,7.0,1.8,9.0,7.0,5.51,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,153.0,19.0,1.7,9.5,36.5,112.88,63.95
2016,4,23,6,0,306.0,38.0,1.9,10.0,73.0,233.72,187.93
2016,4,23,6,15,402.0,48.5,2.0,10.0,120.0,318.51,264.82
2016,4,23,6,30,498.0,59.0,2.1,10.0,167.0,412.27,346.39
2016,4,23,6,45,558.0,67.5,2.25,10.5,218.5,487.45,409.55
2016,4,23,7,0,618.0,76.0,2.4,11.0,270.0,566.32,473.12
2016,4,23,7,15,660.5,82.0,2.4,11.5,323.5,631.92,522.34
2016,4,23,7,30,703.0,88.0,2.4,12.0,377.0,698.45,570.12
2016,4,23,7,45,734.5,92.0,2.4,12.5,429.5,753.73,607.93
2016,4,23,8,0,766.0,96.0,2.4,13.0,482.0,803.42,640.67
2016,4,23,8,15,788.5,100.0,2.45,13.0,531.5,848.65,671.12
2016,4,23,8,30,811.0,104.0,2.5,13.0,581.0,891.63,699.61
2016,4,23,8,45,827.0,107.5,2.6,13.5,626.5,925.36,720.46
2016,4,23,9,0,843.0,111.0,2.7,14.0,672.0,955.97,739.07
2016,4,23,9,15,855.5,113.5,2.75,14.0,713.0,978.7,753.16
2016,4,23,9,30,868.0,116.0,2.8,14.0,754.0,984.36,755.68
2016,4,23,9,45,885.0,113.5,2.85,14.5,790.5,998.52,762.93
2016,4,23,10,0,902.0,111.0,2.9,15.0,827.0,1008.92,767.62
2016,4,23,10,15,678.5,223.0,2.95,15.0,772.5,921.58,706.88
2016,4,23,10,30,455.0,335.0,3.0,15.0,718.0,797.1,613.64
2016,4,23,10,45,688.0,226.0,3.1,15.5,821.0,908.61,697.71
2016,4,23,11,0,921.0,117.0,3.2,16.0,924.0,979.32,744.58
2016,4,23,11,15,543.0,286.0,3.2,16.0,764.0,789.13,606.9
2016,4,23,11,30,165.0,455.0,3.2,16.0,604.0,557.44,430.06
2016,4,23,11,45,298.5,419.0,3.2,16.5,689.5,641.39,494.9
2016,4,23,12,0,432.0,383.0,3.2,17.0,775.0,711.82,546.38
2016,4,23,12,15,355.0,413.0,3.2,17.0,735.0,642.22,493.66
2016,4,23,12,30,278.0,443.0,3.2,17.0,695.0,586.83,451.51
2016,4,23,12,45,371.5,402.0,3.25,17.0,734.0,597.22,460.67
2016,4,23,13,0,465.0,361.0,3.3,17.0,773.0,605.23,466.8
2016,4,23,13,15,469.0,350.5,3.35,17.0,759.0,567.25,437.53
2016,4,23,13,30,473.0,340.0,3.4,17.0,745.0,528.01,406.85
2016,4,23,13,45,295.5,368.5,3.5,17.0,619.5,424.64,327.68
2016,4,23,14,0,118.0,397.0,3.6,17.0,494.0,342.23,265.09
