Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,15,490.5,258.5,3.65,16.5,635.5,372.54,282.03
2016,4,23,14,30,863.0,120.0,3.7,16.0,777.0,363.88,261.57
2016,4,23,14,45,713.0,170.5,3.8,16.0,695.5,296.34,207.23
2016,4,23,15,0,563.0,221.0,3.9,16.0,614.0,249.83,173.21
2016,4,23,15,15,679.5,167.5,3.85,15.5,612.0,188.67,121.14
2016,4,23,15,30,796.0,114.0,3.8,15.0,610.0,119.6,75.45
2016,4,23,15,45,769.0,112.5,3.8,15.0,561.0,89.77,72.85
2016,4,23,16,0,742.0,111.0,3.8,15.0,512.0,82.36,66.67
2016,4,23,16,15,713.5,106.0,3.75,14.5,461.5,79.62,64.65
2016,4,23,16,30,685.0,101.0,3.7,14.0,411.0,76.79,62.52
2016,4,23,16,45,640.0,97.0,3.65,14.0,358.0,74.31,60.54
2016,4,23,17,0,595.0,93.0,3.6,14.0,305.0,71.89,58.57
2016,4,23,17,15,540.5,84.5,3.35,13.5,253.5,66.03,53.57
2016,4,23,17,30,486.0,76.0,3.1,13.0,202.0,60.1,48.33
2016,4,23,17,45,399.0,66.0,2.85,12.5,153.5,49.76,38.93
2016,4,23,18,0,312.0,56.0,2.6,12.0,105.0,42.04,31.64
2016,4,23,18,15,203.0,39.5,2.45,11.5,66.5,29.69,19.85
2016,4,23,18,30,94.0,23.0,2.3,11.0,28.0,17.37,2.93
2016,4,23,18,45,47.0,11.5,2.15,11.0,14.0,9.05,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,6.29,0.0
2016,4,24,5,45,93.5,28.0,2.55,9.5,39.0,90.16,54.67
2016,4,24,6,0,187.0,48.0,2.9,10.0,70.0,170.82,137.38
2016,4,24,6,15,277.0,64.0,2.9,10.0,115.0,260.83,217.65
2016,4,24,6,30,367.0,80.0,2.9,10.0,160.0,348.95,294.89
2016,4,24,6,45,440.5,90.0,2.95,10.5,212.0,426.85,361.06
2016,4,24,7,0,514.0,100.0,3.0,11.0,264.0,510.37,429.34
2016,4,24,7,15,488.0,114.5,2.95,11.0,292.5,528.14,442.45
2016,4,24,7,30,462.0,129.0,2.9,11.0,321.0,542.03,451.97
2016,4,24,7,45,485.5,143.0,2.9,11.5,368.0,592.94,489.88
2016,4,24,8,0,509.0,157.0,2.9,12.0,415.0,643.37,526.14
2016,4,24,8,15,634.0,143.5,2.9,12.5,497.0,763.72,614.65
2016,4,24,8,30,759.0,130.0,2.9,13.0,579.0,877.89,693.59
2016,4,24,8,45,793.5,127.0,2.95,13.5,628.5,913.62,715.05
2016,4,24,9,0,828.0,124.0,3.0,14.0,678.0,954.32,740.45
2016,4,24,9,15,842.0,126.5,3.0,14.5,719.5,978.23,753.5
2016,4,24,9,30,856.0,129.0,3.0,15.0,761.0,998.52,764.2
2016,4,24,9,45,684.5,210.5,3.05,15.5,731.0,924.64,710.78
2016,4,24,10,0,513.0,292.0,3.1,16.0,701.0,826.8,636.62
2016,4,24,10,15,473.5,319.0,3.1,16.0,706.5,807.64,621.56
2016,4,24,10,30,434.0,346.0,3.1,16.0,712.0,785.56,603.89
2016,4,24,10,45,358.0,386.5,3.1,16.5,693.0,722.9,555.64
2016,4,24,11,0,282.0,427.0,3.1,17.0,674.0,678.35,520.09
2016,4,24,11,15,198.5,439.0,3.25,17.0,614.5,582.85,449.22
2016,4,24,11,30,115.0,451.0,3.4,17.0,555.0,508.83,392.76
2016,4,24,11,45,297.0,414.0,3.6,17.0,684.0,634.26,490.27
2016,4,24,12,0,479.0,377.0,3.8,17.0,813.0,743.48,572.15
2016,4,24,12,15,696.5,257.5,3.95,17.0,889.5,788.36,608.24
2016,4,24,12,30,914.0,138.0,4.1,17.0,966.0,798.33,619.02
2016,4,24,12,45,898.0,146.0,4.35,17.0,952.5,750.48,583.29
2016,4,24,13,0,882.0,154.0,4.6,17.0,939.0,708.76,551.49
2016,4,24,13,15,709.0,240.0,4.7,16.5,863.0,626.32,487.47
2016,4,24,13,30,536.0,326.0,4.8,16.0,787.0,550.69,428.36
2016,4,24,13,45,357.5,365.0,4.95,16.0,669.0,451.28,351.08
2016,4,24,14,0,179.0,404.0,5.1,16.0,551.0,372.46,290.23
2016,4,24,14,15,344.5,339.0,5.15,15.5,607.5,371.06,285.79
2016,4,24,14,30,510.0,274.0,5.2,15.0,664.0,350.19,262.67
2016,4,24,14,45,612.0,232.0,5.3,15.0,676.5,310.62,223.8
2016,4,24,15,0,714.0,190.0,5.4,15.0,689.0,257.35,173.94
2016,4,24,15,15,695.0,184.5,5.35,14.5,645.5,200.19,130.75
2016,4,24,15,30,676.0,179.0,5.3,14.0,602.0,145.35,100.31
2016,4,24,15,45,544.0,189.5,5.3,13.5,513.0,123.54,102.66
2016,4,24,16,0,412.0,200.0,5.3,13.0,424.0,128.05,107.14
2016,4,24,16,15,402.0,180.0,5.2,12.5,381.5,117.93,98.84
2016,4,24,16,30,392.0,160.0,5.1,12.0,339.0,107.24,89.95
2016,4,24,16,45,454.5,139.5,5.0,12.0,322.0,96.92,81.11
2016,4,24,17,0,517.0,119.0,4.9,12.0,305.0,85.72,71.37
2016,4,24,17,15,460.5,107.5,4.65,11.5,253.0,77.9,64.62
2016,4,24,17,30,404.0,96.0,4.4,11.0,201.0,69.94,57.55
2016,4,24,17,45,340.0,79.5,4.2,10.5,154.0,58.4,47.02
2016,4,24,18,0,276.0,63.0,4.0,10.0,107.0,46.65,36.02
2016,4,24,18,15,177.0,43.5,3.9,9.5,68.0,32.4,22.46
2016,4,24,18,30,78.0,24.0,3.8,9.0,29.0,18.05,4.57
2016,4,24,18,45,39.0,12.0,3.75,9.0,14.5,9.44,0.0
2016,4,24,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,53.5,5.5,1.75,5.5,6.5,0.0,0.0
2016,4,25,5,30,107.0,11.0,2.0,6.0,13.0,52.64,0.0
2016,4,25,5,45,267.0,22.5,2.3,6.5,50.0,177.51,120.16
2016,4,25,6,0,427.0,34.0,2.6,7.0,87.0,292.2,239.62
2016,4,25,6,15,516.5,42.5,2.9,7.5,136.5,376.57,317.09
2016,4,25,6,30,606.0,51.0,3.2,8.0,186.0,469.13,398.34
2016,4,25,6,45,662.0,56.5,3.55,8.5,240.0,538.51,458.03
2016,4,25,7,0,718.0,62.0,3.9,9.0,294.0,615.37,520.38
2016,4,25,7,15,756.5,67.0,4.0,9.5,349.0,680.61,569.86
2016,4,25,7,30,795.0,72.0,4.1,10.0,404.0,746.14,618.0
2016,4,25,7,45,821.5,75.5,4.2,10.5,458.0,799.65,655.8
2016,4,25,8,0,848.0,79.0,4.3,11.0,512.0,851.67,691.75
2016,4,25,8,15,868.5,82.0,4.3,11.0,563.0,885.82,714.44
2016,4,25,8,30,889.0,85.0,4.3,11.0,614.0,926.97,742.14
2016,4,25,8,45,904.5,87.5,4.3,11.5,661.5,960.04,762.23
2016,4,25,9,0,920.0,90.0,4.3,12.0,709.0,989.83,779.84
2016,4,25,9,15,931.5,92.0,4.35,12.5,750.5,1011.66,792.22
2016,4,25,9,30,943.0,94.0,4.4,13.0,792.0,1029.66,802.01
2016,4,25,9,45,951.0,95.5,4.45,13.5,828.0,1039.7,806.36
2016,4,25,10,0,959.0,97.0,4.5,14.0,864.0,1045.6,808.02
2016,4,25,10,15,965.0,98.0,4.55,14.0,892.5,1044.82,806.78
2016,4,25,10,30,971.0,99.0,4.6,14.0,921.0,1039.78,802.8
2016,4,25,10,45,975.0,100.0,4.65,14.5,942.5,1028.59,793.18
2016,4,25,11,0,979.0,101.0,4.7,15.0,964.0,1013.19,780.82
2016,4,25,11,15,981.0,101.5,4.7,15.0,977.0,991.34,765.17
2016,4,25,11,30,983.0,102.0,4.7,15.0,990.0,965.52,746.85
2016,4,25,11,45,982.0,103.0,4.75,15.0,994.5,933.77,724.76
2016,4,25,12,0,981.0,104.0,4.8,15.0,999.0,898.46,700.09
2016,4,25,12,15,980.0,104.0,4.7,15.0,996.0,858.9,671.27
2016,4,25,12,30,979.0,104.0,4.6,15.0,993.0,816.19,639.93
2016,4,25,12,45,968.5,108.5,4.6,15.5,980.0,767.64,601.32
2016,4,25,13,0,958.0,113.0,4.6,16.0,967.0,716.97,560.49
2016,4,25,13,15,954.0,112.0,4.5,16.0,948.0,664.1,517.88
2016,4,25,13,30,950.0,111.0,4.4,16.0,929.0,609.22,472.66
2016,4,25,13,45,943.5,110.0,4.3,16.0,902.5,551.32,423.91
2016,4,25,14,0,937.0,109.0,4.2,16.0,876.0,492.13,372.81
2016,4,25,14,15,928.5,107.5,4.15,16.0,843.0,430.8,318.87
2016,4,25,14,30,920.0,106.0,4.1,16.0,810.0,368.91,263.49
2016,4,25,14,45,908.5,104.0,4.05,16.0,770.5,305.64,207.12
2016,4,25,15,0,897.0,102.0,4.0,16.0,731.0,242.71,153.16
2016,4,25,15,15,882.5,99.5,3.95,15.5,686.5,179.67,105.81
2016,4,25,15,30,868.0,97.0,3.9,15.0,642.0,109.98,67.06
2016,4,25,15,45,849.5,93.5,3.9,15.0,592.5,79.05,63.54
2016,4,25,16,0,831.0,90.0,3.9,15.0,543.0,76.85,61.86
2016,4,25,16,15,806.0,86.0,3.75,14.5,491.0,74.06,59.76
2016,4,25,16,30,781.0,82.0,3.6,14.0,439.0,71.19,57.57
2016,4,25,16,45,744.5,78.0,3.5,14.0,384.5,68.04,54.98
2016,4,25,17,0,708.0,74.0,3.4,14.0,330.0,59.92,47.94
2016,4,25,17,15,658.0,68.0,3.15,13.0,276.0,55.28,44.08
2016,4,25,17,30,608.0,62.0,2.9,12.0,222.0,50.63,40.06
2016,4,25,17,45,527.5,54.5,2.65,11.5,171.0,44.54,34.47
2016,4,25,18,0,447.0,47.0,2.4,11.0,120.0,38.53,28.73
2016,4,25,18,15,324.0,35.0,2.25,10.5,78.0,28.64,19.23
2016,4,25,18,30,201.0,23.0,2.1,10.0,36.0,18.8,5.99
2016,4,25,18,45,100.5,11.5,2.0,9.5,18.0,9.05,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,34.0,6.0,1.1,6.5,7.0,0.0,0.0
2016,4,26,5,30,68.0,12.0,1.2,7.0,14.0,37.34,0.0
2016,4,26,5,45,205.0,26.0,1.3,7.5,49.0,150.37,105.03
2016,4,26,6,0,342.0,40.0,1.4,8.0,84.0,253.4,206.73
2016,4,26,6,15,431.5,50.5,1.45,8.5,131.5,336.0,280.48
2016,4,26,6,30,521.0,61.0,1.5,9.0,179.0,426.78,358.1
2016,4,26,6,45,517.0,77.5,1.55,10.0,220.5,468.25,391.85
2016,4,26,7,0,513.0,94.0,1.6,11.0,262.0,507.54,422.05
2016,4,26,7,15,575.0,92.5,1.65,11.5,311.0,575.85,475.11
2016,4,26,7,30,637.0,91.0,1.7,12.0,360.0,645.7,526.07
2016,4,26,7,45,523.0,138.0,1.75,12.5,377.5,616.21,500.15
2016,4,26,8,0,409.0,185.0,1.8,13.0,395.0,585.23,472.16
2016,4,26,8,15,603.5,148.0,1.8,13.0,491.5,738.6,588.11
2016,4,26,8,30,798.0,111.0,1.8,13.0,588.0,882.85,687.35
2016,4,26,8,45,597.0,192.0,1.8,13.5,564.5,802.33,625.54
2016,4,26,9,0,396.0,273.0,1.8,14.0,541.0,673.53,527.04
2016,4,26,9,15,486.0,257.0,1.8,14.0,605.5,767.42,595.83
2016,4,26,9,30,576.0,241.0,1.8,14.0,670.0,839.04,645.71
2016,4,26,9,45,704.0,196.0,1.8,14.5,744.0,925.53,703.56
2016,4,26,10,0,832.0,151.0,1.8,15.0,818.0,990.54,743.54
2016,4,26,10,15,839.0,153.0,1.9,15.0,846.0,991.59,743.73
2016,4,26,10,30,846.0,155.0,2.0,15.0,874.0,988.68,742.16
2016,4,26,10,45,688.5,249.0,2.1,15.0,843.0,924.52,698.46
2016,4,26,11,0,531.0,343.0,2.2,15.0,812.0,843.39,639.48
2016,4,26,11,15,522.0,354.0,2.3,15.0,820.5,826.5,628.35
2016,4,26,11,30,513.0,365.0,2.4,15.0,829.0,807.04,614.7
2016,4,26,11,45,406.5,404.5,2.55,15.5,774.0,715.44,547.47
2016,4,26,12,0,300.0,444.0,2.7,16.0,719.0,641.54,491.93
2016,4,26,12,15,264.0,451.0,2.8,16.0,692.5,599.21,460.91
2016,4,26,12,30,228.0,458.0,2.9,16.0,666.0,549.53,424.05
2016,4,26,12,45,348.5,411.5,3.05,16.0,725.5,584.52,452.01
2016,4,26,13,0,469.0,365.0,3.2,16.0,785.0,605.75,468.32
2016,4,26,13,15,643.5,269.5,3.3,16.0,833.0,605.44,468.38
2016,4,26,13,30,818.0,174.0,3.4,16.0,881.0,586.69,452.77
2016,4,26,13,45,822.5,165.0,3.5,16.0,858.0,532.98,408.56
2016,4,26,14,0,827.0,156.0,3.6,16.0,835.0,477.26,361.47
2016,4,26,14,15,817.5,153.5,3.65,15.5,803.0,419.23,311.83
2016,4,26,14,30,808.0,151.0,3.7,15.0,771.0,361.09,260.97
2016,4,26,14,45,799.5,145.5,3.75,15.0,734.0,301.25,208.12
2016,4,26,15,0,791.0,140.0,3.8,15.0,697.0,241.74,157.37
2016,4,26,15,15,774.5,136.5,3.8,14.5,654.0,183.16,113.59
2016,4,26,15,30,758.0,133.0,3.8,14.0,611.0,118.74,77.43
2016,4,26,15,45,741.0,127.0,3.8,14.0,564.0,90.77,73.96
2016,4,26,16,0,724.0,121.0,3.8,14.0,517.0,88.06,71.88
2016,4,26,16,15,695.5,115.5,3.75,13.5,466.5,85.27,69.82
2016,4,26,16,30,667.0,110.0,3.7,13.0,416.0,82.36,67.65
2016,4,26,16,45,496.0,120.0,3.65,13.0,332.0,85.44,70.61
2016,4,26,17,0,325.0,130.0,3.6,13.0,248.0,91.59,76.26
2016,4,26,17,15,284.0,116.0,3.4,12.5,207.5,82.16,68.15
2016,4,26,17,30,243.0,102.0,3.2,12.0,167.0,72.55,59.67
2016,4,26,17,45,203.5,82.0,3.0,11.5,128.5,59.04,47.45
2016,4,26,18,0,164.0,62.0,2.8,11.0,90.0,45.25,34.72
2016,4,26,18,15,105.5,43.0,2.65,10.5,58.5,31.72,21.97
2016,4,26,18,30,47.0,24.0,2.5,10.0,27.0,18.2,6.43
2016,4,26,18,45,23.5,12.0,2.4,9.5,13.5,9.44,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.0,6.5,1.9,8.5,7.5,0.0,0.0
2016,4,27,5,30,60.0,13.0,2.1,9.0,15.0,34.8,0.0
2016,4,27,5,45,194.0,27.0,2.35,9.5,49.5,147.27,105.36
2016,4,27,6,0,328.0,41.0,2.6,10.0,84.0,246.62,201.07
2016,4,27,6,15,416.0,51.5,2.65,10.0,131.0,327.55,274.01
2016,4,27,6,30,504.0,62.0,2.7,10.0,178.0,416.5,351.43
2016,4,27,6,45,252.0,36.5,2.75,10.5,94.5,235.69,201.26
2016,4,27,7,0,0.0,11.0,2.8,11.0,11.0,8.36,1.61
2016,4,27,7,15,0.0,17.0,2.85,11.0,17.0,12.94,5.6
2016,4,27,7,30,0.0,23.0,2.9,11.0,23.0,17.54,9.56
2016,4,27,7,45,0.0,24.0,3.0,11.5,24.0,18.32,10.15
2016,4,27,8,0,0.0,25.0,3.1,12.0,25.0,19.11,10.74
2016,4,27,8,15,0.0,86.5,3.3,12.0,86.5,66.58,51.03
2016,4,27,8,30,0.0,148.0,3.5,12.0,148.0,118.62,94.41
2016,4,27,8,45,7.5,190.0,3.7,12.5,195.0,162.31,130.29
2016,4,27,9,0,15.0,232.0,3.9,13.0,242.0,206.63,166.08
2016,4,27,9,15,102.5,295.5,4.0,13.0,371.0,393.36,317.65
2016,4,27,9,30,190.0,359.0,4.1,13.0,500.0,541.78,433.37
2016,4,27,9,45,123.0,359.0,4.25,13.0,452.5,472.88,377.38
2016,4,27,10,0,56.0,359.0,4.4,13.0,405.0,381.36,304.04
2016,4,27,10,15,34.5,309.5,4.5,13.0,338.5,308.29,245.99
2016,4,27,10,30,13.0,260.0,4.6,13.0,272.0,222.78,177.08
2016,4,27,10,45,17.0,290.0,4.7,13.0,305.5,251.15,199.87
2016,4,27,11,0,21.0,320.0,4.8,13.0,339.0,279.06,221.97
2016,4,27,11,15,19.5,313.5,4.85,13.0,331.5,270.35,214.8
2016,4,27,11,30,18.0,307.0,4.9,13.0,324.0,261.78,207.86
2016,4,27,11,45,455.5,231.0,4.95,13.0,648.5,620.25,498.25
2016,4,27,12,0,893.0,155.0,5.0,13.0,973.0,865.44,684.57
2016,4,27,12,15,678.0,268.0,5.0,13.0,888.5,776.4,612.62
2016,4,27,12,30,463.0,381.0,5.0,13.0,804.0,673.65,531.2
2016,4,27,12,45,303.0,417.0,5.0,13.0,693.0,556.23,439.75
2016,4,27,13,0,143.0,453.0,5.0,13.0,582.0,453.02,358.06
2016,4,27,13,15,502.0,308.0,4.95,13.0,745.0,549.25,435.32
2016,4,27,13,30,861.0,163.0,4.9,13.0,908.0,599.67,471.96
2016,4,27,13,45,859.0,158.0,4.9,13.0,883.5,543.61,424.08
2016,4,27,14,0,857.0,153.0,4.9,13.0,859.0,486.13,374.12
2016,4,27,14,15,846.5,150.5,4.85,13.0,826.0,426.1,320.92
2016,4,27,14,30,836.0,148.0,4.8,13.0,793.0,366.03,266.85
2016,4,27,14,45,824.0,144.5,4.8,13.0,753.5,305.12,212.34
2016,4,27,15,0,812.0,141.0,4.8,13.0,714.0,244.89,160.51
2016,4,27,15,15,514.5,214.0,4.7,13.0,569.5,192.6,132.91
2016,4,27,15,30,217.0,287.0,4.6,13.0,425.0,189.63,147.65
2016,4,27,15,45,108.5,148.5,4.55,13.0,217.5,103.53,85.32
2016,4,27,16,0,0.0,10.0,4.5,13.0,10.0,7.64,1.13
2016,4,27,16,15,355.0,47.5,4.35,12.5,211.0,35.15,25.75
2016,4,27,16,30,710.0,85.0,4.2,12.0,412.0,71.91,58.67
2016,4,27,16,45,378.0,113.0,4.05,12.0,285.0,78.94,65.11
2016,4,27,17,0,46.0,141.0,3.9,12.0,158.0,98.26,82.48
2016,4,27,17,15,35.5,120.0,3.7,11.5,132.0,84.46,70.46
2016,4,27,17,30,25.0,99.0,3.5,11.0,106.0,70.44,58.02
2016,4,27,17,45,181.5,78.5,3.3,11.0,111.0,56.68,45.45
2016,4,27,18,0,338.0,58.0,3.1,11.0,116.0,43.65,33.33
2016,4,27,18,15,231.5,42.5,3.0,10.5,75.5,31.98,22.26
2016,4,27,18,30,125.0,27.0,2.9,10.0,35.0,20.33,8.58
2016,4,27,18,45,62.5,13.5,2.8,10.0,17.5,10.62,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,7.0,1.8,7.5,8.5,5.51,0.0
2016,4,28,5,30,95.0,14.0,2.1,8.0,17.0,49.85,0.0
2016,4,28,5,45,230.5,27.0,2.4,8.5,53.5,167.13,123.29
2016,4,28,6,0,366.0,40.0,2.7,9.0,90.0,265.06,217.42
2016,4,28,6,15,452.5,49.5,2.75,9.5,137.5,345.77,289.94
2016,4,28,6,30,539.0,59.0,2.8,10.0,185.0,434.25,366.34
2016,4,28,6,45,596.0,65.5,2.85,10.5,237.5,506.27,426.5
2016,4,28,7,0,653.0,72.0,2.9,11.0,290.0,581.55,486.77
2016,4,28,7,15,692.0,77.5,2.9,11.5,343.0,644.61,533.75
2016,4,28,7,30,731.0,83.0,2.9,12.0,396.0,704.18,576.33
2016,4,28,7,45,762.0,86.0,2.9,13.0,449.0,758.52,612.59
2016,4,28,8,0,793.0,89.0,2.9,14.0,502.0,811.77,646.95
2016,4,28,8,15,814.0,92.5,2.9,14.5,551.5,855.24,674.58
2016,4,28,8,30,835.0,96.0,2.9,15.0,601.0,896.35,700.11
2016,4,28,8,45,852.5,98.0,2.9,15.5,647.0,929.75,719.88
2016,4,28,9,0,870.0,100.0,2.9,16.0,693.0,948.27,729.22
2016,4,28,9,15,882.5,102.5,2.9,16.0,734.0,970.66,742.76
2016,4,28,9,30,895.0,105.0,2.9,16.0,775.0,989.41,753.82
2016,4,28,9,45,912.5,102.0,2.95,16.5,812.5,1003.38,760.76
2016,4,28,10,0,930.0,99.0,3.0,17.0,850.0,1013.5,765.24
2016,4,28,10,15,936.5,100.0,3.05,17.5,878.5,1013.19,762.86
2016,4,28,10,30,943.0,101.0,3.1,18.0,907.0,1008.75,757.96
2016,4,28,10,45,946.0,103.0,3.15,18.5,927.5,997.87,748.92
2016,4,28,11,0,949.0,105.0,3.2,19.0,948.0,982.9,737.33
2016,4,28,11,15,952.0,106.0,3.25,19.0,962.0,962.95,723.92
2016,4,28,11,30,955.0,107.0,3.3,19.0,976.0,939.1,707.92
2016,4,28,11,45,954.5,108.0,3.35,19.0,981.0,908.49,687.33
2016,4,28,12,0,954.0,109.0,3.4,19.0,986.0,874.43,664.32
2016,4,28,12,15,954.0,109.0,3.5,19.0,983.5,836.62,638.84
2016,4,28,12,30,954.0,109.0,3.6,19.0,981.0,795.69,610.22
2016,4,28,12,45,953.0,108.0,3.7,19.5,971.0,750.31,575.45
2016,4,28,13,0,952.0,107.0,3.8,20.0,961.0,702.27,537.95
2016,4,28,13,15,948.5,106.0,3.85,19.5,943.0,650.28,498.37
2016,4,28,13,30,945.0,105.0,3.9,19.0,925.0,596.25,455.87
2016,4,28,13,45,938.5,105.0,3.95,19.0,899.5,539.7,409.14
2016,4,28,14,0,932.0,105.0,4.0,19.0,874.0,481.85,359.93
2016,4,28,14,15,924.0,103.0,4.0,19.0,841.5,420.98,307.0
2016,4,28,14,30,916.0,101.0,4.0,19.0,809.0,359.53,252.64
2016,4,28,14,45,902.5,101.0,4.05,19.0,769.5,297.75,198.29
2016,4,28,15,0,889.0,101.0,4.1,19.0,730.0,236.49,146.66
2016,4,28,15,15,875.5,98.5,4.1,18.5,686.0,174.43,101.15
2016,4,28,15,30,862.0,96.0,4.1,18.0,642.0,113.47,70.96
2016,4,28,15,45,837.5,95.0,4.1,17.5,592.5,79.62,63.37
2016,4,28,16,0,813.0,94.0,4.1,17.0,543.0,79.04,63.23
2016,4,28,16,15,788.0,90.5,4.05,16.5,491.5,76.74,61.58
2016,4,28,16,30,763.0,87.0,4.0,16.0,440.0,74.38,59.87
2016,4,28,16,45,721.0,84.0,3.95,15.5,386.0,66.52,53.29
2016,4,28,17,0,679.0,81.0,3.9,15.0,332.0,64.33,51.63
2016,4,28,17,15,630.0,74.5,3.75,14.0,279.0,59.56,47.7
2016,4,28,17,30,581.0,68.0,3.6,13.0,226.0,54.77,43.6
2016,4,28,17,45,497.0,60.5,3.5,12.5,175.0,48.84,38.2
2016,4,28,18,0,413.0,53.0,3.4,12.0,124.0,43.02,32.67
2016,4,28,18,15,299.0,40.0,3.2,11.5,82.0,32.54,22.72
2016,4,28,18,30,185.0,27.0,3.0,11.0,40.0,20.54,9.27
2016,4,28,18,45,92.5,13.5,2.85,10.5,20.0,10.62,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.4,9.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,2.4,9.0,12.0,9.14,0.0
2016,4,29,5,45,43.0,32.5,2.45,9.0,38.5,62.64,43.92
2016,4,29,6,0,86.0,53.0,2.5,9.0,65.0,109.77,88.03
2016,4,29,6,15,127.0,75.0,2.55,9.0,101.0,161.0,134.15
2016,4,29,6,30,168.0,97.0,2.6,9.0,137.0,227.96,192.92
2016,4,29,6,45,226.0,109.5,2.65,9.5,177.0,286.02,243.18
2016,4,29,7,0,284.0,122.0,2.7,10.0,217.0,349.24,296.39
2016,4,29,7,15,329.0,137.5,2.7,10.0,265.5,410.57,346.76
2016,4,29,7,30,374.0,153.0,2.7,10.0,314.0,493.67,412.74
2016,4,29,7,45,523.0,143.5,2.75,10.5,400.0,618.94,511.43
2016,4,29,8,0,672.0,134.0,2.8,11.0,486.0,762.34,617.93
2016,4,29,8,15,696.5,139.5,2.8,11.0,534.5,808.11,648.55
2016,4,29,8,30,721.0,145.0,2.8,11.0,583.0,851.97,678.12
2016,4,29,8,45,741.5,148.5,2.85,11.5,628.0,887.67,700.59
2016,4,29,9,0,762.0,152.0,2.9,12.0,673.0,920.64,720.96
2016,4,29,9,15,776.5,155.0,2.9,12.0,713.0,944.3,735.63
2016,4,29,9,30,791.0,158.0,2.9,12.0,753.0,956.12,742.15
2016,4,29,9,45,821.0,149.5,2.95,12.5,791.5,976.44,753.83
2016,4,29,10,0,851.0,141.0,3.0,13.0,830.0,992.73,762.68
2016,4,29,10,15,858.0,143.0,3.0,13.0,858.0,993.65,762.09
2016,4,29,10,30,865.0,145.0,3.0,13.0,886.0,990.55,759.05
2016,4,29,10,45,871.0,146.0,3.0,13.5,906.5,966.14,740.18
2016,4,29,11,0,877.0,147.0,3.0,14.0,927.0,953.36,729.65
2016,4,29,11,15,880.5,147.5,3.15,14.0,940.5,934.08,717.15
2016,4,29,11,30,884.0,148.0,3.3,14.0,954.0,911.17,702.09
2016,4,29,11,45,884.5,149.0,3.5,14.5,959.5,882.6,682.01
2016,4,29,12,0,885.0,150.0,3.7,15.0,965.0,850.79,659.51
2016,4,29,12,15,885.0,150.0,3.8,15.0,963.0,814.74,634.21
2016,4,29,12,30,885.0,150.0,3.9,15.0,961.0,775.83,605.22
2016,4,29,12,45,884.5,148.5,4.05,15.5,951.5,732.77,571.65
2016,4,29,13,0,884.0,147.0,4.2,16.0,942.0,687.26,535.48
2016,4,29,13,15,880.0,146.0,4.2,16.0,924.5,637.75,495.94
2016,4,29,13,30,876.0,145.0,4.2,16.0,907.0,586.44,453.98
2016,4,29,13,45,868.0,144.5,4.25,16.0,881.0,534.25,410.23
2016,4,29,14,0,860.0,144.0,4.3,16.0,855.0,477.37,361.62
2016,4,29,14,15,851.0,141.5,4.3,16.0,823.0,418.03,309.77
2016,4,29,14,30,842.0,139.0,4.3,16.0,791.0,358.46,256.85
2016,4,29,14,45,829.0,136.5,4.35,16.0,752.5,297.94,203.47
2016,4,29,15,0,816.0,134.0,4.4,16.0,714.0,238.18,152.89
2016,4,29,15,15,800.0,131.0,4.35,15.5,670.5,178.77,109.08
2016,4,29,15,30,784.0,128.0,4.3,15.0,627.0,121.03,80.05
2016,4,29,15,45,761.0,124.5,4.25,15.0,578.5,89.51,72.56
2016,4,29,16,0,738.0,121.0,4.2,15.0,530.0,88.17,71.67
2016,4,29,16,15,710.5,116.0,4.1,14.5,479.5,85.71,69.9
2016,4,29,16,30,683.0,111.0,4.0,14.0,429.0,83.15,68.04
2016,4,29,16,45,653.0,95.0,3.95,14.0,370.0,72.81,59.16
2016,4,29,17,0,623.0,79.0,3.9,14.0,311.0,61.99,49.75
2016,4,29,17,15,537.5,83.0,3.7,13.5,261.5,64.5,52.2
2016,4,29,17,30,452.0,87.0,3.5,13.0,212.0,64.48,52.28
2016,4,29,17,45,408.5,73.0,3.3,12.5,167.5,54.64,43.39
2016,4,29,18,0,365.0,59.0,3.1,12.0,123.0,44.56,34.07
2016,4,29,18,15,255.0,44.5,2.95,11.5,82.0,33.54,23.65
2016,4,29,18,30,145.0,30.0,2.8,11.0,41.0,22.57,11.3
2016,4,29,18,45,72.5,15.0,2.7,10.5,20.5,11.8,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,2.4,9.5,10.5,28.71,0.0
2016,4,30,5,30,127.0,16.0,2.6,10.0,21.0,82.63,0.0
2016,4,30,5,45,258.5,29.5,2.8,10.5,59.5,181.66,137.48
2016,4,30,6,0,390.0,43.0,3.0,11.0,98.0,279.49,228.48
2016,4,30,6,15,474.5,52.0,3.25,11.5,147.0,359.74,300.12
2016,4,30,6,30,559.0,61.0,3.5,12.0,196.0,447.31,375.52
2016,4,30,6,45,615.5,67.5,3.75,12.5,249.0,519.76,436.08
2016,4,30,7,0,672.0,74.0,4.0,13.0,302.0,595.34,496.9
2016,4,30,7,15,710.0,79.0,4.15,13.5,356.0,657.62,543.82
2016,4,30,7,30,748.0,84.0,4.3,14.0,410.0,716.31,586.65
2016,4,30,7,45,777.0,88.0,4.5,14.5,463.0,770.52,625.4
2016,4,30,8,0,806.0,92.0,4.7,15.0,516.0,823.47,662.53
2016,4,30,8,15,826.0,95.5,4.7,15.5,565.5,866.23,690.33
2016,4,30,8,30,846.0,99.0,4.7,16.0,615.0,906.52,715.92
2016,4,30,8,45,862.0,101.5,4.7,16.5,661.0,939.16,735.69
2016,4,30,9,0,878.0,104.0,4.7,17.0,707.0,956.65,744.61
2016,4,30,9,15,889.5,106.0,4.7,17.0,747.5,977.44,757.44
2016,4,30,9,30,901.0,108.0,4.7,17.0,788.0,994.56,767.75
2016,4,30,9,45,916.0,106.0,4.75,17.5,824.0,1007.04,773.87
2016,4,30,10,0,931.0,104.0,4.8,18.0,860.0,1015.66,777.44
2016,4,30,10,15,936.5,105.5,4.8,18.0,888.0,1014.71,775.65
2016,4,30,10,30,942.0,107.0,4.8,18.0,916.0,1009.64,771.23
2016,4,30,10,45,946.5,107.5,4.8,18.5,936.5,998.52,761.32
2016,4,30,11,0,951.0,108.0,4.8,19.0,957.0,983.34,748.81
2016,4,30,11,15,953.0,108.5,4.75,19.0,969.5,961.9,733.2
2016,4,30,11,30,955.0,109.0,4.7,19.0,982.0,936.63,715.07
2016,4,30,11,45,955.5,109.0,4.7,19.5,987.0,905.96,692.24
2016,4,30,12,0,956.0,109.0,4.7,20.0,992.0,871.82,667.07
2016,4,30,12,15,955.0,109.0,4.65,20.0,989.0,833.22,639.74
2016,4,30,12,30,954.0,109.0,4.6,20.0,986.0,791.59,609.28
2016,4,30,12,45,950.5,109.0,4.55,20.0,974.5,745.41,573.94
2016,4,30,13,0,947.0,109.0,4.5,20.0,963.0,696.78,536.07
2016,4,30,13,15,943.0,108.5,4.45,20.0,944.5,645.23,495.13
2016,4,30,13,30,939.0,108.0,4.4,20.0,926.0,591.71,451.61
2016,4,30,13,45,934.0,106.0,4.35,20.5,900.5,534.84,403.55
2016,4,30,14,0,929.0,104.0,4.3,21.0,875.0,476.58,353.27
2016,4,30,14,15,921.0,102.5,4.2,21.0,842.5,416.43,301.03
2016,4,30,14,30,913.0,101.0,4.1,21.0,810.0,355.7,247.51
2016,4,30,14,45,903.5,98.5,4.05,21.0,771.5,293.61,193.19
2016,4,30,15,0,894.0,96.0,4.0,21.0,733.0,231.64,141.37
2016,4,30,15,15,880.5,93.5,3.9,21.0,689.0,169.58,96.39
2016,4,30,15,30,867.0,91.0,3.8,21.0,645.0,108.62,67.16
2016,4,30,15,45,850.5,88.0,3.7,21.0,597.0,83.72,65.93
2016,4,30,16,0,834.0,85.0,3.6,21.0,549.0,73.43,57.41
2016,4,30,16,15,810.5,81.5,3.4,20.5,498.0,70.92,55.59
2016,4,30,16,30,787.0,78.0,3.2,20.0,447.0,68.33,53.67
2016,4,30,16,45,756.0,73.5,3.0,19.5,394.0,64.79,50.92
2016,4,30,17,0,725.0,69.0,2.8,19.0,341.0,61.19,48.05
2016,4,30,17,15,679.5,64.0,2.6,18.0,287.5,56.93,44.62
2016,4,30,17,30,634.0,59.0,2.4,17.0,234.0,48.6,37.47
2016,4,30,17,45,566.5,51.5,2.2,16.5,183.5,42.48,32.01
2016,4,30,18,0,499.0,44.0,2.0,16.0,133.0,36.37,26.38
2016,4,30,18,15,387.0,34.5,1.95,15.5,89.5,28.4,18.89
2016,4,30,18,30,275.0,25.0,1.9,15.0,46.0,20.54,9.97
2016,4,30,18,45,137.5,12.5,1.85,14.5,23.0,9.83,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.5,0.55,10.5,12.0,32.91,0.0
2016,5,1,5,30,149.0,17.0,0.4,11.0,24.0,96.03,0.0
2016,5,1,5,45,280.5,29.0,0.3,11.5,62.5,190.89,144.22
2016,5,1,6,0,412.0,41.0,0.2,12.0,101.0,288.35,230.72
2016,5,1,6,15,493.5,49.5,0.3,12.5,149.5,367.08,297.83
2016,5,1,6,30,575.0,58.0,0.4,13.0,198.0,452.88,367.95
2016,5,1,6,45,627.5,64.0,0.5,13.5,250.5,522.53,422.8
2016,5,1,7,0,680.0,70.0,0.6,14.0,303.0,594.95,477.52
2016,5,1,7,15,716.5,75.0,0.65,14.5,356.5,652.64,517.45
2016,5,1,7,30,753.0,80.0,0.7,15.0,410.0,714.45,559.05
2016,5,1,7,45,779.5,84.0,0.8,16.0,462.0,766.57,592.21
2016,5,1,8,0,806.0,88.0,0.9,17.0,514.0,817.31,623.69
2016,5,1,8,15,825.5,91.0,0.85,17.5,563.5,858.93,647.09
2016,5,1,8,30,845.0,94.0,0.8,18.0,613.0,898.08,668.36
2016,5,1,8,45,860.0,97.0,0.8,19.0,658.0,919.08,677.1
2016,5,1,9,0,875.0,100.0,0.8,20.0,703.0,947.64,690.85
2016,5,1,9,15,886.0,102.0,0.75,20.5,743.5,967.92,699.37
2016,5,1,9,30,897.0,104.0,0.7,21.0,784.0,984.56,705.65
2016,5,1,9,45,905.0,106.0,0.7,21.5,818.0,994.49,708.94
2016,5,1,10,0,913.0,108.0,0.7,22.0,852.0,1000.47,709.99
2016,5,1,10,15,919.0,109.5,0.8,22.0,879.5,999.99,710.79
2016,5,1,10,30,925.0,111.0,0.9,22.0,907.0,995.45,709.22
2016,5,1,10,45,928.5,112.5,1.0,22.5,927.5,984.5,702.38
2016,5,1,11,0,932.0,114.0,1.1,23.0,948.0,969.55,693.1
2016,5,1,11,15,934.5,114.5,1.25,23.0,961.0,948.84,682.31
2016,5,1,11,30,937.0,115.0,1.4,23.0,974.0,924.36,668.88
2016,5,1,11,45,937.0,116.0,1.55,23.0,978.5,894.56,651.72
2016,5,1,12,0,937.0,117.0,1.7,23.0,983.0,861.36,631.97
2016,5,1,12,15,936.0,116.5,1.8,23.0,980.5,822.92,607.85
2016,5,1,12,30,935.0,116.0,1.9,23.0,978.0,781.56,580.24
2016,5,1,12,45,932.5,115.5,2.05,23.5,967.0,736.41,547.84
2016,5,1,13,0,930.0,115.0,2.2,24.0,956.0,688.8,512.72
2016,5,1,13,15,926.0,114.5,2.3,23.5,938.0,638.06,475.84
2016,5,1,13,30,922.0,114.0,2.4,23.0,920.0,585.39,436.06
2016,5,1,13,45,915.0,113.5,2.55,23.0,894.0,529.57,391.75
2016,5,1,14,0,908.0,113.0,2.7,23.0,868.0,472.57,344.93
2016,5,1,14,15,900.0,111.0,2.75,23.0,835.5,413.25,294.72
2016,5,1,14,30,892.0,109.0,2.8,23.0,803.0,353.4,243.11
2016,5,1,14,45,879.0,108.0,2.85,23.0,764.5,292.7,191.07
2016,5,1,15,0,866.0,107.0,2.9,23.0,726.0,232.52,141.72
2016,5,1,15,15,852.0,104.5,2.9,22.5,682.5,164.9,93.21
2016,5,1,15,30,838.0,102.0,2.9,22.0,639.0,104.76,64.72
2016,5,1,15,45,816.5,99.5,2.95,21.5,590.5,81.9,64.23
2016,5,1,16,0,795.0,97.0,3.0,21.0,542.0,80.53,63.43
2016,5,1,16,15,770.5,93.0,2.9,20.5,491.0,78.0,61.62
2016,5,1,16,30,746.0,89.0,2.8,20.0,440.0,75.38,59.72
2016,5,1,16,45,708.0,85.0,2.75,20.0,387.0,66.87,52.59
2016,5,1,17,0,670.0,81.0,2.7,20.0,334.0,64.08,50.35
2016,5,1,17,15,622.5,74.5,2.45,19.0,281.5,59.36,46.55
2016,5,1,17,30,575.0,68.0,2.2,18.0,229.0,54.59,42.57
2016,5,1,17,45,500.5,60.0,1.95,17.0,179.0,48.36,37.13
2016,5,1,18,0,426.0,52.0,1.7,16.0,129.0,42.16,31.47
2016,5,1,18,15,318.0,40.0,1.6,15.0,87.0,32.49,22.51
2016,5,1,18,30,210.0,28.0,1.5,14.0,45.0,21.39,11.02
2016,5,1,18,45,105.0,14.0,1.45,13.5,22.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,12.0,1.05,9.5,12.0,9.44,0.0
2016,5,2,5,30,0.0,24.0,1.2,10.0,24.0,22.86,0.0
2016,5,2,5,45,162.5,36.5,1.35,10.5,60.5,142.23,108.86
2016,5,2,6,0,325.0,49.0,1.5,11.0,97.0,248.11,202.46
2016,5,2,6,15,406.0,60.0,1.5,11.5,144.5,327.4,271.44
2016,5,2,6,30,487.0,71.0,1.5,12.0,192.0,411.61,342.15
2016,5,2,6,45,539.5,80.0,1.55,12.5,243.0,481.04,398.42
2016,5,2,7,0,592.0,89.0,1.6,13.0,294.0,553.35,454.68
2016,5,2,7,15,632.0,95.5,1.5,13.5,346.0,615.82,500.27
2016,5,2,7,30,672.0,102.0,1.4,14.0,398.0,678.99,543.56
2016,5,2,7,45,700.0,107.5,1.35,14.5,449.0,731.34,577.61
2016,5,2,8,0,728.0,113.0,1.3,15.0,500.0,782.66,609.94
2016,5,2,8,15,750.0,117.5,1.25,15.5,548.5,826.09,635.86
2016,5,2,8,30,772.0,122.0,1.2,16.0,597.0,861.52,655.77
2016,5,2,8,45,789.0,125.5,1.2,16.5,642.0,894.68,674.6
2016,5,2,9,0,806.0,129.0,1.2,17.0,687.0,924.86,691.24
2016,5,2,9,15,819.0,131.5,1.2,17.5,726.5,946.95,702.47
2016,5,2,9,30,832.0,134.0,1.2,18.0,766.0,965.52,711.49
2016,5,2,9,45,852.0,130.5,1.25,18.5,802.5,980.8,719.31
2016,5,2,10,0,872.0,127.0,1.3,19.0,839.0,978.23,715.8
2016,5,2,10,15,878.5,128.5,1.25,19.0,866.5,978.05,713.91
2016,5,2,10,30,885.0,130.0,1.2,19.0,894.0,973.96,709.61
2016,5,2,10,45,888.5,132.0,1.15,19.5,914.0,963.59,700.15
2016,5,2,11,0,892.0,134.0,1.1,20.0,934.0,949.35,688.48
2016,5,2,11,15,894.5,134.5,1.1,20.0,946.5,929.1,675.28
2016,5,2,11,30,897.0,135.0,1.1,20.0,959.0,905.23,659.89
2016,5,2,11,45,895.0,137.5,1.1,20.5,963.0,875.76,639.69
2016,5,2,12,0,893.0,140.0,1.1,21.0,967.0,843.11,617.5
2016,5,2,12,15,892.0,139.5,1.2,21.0,964.5,805.9,594.49
2016,5,2,12,30,891.0,139.0,1.3,21.0,962.0,765.93,567.75
2016,5,2,12,45,884.0,141.5,1.4,21.5,950.0,721.52,535.98
2016,5,2,13,0,877.0,144.0,1.5,22.0,938.0,675.11,501.9
2016,5,2,13,15,872.5,142.5,1.6,22.0,919.5,625.55,465.51
2016,5,2,13,30,868.0,141.0,1.7,22.0,901.0,574.31,426.53
2016,5,2,13,45,855.5,142.5,1.85,22.0,874.5,521.73,385.28
2016,5,2,14,0,843.0,144.0,2.0,22.0,848.0,465.43,339.8
2016,5,2,14,15,833.5,142.0,2.1,21.5,816.0,407.53,292.09
2016,5,2,14,30,824.0,140.0,2.2,21.0,784.0,349.49,243.05
2016,5,2,14,45,803.5,141.5,2.35,21.0,744.0,291.3,193.75
2016,5,2,15,0,783.0,143.0,2.5,21.0,704.0,234.75,147.85
2016,5,2,15,15,766.5,139.5,2.55,20.5,661.5,170.41,101.71
2016,5,2,15,30,750.0,136.0,2.6,20.0,619.0,113.72,74.38
2016,5,2,15,45,717.0,136.5,2.7,19.5,570.0,95.46,76.25
2016,5,2,16,0,684.0,137.0,2.8,19.0,521.0,96.8,77.82
2016,5,2,16,15,613.0,135.0,2.8,18.5,455.0,95.84,77.42
2016,5,2,16,30,542.0,133.0,2.8,18.0,389.0,93.46,75.8
2016,5,2,16,45,411.0,137.5,2.85,17.5,318.5,94.54,77.16
2016,5,2,17,0,280.0,142.0,2.9,17.0,248.0,98.04,80.6
2016,5,2,17,15,238.0,128.0,2.85,16.0,208.5,88.84,73.03
2016,5,2,17,30,196.0,114.0,2.8,15.0,169.0,79.44,65.06
2016,5,2,17,45,159.5,93.0,2.75,14.5,132.0,66.29,53.38
2016,5,2,18,0,123.0,72.0,2.7,14.0,95.0,51.88,40.32
2016,5,2,18,15,79.0,50.5,2.55,13.5,63.5,36.96,26.58
2016,5,2,18,30,35.0,29.0,2.4,13.0,32.0,21.82,11.71
2016,5,2,18,45,17.5,14.5,2.25,12.5,16.0,11.41,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.55,10.0,8.0,6.29,0.0
2016,5,3,5,30,0.0,16.0,0.6,10.0,16.0,12.21,0.0
2016,5,3,5,45,32.0,36.0,0.65,10.5,41.0,51.35,36.46
2016,5,3,6,0,64.0,56.0,0.7,11.0,66.0,99.12,78.73
2016,5,3,6,15,90.5,78.5,0.6,11.0,98.0,141.36,115.95
2016,5,3,6,30,117.0,101.0,0.5,11.0,130.0,185.31,153.87
2016,5,3,6,45,147.0,119.5,0.45,11.5,164.5,228.31,189.81
2016,5,3,7,0,177.0,138.0,0.4,12.0,199.0,273.67,226.46
2016,5,3,7,15,196.5,160.0,0.4,12.0,238.5,317.3,260.9
2016,5,3,7,30,216.0,182.0,0.4,12.0,278.0,361.6,294.96
2016,5,3,7,45,332.5,183.5,0.45,12.5,351.5,481.46,387.45
2016,5,3,8,0,449.0,185.0,0.5,13.0,425.0,611.65,482.27
2016,5,3,8,15,422.0,213.0,0.6,13.5,455.0,628.66,490.74
2016,5,3,8,30,395.0,241.0,0.7,14.0,485.0,621.18,483.57
2016,5,3,8,45,441.5,243.0,0.85,14.5,534.5,693.16,534.65
2016,5,3,9,0,488.0,245.0,1.0,15.0,584.0,743.84,569.47
2016,5,3,9,15,436.5,285.0,1.05,15.0,601.0,738.16,562.46
2016,5,3,9,30,385.0,325.0,1.1,15.0,618.0,708.82,540.22
2016,5,3,9,45,369.0,346.0,1.2,15.5,637.0,712.03,541.12
2016,5,3,10,0,353.0,367.0,1.3,16.0,656.0,712.86,540.02
2016,5,3,10,15,304.0,394.5,1.25,16.5,649.5,686.46,517.86
2016,5,3,10,30,255.0,422.0,1.2,17.0,643.0,658.33,494.91
2016,5,3,10,45,222.0,438.0,1.2,17.5,633.5,614.07,462.11
2016,5,3,11,0,189.0,454.0,1.2,18.0,624.0,589.12,442.65
2016,5,3,11,15,248.0,449.0,1.15,18.0,675.5,642.51,480.55
2016,5,3,11,30,307.0,444.0,1.1,18.0,727.0,674.27,502.3
2016,5,3,11,45,367.5,420.0,1.1,18.0,760.5,686.09,511.06
2016,5,3,12,0,428.0,396.0,1.1,18.0,794.0,702.79,522.91
2016,5,3,12,15,238.5,405.5,1.1,18.0,627.0,533.31,401.31
2016,5,3,12,30,49.0,415.0,1.1,18.0,460.0,370.15,280.74
2016,5,3,12,45,200.5,417.5,1.1,18.0,600.0,474.14,360.13
2016,5,3,13,0,352.0,420.0,1.1,18.0,740.0,558.66,420.38
2016,5,3,13,15,368.5,403.0,1.2,18.0,732.0,529.23,398.32
2016,5,3,13,30,385.0,386.0,1.3,18.0,724.0,497.88,375.1
2016,5,3,13,45,370.5,381.0,1.4,18.0,699.0,458.08,344.93
2016,5,3,14,0,356.0,376.0,1.5,18.0,674.0,419.21,314.84
2016,5,3,14,15,423.5,332.5,1.6,18.0,673.5,383.81,285.19
