Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,30,491.0,289.0,1.7,18.0,673.0,343.03,249.67
2016,5,3,14,45,499.0,269.5,1.8,18.0,643.5,295.11,209.65
2016,5,3,15,0,507.0,250.0,1.9,18.0,614.0,246.33,169.97
2016,5,3,15,15,432.5,258.0,2.0,17.5,555.0,203.16,141.93
2016,5,3,15,30,358.0,266.0,2.1,17.0,496.0,175.37,131.7
2016,5,3,15,45,290.0,256.0,2.25,17.0,433.5,158.7,130.51
2016,5,3,16,0,222.0,246.0,2.4,17.0,371.0,159.16,131.38
2016,5,3,16,15,364.0,195.0,2.45,16.5,378.0,129.59,106.9
2016,5,3,16,30,506.0,144.0,2.5,16.0,385.0,99.34,81.43
2016,5,3,16,45,282.0,147.0,2.55,15.5,278.5,101.09,83.45
2016,5,3,17,0,58.0,150.0,2.6,15.0,172.0,103.99,86.41
2016,5,3,17,15,46.0,129.0,2.5,14.5,145.0,90.25,74.68
2016,5,3,17,30,34.0,108.0,2.4,14.0,118.0,76.31,62.55
2016,5,3,17,45,23.0,86.0,2.3,14.0,92.5,61.59,49.35
2016,5,3,18,0,12.0,64.0,2.2,14.0,67.0,46.98,36.04
2016,5,3,18,15,6.0,43.5,2.0,13.5,45.0,32.39,22.66
2016,5,3,18,30,0.0,23.0,1.8,13.0,23.0,17.57,8.54
2016,5,3,18,45,0.0,11.5,1.6,13.0,11.5,8.76,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,11.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,2.0,11.0,13.0,9.89,0.0
2016,5,4,5,45,4.5,33.0,2.1,11.0,33.5,29.66,18.74
2016,5,4,6,0,9.0,53.0,2.2,11.0,54.0,50.76,37.66
2016,5,4,6,15,23.5,75.0,2.2,11.0,80.5,87.18,69.67
2016,5,4,6,30,38.0,97.0,2.2,11.0,107.0,118.61,97.28
2016,5,4,6,45,56.0,118.0,2.2,11.5,136.0,151.99,126.0
2016,5,4,7,0,74.0,139.0,2.2,12.0,165.0,186.65,155.2
2016,5,4,7,15,114.5,163.5,2.15,12.0,211.0,259.11,215.73
2016,5,4,7,30,155.0,188.0,2.1,12.0,257.0,319.67,265.11
2016,5,4,7,45,165.5,211.5,2.1,12.5,293.5,356.49,293.21
2016,5,4,8,0,176.0,235.0,2.1,13.0,330.0,393.11,320.64
2016,5,4,8,15,165.0,259.0,2.0,13.0,355.0,411.03,332.76
2016,5,4,8,30,154.0,283.0,1.9,13.0,380.0,427.42,343.59
2016,5,4,8,45,260.0,287.5,1.8,13.0,464.0,550.56,438.38
2016,5,4,9,0,366.0,292.0,1.7,13.0,548.0,655.32,515.46
2016,5,4,9,15,303.0,327.0,1.6,13.0,547.0,633.05,494.43
2016,5,4,9,30,240.0,362.0,1.5,13.0,546.0,585.4,456.57
2016,5,4,9,45,260.0,375.5,1.4,13.5,582.5,636.38,491.42
2016,5,4,10,0,280.0,389.0,1.3,14.0,619.0,663.8,508.17
2016,5,4,10,15,296.0,399.0,1.3,14.0,649.5,682.0,520.18
2016,5,4,10,30,312.0,409.0,1.3,14.0,680.0,698.09,530.77
2016,5,4,10,45,321.5,419.5,1.3,14.5,704.0,706.29,534.72
2016,5,4,11,0,331.0,430.0,1.3,15.0,728.0,712.11,537.11
2016,5,4,11,15,320.0,437.5,1.4,15.0,729.0,694.55,524.89
2016,5,4,11,30,309.0,445.0,1.5,15.0,730.0,675.55,511.78
2016,5,4,11,45,321.0,445.0,1.65,15.5,742.5,667.84,506.46
2016,5,4,12,0,333.0,445.0,1.8,16.0,755.0,657.81,499.22
2016,5,4,12,15,335.0,442.5,1.85,16.0,753.5,635.82,483.51
2016,5,4,12,30,337.0,440.0,1.9,16.0,752.0,612.41,466.67
2016,5,4,12,45,358.0,423.0,2.0,16.5,751.5,589.3,449.55
2016,5,4,13,0,379.0,406.0,2.1,17.0,751.0,563.87,430.28
2016,5,4,13,15,353.5,409.0,2.15,17.0,726.0,523.74,399.95
2016,5,4,13,30,328.0,412.0,2.2,17.0,701.0,485.02,370.34
2016,5,4,13,45,409.5,367.0,2.3,17.5,717.0,465.2,353.51
2016,5,4,14,0,491.0,322.0,2.4,18.0,733.0,437.48,329.02
2016,5,4,14,15,475.5,311.5,2.5,17.5,697.5,388.1,289.48
2016,5,4,14,30,460.0,301.0,2.6,17.0,662.0,340.18,250.51
2016,5,4,14,45,472.5,280.0,2.75,17.0,635.0,294.22,211.6
2016,5,4,15,0,485.0,259.0,2.9,17.0,608.0,246.9,172.58
2016,5,4,15,15,492.5,239.0,2.95,16.5,575.0,198.33,136.71
2016,5,4,15,30,500.0,219.0,3.0,16.0,542.0,149.19,109.23
2016,5,4,15,45,373.0,231.5,3.05,16.0,462.5,148.19,122.3
2016,5,4,16,0,246.0,244.0,3.1,16.0,383.0,152.3,126.19
2016,5,4,16,15,242.5,220.5,3.15,15.5,347.0,140.61,116.85
2016,5,4,16,30,239.0,197.0,3.2,15.0,311.0,128.31,106.89
2016,5,4,16,45,263.5,170.0,3.3,15.0,282.5,113.96,94.82
2016,5,4,17,0,288.0,143.0,3.4,15.0,254.0,98.78,81.86
2016,5,4,17,15,245.5,129.5,3.3,14.5,214.0,89.87,74.37
2016,5,4,17,30,203.0,116.0,3.2,14.0,174.0,80.78,66.52
2016,5,4,17,45,170.0,95.0,3.15,13.5,136.5,67.06,54.32
2016,5,4,18,0,137.0,74.0,3.1,13.0,99.0,53.37,41.86
2016,5,4,18,15,91.0,53.0,2.9,12.5,67.5,38.73,28.34
2016,5,4,18,30,45.0,32.0,2.7,12.0,36.0,23.93,13.96
2016,5,4,18,45,22.5,16.0,2.55,12.0,18.0,12.28,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,34.5,11.0,1.4,10.5,13.0,20.66,0.0
2016,5,5,5,30,69.0,22.0,1.6,11.0,26.0,60.97,25.12
2016,5,5,5,45,159.5,40.5,1.85,11.5,62.5,132.94,102.9
2016,5,5,6,0,250.0,59.0,2.1,12.0,99.0,219.49,179.14
2016,5,5,6,15,322.0,73.5,2.15,12.0,144.0,289.2,240.55
2016,5,5,6,30,394.0,88.0,2.2,12.0,189.0,365.63,306.03
2016,5,5,6,45,484.0,86.0,2.3,12.5,238.5,447.7,373.95
2016,5,5,7,0,574.0,84.0,2.4,13.0,288.0,531.88,441.33
2016,5,5,7,15,355.0,136.5,2.4,13.0,269.5,441.75,365.81
2016,5,5,7,30,136.0,189.0,2.4,13.0,251.0,305.08,251.39
2016,5,5,7,45,157.5,213.0,2.45,13.5,292.0,350.8,287.89
2016,5,5,8,0,179.0,237.0,2.5,14.0,333.0,397.05,323.31
2016,5,5,8,15,119.0,251.0,2.5,14.0,317.5,360.9,291.93
2016,5,5,8,30,59.0,265.0,2.5,14.0,302.0,300.91,241.99
2016,5,5,8,45,33.0,232.5,2.55,14.5,254.0,240.93,192.76
2016,5,5,9,0,7.0,200.0,2.6,15.0,206.0,168.79,133.32
2016,5,5,9,15,75.5,285.0,2.6,15.0,343.5,330.01,263.52
2016,5,5,9,30,144.0,370.0,2.6,15.0,481.0,501.21,394.63
2016,5,5,9,45,119.5,382.0,2.6,15.5,477.0,486.06,379.97
2016,5,5,10,0,95.0,394.0,2.6,16.0,473.0,448.66,349.98
2016,5,5,10,15,68.0,382.5,2.6,16.0,440.0,407.09,317.5
2016,5,5,10,30,41.0,371.0,2.6,16.0,407.0,366.38,285.49
2016,5,5,10,45,36.0,368.0,2.6,16.0,400.0,354.96,276.49
2016,5,5,11,0,31.0,365.0,2.6,16.0,393.0,343.67,267.49
2016,5,5,11,15,25.0,341.5,2.6,16.0,364.5,313.3,243.95
2016,5,5,11,30,19.0,318.0,2.6,16.0,336.0,270.52,210.78
2016,5,5,11,45,20.0,319.5,2.6,16.5,338.5,270.69,210.57
2016,5,5,12,0,21.0,321.0,2.6,17.0,341.0,270.63,210.08
2016,5,5,12,15,13.0,242.5,2.6,17.0,255.0,199.88,154.9
2016,5,5,12,30,5.0,164.0,2.6,17.0,169.0,131.31,100.68
2016,5,5,12,45,6.0,174.0,2.65,17.0,180.0,139.2,107.12
2016,5,5,13,0,7.0,184.0,2.7,17.0,191.0,146.85,113.24
2016,5,5,13,15,8.5,202.5,2.7,17.0,210.5,161.0,124.53
2016,5,5,13,30,10.0,221.0,2.7,17.0,230.0,174.64,135.36
2016,5,5,13,45,5.0,173.0,2.7,17.0,177.5,135.04,103.93
2016,5,5,14,0,0.0,125.0,2.7,17.0,125.0,96.25,72.96
2016,5,5,14,15,5.0,173.5,2.65,16.5,177.5,133.84,103.49
2016,5,5,14,30,10.0,222.0,2.6,16.0,230.0,169.13,131.9
2016,5,5,14,45,11.5,228.0,2.6,16.0,237.0,171.67,133.96
2016,5,5,15,0,13.0,234.0,2.6,16.0,244.0,173.5,135.59
2016,5,5,15,15,189.5,249.5,2.6,16.0,373.5,184.96,138.22
2016,5,5,15,30,366.0,265.0,2.6,16.0,503.0,174.22,131.69
2016,5,5,15,45,224.0,255.5,2.65,16.0,398.0,164.74,136.17
2016,5,5,16,0,82.0,246.0,2.7,16.0,293.0,162.28,134.54
2016,5,5,16,15,64.0,218.0,2.6,15.5,253.0,145.94,121.29
2016,5,5,16,30,46.0,190.0,2.5,15.0,213.0,129.17,107.52
2016,5,5,16,45,188.0,164.0,2.45,15.0,239.5,112.89,93.8
2016,5,5,17,0,330.0,138.0,2.4,15.0,266.0,96.55,79.85
2016,5,5,17,15,291.0,124.5,2.15,14.5,225.0,87.58,72.31
2016,5,5,17,30,252.0,111.0,1.9,14.0,184.0,78.42,64.41
2016,5,5,17,45,217.5,91.5,1.65,13.5,145.5,65.44,52.89
2016,5,5,18,0,183.0,72.0,1.4,13.0,107.0,52.16,40.83
2016,5,5,18,15,131.0,52.5,1.25,12.5,73.5,38.48,28.19
2016,5,5,18,30,79.0,33.0,1.1,12.0,40.0,24.58,14.72
2016,5,5,18,45,39.5,16.5,1.0,12.0,20.0,12.55,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,15,3.0,10.5,1.35,9.5,10.5,9.3,0.0
2016,5,6,5,30,6.0,21.0,1.5,10.0,21.0,19.4,5.5
2016,5,6,5,45,46.5,41.5,1.65,10.5,49.0,72.34,54.28
2016,5,6,6,0,87.0,62.0,1.8,11.0,77.0,117.22,94.38
2016,5,6,6,15,120.5,84.0,1.75,11.0,111.5,163.43,135.35
2016,5,6,6,30,154.0,106.0,1.7,11.0,146.0,212.18,177.81
2016,5,6,6,45,193.0,121.5,1.7,11.0,183.0,272.94,229.29
2016,5,6,7,0,232.0,137.0,1.7,11.0,220.0,324.24,271.88
2016,5,6,7,15,116.5,140.0,1.7,11.0,182.0,231.87,193.38
2016,5,6,7,30,1.0,143.0,1.7,11.0,144.0,118.95,95.74
2016,5,6,7,45,0.5,144.0,1.7,11.5,144.5,117.69,94.38
2016,5,6,8,0,0.0,145.0,1.7,12.0,145.0,116.92,93.21
2016,5,6,8,15,0.0,109.5,1.75,12.0,109.5,85.45,66.67
2016,5,6,8,30,0.0,74.0,1.8,12.0,74.0,56.95,42.61
2016,5,6,8,45,0.0,98.5,1.85,12.5,98.5,76.18,58.5
2016,5,6,9,0,0.0,123.0,1.9,13.0,123.0,96.27,74.84
2016,5,6,9,15,0.0,132.0,1.95,13.0,132.0,103.63,80.69
2016,5,6,9,30,0.0,141.0,2.0,13.0,141.0,110.98,86.54
2016,5,6,9,45,5.5,187.5,2.05,13.5,192.0,154.88,122.1
2016,5,6,10,0,11.0,234.0,2.1,14.0,243.0,199.18,157.25
2016,5,6,10,15,10.5,230.5,2.1,14.0,239.5,195.03,153.59
2016,5,6,10,30,10.0,227.0,2.1,14.0,236.0,190.96,150.15
2016,5,6,10,45,11.0,232.0,2.15,14.0,242.0,195.4,153.58
2016,5,6,11,0,12.0,237.0,2.2,14.0,248.0,199.7,156.9
2016,5,6,11,15,13.0,256.0,2.15,14.0,268.0,215.35,169.14
2016,5,6,11,30,14.0,275.0,2.1,14.0,288.0,230.68,181.03
2016,5,6,11,45,14.0,273.0,2.1,14.5,286.0,227.71,178.23
2016,5,6,12,0,14.0,271.0,2.1,15.0,284.0,224.68,175.47
2016,5,6,12,15,15.0,281.0,2.05,15.0,295.0,231.87,181.05
2016,5,6,12,30,16.0,291.0,2.0,15.0,306.0,238.7,186.32
2016,5,6,12,45,8.0,182.0,2.0,15.0,189.5,146.73,113.67
2016,5,6,13,0,0.0,73.0,2.0,15.0,73.0,56.69,41.0
2016,5,6,13,15,0.0,73.0,1.95,15.0,73.0,56.65,41.08
2016,5,6,13,30,0.0,73.0,1.9,15.0,73.0,56.6,41.08
2016,5,6,13,45,3.0,126.0,1.85,15.0,128.5,98.58,75.38
2016,5,6,14,0,6.0,179.0,1.8,15.0,184.0,139.13,108.09
2016,5,6,14,15,5.5,178.0,1.8,15.0,182.5,137.3,106.65
2016,5,6,14,30,5.0,177.0,1.8,15.0,181.0,135.48,105.32
2016,5,6,14,45,2.5,114.0,1.8,15.0,116.0,88.14,67.13
2016,5,6,15,0,0.0,51.0,1.8,15.0,51.0,39.27,27.12
2016,5,6,15,15,0.0,63.5,1.7,14.5,63.5,48.89,35.31
2016,5,6,15,30,0.0,76.0,1.6,14.0,76.0,58.53,43.53
2016,5,6,15,45,0.0,62.0,1.55,14.0,62.0,47.65,36.32
2016,5,6,16,0,0.0,48.0,1.5,14.0,48.0,36.81,26.92
2016,5,6,16,15,0.0,55.5,1.35,14.0,55.5,42.56,32.12
2016,5,6,16,30,0.0,63.0,1.2,14.0,63.0,48.32,37.34
2016,5,6,16,45,0.0,73.5,1.1,14.0,73.5,56.42,44.65
2016,5,6,17,0,0.0,84.0,1.0,14.0,84.0,63.86,51.38
2016,5,6,17,15,0.0,71.0,0.85,13.5,71.0,54.26,43.07
2016,5,6,17,30,0.0,58.0,0.7,13.0,58.0,44.43,34.42
2016,5,6,17,45,0.0,45.5,0.55,13.0,45.5,34.79,25.72
2016,5,6,18,0,0.0,33.0,0.4,13.0,33.0,25.18,16.94
2016,5,6,18,15,0.0,22.5,0.45,12.5,22.5,17.13,9.52
2016,5,6,18,30,0.0,12.0,0.5,12.0,12.0,9.11,1.99
2016,5,6,18,45,0.0,6.0,0.55,11.5,6.0,4.54,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.15,9.5,7.5,5.9,0.0
2016,5,7,5,30,0.0,15.0,1.4,10.0,15.0,11.42,1.49
2016,5,7,5,45,0.0,34.0,1.65,10.5,34.0,27.74,17.48
2016,5,7,6,0,0.0,53.0,1.9,11.0,53.0,44.92,32.75
2016,5,7,6,15,8.5,74.0,1.95,11.0,76.0,68.54,53.6
2016,5,7,6,30,17.0,95.0,2.0,11.0,99.0,92.54,74.65
2016,5,7,6,45,28.5,115.5,2.1,11.5,125.0,128.97,105.87
2016,5,7,7,0,40.0,136.0,2.2,12.0,151.0,157.29,129.68
2016,5,7,7,15,129.5,161.5,2.25,12.0,219.0,265.81,221.7
2016,5,7,7,30,219.0,187.0,2.3,12.0,287.0,366.29,304.34
2016,5,7,7,45,190.5,213.5,2.35,12.5,307.5,376.74,309.95
2016,5,7,8,0,162.0,240.0,2.4,13.0,328.0,384.29,313.48
2016,5,7,8,15,144.5,263.0,2.4,13.0,347.0,394.96,320.22
2016,5,7,8,30,127.0,286.0,2.4,13.0,366.0,403.89,325.51
2016,5,7,8,45,132.0,308.5,2.4,13.5,397.0,431.31,345.17
2016,5,7,9,0,137.0,331.0,2.4,14.0,428.0,457.96,363.88
2016,5,7,9,15,84.5,319.5,2.35,14.0,380.5,372.6,296.03
2016,5,7,9,30,32.0,308.0,2.3,14.0,333.0,308.49,244.12
2016,5,7,9,45,18.0,236.0,2.3,14.5,250.0,208.21,164.35
2016,5,7,10,0,4.0,164.0,2.3,15.0,167.0,133.53,103.82
2016,5,7,10,15,5.5,176.5,2.25,15.0,181.5,145.07,113.14
2016,5,7,10,30,7.0,189.0,2.2,15.0,196.0,156.5,122.18
2016,5,7,10,45,3.5,150.5,2.2,15.5,154.0,121.58,93.7
2016,5,7,11,0,0.0,112.0,2.2,16.0,112.0,87.48,65.87
2016,5,7,11,15,11.0,226.0,2.15,16.0,236.5,188.9,147.31
2016,5,7,11,30,22.0,340.0,2.1,16.0,361.0,291.02,226.63
2016,5,7,11,45,14.5,259.0,2.05,16.5,273.0,216.69,168.11
2016,5,7,12,0,7.0,178.0,2.0,17.0,185.0,144.92,111.4
2016,5,7,12,15,3.5,140.0,1.95,17.0,143.5,111.8,85.06
2016,5,7,12,30,0.0,102.0,1.9,17.0,102.0,79.32,58.94
2016,5,7,12,45,1.0,125.0,1.9,17.0,126.5,97.76,73.87
2016,5,7,13,0,2.0,148.0,1.9,17.0,151.0,115.93,88.45
2016,5,7,13,15,2.0,148.0,1.9,17.0,151.0,115.55,88.18
2016,5,7,13,30,2.0,148.0,1.9,17.0,151.0,115.17,87.94
2016,5,7,13,45,1.0,141.5,1.95,17.0,143.0,109.39,83.39
2016,5,7,14,0,0.0,135.0,2.0,17.0,135.0,103.77,79.0
2016,5,7,14,15,3.0,160.5,2.0,17.0,163.0,123.53,94.95
2016,5,7,14,30,6.0,186.0,2.0,17.0,191.0,142.25,109.95
2016,5,7,14,45,21.0,240.5,2.05,17.0,256.5,182.39,141.46
2016,5,7,15,0,36.0,295.0,2.1,17.0,322.0,207.69,160.92
2016,5,7,15,15,19.5,235.0,2.1,16.5,250.0,171.81,133.85
2016,5,7,15,30,3.0,175.0,2.1,16.0,178.0,128.99,100.7
2016,5,7,15,45,1.5,134.0,2.1,16.0,135.5,100.67,81.67
2016,5,7,16,0,0.0,93.0,2.1,16.0,93.0,71.52,56.82
2016,5,7,16,15,0.5,121.0,2.05,15.5,121.0,90.91,74.01
2016,5,7,16,30,1.0,149.0,2.0,15.0,149.0,108.76,89.89
2016,5,7,16,45,34.5,152.5,1.95,15.0,166.0,106.84,88.5
2016,5,7,17,0,68.0,156.0,1.9,15.0,183.0,107.82,89.63
2016,5,7,17,15,57.0,134.5,1.8,14.5,155.0,93.86,77.79
2016,5,7,17,30,46.0,113.0,1.7,14.0,127.0,79.69,65.52
2016,5,7,17,45,192.5,90.0,1.65,14.0,130.0,64.32,51.81
2016,5,7,18,0,339.0,67.0,1.6,14.0,133.0,49.9,38.72
2016,5,7,18,15,249.0,52.0,1.45,13.5,92.5,38.81,28.45
2016,5,7,18,30,159.0,37.0,1.3,13.0,52.0,27.68,17.55
2016,5,7,18,45,79.5,18.5,1.2,12.5,26.0,14.1,0.0
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.85,10.5,5.5,4.33,0.0
2016,5,8,5,30,0.0,11.0,1.0,11.0,11.0,8.35,0.0
2016,5,8,5,45,0.0,24.0,1.15,11.5,24.0,18.3,9.63
2016,5,8,6,0,0.0,37.0,1.3,12.0,37.0,28.28,18.53
2016,5,8,6,15,0.0,53.0,1.35,12.0,53.0,41.49,30.15
2016,5,8,6,30,0.0,69.0,1.4,12.0,69.0,54.99,41.92
2016,5,8,6,45,0.0,86.0,1.45,12.5,86.0,69.36,54.14
2016,5,8,7,0,0.0,103.0,1.5,13.0,103.0,83.66,66.07
2016,5,8,7,15,7.5,132.0,1.45,13.5,135.5,115.04,92.34
2016,5,8,7,30,15.0,161.0,1.4,14.0,168.0,147.0,118.53
2016,5,8,7,45,27.0,188.5,1.4,14.5,203.0,196.99,159.02
2016,5,8,8,0,39.0,216.0,1.4,15.0,238.0,234.17,188.25
2016,5,8,8,15,65.5,248.5,1.4,15.0,288.5,289.73,232.31
2016,5,8,8,30,92.0,281.0,1.4,15.0,339.0,346.03,275.92
2016,5,8,8,45,68.5,288.0,1.45,15.0,333.0,329.68,261.53
2016,5,8,9,0,45.0,295.0,1.5,15.0,327.0,312.59,246.98
2016,5,8,9,15,47.5,315.0,1.55,15.0,350.5,332.62,262.05
2016,5,8,9,30,50.0,335.0,1.6,15.0,374.0,352.22,276.52
2016,5,8,9,45,33.5,307.5,1.7,15.5,334.0,306.36,240.0
2016,5,8,10,0,17.0,280.0,1.8,16.0,294.0,244.48,191.08
2016,5,8,10,15,14.0,258.0,1.9,16.0,270.5,221.55,173.12
2016,5,8,10,30,11.0,236.0,2.0,16.0,247.0,199.29,155.46
2016,5,8,10,45,10.0,222.5,2.1,16.5,232.5,186.44,144.98
2016,5,8,11,0,9.0,209.0,2.2,17.0,218.0,173.83,134.67
2016,5,8,11,15,35.5,321.5,2.3,17.0,355.0,303.83,236.5
2016,5,8,11,30,62.0,434.0,2.4,17.0,492.0,421.53,325.26
2016,5,8,11,45,111.5,456.5,2.5,17.5,561.5,488.27,374.59
2016,5,8,12,0,161.0,479.0,2.6,18.0,631.0,535.14,408.73
2016,5,8,12,15,172.5,477.5,2.65,18.0,639.5,528.59,403.75
2016,5,8,12,30,184.0,476.0,2.7,18.0,648.0,520.38,397.77
2016,5,8,12,45,195.0,462.0,2.8,18.0,642.5,500.61,383.4
2016,5,8,13,0,206.0,448.0,2.9,18.0,637.0,479.74,367.99
2016,5,8,13,15,224.5,442.5,2.9,17.5,645.0,468.12,359.56
2016,5,8,13,30,243.0,437.0,2.9,17.0,653.0,454.1,348.89
2016,5,8,13,45,238.0,424.5,2.95,17.0,631.0,421.96,323.74
2016,5,8,14,0,233.0,412.0,3.0,17.0,609.0,390.2,298.6
2016,5,8,14,15,349.5,356.5,3.0,17.0,639.5,370.86,279.99
2016,5,8,14,30,466.0,301.0,3.0,17.0,670.0,338.22,248.88
2016,5,8,14,45,641.0,213.0,3.0,17.0,694.5,288.21,200.32
2016,5,8,15,0,816.0,125.0,3.0,17.0,719.0,222.46,139.0
2016,5,8,15,15,802.0,121.5,2.95,16.5,676.5,163.95,97.57
2016,5,8,15,30,788.0,118.0,2.9,16.0,634.0,106.84,71.71
2016,5,8,15,45,769.5,114.5,2.9,16.0,588.0,90.12,72.67
2016,5,8,16,0,751.0,111.0,2.9,16.0,542.0,88.59,71.61
2016,5,8,16,15,726.5,106.5,2.85,15.5,492.5,79.41,64.02
2016,5,8,16,30,702.0,102.0,2.8,15.0,443.0,77.02,62.29
2016,5,8,16,45,674.0,95.0,2.8,15.0,392.5,72.77,58.79
2016,5,8,17,0,646.0,88.0,2.8,15.0,342.0,68.34,55.09
2016,5,8,17,15,601.0,81.5,2.75,14.5,291.0,63.87,51.39
2016,5,8,17,30,556.0,75.0,2.7,14.0,240.0,59.34,47.52
2016,5,8,17,45,500.0,65.5,2.65,14.0,192.0,52.33,41.19
2016,5,8,18,0,444.0,56.0,2.6,14.0,144.0,45.2,34.58
2016,5,8,18,15,348.0,44.5,2.45,13.5,101.5,36.05,26.05
2016,5,8,18,30,252.0,33.0,2.3,13.0,59.0,25.25,15.62
2016,5,8,18,45,126.0,16.5,2.2,12.5,29.5,12.64,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,62.0,14.0,1.9,9.0,18.5,32.34,0.0
2016,5,9,5,30,124.0,28.0,2.0,9.0,37.0,101.43,63.68
2016,5,9,5,45,232.5,43.0,2.1,9.5,76.5,177.45,141.24
2016,5,9,6,0,341.0,58.0,2.2,10.0,116.0,261.86,216.2
2016,5,9,6,15,170.5,48.5,2.2,10.0,77.5,169.18,141.38
2016,5,9,6,30,0.0,39.0,2.2,10.0,39.0,29.77,20.3
2016,5,9,6,45,0.0,48.5,2.25,10.5,48.5,37.08,26.68
2016,5,9,7,0,0.0,58.0,2.3,11.0,58.0,44.42,32.9
2016,5,9,7,15,0.0,82.0,2.3,11.0,82.0,63.42,49.12
2016,5,9,7,30,0.0,106.0,2.3,11.0,106.0,83.73,66.23
2016,5,9,7,45,4.5,143.5,2.3,11.5,146.0,120.13,96.66
2016,5,9,8,0,9.0,181.0,2.3,12.0,186.0,157.29,127.1
2016,5,9,8,15,18.5,211.0,2.3,12.0,222.5,192.1,155.54
2016,5,9,8,30,28.0,241.0,2.3,12.0,259.0,245.71,198.74
2016,5,9,8,45,31.0,261.5,2.35,12.5,283.0,267.25,214.99
2016,5,9,9,0,34.0,282.0,2.4,13.0,307.0,288.55,230.97
2016,5,9,9,15,61.5,322.0,2.4,13.5,369.0,352.42,280.81
2016,5,9,9,30,89.0,362.0,2.4,14.0,431.0,416.05,329.11
2016,5,9,9,45,68.0,361.5,2.45,14.5,415.5,391.99,308.6
2016,5,9,10,0,47.0,361.0,2.5,15.0,400.0,367.97,288.61
2016,5,9,10,15,65.5,390.5,2.55,15.0,446.5,410.26,321.09
2016,5,9,10,30,84.0,420.0,2.6,15.0,493.0,451.28,351.95
2016,5,9,10,45,81.0,428.0,2.65,15.5,500.5,450.62,350.14
2016,5,9,11,0,78.0,436.0,2.7,16.0,508.0,449.45,348.22
2016,5,9,11,15,80.5,439.5,2.75,16.0,515.0,448.49,347.36
2016,5,9,11,30,83.0,443.0,2.8,16.0,522.0,446.85,346.03
2016,5,9,11,45,501.0,284.5,2.85,16.5,756.0,684.04,529.66
2016,5,9,12,0,919.0,126.0,2.9,17.0,990.0,839.26,642.96
2016,5,9,12,15,918.5,126.0,2.95,17.0,987.0,802.43,615.89
2016,5,9,12,30,918.0,126.0,3.0,17.0,984.0,762.74,586.59
2016,5,9,12,45,915.0,126.0,3.05,17.5,973.5,718.69,552.4
2016,5,9,13,0,912.0,126.0,3.1,18.0,963.0,672.31,515.78
2016,5,9,13,15,908.5,125.0,3.15,18.0,945.0,622.79,476.89
2016,5,9,13,30,905.0,124.0,3.2,18.0,927.0,571.39,435.38
2016,5,9,13,45,898.5,123.0,3.25,18.0,902.0,516.9,390.24
2016,5,9,14,0,892.0,122.0,3.3,18.0,877.0,461.25,342.83
2016,5,9,14,15,884.5,120.5,3.3,17.5,845.5,403.99,293.44
2016,5,9,14,30,877.0,119.0,3.3,17.0,814.0,346.15,242.65
2016,5,9,14,45,867.0,116.5,3.35,17.0,776.5,286.75,190.59
2016,5,9,15,0,857.0,114.0,3.4,17.0,739.0,227.56,141.39
2016,5,9,15,15,843.5,111.0,3.35,16.5,696.0,160.88,93.66
2016,5,9,15,30,830.0,108.0,3.3,16.0,653.0,101.71,67.32
2016,5,9,15,45,813.0,104.5,3.3,16.0,606.5,84.7,68.01
2016,5,9,16,0,796.0,101.0,3.3,16.0,560.0,82.91,66.7
2016,5,9,16,15,772.5,97.0,3.2,15.5,509.5,80.51,64.98
2016,5,9,16,30,749.0,93.0,3.1,15.0,459.0,78.02,63.17
2016,5,9,16,45,716.5,88.5,3.05,15.0,407.0,69.15,55.6
2016,5,9,17,0,684.0,84.0,3.0,15.0,355.0,66.16,53.16
2016,5,9,17,15,639.5,78.0,2.85,14.5,303.0,61.88,49.62
2016,5,9,17,30,595.0,72.0,2.7,14.0,251.0,57.56,45.93
2016,5,9,17,45,525.5,65.0,2.55,13.5,200.0,52.18,41.15
2016,5,9,18,0,456.0,58.0,2.4,13.0,149.0,46.86,36.22
2016,5,9,18,15,357.0,46.5,2.1,12.5,105.5,37.7,27.66
2016,5,9,18,30,258.0,35.0,1.8,12.0,62.0,26.72,17.07
2016,5,9,18,45,129.0,17.5,1.55,11.5,31.0,13.39,0.0
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,75.5,14.0,1.8,9.5,19.5,36.91,0.0
2016,5,10,5,30,151.0,28.0,1.9,10.0,39.0,112.5,73.42
2016,5,10,5,45,265.5,41.0,2.0,10.5,79.5,189.11,150.38
2016,5,10,6,0,380.0,54.0,2.1,11.0,120.0,279.35,229.8
2016,5,10,6,15,190.0,59.5,2.05,11.0,92.5,179.64,149.74
2016,5,10,6,30,0.0,65.0,2.0,11.0,65.0,50.97,38.51
2016,5,10,6,45,0.0,80.0,1.95,11.5,80.0,63.45,49.28
2016,5,10,7,0,0.0,95.0,1.9,12.0,95.0,75.9,59.71
2016,5,10,7,15,31.5,141.5,1.85,12.5,156.0,153.39,125.65
2016,5,10,7,30,63.0,188.0,1.8,13.0,217.0,226.82,186.14
2016,5,10,7,45,48.0,200.5,1.75,13.5,224.0,226.34,184.04
2016,5,10,8,0,33.0,213.0,1.7,14.0,231.0,224.98,181.44
2016,5,10,8,15,48.0,242.5,1.55,14.5,272.0,266.96,214.32
2016,5,10,8,30,63.0,272.0,1.4,15.0,313.0,309.22,246.43
2016,5,10,8,45,59.5,289.5,1.3,16.0,330.0,321.96,254.08
2016,5,10,9,0,56.0,307.0,1.2,17.0,347.0,334.23,261.36
2016,5,10,9,15,111.0,341.0,1.2,17.5,425.5,439.21,340.35
2016,5,10,9,30,166.0,375.0,1.2,18.0,504.0,522.78,400.46
2016,5,10,9,45,505.5,261.0,1.25,18.5,677.0,768.98,580.2
2016,5,10,10,0,845.0,147.0,1.3,19.0,850.0,971.92,713.95
2016,5,10,10,15,852.0,149.0,1.35,19.0,877.5,972.49,711.47
2016,5,10,10,30,859.0,151.0,1.4,19.0,905.0,969.11,709.27
2016,5,10,10,45,866.5,150.5,1.45,19.5,926.0,944.41,692.1
2016,5,10,11,0,874.0,150.0,1.5,20.0,947.0,931.59,682.95
2016,5,10,11,15,877.0,150.5,1.55,20.5,959.5,911.89,669.23
2016,5,10,11,30,880.0,151.0,1.6,21.0,972.0,888.65,653.31
2016,5,10,11,45,884.5,149.5,1.7,21.5,978.0,861.65,635.49
2016,5,10,12,0,889.0,148.0,1.8,22.0,984.0,831.34,615.35
2016,5,10,12,15,888.5,147.5,1.9,22.0,981.5,794.85,591.07
2016,5,10,12,30,888.0,147.0,2.0,22.0,979.0,755.64,563.85
2016,5,10,12,45,893.5,141.5,2.15,22.0,970.5,714.26,534.72
2016,5,10,13,0,899.0,136.0,2.3,22.0,962.0,670.02,502.48
2016,5,10,13,15,895.0,135.0,2.4,22.0,944.5,620.77,465.16
2016,5,10,13,30,891.0,134.0,2.5,22.0,927.0,569.74,425.26
2016,5,10,13,45,887.0,131.5,2.6,22.0,902.5,516.09,382.04
2016,5,10,14,0,883.0,129.0,2.7,22.0,878.0,461.08,336.33
2016,5,10,14,15,875.0,127.5,2.75,22.0,846.5,404.14,287.82
2016,5,10,14,30,867.0,126.0,2.8,22.0,815.0,346.7,238.13
2016,5,10,14,45,859.0,122.0,2.9,22.0,778.0,282.6,183.71
2016,5,10,15,0,851.0,118.0,3.0,22.0,741.0,222.14,134.55
2016,5,10,15,15,837.5,115.5,3.05,21.5,698.0,162.43,93.36
2016,5,10,15,30,824.0,113.0,3.1,21.0,655.0,104.0,68.24
2016,5,10,15,45,809.0,108.0,3.2,21.0,608.5,86.81,68.43
2016,5,10,16,0,794.0,103.0,3.3,21.0,562.0,84.15,66.42
2016,5,10,16,15,770.5,99.0,3.35,20.5,512.0,81.81,64.79
2016,5,10,16,30,747.0,95.0,3.4,20.0,462.0,79.38,63.07
2016,5,10,16,45,718.5,89.5,3.45,19.5,410.0,69.82,55.18
2016,5,10,17,0,690.0,84.0,3.5,19.0,358.0,66.23,52.36
2016,5,10,17,15,646.5,78.0,3.45,18.0,306.0,61.95,48.97
2016,5,10,17,30,603.0,72.0,3.4,17.0,254.0,57.63,45.43
2016,5,10,17,45,542.0,64.0,3.35,16.5,204.0,51.55,40.1
2016,5,10,18,0,481.0,56.0,3.3,16.0,154.0,45.44,34.53
2016,5,10,18,15,384.5,45.5,3.1,15.0,109.5,37.02,26.79
2016,5,10,18,30,288.0,35.0,2.9,14.0,65.0,28.61,18.59
2016,5,10,18,45,144.0,17.5,2.7,13.5,32.5,14.09,0.71
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,1.65,9.5,22.0,49.55,0.0
2016,5,11,5,30,230.0,26.0,1.9,10.0,44.0,143.95,97.57
2016,5,11,5,45,338.5,37.5,2.15,10.5,85.5,220.84,176.15
2016,5,11,6,0,447.0,49.0,2.4,11.0,127.0,308.12,253.65
2016,5,11,6,15,226.0,71.0,2.35,11.5,111.0,213.75,178.24
2016,5,11,6,30,5.0,93.0,2.3,12.0,95.0,81.75,64.76
2016,5,11,6,45,11.5,112.5,2.25,12.5,117.0,102.83,82.9
2016,5,11,7,0,18.0,132.0,2.2,13.0,139.0,124.34,100.91
2016,5,11,7,15,30.0,156.5,2.1,13.5,170.0,168.49,137.54
2016,5,11,7,30,42.0,181.0,2.0,14.0,201.0,202.12,164.68
2016,5,11,7,45,58.0,208.0,1.95,14.5,239.0,242.25,196.69
2016,5,11,8,0,74.0,235.0,1.9,15.0,277.0,282.96,228.44
2016,5,11,8,15,77.5,258.0,1.85,15.0,305.0,308.82,247.95
2016,5,11,8,30,81.0,281.0,1.8,15.0,333.0,334.36,267.02
2016,5,11,8,45,334.0,249.0,1.75,15.5,484.0,569.86,451.2
2016,5,11,9,0,587.0,217.0,1.7,16.0,635.0,803.46,618.92
2016,5,11,9,15,512.0,261.5,1.65,16.5,640.5,775.12,591.78
2016,5,11,9,30,437.0,306.0,1.6,17.0,646.0,748.62,568.7
2016,5,11,9,45,502.5,299.0,1.6,17.5,706.0,801.8,604.81
2016,5,11,10,0,568.0,292.0,1.6,18.0,766.0,852.38,637.57
2016,5,11,10,15,551.0,313.5,1.6,18.0,785.5,849.36,633.28
2016,5,11,10,30,534.0,335.0,1.6,18.0,805.0,843.11,627.52
2016,5,11,10,45,718.0,236.0,1.6,18.5,882.5,911.93,676.13
2016,5,11,11,0,902.0,137.0,1.6,19.0,960.0,943.68,695.13
2016,5,11,11,15,904.5,137.5,1.65,19.0,973.0,923.22,681.58
2016,5,11,11,30,907.0,138.0,1.7,19.0,986.0,899.14,666.26
2016,5,11,11,45,909.5,137.5,1.8,19.5,991.0,870.78,647.37
2016,5,11,12,0,912.0,137.0,1.9,20.0,996.0,839.11,626.14
2016,5,11,12,15,911.0,136.5,1.95,20.0,993.0,801.66,600.85
2016,5,11,12,30,910.0,136.0,2.0,20.0,990.0,761.46,572.31
2016,5,11,12,45,915.5,130.0,2.05,20.5,981.5,718.92,540.48
2016,5,11,13,0,921.0,124.0,2.1,21.0,973.0,673.46,505.78
2016,5,11,13,15,917.0,123.0,2.15,21.0,954.5,623.41,467.64
2016,5,11,13,30,913.0,122.0,2.2,21.0,936.0,571.51,426.91
2016,5,11,13,45,908.5,120.0,2.3,21.0,911.0,517.04,383.05
2016,5,11,14,0,904.0,118.0,2.4,21.0,886.0,461.21,336.63
2016,5,11,14,15,896.5,116.0,2.45,20.5,854.0,403.17,287.67
2016,5,11,14,30,889.0,114.0,2.5,20.0,822.0,344.56,237.23
2016,5,11,14,45,878.0,112.0,2.55,20.0,784.0,284.79,185.78
2016,5,11,15,0,867.0,110.0,2.6,20.0,746.0,225.34,137.28
2016,5,11,15,15,853.5,107.5,2.6,19.5,703.0,165.86,96.28
2016,5,11,15,30,840.0,105.0,2.6,19.0,660.0,99.08,64.89
2016,5,11,15,45,822.0,102.0,2.6,19.0,612.5,83.24,65.92
2016,5,11,16,0,804.0,99.0,2.6,19.0,565.0,81.69,64.83
2016,5,11,16,15,781.0,95.0,2.55,18.5,514.5,79.25,63.09
2016,5,11,16,30,758.0,91.0,2.5,18.0,464.0,76.71,61.25
2016,5,11,16,45,727.5,86.0,2.45,18.0,412.0,73.2,58.43
2016,5,11,17,0,697.0,81.0,2.4,18.0,360.0,64.25,50.83
2016,5,11,17,15,654.0,75.5,2.25,17.0,308.0,60.25,47.67
2016,5,11,17,30,611.0,70.0,2.1,16.0,256.0,56.22,44.38
2016,5,11,17,45,550.5,62.0,1.95,15.5,205.5,50.09,38.98
2016,5,11,18,0,490.0,54.0,1.8,15.0,155.0,43.9,33.36
2016,5,11,18,15,395.5,44.0,1.6,14.5,110.5,35.84,25.87
2016,5,11,18,30,301.0,34.0,1.4,14.0,66.0,27.79,18.02
2016,5,11,18,45,150.5,17.0,1.25,13.5,33.0,13.66,1.47
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,80.5,14.5,1.4,9.5,21.0,38.85,0.0
2016,5,12,5,30,161.0,29.0,1.7,10.0,42.0,118.3,81.44
2016,5,12,5,45,257.0,44.0,2.0,10.5,81.5,187.63,149.67
2016,5,12,6,0,353.0,59.0,2.3,11.0,121.0,266.77,219.83
2016,5,12,6,15,176.5,73.0,2.3,11.0,104.0,187.89,156.55
2016,5,12,6,30,0.0,87.0,2.3,11.0,87.0,72.23,56.79
2016,5,12,6,45,2.5,106.5,2.35,11.5,107.5,90.54,72.53
2016,5,12,7,0,5.0,126.0,2.4,12.0,128.0,108.95,87.92
2016,5,12,7,15,32.0,157.0,2.4,12.5,172.0,170.13,139.57
2016,5,12,7,30,59.0,188.0,2.4,13.0,216.0,222.68,182.84
2016,5,12,7,45,124.0,216.0,2.4,13.5,282.5,321.68,263.52
2016,5,12,8,0,189.0,244.0,2.4,14.0,349.0,407.49,331.15
2016,5,12,8,15,476.0,187.0,2.35,14.0,483.0,637.9,512.38
2016,5,12,8,30,763.0,130.0,2.3,14.0,617.0,852.07,667.15
2016,5,12,8,45,782.5,132.0,2.3,14.5,661.5,879.01,680.92
2016,5,12,9,0,802.0,134.0,2.3,15.0,706.0,909.2,698.67
2016,5,12,9,15,814.0,136.5,2.25,15.5,745.0,929.78,709.15
2016,5,12,9,30,826.0,139.0,2.2,16.0,784.0,946.88,717.32
2016,5,12,9,45,840.0,138.5,2.2,16.5,818.0,959.15,722.81
2016,5,12,10,0,854.0,138.0,2.2,17.0,852.0,967.67,725.92
2016,5,12,10,15,861.0,139.5,2.15,17.0,879.0,953.13,714.63
2016,5,12,10,30,868.0,141.0,2.1,17.0,906.0,949.31,710.88
2016,5,12,10,45,871.5,143.0,2.1,17.5,925.5,938.88,701.97
2016,5,12,11,0,875.0,145.0,2.1,18.0,945.0,924.68,690.75
2016,5,12,11,15,877.5,145.5,2.1,18.0,957.5,904.66,677.08
2016,5,12,11,30,880.0,146.0,2.1,18.0,970.0,881.14,661.16
2016,5,12,11,45,879.5,147.5,2.1,18.5,974.5,852.58,640.65
2016,5,12,12,0,879.0,149.0,2.1,19.0,979.0,820.94,618.1
2016,5,12,12,15,878.5,148.5,2.1,19.0,976.0,784.89,592.51
2016,5,12,12,30,878.0,148.0,2.1,19.0,973.0,746.19,564.32
2016,5,12,12,45,858.0,159.0,2.15,19.5,958.0,709.01,535.39
2016,5,12,13,0,838.0,170.0,2.2,20.0,943.0,661.36,498.69
2016,5,12,13,15,834.0,168.5,2.25,20.0,925.5,612.72,461.61
2016,5,12,13,30,830.0,167.0,2.3,20.0,908.0,562.5,422.18
2016,5,12,13,45,825.5,164.0,2.4,20.0,883.5,509.59,379.66
2016,5,12,14,0,821.0,161.0,2.5,20.0,859.0,455.59,334.89
2016,5,12,14,15,812.0,158.5,2.55,19.5,828.0,399.48,287.82
2016,5,12,14,30,803.0,156.0,2.6,19.0,797.0,343.24,239.72
2016,5,12,14,45,795.5,150.5,2.7,19.0,761.0,285.43,190.17
2016,5,12,15,0,788.0,145.0,2.8,19.0,725.0,227.83,143.18
2016,5,12,15,15,773.0,141.5,2.8,18.5,682.5,171.17,104.02
2016,5,12,15,30,758.0,138.0,2.8,18.0,640.0,108.03,73.71
2016,5,12,15,45,744.5,131.5,2.85,18.0,595.0,92.34,73.94
2016,5,12,16,0,731.0,125.0,2.9,18.0,550.0,89.59,71.85
2016,5,12,16,15,705.5,119.5,2.9,17.5,500.5,86.99,70.0
2016,5,12,16,30,680.0,114.0,2.9,17.0,451.0,84.25,68.03
2016,5,12,16,45,652.0,106.5,2.95,16.5,400.5,79.98,64.69
2016,5,12,17,0,624.0,99.0,3.0,16.0,350.0,75.52,61.13
2016,5,12,17,15,578.5,91.5,3.0,15.5,298.5,70.61,57.1
2016,5,12,17,30,533.0,84.0,3.0,15.0,247.0,65.62,52.88
2016,5,12,17,45,472.0,74.0,3.05,14.5,198.5,58.42,46.54
2016,5,12,18,0,411.0,64.0,3.1,14.0,150.0,48.5,37.57
2016,5,12,18,15,319.5,51.5,3.0,13.0,107.0,38.96,28.8
2016,5,12,18,30,228.0,39.0,2.9,12.0,64.0,29.46,19.68
2016,5,12,18,45,114.0,19.5,2.85,11.5,32.0,14.83,2.98
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,90.5,15.0,2.3,9.0,22.5,42.55,0.0
2016,5,13,5,30,181.0,30.0,2.4,9.0,45.0,127.58,90.09
2016,5,13,5,45,290.0,43.5,2.55,9.5,87.0,201.2,161.63
2016,5,13,6,0,399.0,57.0,2.7,10.0,129.0,290.02,240.17
2016,5,13,6,15,199.5,70.0,2.75,10.0,106.0,196.36,164.68
2016,5,13,6,30,0.0,83.0,2.8,10.0,83.0,68.01,53.39
2016,5,13,6,45,0.0,102.0,2.9,10.5,102.0,84.21,67.32
2016,5,13,7,0,0.0,121.0,3.0,11.0,121.0,100.31,80.78
2016,5,13,7,15,0.0,130.0,3.0,11.5,130.0,106.71,85.78
2016,5,13,7,30,0.0,139.0,3.0,12.0,139.0,113.35,90.9
2016,5,13,7,45,4.5,161.0,3.0,12.5,163.5,135.81,109.32
2016,5,13,8,0,9.0,183.0,3.0,13.0,188.0,158.49,127.62
2016,5,13,8,15,15.0,208.0,3.0,13.0,217.5,185.43,149.48
2016,5,13,8,30,21.0,233.0,3.0,13.0,247.0,212.52,171.22
2016,5,13,8,45,56.5,280.5,3.0,13.5,320.5,308.38,248.22
2016,5,13,9,0,92.0,328.0,3.0,14.0,394.0,387.71,309.91
2016,5,13,9,15,69.5,331.5,3.0,14.5,383.0,367.55,291.92
2016,5,13,9,30,47.0,335.0,3.0,15.0,372.0,347.01,274.15
2016,5,13,9,45,69.5,367.0,3.05,15.5,424.5,396.75,312.18
2016,5,13,10,0,92.0,399.0,3.1,16.0,477.0,445.63,348.61
2016,5,13,10,15,95.5,414.5,3.15,16.0,497.5,459.42,358.36
2016,5,13,10,30,99.0,430.0,3.2,16.0,518.0,472.36,367.63
2016,5,13,10,45,320.0,393.0,3.3,16.0,685.0,669.19,518.58
2016,5,13,11,0,541.0,356.0,3.4,16.0,852.0,836.17,640.76
2016,5,13,11,15,729.5,242.0,3.5,16.0,920.0,884.01,677.87
2016,5,13,11,30,918.0,128.0,3.6,16.0,988.0,896.66,688.22
2016,5,13,11,45,922.0,126.0,3.75,16.5,993.5,868.23,667.57
2016,5,13,12,0,926.0,124.0,3.9,17.0,999.0,836.41,644.77
2016,5,13,12,15,925.5,124.0,3.95,17.0,996.5,799.57,618.53
2016,5,13,12,30,925.0,124.0,4.0,17.0,994.0,759.88,588.62
2016,5,13,12,45,922.5,123.5,4.1,17.0,983.5,715.79,555.0
2016,5,13,13,0,920.0,123.0,4.2,17.0,973.0,669.35,518.75
2016,5,13,13,15,916.5,122.0,4.25,16.5,955.0,619.81,479.97
2016,5,13,13,30,913.0,121.0,4.3,16.0,937.0,568.38,438.47
2016,5,13,13,45,909.5,118.5,4.4,16.0,913.0,514.22,392.77
2016,5,13,14,0,906.0,116.0,4.5,16.0,889.0,458.6,344.48
2016,5,13,14,15,899.0,114.5,4.5,15.5,857.5,401.17,293.97
2016,5,13,14,30,892.0,113.0,4.5,15.0,826.0,343.1,242.09
2016,5,13,14,45,885.5,109.5,4.5,15.0,789.5,283.45,188.93
2016,5,13,15,0,879.0,106.0,4.5,15.0,753.0,223.61,138.6
2016,5,13,15,15,866.5,103.5,4.4,14.5,710.5,163.76,96.43
2016,5,13,15,30,854.0,101.0,4.3,14.0,668.0,104.89,71.52
2016,5,13,15,45,842.5,96.0,4.25,14.0,622.0,79.88,64.34
2016,5,13,16,0,831.0,91.0,4.2,14.0,576.0,77.01,62.06
2016,5,13,16,15,810.0,88.0,4.1,13.5,526.0,75.07,60.7
2016,5,13,16,30,789.0,85.0,4.0,13.0,476.0,73.06,59.27
2016,5,13,16,45,767.0,79.0,3.95,13.0,425.0,68.8,55.71
