Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,0,745.0,73.0,3.9,13.0,374.0,64.35,51.95
2016,5,13,17,15,705.5,68.0,3.75,12.5,321.5,60.23,48.53
2016,5,13,17,30,666.0,63.0,3.6,12.0,269.0,51.79,41.12
2016,5,13,17,45,613.5,56.5,3.45,12.0,218.5,46.59,36.41
2016,5,13,18,0,561.0,50.0,3.3,12.0,168.0,41.38,31.54
2016,5,13,18,15,470.0,41.5,3.0,11.5,122.0,34.29,24.88
2016,5,13,18,30,379.0,33.0,2.7,11.0,76.0,27.27,17.97
2016,5,13,18,45,189.5,16.5,2.45,10.5,38.0,13.32,2.75
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,13.0,1.4,10.5,13.0,9.91,0.0
2016,5,14,5,30,0.0,26.0,1.6,11.0,26.0,21.0,10.61
2016,5,14,5,45,19.5,45.5,1.85,11.5,49.0,52.68,38.68
2016,5,14,6,0,39.0,65.0,2.1,12.0,72.0,82.4,64.93
2016,5,14,6,15,51.0,86.0,2.15,12.0,98.5,111.2,90.37
2016,5,14,6,30,63.0,107.0,2.2,12.0,125.0,140.67,116.03
2016,5,14,6,45,71.0,128.5,2.25,12.5,152.5,168.85,139.8
2016,5,14,7,0,79.0,150.0,2.3,13.0,180.0,197.35,163.29
2016,5,14,7,15,177.5,168.5,2.3,13.5,248.5,304.7,252.73
2016,5,14,7,30,276.0,187.0,2.3,14.0,317.0,422.07,346.56
2016,5,14,7,45,324.5,200.5,2.3,14.5,370.0,483.2,392.87
2016,5,14,8,0,373.0,214.0,2.3,15.0,423.0,546.16,439.64
2016,5,14,8,15,326.0,247.0,2.25,15.0,441.0,548.9,438.43
2016,5,14,8,30,279.0,280.0,2.2,15.0,459.0,547.35,434.34
2016,5,14,8,45,283.0,301.0,2.15,15.5,493.5,575.5,452.99
2016,5,14,9,0,287.0,322.0,2.1,16.0,528.0,602.11,470.0
2016,5,14,9,15,165.0,326.0,2.15,16.5,445.5,471.31,368.75
2016,5,14,9,30,43.0,330.0,2.2,17.0,363.0,337.85,263.49
2016,5,14,9,45,118.0,371.0,2.25,17.5,469.0,466.74,362.5
2016,5,14,10,0,193.0,412.0,2.3,18.0,575.0,573.07,440.33
2016,5,14,10,15,229.0,420.5,2.35,18.0,619.5,608.99,465.94
2016,5,14,10,30,265.0,429.0,2.4,18.0,664.0,661.68,503.41
2016,5,14,10,45,378.0,402.0,2.5,18.5,745.5,729.15,552.45
2016,5,14,11,0,491.0,375.0,2.6,19.0,827.0,806.69,606.84
2016,5,14,11,15,506.0,367.0,2.65,19.0,837.5,794.96,598.15
2016,5,14,11,30,521.0,359.0,2.7,19.0,848.0,780.19,588.04
2016,5,14,11,45,533.0,366.5,2.8,19.0,869.5,772.65,582.79
2016,5,14,12,0,545.0,374.0,2.9,19.0,891.0,761.7,574.95
2016,5,14,12,15,734.5,248.0,2.95,19.0,942.0,773.04,586.47
2016,5,14,12,30,924.0,122.0,3.0,19.0,993.0,756.18,577.3
2016,5,14,12,45,911.5,128.0,3.1,19.0,979.5,710.49,543.04
2016,5,14,13,0,899.0,134.0,3.2,19.0,966.0,663.09,506.83
2016,5,14,13,15,895.0,133.0,3.25,19.0,948.0,614.2,468.41
2016,5,14,13,30,891.0,132.0,3.3,19.0,930.0,563.53,427.5
2016,5,14,13,45,885.0,131.0,3.4,19.0,905.0,510.35,383.53
2016,5,14,14,0,879.0,130.0,3.5,19.0,880.0,455.99,337.28
2016,5,14,14,15,871.0,128.0,3.55,19.0,848.5,399.32,288.06
2016,5,14,14,30,863.0,126.0,3.6,19.0,817.0,342.17,237.77
2016,5,14,14,45,850.0,125.0,3.7,19.0,779.0,279.41,183.79
2016,5,14,15,0,837.0,124.0,3.8,19.0,741.0,220.96,135.96
2016,5,14,15,15,822.5,121.0,3.8,18.5,698.5,162.01,95.15
2016,5,14,15,30,808.0,118.0,3.8,18.0,656.0,104.47,70.79
2016,5,14,15,45,787.5,115.5,3.85,17.5,609.0,90.89,72.87
2016,5,14,16,0,767.0,113.0,3.9,17.0,562.0,89.99,72.49
2016,5,14,16,15,511.0,159.0,3.8,16.5,447.0,106.71,87.29
2016,5,14,16,30,255.0,205.0,3.7,16.0,332.0,132.83,110.29
2016,5,14,16,45,452.0,150.0,3.65,16.0,345.5,102.38,84.27
2016,5,14,17,0,649.0,95.0,3.6,16.0,359.0,73.03,58.92
2016,5,14,17,15,605.0,88.5,3.4,15.5,307.5,68.73,55.44
2016,5,14,17,30,561.0,82.0,3.2,15.0,256.0,64.37,51.78
2016,5,14,17,45,501.0,73.0,3.05,14.5,207.0,57.86,46.06
2016,5,14,18,0,441.0,64.0,2.9,14.0,158.0,51.27,40.07
2016,5,14,18,15,348.5,52.0,2.6,13.5,114.0,39.54,29.31
2016,5,14,18,30,256.0,40.0,2.3,13.0,70.0,30.33,20.49
2016,5,14,18,45,128.0,25.0,2.05,12.5,40.0,18.89,6.89
2016,5,14,19,0,0.0,10.0,1.8,12.0,10.0,7.87,0.0
2016,5,14,19,15,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,90.5,16.0,2.0,10.5,24.0,57.97,0.0
2016,5,15,5,30,181.0,32.0,2.2,11.0,48.0,128.83,92.67
2016,5,15,5,45,289.5,44.5,2.4,11.5,89.0,200.75,160.39
2016,5,15,6,0,398.0,57.0,2.6,12.0,130.0,288.36,237.14
2016,5,15,6,15,468.0,66.0,2.55,12.5,178.5,359.44,298.77
2016,5,15,6,30,538.0,75.0,2.5,13.0,227.0,436.03,362.72
2016,5,15,6,45,308.5,113.0,2.45,13.5,204.0,331.5,276.4
2016,5,15,7,0,79.0,151.0,2.4,14.0,181.0,198.01,162.79
2016,5,15,7,15,140.5,174.0,2.35,14.5,237.0,283.12,233.39
2016,5,15,7,30,202.0,197.0,2.3,15.0,293.0,358.14,293.35
2016,5,15,7,45,274.0,209.0,2.25,15.5,354.5,450.98,365.51
2016,5,15,8,0,346.0,221.0,2.2,16.0,416.0,530.23,425.07
2016,5,15,8,15,345.0,243.5,2.15,16.5,452.0,560.52,444.78
2016,5,15,8,30,344.0,266.0,2.1,17.0,488.0,589.0,463.08
2016,5,15,8,45,370.0,280.0,2.1,17.5,533.5,631.04,491.9
2016,5,15,9,0,396.0,294.0,2.1,18.0,579.0,672.12,519.4
2016,5,15,9,15,322.0,332.5,2.1,18.0,572.5,644.08,495.63
2016,5,15,9,30,248.0,371.0,2.1,18.0,566.0,612.25,469.67
2016,5,15,9,45,580.5,238.5,2.15,18.5,719.5,817.52,621.84
2016,5,15,10,0,913.0,106.0,2.2,19.0,873.0,972.3,724.87
2016,5,15,10,15,919.0,107.5,2.3,19.0,900.5,971.65,722.91
2016,5,15,10,30,925.0,109.0,2.4,19.0,928.0,967.02,720.06
2016,5,15,10,45,928.5,110.5,2.5,19.5,948.0,956.1,711.78
2016,5,15,11,0,932.0,112.0,2.6,20.0,968.0,941.25,701.01
2016,5,15,11,15,934.5,112.5,2.75,20.0,980.5,920.77,688.26
2016,5,15,11,30,937.0,113.0,2.9,20.0,993.0,896.59,672.94
2016,5,15,11,45,936.5,114.5,3.1,20.5,998.0,867.25,653.03
2016,5,15,12,0,936.0,116.0,3.3,21.0,1003.0,834.62,630.68
2016,5,15,12,15,935.5,115.5,3.45,21.0,1000.5,797.29,605.4
2016,5,15,12,30,935.0,115.0,3.6,21.0,998.0,757.09,576.22
2016,5,15,12,45,938.0,111.5,3.75,21.0,989.0,714.2,544.37
2016,5,15,13,0,941.0,108.0,3.9,21.0,980.0,668.52,509.51
2016,5,15,13,15,937.5,107.5,4.0,20.5,962.5,618.72,471.23
2016,5,15,13,30,934.0,107.0,4.1,20.0,945.0,566.96,430.11
2016,5,15,13,45,928.5,106.0,4.2,20.0,920.0,512.18,384.48
2016,5,15,14,0,923.0,105.0,4.3,20.0,895.0,456.08,336.49
2016,5,15,14,15,916.0,104.0,4.3,19.5,863.5,398.37,286.47
2016,5,15,14,30,909.0,103.0,4.3,19.0,832.0,339.97,235.08
2016,5,15,14,45,900.0,101.0,4.3,19.0,795.0,280.03,182.55
2016,5,15,15,0,891.0,99.0,4.3,19.0,758.0,220.14,133.12
2016,5,15,15,15,878.5,96.5,4.3,18.5,715.0,159.87,91.5
2016,5,15,15,30,866.0,94.0,4.3,18.0,672.0,100.57,67.21
2016,5,15,15,45,849.0,91.5,4.35,18.0,625.0,85.91,68.47
2016,5,15,16,0,832.0,89.0,4.4,18.0,578.0,75.67,59.91
2016,5,15,16,15,810.5,86.0,4.35,17.5,528.0,73.68,58.52
2016,5,15,16,30,789.0,83.0,4.3,17.0,478.0,71.62,57.06
2016,5,15,16,45,756.5,80.0,4.25,16.5,425.5,69.28,55.34
2016,5,15,17,0,724.0,77.0,4.2,16.0,373.0,66.94,53.59
2016,5,15,17,15,684.0,72.0,4.0,15.5,320.5,58.15,46.08
2016,5,15,17,30,644.0,67.0,3.8,15.0,268.0,54.37,42.91
2016,5,15,17,45,579.5,61.0,3.65,14.5,217.0,49.55,38.68
2016,5,15,18,0,515.0,55.0,3.5,14.0,166.0,44.8,34.34
2016,5,15,18,15,424.5,45.5,3.2,13.5,121.0,37.12,27.2
2016,5,15,18,30,334.0,36.0,2.9,13.0,76.0,29.47,19.81
2016,5,15,18,45,193.0,23.0,2.65,12.5,43.5,18.69,7.33
2016,5,15,19,0,52.0,10.0,2.4,12.0,11.0,7.87,0.0
2016,5,15,19,15,26.0,5.0,2.4,12.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,101.0,15.5,1.7,10.5,24.5,60.86,0.0
2016,5,16,5,30,202.0,31.0,1.8,11.0,49.0,134.98,98.08
2016,5,16,5,45,298.0,43.5,1.95,11.5,89.5,202.55,161.8
2016,5,16,6,0,394.0,56.0,2.1,12.0,130.0,284.82,233.9
2016,5,16,6,15,246.5,84.0,2.05,12.5,135.0,238.0,197.59
2016,5,16,6,30,99.0,112.0,2.0,13.0,140.0,179.19,148.05
2016,5,16,6,45,114.0,133.0,2.0,13.5,171.5,214.07,177.41
2016,5,16,7,0,129.0,154.0,2.0,14.0,203.0,249.79,206.46
2016,5,16,7,15,413.5,126.5,2.05,14.5,316.5,463.77,382.07
2016,5,16,7,30,698.0,99.0,2.1,15.0,430.0,677.23,545.38
2016,5,16,7,45,727.5,102.5,2.15,16.0,481.0,728.05,577.29
2016,5,16,8,0,757.0,106.0,2.2,17.0,532.0,773.69,606.02
2016,5,16,8,15,776.5,109.5,2.25,17.0,579.5,813.58,632.46
2016,5,16,8,30,796.0,113.0,2.3,17.0,627.0,851.15,657.05
2016,5,16,8,45,814.0,114.5,2.4,17.5,671.0,882.58,676.38
2016,5,16,9,0,832.0,116.0,2.5,18.0,715.0,911.08,693.63
2016,5,16,9,15,843.5,118.0,2.55,18.5,754.0,930.93,704.5
2016,5,16,9,30,855.0,120.0,2.6,19.0,793.0,934.51,704.49
2016,5,16,9,45,874.0,116.5,2.65,19.5,828.5,948.5,711.78
2016,5,16,10,0,893.0,113.0,2.7,20.0,864.0,958.88,716.62
2016,5,16,10,15,899.5,114.0,2.75,20.5,891.0,958.19,714.19
2016,5,16,10,30,906.0,115.0,2.8,21.0,918.0,953.6,709.4
2016,5,16,10,45,910.5,116.0,2.9,21.5,938.5,943.27,701.34
2016,5,16,11,0,915.0,117.0,3.0,22.0,959.0,929.07,690.81
2016,5,16,11,15,918.0,117.5,3.05,22.0,972.0,909.31,677.61
2016,5,16,11,30,921.0,118.0,3.1,22.0,985.0,885.9,661.99
2016,5,16,11,45,923.0,118.0,3.2,22.5,990.5,857.72,642.2
2016,5,16,12,0,925.0,118.0,3.3,23.0,996.0,826.23,620.11
2016,5,16,12,15,925.0,117.5,3.4,23.0,993.5,789.68,595.12
2016,5,16,12,30,925.0,117.0,3.5,23.0,991.0,750.28,566.49
2016,5,16,12,45,924.0,116.0,3.6,23.0,981.5,707.14,534.48
2016,5,16,13,0,923.0,115.0,3.7,23.0,972.0,661.53,499.81
2016,5,16,13,15,920.0,114.0,3.75,23.0,954.5,612.49,461.46
2016,5,16,13,30,917.0,113.0,3.8,23.0,937.0,561.51,420.53
2016,5,16,13,45,914.0,110.5,3.85,23.0,913.0,507.73,376.24
2016,5,16,14,0,911.0,108.0,3.9,23.0,889.0,452.44,329.46
2016,5,16,14,15,904.0,106.5,3.9,22.5,858.0,395.13,280.51
2016,5,16,14,30,897.0,105.0,3.9,22.0,827.0,337.16,230.22
2016,5,16,14,45,886.0,104.0,3.95,22.0,789.0,278.18,179.33
2016,5,16,15,0,875.0,103.0,4.0,22.0,751.0,219.48,131.64
2016,5,16,15,15,862.0,100.5,3.95,21.5,709.0,160.17,91.29
2016,5,16,15,30,849.0,98.0,3.9,21.0,667.0,101.9,67.83
2016,5,16,15,45,828.5,97.0,3.9,21.0,619.5,80.04,62.67
2016,5,16,16,0,808.0,96.0,3.9,21.0,572.0,79.63,62.53
2016,5,16,16,15,786.0,92.5,3.8,20.5,522.0,77.49,61.05
2016,5,16,16,30,764.0,89.0,3.7,20.0,472.0,75.27,59.49
2016,5,16,16,45,731.5,85.5,3.65,19.5,420.5,72.76,57.67
2016,5,16,17,0,699.0,82.0,3.6,19.0,369.0,64.84,51.11
2016,5,16,17,15,658.0,76.5,3.45,18.5,317.0,60.89,47.92
2016,5,16,17,30,617.0,71.0,3.3,18.0,265.0,56.9,44.6
2016,5,16,17,45,556.0,64.0,3.2,17.5,215.0,51.52,39.94
2016,5,16,18,0,495.0,57.0,3.1,17.0,165.0,46.14,35.1
2016,5,16,18,15,405.0,47.5,2.9,16.0,120.5,38.56,28.19
2016,5,16,18,30,315.0,38.0,2.7,15.0,76.0,30.99,20.99
2016,5,16,18,45,181.0,24.5,2.5,14.5,44.0,18.71,7.74
2016,5,16,19,0,47.0,11.0,2.3,14.0,12.0,8.65,0.0
2016,5,16,19,15,23.5,5.5,2.25,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,138.5,14.5,1.2,11.5,27.5,75.03,0.0
2016,5,17,5,30,277.0,29.0,1.4,12.0,55.0,164.16,120.13
2016,5,17,5,45,383.0,39.0,1.65,13.0,98.5,238.89,189.71
2016,5,17,6,0,489.0,49.0,1.9,14.0,142.0,324.81,264.11
2016,5,17,6,15,554.5,56.0,1.95,14.5,192.0,394.99,324.24
2016,5,17,6,30,620.0,63.0,2.0,15.0,242.0,470.19,386.1
2016,5,17,6,45,669.0,68.0,2.1,16.0,295.0,536.68,438.13
2016,5,17,7,0,718.0,73.0,2.2,17.0,348.0,602.55,487.64
2016,5,17,7,15,750.0,77.0,2.35,17.5,401.0,659.57,529.06
2016,5,17,7,30,782.0,81.0,2.5,18.0,454.0,716.32,568.55
2016,5,17,7,45,807.5,84.0,2.7,19.0,505.5,766.03,601.22
2016,5,17,8,0,833.0,87.0,2.9,20.0,557.0,814.23,632.16
2016,5,17,8,15,851.0,89.5,2.95,20.5,606.0,844.07,649.95
2016,5,17,8,30,869.0,92.0,3.0,21.0,655.0,880.36,672.18
2016,5,17,8,45,883.0,94.5,3.1,21.5,699.5,910.25,690.07
2016,5,17,9,0,897.0,97.0,3.2,22.0,744.0,936.94,705.73
2016,5,17,9,15,907.5,99.0,3.25,22.5,783.5,956.43,716.15
2016,5,17,9,30,918.0,101.0,3.3,23.0,823.0,972.24,724.2
2016,5,17,9,45,925.5,102.5,3.35,23.5,857.0,980.9,727.57
2016,5,17,10,0,933.0,104.0,3.4,24.0,891.0,985.62,728.49
2016,5,17,10,15,938.5,105.0,3.35,24.0,918.0,983.97,726.04
2016,5,17,10,30,944.0,106.0,3.3,24.0,945.0,978.28,721.12
2016,5,17,10,45,947.5,107.5,3.25,24.5,964.5,967.2,711.41
2016,5,17,11,0,951.0,109.0,3.2,25.0,984.0,952.12,699.26
2016,5,17,11,15,953.0,109.5,3.15,25.0,996.5,930.93,684.59
2016,5,17,11,30,955.0,110.0,3.1,25.0,1009.0,906.0,667.54
2016,5,17,11,45,955.0,110.5,3.05,25.5,1013.5,875.85,645.8
2016,5,17,12,0,955.0,111.0,3.0,26.0,1018.0,842.36,621.93
2016,5,17,12,15,954.0,110.5,2.95,26.0,1015.0,804.18,595.82
2016,5,17,12,30,953.0,110.0,2.9,26.0,1012.0,763.13,565.98
2016,5,17,12,45,952.0,108.5,2.85,26.0,1001.5,718.59,533.13
2016,5,17,13,0,951.0,107.0,2.8,26.0,991.0,671.52,497.72
2016,5,17,13,15,947.0,106.5,2.75,26.0,973.0,621.13,459.0
2016,5,17,13,30,943.0,106.0,2.7,26.0,955.0,568.82,417.79
2016,5,17,13,45,937.0,105.5,2.7,26.0,929.0,513.88,373.56
2016,5,17,14,0,931.0,105.0,2.7,26.0,903.0,457.64,327.03
2016,5,17,14,15,923.5,103.5,2.7,26.0,871.5,399.14,277.66
2016,5,17,14,30,916.0,102.0,2.7,26.0,840.0,340.03,227.11
2016,5,17,14,45,906.0,100.0,2.7,26.0,802.0,279.63,176.16
2016,5,17,15,0,896.0,98.0,2.7,26.0,764.0,219.41,128.25
2016,5,17,15,15,883.5,96.0,2.7,25.5,721.0,159.34,88.3
2016,5,17,15,30,871.0,94.0,2.7,25.0,678.0,100.22,65.26
2016,5,17,15,45,855.5,91.0,2.7,25.0,631.0,85.79,66.39
2016,5,17,16,0,840.0,88.0,2.7,25.0,584.0,75.18,57.76
2016,5,17,16,15,818.5,84.5,2.65,24.5,534.0,72.82,56.1
2016,5,17,16,30,797.0,81.0,2.6,24.0,484.0,70.36,54.34
2016,5,17,16,45,768.5,77.5,2.55,24.0,431.5,67.67,52.27
2016,5,17,17,0,740.0,74.0,2.5,24.0,379.0,64.95,50.13
2016,5,17,17,15,701.0,69.0,2.35,23.0,326.5,60.87,47.0
2016,5,17,17,30,662.0,64.0,2.2,22.0,274.0,52.41,39.97
2016,5,17,17,45,602.5,58.5,2.1,21.0,223.0,47.91,36.22
2016,5,17,18,0,543.0,53.0,2.0,20.0,172.0,43.46,32.35
2016,5,17,18,15,456.5,44.0,1.85,19.0,126.5,36.1,25.73
2016,5,17,18,30,370.0,35.0,1.7,18.0,81.0,28.77,18.88
2016,5,17,18,45,230.0,23.0,1.6,17.5,47.5,18.75,8.02
2016,5,17,19,0,90.0,11.0,1.5,17.0,14.0,8.65,0.0
2016,5,17,19,15,45.0,5.5,1.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,121.0,16.0,1.95,12.5,27.5,68.32,0.0
2016,5,18,5,30,242.0,32.0,2.2,13.0,55.0,150.66,110.56
2016,5,18,5,45,342.5,43.0,2.45,13.5,97.0,224.11,178.27
2016,5,18,6,0,443.0,54.0,2.7,14.0,139.0,306.18,250.05
2016,5,18,6,15,508.5,62.0,2.6,14.5,187.5,375.32,309.51
2016,5,18,6,30,574.0,70.0,2.5,15.0,236.0,449.49,370.77
2016,5,18,6,45,620.5,76.0,2.45,15.5,287.5,513.56,421.73
2016,5,18,7,0,667.0,82.0,2.4,16.0,339.0,579.74,472.27
2016,5,18,7,15,699.5,87.0,2.3,16.5,390.5,636.1,513.16
2016,5,18,7,30,732.0,92.0,2.2,17.0,442.0,692.47,551.52
2016,5,18,7,45,757.0,96.0,2.1,18.0,492.5,737.69,579.32
2016,5,18,8,0,782.0,100.0,2.0,19.0,543.0,785.12,607.79
2016,5,18,8,15,800.5,103.0,1.95,19.5,590.0,824.1,631.08
2016,5,18,8,30,819.0,106.0,1.9,20.0,637.0,860.67,652.3
2016,5,18,8,45,833.0,109.0,1.9,21.0,680.5,890.5,667.87
2016,5,18,9,0,847.0,112.0,1.9,22.0,724.0,917.22,681.2
2016,5,18,9,15,858.0,114.0,1.95,22.5,762.5,924.68,683.63
2016,5,18,9,30,869.0,116.0,2.0,23.0,801.0,940.36,691.76
2016,5,18,9,45,880.5,115.5,2.1,23.5,834.5,950.38,696.71
2016,5,18,10,0,892.0,115.0,2.2,24.0,868.0,956.69,699.38
2016,5,18,10,15,898.0,116.5,2.3,24.0,894.5,956.0,698.97
2016,5,18,10,30,904.0,118.0,2.4,24.0,921.0,951.41,696.18
2016,5,18,10,45,905.5,120.0,2.5,24.5,940.0,939.28,687.21
2016,5,18,11,0,907.0,122.0,2.6,25.0,959.0,923.36,675.88
2016,5,18,11,15,909.5,122.5,2.65,25.0,971.0,903.29,662.79
2016,5,18,11,30,912.0,123.0,2.7,25.0,983.0,879.64,647.36
2016,5,18,11,45,910.5,125.0,2.8,25.5,987.5,850.51,627.37
2016,5,18,12,0,909.0,127.0,2.9,26.0,992.0,818.26,605.23
2016,5,18,12,15,908.5,126.5,2.95,26.0,989.0,781.87,580.19
2016,5,18,12,30,908.0,126.0,3.0,26.0,986.0,742.74,552.09
2016,5,18,12,45,905.5,125.5,3.05,26.0,976.0,699.7,520.59
2016,5,18,13,0,903.0,125.0,3.1,26.0,966.0,654.39,486.66
2016,5,18,13,15,899.5,124.5,3.15,26.0,948.5,606.41,449.82
2016,5,18,13,30,896.0,124.0,3.2,26.0,931.0,556.58,410.51
2016,5,18,13,45,893.0,121.0,3.25,26.0,907.0,503.62,367.69
2016,5,18,14,0,890.0,118.0,3.3,26.0,883.0,449.2,322.46
2016,5,18,14,15,882.5,116.5,3.3,25.5,852.0,392.94,275.25
2016,5,18,14,30,875.0,115.0,3.3,25.0,821.0,336.12,226.81
2016,5,18,14,45,864.5,113.0,3.35,25.0,784.0,277.96,177.49
2016,5,18,15,0,854.0,111.0,3.4,25.0,747.0,220.06,131.24
2016,5,18,15,15,841.0,109.0,3.4,24.0,705.0,154.64,86.81
2016,5,18,15,30,828.0,107.0,3.4,23.0,663.0,97.13,63.92
2016,5,18,15,45,808.5,104.5,3.4,22.5,616.5,84.18,65.75
2016,5,18,16,0,789.0,102.0,3.4,22.0,570.0,83.02,65.12
2016,5,18,16,15,767.0,98.5,3.3,21.5,521.0,81.07,63.81
2016,5,18,16,30,745.0,95.0,3.2,21.0,472.0,79.03,62.43
2016,5,18,16,45,718.5,89.5,3.1,20.5,421.5,69.58,54.67
2016,5,18,17,0,692.0,84.0,3.0,20.0,371.0,66.04,51.91
2016,5,18,17,15,652.0,78.0,2.9,19.0,319.5,61.81,48.61
2016,5,18,17,30,612.0,72.0,2.8,18.0,268.0,57.51,45.13
2016,5,18,17,45,560.5,64.0,2.75,17.5,219.0,51.52,39.94
2016,5,18,18,0,509.0,56.0,2.7,17.0,170.0,45.44,34.51
2016,5,18,18,15,423.0,47.0,2.65,16.0,125.0,38.22,27.94
2016,5,18,18,30,337.0,38.0,2.6,15.0,80.0,31.03,21.13
2016,5,18,18,45,206.5,25.0,2.6,14.5,47.0,20.31,9.68
2016,5,18,19,0,76.0,12.0,2.6,14.0,14.0,9.44,0.0
2016,5,18,19,15,38.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,18.0,4.25,10.0,28.5,65.95,2.22
2016,5,19,5,30,211.0,36.0,4.4,10.0,57.0,143.15,107.04
2016,5,19,5,45,316.0,48.0,4.55,10.5,99.5,214.13,173.0
2016,5,19,6,0,421.0,60.0,4.7,11.0,142.0,300.14,249.28
2016,5,19,6,15,396.0,79.5,4.75,11.0,174.5,326.26,274.74
2016,5,19,6,30,371.0,99.0,4.8,11.0,207.0,352.15,298.21
2016,5,19,6,45,424.5,105.5,4.9,11.5,252.0,410.89,347.94
2016,5,19,7,0,478.0,112.0,5.0,12.0,297.0,473.06,399.05
2016,5,19,7,15,571.0,105.5,4.85,12.5,357.5,562.04,470.19
2016,5,19,7,30,664.0,99.0,4.7,13.0,418.0,647.25,535.9
2016,5,19,7,45,671.5,111.5,4.55,13.5,463.5,689.49,564.75
2016,5,19,8,0,679.0,124.0,4.4,14.0,509.0,729.41,591.29
2016,5,19,8,15,611.5,162.5,4.35,14.5,532.0,729.82,587.6
2016,5,19,8,30,544.0,201.0,4.3,15.0,555.0,714.02,571.36
2016,5,19,8,45,706.5,157.0,4.3,15.5,648.5,832.97,658.52
2016,5,19,9,0,869.0,113.0,4.3,16.0,742.0,925.08,720.88
2016,5,19,9,15,881.0,115.5,4.3,16.0,782.5,945.87,733.33
2016,5,19,9,30,893.0,118.0,4.3,16.0,823.0,963.09,743.85
2016,5,19,9,45,895.5,123.5,4.3,16.5,856.0,970.64,746.36
2016,5,19,10,0,898.0,129.0,4.3,17.0,889.0,974.16,746.24
2016,5,19,10,15,904.5,130.5,4.25,17.0,916.0,973.63,744.6
2016,5,19,10,30,911.0,132.0,4.2,17.0,943.0,969.14,740.39
2016,5,19,10,45,918.0,131.5,4.2,17.5,964.5,959.36,731.58
2016,5,19,11,0,925.0,131.0,4.2,18.0,986.0,945.65,720.25
2016,5,19,11,15,927.5,131.5,4.2,18.0,998.0,925.02,705.63
2016,5,19,11,30,930.0,132.0,4.2,18.0,1010.0,900.74,688.57
2016,5,19,11,45,930.5,132.5,4.25,18.5,1015.0,871.33,666.92
2016,5,19,12,0,931.0,133.0,4.3,19.0,1020.0,838.66,643.02
2016,5,19,12,15,930.5,133.0,4.3,19.0,1017.5,801.8,616.08
2016,5,19,12,30,930.0,133.0,4.3,19.0,1015.0,762.12,586.03
2016,5,19,12,45,720.0,257.0,4.35,19.0,935.5,688.87,528.16
2016,5,19,13,0,510.0,381.0,4.4,19.0,856.0,612.52,468.51
2016,5,19,13,15,428.5,398.5,4.45,18.5,792.5,544.36,417.47
2016,5,19,13,30,347.0,416.0,4.5,18.0,729.0,484.67,372.14
2016,5,19,13,45,444.0,367.5,4.55,18.0,757.5,467.37,356.95
2016,5,19,14,0,541.0,319.0,4.6,18.0,786.0,442.08,333.64
2016,5,19,14,15,725.0,216.5,4.7,17.5,817.5,399.35,293.69
2016,5,19,14,30,909.0,114.0,4.8,17.0,849.0,344.71,240.58
2016,5,19,14,45,895.5,114.0,4.9,17.0,810.5,285.18,188.24
2016,5,19,15,0,882.0,114.0,5.0,17.0,772.0,226.17,139.49
2016,5,19,15,15,736.0,155.5,4.9,16.5,683.5,165.54,102.38
2016,5,19,15,30,590.0,197.0,4.8,16.0,595.0,133.68,98.32
2016,5,19,15,45,621.5,169.5,4.75,15.5,562.5,111.41,91.06
2016,5,19,16,0,653.0,142.0,4.7,15.0,530.0,97.64,79.64
2016,5,19,16,15,615.5,137.5,4.7,14.5,478.5,95.94,78.59
2016,5,19,16,30,578.0,133.0,4.7,14.0,427.0,94.21,77.51
2016,5,19,16,45,502.0,133.5,4.75,13.5,369.5,93.14,76.99
2016,5,19,17,0,426.0,134.0,4.8,13.0,312.0,92.85,77.15
2016,5,19,17,15,383.5,125.0,4.7,12.5,269.0,87.32,72.62
2016,5,19,17,30,341.0,116.0,4.6,12.0,226.0,81.66,67.85
2016,5,19,17,45,303.5,99.0,4.6,11.5,184.0,71.5,58.88
2016,5,19,18,0,266.0,82.0,4.6,11.0,142.0,59.77,48.25
2016,5,19,18,15,214.0,64.5,4.55,11.0,105.0,47.38,36.72
2016,5,19,18,30,162.0,47.0,4.5,11.0,68.0,34.84,24.87
2016,5,19,18,45,81.0,30.0,4.45,11.0,40.5,22.39,11.79
2016,5,19,19,0,0.0,13.0,4.4,11.0,13.0,10.23,0.0
2016,5,19,19,15,0.0,6.5,4.45,10.5,6.5,5.11,0.0
2016,5,19,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,18.0,4.2,8.5,29.5,68.8,9.02
2016,5,20,5,30,228.0,36.0,4.3,9.0,59.0,149.12,112.53
2016,5,20,5,45,339.5,46.5,4.4,9.5,102.5,224.87,182.47
2016,5,20,6,0,451.0,57.0,4.5,10.0,146.0,311.7,259.69
2016,5,20,6,15,518.0,65.0,4.5,10.0,195.5,382.01,322.41
2016,5,20,6,30,585.0,73.0,4.5,10.0,245.0,457.4,387.56
2016,5,20,6,45,409.0,112.0,4.5,10.5,243.5,407.2,344.88
2016,5,20,7,0,233.0,151.0,4.5,11.0,242.0,330.47,278.58
2016,5,20,7,15,208.5,177.0,4.5,11.5,267.0,333.07,279.55
2016,5,20,7,30,184.0,203.0,4.5,12.0,292.0,347.62,289.55
2016,5,20,7,45,495.5,151.0,4.5,12.5,425.0,580.61,481.0
2016,5,20,8,0,807.0,99.0,4.5,13.0,558.0,801.89,649.38
2016,5,20,8,15,825.0,102.0,4.5,13.0,606.0,841.0,675.07
2016,5,20,8,30,843.0,105.0,4.5,13.0,654.0,877.6,699.79
2016,5,20,8,45,856.0,108.5,4.5,13.5,698.0,907.48,718.08
2016,5,20,9,0,869.0,112.0,4.5,14.0,742.0,922.51,725.63
2016,5,20,9,15,584.5,237.5,4.55,14.0,671.0,806.39,638.01
2016,5,20,9,30,300.0,363.0,4.6,14.0,600.0,647.88,512.58
2016,5,20,9,45,218.5,390.0,4.7,14.0,566.5,575.18,455.93
2016,5,20,10,0,137.0,417.0,4.8,14.0,533.0,521.3,412.16
2016,5,20,10,15,104.0,417.5,4.8,14.0,507.5,466.44,369.01
2016,5,20,10,30,71.0,418.0,4.8,14.0,482.0,431.77,340.98
2016,5,20,10,45,244.5,405.5,4.85,14.5,631.0,606.02,477.4
2016,5,20,11,0,418.0,393.0,4.9,15.0,780.0,750.19,585.69
2016,5,20,11,15,340.5,431.0,4.9,15.0,749.0,688.5,537.12
2016,5,20,11,30,263.0,469.0,4.9,15.0,718.0,640.27,499.05
2016,5,20,11,45,159.5,454.0,4.95,15.0,605.0,517.29,404.91
2016,5,20,12,0,56.0,439.0,5.0,15.0,492.0,402.51,315.24
2016,5,20,12,15,90.5,459.5,4.95,15.0,545.5,437.35,342.76
2016,5,20,12,30,125.0,480.0,4.9,15.0,599.0,474.05,370.82
2016,5,20,12,45,84.0,443.5,4.9,15.0,523.5,401.64,314.65
2016,5,20,13,0,43.0,407.0,4.9,15.0,448.0,339.8,266.46
2016,5,20,13,15,118.0,430.0,4.9,15.0,538.0,392.28,307.62
2016,5,20,13,30,193.0,453.0,4.9,15.0,628.0,432.27,337.62
2016,5,20,13,45,119.0,413.0,4.9,15.0,520.0,353.66,276.49
2016,5,20,14,0,45.0,373.0,4.9,15.0,412.0,287.31,225.31
2016,5,20,14,15,63.5,375.5,4.9,14.5,428.0,287.24,225.27
2016,5,20,14,30,82.0,378.0,4.9,14.0,444.0,284.26,222.5
2016,5,20,14,45,108.5,366.5,4.9,14.0,450.0,272.02,211.49
2016,5,20,15,0,135.0,355.0,4.9,14.0,456.0,247.95,191.18
2016,5,20,15,15,129.5,333.5,4.85,13.5,426.0,219.72,170.36
2016,5,20,15,30,124.0,312.0,4.8,13.0,396.0,192.62,152.68
2016,5,20,15,45,98.0,284.0,4.75,13.0,348.0,184.04,154.33
2016,5,20,16,0,72.0,256.0,4.7,13.0,300.0,168.11,141.13
2016,5,20,16,15,85.5,236.5,4.6,12.5,284.0,157.03,132.28
2016,5,20,16,30,99.0,217.0,4.5,12.0,268.0,145.61,123.04
2016,5,20,16,45,202.0,186.5,4.4,12.0,276.0,126.05,106.35
2016,5,20,17,0,305.0,156.0,4.3,12.0,284.0,106.73,89.68
2016,5,20,17,15,276.0,141.0,4.15,11.5,245.0,97.35,81.8
2016,5,20,17,30,247.0,126.0,4.0,11.0,206.0,87.71,73.5
2016,5,20,17,45,361.5,96.0,3.85,11.0,190.0,69.36,57.06
2016,5,20,18,0,476.0,66.0,3.7,11.0,174.0,52.89,42.09
2016,5,20,18,15,386.5,55.5,3.45,10.5,129.0,44.73,34.47
2016,5,20,18,30,297.0,45.0,3.2,10.0,84.0,34.15,24.44
2016,5,20,18,45,172.0,30.0,3.0,10.0,50.5,22.69,12.4
2016,5,20,19,0,47.0,15.0,2.8,10.0,17.0,11.8,0.0
2016,5,20,19,15,23.5,7.5,2.8,10.0,8.5,5.9,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,1.65,10.0,7.5,5.68,0.0
2016,5,21,5,30,0.0,15.0,1.8,10.0,15.0,11.4,3.67
2016,5,21,5,45,0.0,25.5,2.0,10.0,25.5,19.43,10.96
2016,5,21,6,0,0.0,36.0,2.2,10.0,36.0,27.49,18.18
2016,5,21,6,15,0.0,48.5,2.25,10.0,48.5,37.11,26.7
2016,5,21,6,30,0.0,61.0,2.3,10.0,61.0,46.78,35.16
2016,5,21,6,45,0.0,74.0,2.4,10.5,74.0,57.41,44.23
2016,5,21,7,0,0.0,87.0,2.5,11.0,87.0,68.04,53.15
2016,5,21,7,15,15.5,134.5,2.55,11.5,142.0,121.28,98.52
2016,5,21,7,30,31.0,182.0,2.6,12.0,197.0,191.06,156.52
2016,5,21,7,45,55.0,213.5,2.7,12.5,243.5,241.54,197.64
2016,5,21,8,0,79.0,245.0,2.8,13.0,290.0,293.1,238.85
2016,5,21,8,15,39.5,187.0,2.85,13.0,209.5,199.2,161.22
2016,5,21,8,30,0.0,129.0,2.9,13.0,129.0,101.32,79.19
2016,5,21,8,45,4.5,171.0,3.0,13.0,174.0,140.62,111.65
2016,5,21,9,0,9.0,213.0,3.1,13.0,219.0,180.52,144.0
2016,5,21,9,15,4.5,158.5,3.15,13.0,161.5,129.5,101.95
2016,5,21,9,30,0.0,104.0,3.2,13.0,104.0,80.8,61.64
2016,5,21,9,45,41.0,251.5,3.25,13.0,286.5,256.57,205.57
2016,5,21,10,0,82.0,399.0,3.3,13.0,469.0,432.22,342.6
2016,5,21,10,15,130.0,422.5,3.3,13.0,537.5,514.08,404.75
2016,5,21,10,30,178.0,446.0,3.3,13.0,606.0,573.75,449.65
2016,5,21,10,45,173.5,457.0,3.3,13.0,615.0,571.98,447.23
2016,5,21,11,0,169.0,468.0,3.3,13.0,624.0,569.01,444.33
2016,5,21,11,15,94.0,397.0,3.25,13.0,484.5,416.8,327.93
2016,5,21,11,30,19.0,326.0,3.2,13.0,345.0,275.15,216.61
2016,5,21,11,45,136.0,401.0,3.2,13.0,531.5,453.24,357.36
2016,5,21,12,0,253.0,476.0,3.2,13.0,718.0,603.13,469.97
2016,5,21,12,15,159.5,462.0,3.2,13.0,615.0,497.75,388.72
2016,5,21,12,30,66.0,448.0,3.2,13.0,512.0,401.55,314.37
2016,5,21,12,45,207.5,439.5,3.2,13.0,634.5,483.43,378.95
2016,5,21,13,0,349.0,431.0,3.2,13.0,757.0,547.62,427.2
2016,5,21,13,15,336.5,427.5,3.2,13.0,737.0,512.16,398.92
2016,5,21,13,30,324.0,424.0,3.2,13.0,717.0,477.19,371.16
2016,5,21,13,45,396.5,381.5,3.2,13.0,730.5,455.95,352.98
2016,5,21,14,0,469.0,339.0,3.2,13.0,744.0,424.69,325.54
2016,5,21,14,15,443.5,334.0,3.15,13.0,706.5,377.62,286.38
2016,5,21,14,30,418.0,329.0,3.1,13.0,669.0,332.97,249.16
2016,5,21,14,45,353.5,334.0,3.1,13.0,612.5,293.92,218.52
2016,5,21,15,0,289.0,339.0,3.1,13.0,556.0,256.39,190.98
2016,5,21,15,15,412.5,277.5,3.05,13.0,567.5,203.06,146.01
2016,5,21,15,30,536.0,216.0,3.0,13.0,579.0,142.2,106.84
2016,5,21,15,45,445.0,227.0,2.95,13.0,514.0,139.13,115.65
2016,5,21,16,0,354.0,238.0,2.9,13.0,449.0,151.28,126.44
2016,5,21,16,15,336.5,219.0,2.85,13.0,406.0,141.56,118.45
2016,5,21,16,30,319.0,200.0,2.8,13.0,363.0,131.39,110.06
2016,5,21,16,45,483.0,149.0,2.75,13.0,366.5,102.08,84.86
2016,5,21,17,0,647.0,98.0,2.7,13.0,370.0,74.77,61.09
2016,5,21,17,15,606.0,91.5,2.55,12.5,319.5,70.58,57.71
2016,5,21,17,30,565.0,85.0,2.4,12.0,269.0,66.33,54.14
2016,5,21,17,45,515.0,75.0,2.3,12.0,220.5,59.22,47.78
2016,5,21,18,0,465.0,65.0,2.2,12.0,172.0,51.94,41.11
2016,5,21,18,15,382.0,54.5,1.95,11.5,128.0,43.83,33.57
2016,5,21,18,30,299.0,44.0,1.7,11.0,84.0,33.46,23.8
2016,5,21,18,45,184.5,29.5,1.45,10.5,50.5,22.39,12.4
2016,5,21,19,0,70.0,15.0,1.2,10.0,17.0,11.38,0.0
2016,5,21,19,15,35.0,7.5,1.15,9.5,8.5,5.9,0.0
2016,5,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.5,18.5,1.35,9.5,30.5,70.28,18.95
2016,5,22,5,30,233.0,37.0,1.6,10.0,61.0,151.03,114.06
2016,5,22,5,45,329.5,49.0,1.85,10.5,103.5,219.24,176.4
2016,5,22,6,0,426.0,61.0,2.1,11.0,146.0,301.59,248.53
2016,5,22,6,15,222.5,83.5,2.1,11.0,129.0,220.27,183.73
2016,5,22,6,30,19.0,106.0,2.1,11.0,112.0,101.21,81.88
2016,5,22,6,45,25.5,126.0,2.1,11.5,135.5,133.39,109.35
2016,5,22,7,0,32.0,146.0,2.1,12.0,159.0,157.18,129.02
2016,5,22,7,15,35.0,166.5,2.05,12.0,182.0,179.33,147.11
2016,5,22,7,30,38.0,187.0,2.0,12.0,205.0,201.49,164.93
2016,5,22,7,45,19.0,170.0,1.95,12.5,179.0,154.63,124.95
2016,5,22,8,0,0.0,153.0,1.9,13.0,153.0,122.89,97.54
2016,5,22,8,15,50.5,224.0,1.9,13.5,257.0,245.35,198.44
2016,5,22,8,30,101.0,295.0,1.9,14.0,361.0,361.12,289.53
2016,5,22,8,45,52.0,232.5,1.95,14.5,266.5,252.99,201.98
2016,5,22,9,0,3.0,170.0,2.0,15.0,172.0,138.0,107.89
2016,5,22,9,15,10.5,223.5,2.05,15.0,232.0,190.27,150.17
2016,5,22,9,30,18.0,277.0,2.1,15.0,292.0,243.13,191.83
2016,5,22,9,45,9.0,208.5,2.15,15.0,216.5,175.0,137.17
2016,5,22,10,0,0.0,140.0,2.2,15.0,141.0,109.89,84.48
2016,5,22,10,15,156.0,280.5,2.25,15.0,420.5,403.11,320.01
2016,5,22,10,30,312.0,421.0,2.3,15.0,700.0,689.55,531.1
2016,5,22,10,45,360.0,408.5,2.4,15.5,737.0,710.74,544.02
2016,5,22,11,0,408.0,396.0,2.5,16.0,774.0,741.9,565.69
2016,5,22,11,15,362.5,424.5,2.6,16.0,764.0,699.88,534.55
2016,5,22,11,30,317.0,453.0,2.7,16.0,754.0,669.89,512.09
2016,5,22,11,45,606.0,297.5,2.85,16.0,876.0,764.06,586.37
2016,5,22,12,0,895.0,142.0,3.0,16.0,998.0,814.13,627.16
2016,5,22,12,15,687.5,272.5,3.1,16.0,929.0,747.45,573.92
2016,5,22,12,30,480.0,403.0,3.2,16.0,860.0,669.19,513.39
2016,5,22,12,45,683.0,273.0,3.3,16.0,915.5,673.44,519.34
2016,5,22,13,0,886.0,143.0,3.4,16.0,971.0,652.88,505.08
2016,5,22,13,15,665.0,257.5,3.5,16.0,872.5,573.85,442.42
2016,5,22,13,30,444.0,372.0,3.6,16.0,774.0,501.16,385.45
2016,5,22,13,45,475.0,352.0,3.7,16.0,771.5,469.67,359.53
2016,5,22,14,0,506.0,332.0,3.8,16.0,769.0,434.58,329.56
2016,5,22,14,15,401.5,353.5,3.85,15.5,693.0,374.56,282.98
2016,5,22,14,30,297.0,375.0,3.9,15.0,617.0,330.49,249.84
2016,5,22,14,45,239.0,366.0,3.95,15.0,555.0,293.54,221.65
2016,5,22,15,0,181.0,357.0,4.0,15.0,493.0,256.37,194.62
2016,5,22,15,15,204.5,333.0,3.95,14.5,478.5,227.13,172.49
2016,5,22,15,30,228.0,309.0,3.9,14.0,464.0,195.54,153.1
2016,5,22,15,45,316.5,267.5,3.9,14.0,466.0,164.28,136.7
2016,5,22,16,0,405.0,226.0,3.9,14.0,468.0,139.76,116.17
2016,5,22,16,15,498.5,178.0,3.8,13.5,451.0,116.94,97.04
2016,5,22,16,30,592.0,130.0,3.7,13.0,434.0,92.27,76.02
2016,5,22,16,45,630.0,112.0,3.6,13.0,405.0,82.71,67.89
2016,5,22,17,0,668.0,94.0,3.5,13.0,376.0,72.34,58.96
2016,5,22,17,15,627.5,87.5,3.35,12.5,325.0,68.03,55.43
2016,5,22,17,30,587.0,81.0,3.2,12.0,274.0,63.63,51.73
2016,5,22,17,45,536.0,72.5,3.1,12.0,225.0,57.53,46.26
2016,5,22,18,0,485.0,64.0,3.0,12.0,176.0,51.31,40.55
2016,5,22,18,15,403.5,53.5,2.65,11.5,131.5,43.15,32.97
2016,5,22,18,30,322.0,43.0,2.3,11.0,87.0,34.93,25.12
2016,5,22,18,45,161.0,31.0,2.0,10.5,53.0,23.38,13.4
2016,5,22,19,0,0.0,19.0,1.7,10.0,19.0,14.08,0.0
2016,5,22,19,15,0.0,9.5,1.6,9.5,9.5,7.47,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,14.5,17.5,2.15,9.5,19.0,19.6,2.42
2016,5,23,5,30,29.0,35.0,2.3,10.0,38.0,44.57,30.65
2016,5,23,5,45,54.0,55.0,2.5,10.5,64.5,84.92,66.35
2016,5,23,6,0,79.0,75.0,2.7,11.0,91.0,120.31,97.75
2016,5,23,6,15,95.5,96.5,2.75,11.5,121.0,154.92,128.1
2016,5,23,6,30,112.0,118.0,2.8,12.0,151.0,190.6,158.73
2016,5,23,6,45,128.0,138.5,2.85,12.5,183.5,225.83,188.25
2016,5,23,7,0,144.0,159.0,2.9,13.0,216.0,261.99,217.85
2016,5,23,7,15,193.0,179.0,2.9,13.0,266.0,322.22,267.5
2016,5,23,7,30,242.0,199.0,2.9,13.0,316.0,402.3,331.65
2016,5,23,7,45,314.0,208.0,2.9,13.5,377.0,475.24,388.74
2016,5,23,8,0,386.0,217.0,2.9,14.0,438.0,551.62,446.95
2016,5,23,8,15,379.0,240.5,2.9,14.5,473.0,578.82,464.68
2016,5,23,8,30,372.0,264.0,2.9,15.0,508.0,603.76,480.72
2016,5,23,8,45,411.0,268.5,2.95,15.5,554.5,667.49,526.27
2016,5,23,9,0,450.0,273.0,3.0,16.0,601.0,711.76,556.9
2016,5,23,9,15,637.5,205.0,3.0,16.0,697.0,827.5,642.99
2016,5,23,9,30,825.0,137.0,3.0,16.0,793.0,926.55,710.92
2016,5,23,9,45,841.5,135.0,3.05,16.5,827.0,939.47,716.78
2016,5,23,10,0,858.0,133.0,3.1,17.0,861.0,935.01,711.58
2016,5,23,10,15,864.0,134.5,3.15,17.0,887.5,934.23,710.54
2016,5,23,10,30,870.0,136.0,3.2,17.0,914.0,929.68,707.0
2016,5,23,10,45,875.0,136.5,3.25,17.0,933.5,919.56,699.78
2016,5,23,11,0,880.0,137.0,3.3,17.0,953.0,905.74,690.14
2016,5,23,11,15,882.5,137.5,3.3,17.0,965.5,886.1,676.25
2016,5,23,11,30,885.0,138.0,3.3,17.0,978.0,862.99,660.04
2016,5,23,11,45,888.0,137.0,3.35,17.0,983.0,835.76,641.27
2016,5,23,12,0,891.0,136.0,3.4,17.0,988.0,805.36,620.22
2016,5,23,12,15,890.5,136.0,3.45,17.0,985.5,770.13,594.22
2016,5,23,12,30,890.0,136.0,3.5,17.0,983.0,732.24,565.65
2016,5,23,12,45,862.5,152.5,3.55,17.0,967.0,685.79,529.86
2016,5,23,13,0,835.0,169.0,3.6,17.0,951.0,646.57,498.49
2016,5,23,13,15,830.5,168.0,3.55,16.5,933.5,599.04,461.26
2016,5,23,13,30,826.0,167.0,3.5,16.0,916.0,550.0,421.78
2016,5,23,13,45,823.0,163.0,3.5,16.0,892.5,498.2,378.36
2016,5,23,14,0,820.0,159.0,3.5,16.0,869.0,445.19,332.8
2016,5,23,14,15,811.5,157.0,3.45,16.0,838.5,390.64,285.03
