Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,30,803.0,155.0,3.4,16.0,808.0,335.86,236.58
2016,5,23,14,45,642.5,213.5,3.35,16.0,721.0,279.61,193.58
2016,5,23,15,0,482.0,272.0,3.3,16.0,634.0,243.86,170.74
2016,5,23,15,15,425.5,275.5,3.2,16.0,582.0,202.95,143.85
2016,5,23,15,30,369.0,279.0,3.1,16.0,530.0,176.72,135.21
2016,5,23,15,45,341.0,264.0,3.05,16.0,483.5,163.16,134.59
2016,5,23,16,0,313.0,249.0,3.0,16.0,437.0,155.83,128.81
2016,5,23,16,15,501.0,181.5,2.95,15.5,453.0,118.95,97.93
2016,5,23,16,30,689.0,114.0,2.9,15.0,469.0,83.82,68.04
2016,5,23,16,45,448.5,142.5,2.9,15.0,364.0,97.38,80.16
2016,5,23,17,0,208.0,171.0,2.9,15.0,259.0,116.79,97.34
2016,5,23,17,15,190.0,151.5,2.8,14.5,224.0,104.5,87.03
2016,5,23,17,30,172.0,132.0,2.7,14.0,189.0,91.94,76.33
2016,5,23,17,45,315.0,99.5,2.6,13.5,181.5,71.06,58.01
2016,5,23,18,0,458.0,67.0,2.5,13.0,174.0,53.36,42.21
2016,5,23,18,15,377.0,56.0,2.35,12.5,130.0,42.62,32.38
2016,5,23,18,30,296.0,45.0,2.2,12.0,86.0,34.17,24.39
2016,5,23,18,45,189.0,30.5,2.1,12.0,53.0,23.14,13.29
2016,5,23,19,0,82.0,16.0,2.0,12.0,20.0,12.15,0.0
2016,5,23,19,15,41.0,8.0,2.0,11.5,10.0,6.29,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.5,2.35,10.0,31.0,71.49,26.06
2016,5,24,5,30,241.0,37.0,2.5,10.0,62.0,152.86,116.2
2016,5,24,5,45,339.0,48.0,2.7,10.5,104.5,220.81,178.18
2016,5,24,6,0,437.0,59.0,2.9,11.0,147.0,303.85,251.15
2016,5,24,6,15,218.5,53.0,2.9,11.0,97.0,193.67,162.05
2016,5,24,6,30,0.0,47.0,2.9,11.0,47.0,35.93,25.54
2016,5,24,6,45,0.0,57.0,2.95,11.5,57.0,43.65,32.19
2016,5,24,7,0,0.0,67.0,3.0,12.0,67.0,51.38,38.67
2016,5,24,7,15,0.0,73.0,3.0,12.0,73.0,56.04,42.51
2016,5,24,7,30,0.0,79.0,3.0,12.0,79.0,60.71,46.33
2016,5,24,7,45,0.0,100.0,3.05,12.5,100.0,77.68,60.39
2016,5,24,8,0,0.0,121.0,3.1,13.0,121.0,95.09,74.62
2016,5,24,8,15,1.0,144.0,3.1,13.5,145.0,115.15,90.9
2016,5,24,8,30,2.0,167.0,3.1,14.0,169.0,135.33,107.04
2016,5,24,8,45,2.5,167.0,3.15,14.5,169.0,135.29,106.52
2016,5,24,9,0,3.0,167.0,3.2,15.0,169.0,135.4,106.17
2016,5,24,9,15,5.5,185.0,3.2,15.0,189.0,152.58,119.95
2016,5,24,9,30,8.0,203.0,3.2,15.0,209.0,169.74,133.61
2016,5,24,9,45,8.0,203.5,3.25,15.5,210.0,169.78,133.12
2016,5,24,10,0,8.0,204.0,3.3,16.0,211.0,169.83,132.71
2016,5,24,10,15,16.0,270.0,3.35,16.0,284.5,232.05,182.1
2016,5,24,10,30,24.0,336.0,3.4,16.0,358.0,294.36,230.61
2016,5,24,10,45,43.0,383.0,3.45,16.0,423.0,368.38,287.71
2016,5,24,11,0,62.0,430.0,3.5,16.0,488.0,423.13,329.22
2016,5,24,11,15,54.5,426.0,3.5,16.0,477.0,407.62,316.8
2016,5,24,11,30,47.0,422.0,3.5,16.0,466.0,392.27,304.79
2016,5,24,11,45,188.5,439.0,3.55,16.5,619.0,525.89,407.81
2016,5,24,12,0,330.0,456.0,3.6,17.0,772.0,643.98,494.9
2016,5,24,12,15,303.0,462.5,3.6,17.0,752.5,608.23,467.12
2016,5,24,12,30,276.0,469.0,3.6,17.0,733.0,572.99,440.43
2016,5,24,12,45,207.0,471.0,3.65,17.0,667.5,505.26,389.23
2016,5,24,13,0,138.0,473.0,3.7,17.0,602.0,447.21,344.99
2016,5,24,13,15,230.0,450.0,3.7,16.5,660.5,467.36,361.08
2016,5,24,13,30,322.0,427.0,3.7,16.0,719.0,476.7,367.59
2016,5,24,13,45,329.0,408.5,3.7,16.0,700.5,441.63,339.32
2016,5,24,14,0,336.0,390.0,3.7,16.0,682.0,405.85,310.07
2016,5,24,14,15,321.0,382.0,3.7,16.0,653.0,368.21,279.29
2016,5,24,14,30,306.0,374.0,3.7,16.0,624.0,331.95,249.55
2016,5,24,14,45,266.5,363.5,3.7,16.0,574.5,290.22,216.93
2016,5,24,15,0,227.0,353.0,3.7,16.0,525.0,261.75,195.99
2016,5,24,15,15,165.5,332.0,3.65,15.5,453.5,222.55,169.5
2016,5,24,15,30,104.0,311.0,3.6,15.0,382.0,201.36,158.43
2016,5,24,15,45,90.0,285.5,3.6,15.0,344.0,184.78,153.43
2016,5,24,16,0,76.0,260.0,3.6,15.0,306.0,170.44,141.76
2016,5,24,16,15,55.0,229.0,3.55,14.5,261.0,152.71,127.35
2016,5,24,16,30,34.0,198.0,3.5,14.0,216.0,134.43,112.28
2016,5,24,16,45,21.5,171.0,3.45,14.0,182.0,122.58,102.4
2016,5,24,17,0,9.0,144.0,3.4,14.0,148.0,104.3,86.78
2016,5,24,17,15,4.5,126.0,3.3,13.5,128.0,91.64,76.07
2016,5,24,17,30,0.0,108.0,3.2,13.0,108.0,78.9,65.08
2016,5,24,17,45,0.0,89.0,3.15,13.0,89.0,65.51,53.19
2016,5,24,18,0,0.0,70.0,3.1,13.0,70.0,52.01,41.02
2016,5,24,18,15,163.0,57.5,2.95,12.5,80.0,42.58,32.37
2016,5,24,18,30,326.0,45.0,2.8,12.0,90.0,34.36,24.58
2016,5,24,18,45,206.0,31.0,2.65,11.5,55.5,23.57,13.83
2016,5,24,19,0,86.0,17.0,2.5,11.0,21.0,12.9,0.0
2016,5,24,19,15,43.0,8.5,2.45,11.0,10.5,6.69,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,125.0,18.5,2.25,10.0,32.0,72.89,29.28
2016,5,25,5,30,250.0,37.0,2.4,10.0,64.0,155.71,118.62
2016,5,25,5,45,344.5,47.5,2.55,10.5,106.0,225.34,181.82
2016,5,25,6,0,439.0,58.0,2.7,11.0,148.0,303.18,250.43
2016,5,25,6,15,219.5,47.5,2.7,11.5,92.5,186.66,155.85
2016,5,25,6,30,0.0,37.0,2.7,12.0,37.0,28.23,18.79
2016,5,25,6,45,0.0,45.0,2.7,12.5,45.0,34.39,24.09
2016,5,25,7,0,0.0,53.0,2.7,13.0,53.0,40.56,29.26
2016,5,25,7,15,0.0,67.5,2.7,13.0,67.5,51.78,38.72
2016,5,25,7,30,0.0,82.0,2.7,13.0,82.0,63.03,48.11
2016,5,25,7,45,0.0,93.5,2.75,13.5,93.5,72.25,55.59
2016,5,25,8,0,0.0,105.0,2.8,14.0,105.0,81.63,63.11
2016,5,25,8,15,4.0,151.5,2.9,14.0,154.0,124.12,98.24
2016,5,25,8,30,8.0,198.0,3.0,14.0,203.0,167.67,133.67
2016,5,25,8,45,6.5,194.0,3.1,14.5,198.5,162.09,128.42
2016,5,25,9,0,5.0,190.0,3.2,15.0,194.0,156.74,123.51
2016,5,25,9,15,11.0,230.5,3.25,15.0,239.5,196.58,155.52
2016,5,25,9,30,17.0,271.0,3.3,15.0,285.0,236.59,187.19
2016,5,25,9,45,19.0,289.0,3.35,15.5,305.0,253.1,199.49
2016,5,25,10,0,21.0,307.0,3.4,16.0,325.0,269.39,211.6
2016,5,25,10,15,41.0,358.5,3.45,16.0,395.0,350.84,275.0
2016,5,25,10,30,61.0,410.0,3.5,16.0,465.0,413.36,322.61
2016,5,25,10,45,255.5,398.5,3.55,16.0,635.0,605.81,471.3
2016,5,25,11,0,450.0,387.0,3.6,16.0,805.0,768.4,591.42
2016,5,25,11,15,468.5,375.0,3.6,16.0,815.5,757.25,582.24
2016,5,25,11,30,487.0,363.0,3.6,16.0,826.0,743.12,572.06
2016,5,25,11,45,263.0,387.0,3.6,16.0,638.0,551.49,428.0
2016,5,25,12,0,39.0,411.0,3.6,16.0,450.0,364.92,283.11
2016,5,25,12,15,200.5,422.5,3.6,16.0,615.0,494.54,384.94
2016,5,25,12,30,362.0,434.0,3.6,16.0,780.0,605.13,467.79
2016,5,25,12,45,331.0,443.0,3.65,16.5,756.5,567.32,437.3
2016,5,25,13,0,300.0,452.0,3.7,17.0,733.0,530.73,408.41
2016,5,25,13,15,598.5,287.5,3.75,17.0,836.0,555.47,427.88
2016,5,25,13,30,897.0,123.0,3.8,17.0,939.0,551.41,422.09
2016,5,25,13,45,894.5,120.0,3.85,17.0,915.5,499.23,377.8
2016,5,25,14,0,892.0,117.0,3.9,17.0,892.0,445.53,331.25
2016,5,25,14,15,885.0,115.5,3.95,17.0,861.5,389.95,282.17
2016,5,25,14,30,878.0,114.0,4.0,17.0,831.0,333.73,232.02
2016,5,25,14,45,681.5,192.5,4.05,17.0,734.0,274.71,187.76
2016,5,25,15,0,485.0,271.0,4.1,17.0,637.0,243.46,169.9
2016,5,25,15,15,426.5,275.5,4.1,16.5,584.5,202.81,143.62
2016,5,25,15,30,368.0,280.0,4.1,16.0,532.0,177.15,135.69
2016,5,25,15,45,396.5,251.0,4.1,16.0,505.5,158.04,130.4
2016,5,25,16,0,425.0,222.0,4.1,16.0,479.0,137.8,113.6
2016,5,25,16,15,391.0,209.0,4.05,15.5,430.0,131.84,109.09
2016,5,25,16,30,357.0,196.0,4.0,15.0,381.0,129.99,108.08
2016,5,25,16,45,342.5,178.5,3.95,15.0,341.5,120.21,99.98
2016,5,25,17,0,328.0,161.0,3.9,15.0,302.0,110.03,91.46
2016,5,25,17,15,485.0,116.0,3.8,14.5,293.5,83.11,68.26
2016,5,25,17,30,642.0,71.0,3.7,14.0,285.0,57.05,45.44
2016,5,25,17,45,584.0,65.5,3.6,13.5,235.0,52.76,41.73
2016,5,25,18,0,526.0,60.0,3.5,13.0,185.0,48.52,37.91
2016,5,25,18,15,445.0,51.0,3.35,12.5,139.5,41.38,31.31
2016,5,25,18,30,364.0,42.0,3.2,12.0,94.0,34.24,24.5
2016,5,25,18,45,182.0,32.5,3.05,11.5,58.5,24.56,14.79
2016,5,25,19,0,0.0,23.0,2.9,11.0,23.0,16.81,0.0
2016,5,25,19,15,0.0,11.5,2.9,11.0,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,105.5,20.0,2.75,11.0,31.5,68.55,29.3
2016,5,26,5,30,211.0,40.0,2.8,11.0,63.0,143.9,109.39
2016,5,26,5,45,304.5,52.5,2.9,11.5,104.5,209.76,168.77
2016,5,26,6,0,398.0,65.0,3.0,12.0,146.0,285.56,235.32
2016,5,26,6,15,223.5,90.0,3.0,12.0,138.0,226.36,188.53
2016,5,26,6,30,49.0,115.0,3.0,12.0,130.0,137.05,112.53
2016,5,26,6,45,59.0,136.0,3.0,12.5,157.5,164.96,136.22
2016,5,26,7,0,69.0,157.0,3.0,13.0,185.0,193.46,159.72
2016,5,26,7,15,222.5,167.0,2.95,13.5,272.5,344.16,285.54
2016,5,26,7,30,376.0,177.0,2.9,14.0,360.0,495.3,405.96
2016,5,26,7,45,558.5,147.0,2.9,14.5,451.5,629.17,509.51
2016,5,26,8,0,741.0,117.0,2.9,15.0,543.0,763.6,607.94
2016,5,26,8,15,760.5,120.5,2.85,15.5,590.0,797.83,628.45
2016,5,26,8,30,780.0,124.0,2.8,16.0,637.0,834.7,651.27
2016,5,26,8,45,797.0,126.5,2.8,16.5,680.5,865.76,669.97
2016,5,26,9,0,814.0,129.0,2.8,17.0,724.0,893.92,686.51
2016,5,26,9,15,825.5,131.5,2.75,17.0,762.5,913.93,698.25
2016,5,26,9,30,837.0,134.0,2.7,17.0,801.0,930.49,707.69
2016,5,26,9,45,838.5,141.0,2.7,17.5,832.0,938.79,710.68
2016,5,26,10,0,840.0,148.0,2.7,18.0,863.0,943.2,711.2
2016,5,26,10,15,847.0,149.5,2.7,18.5,890.0,943.4,709.04
2016,5,26,10,30,854.0,151.0,2.7,19.0,917.0,939.76,704.47
2016,5,26,10,45,859.5,152.0,2.7,19.5,937.0,915.37,686.1
2016,5,26,11,0,865.0,153.0,2.7,20.0,957.0,902.44,675.78
2016,5,26,11,15,868.0,153.5,2.7,20.0,969.5,883.33,662.56
2016,5,26,11,30,871.0,154.0,2.7,20.0,982.0,860.78,647.09
2016,5,26,11,45,873.5,153.5,2.75,20.5,987.5,833.76,627.76
2016,5,26,12,0,876.0,153.0,2.8,21.0,993.0,803.67,605.86
2016,5,26,12,15,875.5,153.0,2.85,21.0,991.0,768.83,580.75
2016,5,26,12,30,875.0,153.0,2.9,21.0,989.0,731.41,553.3
2016,5,26,12,45,884.0,145.0,2.95,21.0,982.0,692.21,524.08
2016,5,26,13,0,893.0,137.0,3.0,21.0,975.0,649.99,491.83
2016,5,26,13,15,889.5,136.0,3.05,21.0,958.0,602.6,454.75
2016,5,26,13,30,886.0,135.0,3.1,21.0,941.0,553.42,415.22
2016,5,26,13,45,881.0,133.5,3.15,21.0,917.0,501.61,372.52
2016,5,26,14,0,876.0,132.0,3.2,21.0,893.0,448.54,327.6
2016,5,26,14,15,868.5,130.5,3.25,21.0,862.5,393.56,280.18
2016,5,26,14,30,861.0,129.0,3.3,21.0,832.0,338.0,231.73
2016,5,26,14,45,849.5,127.0,3.4,21.0,795.5,275.86,178.95
2016,5,26,15,0,838.0,125.0,3.5,21.0,759.0,218.01,132.3
2016,5,26,15,15,825.0,122.5,3.5,20.5,717.5,160.44,93.3
2016,5,26,15,30,812.0,120.0,3.5,20.0,676.0,104.04,70.45
2016,5,26,15,45,794.5,117.0,3.55,19.5,630.0,91.4,72.61
2016,5,26,16,0,777.0,114.0,3.6,19.0,584.0,90.29,72.05
2016,5,26,16,15,754.5,110.0,3.55,18.5,535.5,88.3,70.72
2016,5,26,16,30,732.0,106.0,3.5,18.0,487.0,79.48,63.51
2016,5,26,16,45,702.0,101.0,3.5,17.5,436.0,76.6,61.38
2016,5,26,17,0,672.0,96.0,3.5,17.0,385.0,73.64,59.14
2016,5,26,17,15,632.5,90.0,3.4,16.5,334.0,69.74,56.02
2016,5,26,17,30,593.0,84.0,3.3,16.0,283.0,65.77,52.77
2016,5,26,17,45,534.0,76.5,3.25,15.5,233.0,60.38,48.14
2016,5,26,18,0,475.0,69.0,3.2,15.0,183.0,54.97,43.32
2016,5,26,18,15,393.0,58.5,3.05,14.0,138.0,46.93,36.04
2016,5,26,18,30,311.0,48.0,2.9,13.0,93.0,36.4,26.32
2016,5,26,18,45,194.5,33.5,2.75,12.5,58.0,25.33,15.49
2016,5,26,19,0,78.0,19.0,2.6,12.0,23.0,14.44,0.0
2016,5,26,19,15,39.0,9.5,2.6,11.5,11.5,7.47,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,107.5,20.0,2.2,10.0,32.0,69.13,31.5
2016,5,27,5,30,215.0,40.0,2.2,10.0,64.0,144.88,110.65
2016,5,27,5,45,312.0,52.5,2.25,10.5,106.5,212.42,171.33
2016,5,27,6,0,409.0,65.0,2.3,11.0,149.0,290.23,239.45
2016,5,27,6,15,473.0,74.0,2.25,11.5,197.5,360.73,300.04
2016,5,27,6,30,537.0,83.0,2.2,12.0,246.0,432.73,359.81
2016,5,27,6,45,588.0,89.0,2.15,13.0,297.5,497.66,410.99
2016,5,27,7,0,639.0,95.0,2.1,14.0,349.0,564.99,461.88
2016,5,27,7,15,672.0,100.5,2.0,14.5,400.0,620.8,502.48
2016,5,27,7,30,705.0,106.0,1.9,15.0,451.0,676.66,541.63
2016,5,27,7,45,734.0,109.0,1.8,15.5,501.5,726.19,573.88
2016,5,27,8,0,763.0,112.0,1.7,16.0,552.0,770.33,601.21
2016,5,27,8,15,782.0,115.5,1.6,16.5,599.0,809.54,624.36
2016,5,27,8,30,801.0,119.0,1.5,17.0,646.0,846.41,645.3
2016,5,27,8,45,818.5,120.5,1.4,18.0,690.0,877.21,660.38
2016,5,27,9,0,836.0,122.0,1.3,19.0,734.0,905.08,673.1
2016,5,27,9,15,847.0,124.0,1.25,19.5,772.0,924.38,681.96
2016,5,27,9,30,858.0,126.0,1.2,20.0,810.0,927.36,680.3
2016,5,27,9,45,873.0,124.0,1.2,20.5,844.5,939.07,685.38
2016,5,27,10,0,888.0,122.0,1.2,21.0,879.0,947.16,688.11
2016,5,27,10,15,893.5,123.0,1.2,21.5,905.5,945.61,684.82
2016,5,27,10,30,899.0,124.0,1.2,22.0,932.0,940.22,679.35
2016,5,27,10,45,905.5,124.0,1.3,23.0,952.0,930.98,671.85
2016,5,27,11,0,912.0,124.0,1.4,24.0,972.0,917.91,661.97
2016,5,27,11,15,914.0,124.5,1.55,24.0,984.5,897.62,650.64
2016,5,27,11,30,916.0,125.0,1.7,24.0,997.0,873.77,636.84
2016,5,27,11,45,918.5,124.5,1.85,24.5,1002.5,846.11,619.08
2016,5,27,12,0,921.0,124.0,2.0,25.0,1008.0,815.19,598.95
2016,5,27,12,15,920.5,124.0,2.15,25.0,1006.0,779.37,575.25
2016,5,27,12,30,920.0,124.0,2.3,25.0,1004.0,740.8,548.53
2016,5,27,12,45,916.5,124.5,2.45,25.0,993.5,698.03,518.01
2016,5,27,13,0,913.0,125.0,2.6,25.0,983.0,653.04,484.91
2016,5,27,13,15,909.0,124.0,2.7,25.0,965.5,604.68,448.1
2016,5,27,13,30,905.0,123.0,2.8,25.0,948.0,554.51,408.75
2016,5,27,13,45,899.0,122.5,2.95,25.0,923.5,502.16,366.61
2016,5,27,14,0,893.0,122.0,3.1,25.0,899.0,448.59,322.16
2016,5,27,14,15,885.5,120.5,3.15,25.0,868.5,392.87,274.83
2016,5,27,14,30,878.0,119.0,3.2,25.0,838.0,336.55,226.44
2016,5,27,14,45,867.0,117.5,3.3,25.0,801.0,279.09,177.89
2016,5,27,15,0,856.0,116.0,3.4,25.0,764.0,221.91,132.45
2016,5,27,15,15,844.0,113.5,3.4,24.5,723.0,156.8,88.23
2016,5,27,15,30,832.0,111.0,3.4,24.0,682.0,99.44,65.33
2016,5,27,15,45,814.0,108.5,3.45,24.0,636.0,86.5,67.21
2016,5,27,16,0,796.0,106.0,3.5,24.0,590.0,85.48,66.57
2016,5,27,16,15,775.0,102.5,3.45,23.5,541.0,83.65,65.39
2016,5,27,16,30,754.0,99.0,3.4,23.0,492.0,81.72,64.12
2016,5,27,16,45,722.5,95.5,3.35,22.5,441.0,73.35,57.36
2016,5,27,17,0,691.0,92.0,3.3,22.0,390.0,71.22,55.86
2016,5,27,17,15,652.0,86.0,3.15,21.0,339.0,67.2,52.8
2016,5,27,17,30,613.0,80.0,3.0,20.0,288.0,63.1,49.59
2016,5,27,17,45,556.5,73.5,2.85,19.5,237.5,58.35,45.59
2016,5,27,18,0,500.0,67.0,2.7,19.0,187.0,53.62,41.44
2016,5,27,18,15,420.0,57.0,2.35,18.0,141.5,45.9,34.56
2016,5,27,18,30,340.0,47.0,2.0,17.0,96.0,38.15,27.41
2016,5,27,18,45,224.0,33.5,1.7,16.5,60.5,25.47,15.42
2016,5,27,19,0,108.0,20.0,1.4,16.0,25.0,15.16,0.0
2016,5,27,19,15,54.0,10.0,1.3,15.5,12.5,7.87,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,0.75,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,0.7,12.0,9.0,7.08,0.0
2016,5,28,5,15,134.0,23.0,0.8,12.5,38.0,81.82,39.5
2016,5,28,5,30,268.0,37.0,0.9,13.0,67.0,160.81,121.24
2016,5,28,5,45,358.5,48.0,1.05,14.0,109.5,230.28,182.38
2016,5,28,6,0,449.0,59.0,1.2,15.0,152.0,306.96,247.76
2016,5,28,6,15,510.5,67.0,1.3,15.5,200.5,373.28,303.67
2016,5,28,6,30,572.0,75.0,1.4,16.0,249.0,444.17,361.27
2016,5,28,6,45,616.5,81.0,1.55,16.5,300.0,506.12,410.14
2016,5,28,7,0,661.0,87.0,1.7,17.0,351.0,569.98,458.88
2016,5,28,7,15,693.0,92.0,1.75,17.5,402.0,625.16,499.01
2016,5,28,7,30,725.0,97.0,1.8,18.0,453.0,680.31,537.62
2016,5,28,7,45,750.0,101.0,1.85,18.5,503.0,724.74,566.73
2016,5,28,8,0,775.0,105.0,1.9,19.0,553.0,771.51,597.02
2016,5,28,8,15,793.5,108.5,1.9,19.5,600.5,810.54,620.88
2016,5,28,8,30,812.0,112.0,1.9,20.0,648.0,847.2,642.79
2016,5,28,8,45,826.5,115.0,1.9,21.0,691.5,877.14,658.59
2016,5,28,9,0,841.0,118.0,1.9,22.0,735.0,904.04,672.18
2016,5,28,9,15,852.5,120.5,1.9,22.5,773.5,912.24,674.62
2016,5,28,9,30,864.0,123.0,1.9,23.0,812.0,928.73,682.8
2016,5,28,9,45,872.0,125.5,1.95,23.5,845.0,938.39,687.03
2016,5,28,10,0,880.0,128.0,2.0,24.0,878.0,944.3,688.98
2016,5,28,10,15,886.0,129.5,2.0,24.0,905.0,943.63,687.6
2016,5,28,10,30,892.0,131.0,2.0,24.0,932.0,939.11,683.93
2016,5,28,10,45,896.0,132.5,2.05,24.5,952.0,928.96,675.97
2016,5,28,11,0,900.0,134.0,2.1,25.0,972.0,915.02,665.7
2016,5,28,11,15,903.0,134.5,2.1,25.0,985.0,895.66,652.82
2016,5,28,11,30,906.0,135.0,2.1,25.0,998.0,872.74,637.69
2016,5,28,11,45,906.5,135.5,2.15,25.5,1003.0,844.4,618.23
2016,5,28,12,0,907.0,136.0,2.2,26.0,1008.0,812.94,596.71
2016,5,28,12,15,906.5,136.0,2.25,26.0,1006.0,777.44,572.07
2016,5,28,12,30,906.0,136.0,2.3,26.0,1004.0,739.26,545.02
2016,5,28,12,45,893.5,142.5,2.4,26.0,991.5,695.32,513.45
2016,5,28,13,0,881.0,149.0,2.5,26.0,979.0,649.75,479.88
2016,5,28,13,15,877.0,148.0,2.55,26.0,961.5,602.64,444.1
2016,5,28,13,30,873.0,147.0,2.6,26.0,944.0,553.82,405.96
2016,5,28,13,45,867.0,146.0,2.7,26.0,919.5,502.56,364.97
2016,5,28,14,0,861.0,145.0,2.8,26.0,895.0,450.14,321.85
2016,5,28,14,15,853.0,143.0,2.85,26.0,864.5,393.9,274.78
2016,5,28,14,30,845.0,141.0,2.9,26.0,834.0,337.41,226.89
2016,5,28,14,45,834.5,138.5,3.0,26.0,797.0,279.89,178.84
2016,5,28,15,0,824.0,136.0,3.1,26.0,760.0,222.79,133.8
2016,5,28,15,15,810.0,133.0,3.15,25.5,718.5,165.66,95.93
2016,5,28,15,30,796.0,130.0,3.2,25.0,677.0,109.87,73.52
2016,5,28,15,45,736.0,134.0,3.25,24.5,613.5,92.51,72.04
2016,5,28,16,0,676.0,138.0,3.3,24.0,550.0,95.08,74.58
2016,5,28,16,15,566.5,156.5,3.3,23.5,482.0,106.28,84.35
2016,5,28,16,30,457.0,175.0,3.3,23.0,414.0,115.39,92.46
2016,5,28,16,45,558.5,138.0,3.3,22.5,400.5,96.73,77.18
2016,5,28,17,0,660.0,101.0,3.3,22.0,387.0,76.78,60.6
2016,5,28,17,15,620.0,94.5,3.05,21.0,336.0,72.65,57.5
2016,5,28,17,30,580.0,88.0,2.8,20.0,285.0,68.45,54.23
2016,5,28,17,45,526.5,79.5,2.6,19.5,235.5,62.49,49.19
2016,5,28,18,0,473.0,71.0,2.4,19.0,186.0,56.43,43.9
2016,5,28,18,15,393.5,60.0,2.1,18.0,141.0,45.55,34.28
2016,5,28,18,30,314.0,49.0,1.8,17.0,96.0,37.14,26.57
2016,5,28,18,45,206.0,34.5,1.55,16.0,60.5,26.11,16.1
2016,5,28,19,0,98.0,20.0,1.3,15.0,25.0,15.14,0.0
2016,5,28,19,15,49.0,10.0,1.3,14.5,12.5,7.87,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.5,2.1,10.0,4.5,0.0,0.0
2016,5,29,5,0,29.0,9.0,2.2,10.0,9.0,14.82,0.0
2016,5,29,5,15,147.5,23.5,2.25,10.5,38.5,86.77,44.07
2016,5,29,5,30,266.0,38.0,2.3,11.0,68.0,160.74,122.65
2016,5,29,5,45,359.5,49.0,2.4,12.0,111.0,231.07,185.4
2016,5,29,6,0,453.0,60.0,2.5,13.0,154.0,309.19,253.14
2016,5,29,6,15,515.5,68.0,2.45,13.5,203.0,376.2,310.61
2016,5,29,6,30,578.0,76.0,2.4,14.0,252.0,447.86,369.74
2016,5,29,6,45,622.5,82.0,2.35,14.5,303.5,510.04,419.15
2016,5,29,7,0,667.0,88.0,2.3,15.0,355.0,574.1,468.12
2016,5,29,7,15,699.5,93.0,2.25,15.5,406.5,629.84,508.91
2016,5,29,7,30,732.0,98.0,2.2,16.0,458.0,685.58,548.04
2016,5,29,7,45,756.5,102.0,2.15,16.5,508.0,729.75,576.72
2016,5,29,8,0,781.0,106.0,2.1,17.0,558.0,776.28,606.45
2016,5,29,8,15,799.5,109.5,2.1,17.5,605.5,815.46,630.71
2016,5,29,8,30,818.0,113.0,2.1,18.0,653.0,852.24,652.96
2016,5,29,8,45,832.5,115.5,2.1,18.5,696.5,881.74,669.94
2016,5,29,9,0,847.0,118.0,2.1,19.0,740.0,908.19,684.75
2016,5,29,9,15,858.0,120.5,2.15,19.5,778.5,916.04,687.53
2016,5,29,9,30,869.0,123.0,2.2,20.0,817.0,932.12,696.11
2016,5,29,9,45,877.0,125.0,2.3,20.5,850.0,941.34,700.59
2016,5,29,10,0,885.0,127.0,2.4,21.0,883.0,946.82,702.73
2016,5,29,10,15,891.0,128.5,2.45,21.0,909.5,946.17,701.83
2016,5,29,10,30,897.0,130.0,2.5,21.0,936.0,941.66,698.54
2016,5,29,10,45,899.5,132.0,2.65,21.5,955.5,930.61,690.56
2016,5,29,11,0,902.0,134.0,2.8,22.0,975.0,915.78,680.13
2016,5,29,11,15,904.5,134.5,2.85,22.0,987.5,896.0,666.95
2016,5,29,11,30,907.0,135.0,2.9,22.0,1000.0,872.68,651.44
2016,5,29,11,45,906.0,137.0,2.95,22.5,1004.5,844.35,631.29
2016,5,29,12,0,905.0,139.0,3.0,23.0,1009.0,812.92,608.96
2016,5,29,12,15,904.5,139.0,3.0,23.0,1007.0,777.5,583.27
2016,5,29,12,30,904.0,139.0,3.0,23.0,1005.0,739.4,555.24
2016,5,29,12,45,894.0,143.5,3.05,23.0,993.0,695.76,522.8
2016,5,29,13,0,884.0,148.0,3.1,23.0,981.0,650.39,488.34
2016,5,29,13,15,880.5,147.0,3.15,23.0,964.0,603.51,451.92
2016,5,29,13,30,877.0,146.0,3.2,23.0,947.0,554.86,413.09
2016,5,29,13,45,872.5,144.0,3.25,23.0,923.0,503.52,371.1
2016,5,29,14,0,868.0,142.0,3.3,23.0,899.0,450.89,326.9
2016,5,29,14,15,860.0,140.0,3.3,23.0,868.5,395.96,279.93
2016,5,29,14,30,852.0,138.0,3.3,23.0,838.0,337.34,229.63
2016,5,29,14,45,844.0,135.0,3.3,23.0,802.0,279.75,180.65
2016,5,29,15,0,836.0,132.0,3.3,23.0,766.0,222.27,134.55
2016,5,29,15,15,822.5,129.0,3.25,22.5,724.5,164.57,95.74
2016,5,29,15,30,809.0,126.0,3.2,22.0,683.0,108.12,72.72
2016,5,29,15,45,794.0,121.5,3.15,22.0,637.5,94.11,74.11
2016,5,29,16,0,779.0,117.0,3.1,22.0,592.0,92.19,72.74
2016,5,29,16,15,655.0,135.0,3.05,21.5,512.0,94.53,75.1
2016,5,29,16,30,531.0,153.0,3.0,21.0,432.0,104.12,83.65
2016,5,29,16,45,605.5,125.0,2.95,20.5,412.5,90.6,72.57
2016,5,29,17,0,680.0,97.0,2.9,20.0,393.0,74.36,59.0
2016,5,29,17,15,640.0,91.0,2.75,19.5,341.5,70.46,55.95
2016,5,29,17,30,600.0,85.0,2.6,19.0,290.0,66.5,52.75
2016,5,29,17,45,546.5,77.0,2.5,18.5,240.5,60.8,47.92
2016,5,29,18,0,493.0,69.0,2.4,18.0,191.0,55.03,42.87
2016,5,29,18,15,412.5,59.0,2.25,17.0,145.0,47.37,36.03
2016,5,29,18,30,332.0,49.0,2.1,16.0,99.0,37.26,26.82
2016,5,29,18,45,218.0,35.0,2.0,15.0,63.0,26.53,16.61
2016,5,29,19,0,104.0,21.0,1.9,14.0,27.0,15.89,0.44
2016,5,29,19,15,52.0,10.5,2.0,13.5,13.5,8.26,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,20.0,5.0,1.4,9.5,5.5,0.0,0.0
2016,5,30,5,0,40.0,10.0,1.5,10.0,11.0,18.5,0.0
2016,5,30,5,15,167.5,23.5,1.65,10.5,41.0,93.11,48.96
2016,5,30,5,30,295.0,37.0,1.8,11.0,71.0,172.17,131.44
2016,5,30,5,45,388.5,47.0,1.95,11.5,114.5,241.25,193.58
2016,5,30,6,0,482.0,57.0,2.1,12.0,158.0,319.66,262.07
2016,5,30,6,15,543.5,64.5,2.05,12.5,207.5,386.78,319.57
2016,5,30,6,30,605.0,72.0,2.0,13.0,257.0,458.44,378.52
2016,5,30,6,45,649.5,77.0,2.0,14.0,308.5,520.5,427.01
2016,5,30,7,0,694.0,82.0,2.0,15.0,360.0,584.4,474.87
2016,5,30,7,15,725.0,86.5,2.0,15.5,411.5,639.41,515.01
2016,5,30,7,30,756.0,91.0,2.0,16.0,463.0,691.24,550.87
2016,5,30,7,45,780.5,94.5,2.0,17.0,513.5,739.33,581.42
2016,5,30,8,0,805.0,98.0,2.0,18.0,564.0,785.94,610.11
2016,5,30,8,15,822.5,101.0,2.0,18.5,611.5,824.3,633.52
2016,5,30,8,30,840.0,104.0,2.0,19.0,659.0,860.18,654.91
2016,5,30,8,45,853.5,106.5,2.05,19.5,702.5,878.6,664.68
2016,5,30,9,0,867.0,109.0,2.1,20.0,746.0,904.08,679.39
2016,5,30,9,15,877.5,111.5,2.1,20.5,784.5,923.55,689.45
2016,5,30,9,30,888.0,114.0,2.1,21.0,823.0,939.49,697.21
2016,5,30,9,45,896.0,115.0,2.15,22.0,856.0,947.97,699.32
2016,5,30,10,0,904.0,116.0,2.2,23.0,889.0,952.68,699.13
2016,5,30,10,15,909.5,117.5,2.25,23.0,915.5,951.73,698.08
2016,5,30,10,30,915.0,119.0,2.3,23.0,942.0,946.88,694.65
2016,5,30,10,45,919.0,120.0,2.35,23.5,962.0,936.33,686.28
2016,5,30,11,0,923.0,121.0,2.4,24.0,982.0,921.93,675.56
2016,5,30,11,15,925.5,121.5,2.4,24.5,994.5,902.05,660.91
2016,5,30,11,30,928.0,122.0,2.4,25.0,1007.0,878.55,644.02
2016,5,30,11,45,928.5,122.5,2.45,25.5,1011.5,849.98,624.24
2016,5,30,12,0,929.0,123.0,2.5,26.0,1016.0,818.21,602.34
2016,5,30,12,15,928.0,123.0,2.5,26.0,1014.0,781.95,576.99
2016,5,30,12,30,927.0,123.0,2.5,26.0,1012.0,742.96,548.92
2016,5,30,12,45,922.0,124.5,2.55,26.5,1001.0,699.89,516.6
2016,5,30,13,0,917.0,126.0,2.6,27.0,990.0,654.69,482.07
2016,5,30,13,15,913.0,125.0,2.65,27.0,972.5,606.35,445.39
2016,5,30,13,30,909.0,124.0,2.7,27.0,955.0,556.2,406.26
2016,5,30,13,45,904.5,122.5,2.8,27.0,931.0,503.87,364.42
2016,5,30,14,0,900.0,121.0,2.9,27.0,907.0,450.17,320.22
2016,5,30,14,15,893.0,119.0,2.95,26.5,876.5,394.14,273.64
2016,5,30,14,30,886.0,117.0,3.0,26.0,846.0,337.47,225.76
2016,5,30,14,45,877.5,114.5,3.1,26.0,809.5,279.74,177.14
2016,5,30,15,0,869.0,112.0,3.2,26.0,773.0,222.0,131.35
2016,5,30,15,15,856.5,109.5,3.25,25.5,731.5,164.06,92.94
2016,5,30,15,30,844.0,107.0,3.3,25.0,690.0,98.15,63.38
2016,5,30,15,45,829.0,103.5,3.4,24.5,644.5,83.68,64.7
2016,5,30,16,0,814.0,100.0,3.5,24.0,599.0,81.95,63.6
2016,5,30,16,15,793.5,96.5,3.45,23.5,550.0,79.96,62.26
2016,5,30,16,30,773.0,93.0,3.4,23.0,501.0,77.87,60.85
2016,5,30,16,45,746.5,88.5,3.4,22.5,450.0,74.86,58.63
2016,5,30,17,0,720.0,84.0,3.4,22.0,399.0,66.28,51.61
2016,5,30,17,15,683.5,79.0,3.15,21.0,347.5,62.75,48.95
2016,5,30,17,30,647.0,74.0,2.9,20.0,296.0,59.18,46.18
2016,5,30,17,45,595.0,68.0,2.7,19.5,246.0,54.64,42.36
2016,5,30,18,0,543.0,62.0,2.5,19.0,196.0,50.11,38.4
2016,5,30,18,15,466.0,53.5,2.2,18.0,150.0,43.4,32.43
2016,5,30,18,30,389.0,45.0,1.9,17.0,104.0,36.7,26.25
2016,5,30,18,45,270.5,33.0,1.6,16.5,67.0,26.88,16.87
2016,5,30,19,0,152.0,21.0,1.3,16.0,30.0,16.02,1.43
2016,5,30,19,15,76.0,10.5,1.3,15.5,15.0,8.26,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,22.5,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,45.0,10.0,1.6,11.0,11.0,19.77,0.0
2016,5,31,5,15,176.0,23.5,1.7,11.5,41.5,95.68,51.41
2016,5,31,5,30,307.0,37.0,1.8,12.0,72.0,176.26,134.15
2016,5,31,5,45,398.5,46.5,1.95,12.5,116.0,244.5,195.42
2016,5,31,6,0,490.0,56.0,2.1,13.0,160.0,321.79,262.77
2016,5,31,6,15,551.0,63.0,2.0,13.5,209.0,388.35,319.52
2016,5,31,6,30,612.0,70.0,1.9,14.0,258.0,459.37,377.55
2016,5,31,6,45,655.0,75.5,1.85,15.0,309.5,521.25,425.41
2016,5,31,7,0,698.0,81.0,1.8,16.0,361.0,584.86,472.43
2016,5,31,7,15,729.0,85.5,1.75,16.5,413.0,637.01,509.88
2016,5,31,7,30,760.0,90.0,1.7,17.0,465.0,692.04,547.28
2016,5,31,7,45,784.0,93.5,1.7,18.0,515.0,739.82,577.2
2016,5,31,8,0,808.0,97.0,1.7,19.0,565.0,786.1,605.27
2016,5,31,8,15,825.5,100.0,1.7,19.5,612.5,824.53,628.4
2016,5,31,8,30,843.0,103.0,1.7,20.0,660.0,860.47,649.54
2016,5,31,8,45,857.0,105.5,1.75,20.5,704.0,879.48,659.61
2016,5,31,9,0,871.0,108.0,1.8,21.0,748.0,905.49,674.53
2016,5,31,9,15,881.5,110.0,1.85,21.5,786.5,924.53,684.71
2016,5,31,9,30,892.0,112.0,1.9,22.0,825.0,940.04,692.67
2016,5,31,9,45,901.5,112.5,1.95,23.0,859.0,949.48,695.41
2016,5,31,10,0,911.0,113.0,2.0,24.0,893.0,955.15,695.84
2016,5,31,10,15,917.0,114.5,2.1,24.5,920.0,954.72,694.36
2016,5,31,10,30,923.0,116.0,2.2,25.0,947.0,950.35,690.47
2016,5,31,10,45,927.5,117.0,2.3,25.5,967.0,940.25,682.97
2016,5,31,11,0,932.0,118.0,2.4,26.0,987.0,926.25,673.06
2016,5,31,11,15,934.5,118.5,2.4,26.0,1000.0,906.3,659.76
2016,5,31,11,30,937.0,119.0,2.4,26.0,1013.0,882.7,644.18
2016,5,31,11,45,938.5,119.0,2.45,26.5,1018.5,854.39,624.66
2016,5,31,12,0,940.0,119.0,2.5,27.0,1024.0,822.81,602.98
2016,5,31,12,15,939.5,119.0,2.5,27.0,1022.0,786.66,577.94
2016,5,31,12,30,939.0,119.0,2.5,27.0,1020.0,747.72,550.02
2016,5,31,12,45,941.0,116.5,2.5,27.5,1011.5,705.89,518.5
2016,5,31,13,0,943.0,114.0,2.5,28.0,1003.0,661.38,484.43
2016,5,31,13,15,940.0,113.0,2.55,28.0,986.0,612.61,447.62
2016,5,31,13,30,937.0,112.0,2.6,28.0,969.0,561.86,408.21
2016,5,31,13,45,932.0,111.0,2.7,28.5,945.0,508.41,364.98
2016,5,31,14,0,927.0,110.0,2.8,29.0,921.0,453.58,319.52
2016,5,31,14,15,921.0,108.5,2.8,28.5,890.5,396.93,272.65
2016,5,31,14,30,915.0,107.0,2.8,28.0,860.0,339.46,224.36
2016,5,31,14,45,906.0,105.5,2.85,28.0,823.5,280.74,175.25
2016,5,31,15,0,897.0,104.0,2.9,28.0,787.0,222.01,129.03
2016,5,31,15,15,885.5,102.0,2.9,27.5,745.5,162.97,90.18
2016,5,31,15,30,874.0,100.0,2.9,27.0,704.0,104.71,67.46
2016,5,31,15,45,859.0,97.5,2.95,27.0,658.0,89.72,68.98
2016,5,31,16,0,844.0,95.0,3.0,27.0,612.0,79.49,60.75
2016,5,31,16,15,824.5,91.5,2.9,26.0,563.0,77.36,59.43
2016,5,31,16,30,805.0,88.0,2.8,25.0,514.0,75.12,58.01
2016,5,31,16,45,779.0,84.5,2.75,24.5,462.5,72.65,56.26
2016,5,31,17,0,753.0,81.0,2.7,24.0,411.0,70.13,54.44
2016,5,31,17,15,717.5,76.0,2.45,23.0,359.0,66.26,51.53
2016,5,31,17,30,682.0,71.0,2.2,22.0,307.0,57.54,44.37
2016,5,31,17,45,631.0,65.5,1.95,21.5,255.5,53.24,40.79
2016,5,31,18,0,580.0,60.0,1.7,21.0,204.0,48.95,37.08
2016,5,31,18,15,503.5,52.0,1.5,20.0,156.5,42.51,31.41
2016,5,31,18,30,427.0,44.0,1.3,19.0,109.0,36.11,25.54
2016,5,31,18,45,305.0,33.0,1.15,18.0,70.5,27.01,16.94
2016,5,31,19,0,183.0,22.0,1.0,17.0,32.0,17.98,3.19
2016,5,31,19,15,91.5,11.0,1.05,16.5,16.0,8.65,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,2.55,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,2.8,11.0,12.0,23.4,0.0
2016,6,1,5,15,195.0,24.0,2.9,11.5,44.0,104.15,57.51
2016,6,1,5,30,334.0,37.0,3.0,12.0,76.0,185.98,141.94
2016,6,1,5,45,425.0,46.5,3.2,12.5,121.0,255.34,204.71
2016,6,1,6,0,516.0,56.0,3.4,13.0,166.0,333.66,273.55
2016,6,1,6,15,577.0,63.0,3.4,13.5,216.0,401.44,332.16
2016,6,1,6,30,638.0,70.0,3.4,14.0,266.0,473.62,392.25
2016,6,1,6,45,680.5,75.5,3.4,15.0,319.0,536.31,441.8
2016,6,1,7,0,723.0,81.0,3.4,16.0,372.0,600.61,490.58
2016,6,1,7,15,754.0,85.0,3.35,16.5,424.5,653.21,529.47
2016,6,1,7,30,785.0,89.0,3.3,17.0,477.0,708.56,568.18
2016,6,1,7,45,808.0,92.5,3.3,17.5,528.0,756.36,600.11
2016,6,1,8,0,831.0,96.0,3.3,18.0,579.0,802.52,630.21
2016,6,1,8,15,848.5,99.0,3.25,18.5,627.0,841.54,654.38
2016,6,1,8,30,866.0,102.0,3.2,19.0,675.0,878.0,676.38
2016,6,1,8,45,879.5,104.5,3.2,19.5,719.5,897.1,686.37
2016,6,1,9,0,893.0,107.0,3.2,20.0,764.0,923.02,701.16
2016,6,1,9,15,903.5,109.0,3.2,20.5,803.5,942.33,711.32
2016,6,1,9,30,914.0,111.0,3.2,21.0,843.0,958.03,719.09
2016,6,1,9,45,923.5,111.5,3.2,21.5,877.0,967.58,722.8
2016,6,1,10,0,933.0,112.0,3.2,22.0,911.0,973.28,724.08
2016,6,1,10,15,939.0,113.5,3.2,22.5,938.0,972.79,721.39
2016,6,1,10,30,945.0,115.0,3.2,23.0,965.0,968.28,716.22
2016,6,1,10,45,947.5,116.5,3.25,23.5,985.0,956.64,706.84
2016,6,1,11,0,950.0,118.0,3.3,24.0,1005.0,941.06,695.03
2016,6,1,11,15,952.5,118.5,3.35,24.0,1018.0,920.78,681.53
2016,6,1,11,30,955.0,119.0,3.4,24.0,1031.0,896.79,665.58
2016,6,1,11,45,954.5,120.5,3.5,24.0,1036.0,867.65,646.43
2016,6,1,12,0,954.0,122.0,3.6,24.0,1041.0,835.24,624.95
2016,6,1,12,15,953.5,122.0,3.65,24.0,1039.0,798.6,599.0
2016,6,1,12,30,953.0,122.0,3.7,24.0,1037.0,759.13,570.07
2016,6,1,12,45,939.5,129.0,3.75,24.5,1023.5,713.6,534.99
2016,6,1,13,0,926.0,136.0,3.8,25.0,1010.0,666.37,498.05
2016,6,1,13,15,922.5,135.0,3.8,25.0,992.5,617.89,460.28
2016,6,1,13,30,919.0,134.0,3.8,25.0,975.0,567.53,420.05
2016,6,1,13,45,911.5,134.0,3.8,25.0,950.0,514.31,376.56
2016,6,1,14,0,904.0,134.0,3.8,25.0,925.0,459.98,331.07
2016,6,1,14,15,896.5,132.5,3.75,24.5,894.0,403.83,283.7
2016,6,1,14,30,889.0,131.0,3.7,24.0,863.0,347.07,235.15
2016,6,1,14,45,878.0,129.0,3.7,24.0,826.0,288.82,185.71
2016,6,1,15,0,867.0,127.0,3.7,24.0,789.0,224.71,134.65
2016,6,1,15,15,854.0,124.5,3.65,23.5,747.0,165.71,94.96
2016,6,1,15,30,841.0,122.0,3.6,23.0,705.0,107.86,71.23
2016,6,1,15,45,825.0,118.0,3.55,23.0,658.5,92.61,72.55
2016,6,1,16,0,809.0,114.0,3.5,23.0,612.0,90.87,71.33
2016,6,1,16,15,787.5,110.5,3.35,22.5,562.0,89.19,70.29
2016,6,1,16,30,766.0,107.0,3.2,22.0,512.0,80.66,63.44
2016,6,1,16,45,740.0,101.5,3.1,21.5,461.0,77.51,61.11
2016,6,1,17,0,714.0,96.0,3.0,21.0,410.0,74.22,58.63
2016,6,1,17,15,675.5,90.0,2.8,20.0,357.5,70.25,55.64
2016,6,1,17,30,637.0,84.0,2.6,19.0,305.0,66.21,52.49
2016,6,1,17,45,586.0,76.5,2.45,18.5,254.0,60.83,47.95
2016,6,1,18,0,535.0,69.0,2.3,18.0,203.0,55.38,43.19
2016,6,1,18,15,455.5,59.5,2.05,17.0,156.0,48.03,36.65
2016,6,1,18,30,376.0,50.0,1.8,16.0,109.0,40.66,29.86
2016,6,1,18,45,260.0,37.0,1.6,15.0,71.0,28.18,18.23
2016,6,1,19,0,144.0,24.0,1.4,14.0,33.0,18.19,4.21
2016,6,1,19,15,72.0,12.0,1.4,13.5,16.5,9.44,0.0
2016,6,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,1.5,9.5,6.5,0.0,0.0
2016,6,2,5,0,60.0,11.0,1.6,10.0,13.0,24.39,0.0
2016,6,2,5,15,199.5,24.5,1.75,10.5,45.0,105.91,59.75
2016,6,2,5,30,339.0,38.0,1.9,11.0,77.0,188.21,143.96
2016,6,2,5,45,433.0,47.0,2.1,11.5,122.5,258.65,207.42
2016,6,2,6,0,527.0,56.0,2.3,12.0,168.0,338.22,277.05
2016,6,2,6,15,587.5,62.5,2.2,12.5,218.5,405.65,334.79
2016,6,2,6,30,648.0,69.0,2.1,13.0,269.0,477.38,393.63
2016,6,2,6,45,691.0,74.5,2.05,14.0,322.0,540.75,442.79
2016,6,2,7,0,734.0,80.0,2.0,15.0,375.0,602.8,488.81
2016,6,2,7,15,764.0,84.0,1.95,15.5,427.5,658.17,528.74
2016,6,2,7,30,794.0,88.0,1.9,16.0,480.0,713.09,565.94
2016,6,2,7,45,817.0,91.5,1.9,17.0,531.5,761.15,596.04
2016,6,2,8,0,840.0,95.0,1.9,18.0,583.0,807.56,624.18
2016,6,2,8,15,856.5,98.0,1.85,18.5,631.0,845.97,646.82
2016,6,2,8,30,873.0,101.0,1.8,19.0,679.0,871.87,660.57
2016,6,2,8,45,886.0,103.5,1.8,19.5,723.0,900.66,676.78
2016,6,2,9,0,899.0,106.0,1.8,20.0,767.0,926.26,690.67
2016,6,2,9,15,908.5,108.0,1.8,20.5,806.0,944.77,699.84
2016,6,2,9,30,918.0,110.0,1.8,21.0,845.0,959.64,706.72
2016,6,2,9,45,919.0,115.0,1.8,22.0,876.5,965.9,706.73
2016,6,2,10,0,920.0,120.0,1.8,23.0,908.0,968.12,704.34
2016,6,2,10,15,925.5,121.5,1.85,23.5,935.0,967.12,702.04
2016,6,2,10,30,931.0,123.0,1.9,24.0,962.0,962.16,697.34
2016,6,2,10,45,934.5,124.0,1.95,24.5,982.0,951.01,688.81
2016,6,2,11,0,938.0,125.0,2.0,25.0,1002.0,935.97,677.94
2016,6,2,11,15,940.0,125.5,2.0,25.5,1014.5,915.41,663.09
2016,6,2,11,30,942.0,126.0,2.0,26.0,1027.0,891.21,646.03
