Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,45,942.5,126.5,2.05,26.5,1031.5,862.33,626.46
2016,6,2,12,0,943.0,127.0,2.1,27.0,1036.0,830.2,604.76
2016,6,2,12,15,942.0,127.0,2.15,27.0,1033.5,793.56,579.83
2016,6,2,12,30,941.0,127.0,2.2,27.0,1031.0,754.16,552.21
2016,6,2,12,45,945.0,122.0,2.3,27.5,1022.5,711.77,521.19
2016,6,2,13,0,949.0,117.0,2.4,28.0,1014.0,666.58,487.36
2016,6,2,13,15,945.5,116.5,2.4,28.0,996.5,617.7,450.38
2016,6,2,13,30,942.0,116.0,2.4,28.0,979.0,566.86,410.89
2016,6,2,13,45,936.5,115.0,2.45,28.0,954.5,513.02,368.16
2016,6,2,14,0,931.0,114.0,2.5,28.0,930.0,457.84,323.11
2016,6,2,14,15,924.0,112.5,2.5,28.0,898.5,400.7,275.38
2016,6,2,14,30,917.0,111.0,2.5,28.0,867.0,342.86,226.47
2016,6,2,14,45,907.5,109.0,2.55,28.0,830.0,283.66,177.18
2016,6,2,15,0,898.0,107.0,2.6,28.0,793.0,224.53,130.76
2016,6,2,15,15,886.0,105.0,2.6,27.5,751.0,165.44,91.85
2016,6,2,15,30,874.0,103.0,2.6,27.0,709.0,107.17,68.85
2016,6,2,15,45,858.0,100.0,2.65,27.0,662.5,91.13,70.11
2016,6,2,16,0,842.0,97.0,2.7,27.0,616.0,80.67,61.7
2016,6,2,16,15,822.0,94.0,2.7,26.5,566.5,78.92,60.59
2016,6,2,16,30,802.0,91.0,2.7,26.0,517.0,77.08,59.39
2016,6,2,16,45,775.0,87.0,2.7,25.5,465.0,74.31,57.41
2016,6,2,17,0,748.0,83.0,2.7,25.0,413.0,71.47,55.33
2016,6,2,17,15,712.0,78.0,2.55,24.0,361.0,62.49,48.09
2016,6,2,17,30,676.0,73.0,2.4,23.0,309.0,58.85,45.3
2016,6,2,17,45,625.5,67.0,2.3,22.0,258.0,54.24,41.57
2016,6,2,18,0,575.0,61.0,2.2,21.0,207.0,49.63,37.67
2016,6,2,18,15,499.0,53.0,1.9,20.0,159.5,43.22,32.04
2016,6,2,18,30,423.0,45.0,1.6,19.0,112.0,36.85,26.21
2016,6,2,18,45,306.0,34.0,1.35,18.0,73.0,27.8,17.72
2016,6,2,19,0,189.0,23.0,1.1,17.0,34.0,18.79,5.11
2016,6,2,19,15,94.5,11.5,1.05,16.5,17.0,9.05,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,37.5,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,75.0,11.0,0.8,13.0,13.0,28.24,0.0
2016,6,3,5,15,211.5,23.5,0.9,13.5,45.0,108.73,61.37
2016,6,3,5,30,348.0,36.0,1.0,14.0,77.0,189.34,142.72
2016,6,3,5,45,437.0,45.0,1.1,15.0,121.5,257.74,202.94
2016,6,3,6,0,526.0,54.0,1.2,16.0,166.0,334.87,268.39
2016,6,3,6,15,584.0,60.5,1.15,16.5,215.5,400.72,323.15
2016,6,3,6,30,642.0,67.0,1.1,17.0,265.0,470.68,378.75
2016,6,3,6,45,682.0,72.0,1.1,17.5,316.5,531.21,425.05
2016,6,3,7,0,722.0,77.0,1.1,18.0,368.0,590.55,468.67
2016,6,3,7,15,751.0,81.0,1.05,18.5,419.5,644.62,506.22
2016,6,3,7,30,780.0,85.0,1.0,19.0,471.0,698.24,541.07
2016,6,3,7,45,802.0,88.5,0.95,20.0,521.0,745.01,568.59
2016,6,3,8,0,824.0,92.0,0.9,21.0,571.0,790.13,594.08
2016,6,3,8,15,840.5,95.0,0.85,22.0,618.0,828.12,614.02
2016,6,3,8,30,857.0,98.0,0.8,23.0,665.0,853.86,625.48
2016,6,3,8,45,869.5,100.5,0.8,24.0,708.5,881.97,639.23
2016,6,3,9,0,882.0,103.0,0.8,25.0,752.0,906.94,650.74
2016,6,3,9,15,749.0,175.5,0.85,26.0,746.5,887.5,635.14
2016,6,3,9,30,616.0,248.0,0.9,27.0,741.0,838.6,599.38
2016,6,3,9,45,772.5,174.5,0.95,28.0,819.0,902.11,639.65
2016,6,3,10,0,929.0,101.0,1.0,29.0,897.0,957.01,670.12
2016,6,3,10,15,934.0,102.5,0.95,29.5,923.5,955.96,665.68
2016,6,3,10,30,939.0,104.0,0.9,30.0,950.0,950.94,659.7
2016,6,3,10,45,735.0,236.5,0.9,30.5,907.5,898.98,625.1
2016,6,3,11,0,531.0,369.0,0.9,31.0,865.0,817.21,568.05
2016,6,3,11,15,523.0,380.5,1.0,31.0,874.5,801.86,559.78
2016,6,3,11,30,515.0,392.0,1.1,31.0,884.0,783.86,548.87
2016,6,3,11,45,731.0,251.0,1.2,31.5,953.5,817.11,574.34
2016,6,3,12,0,947.0,110.0,1.3,32.0,1023.0,819.38,578.58
2016,6,3,12,15,946.0,110.0,1.4,32.0,1021.0,783.0,555.53
2016,6,3,12,30,945.0,110.0,1.5,32.0,1019.0,743.83,529.65
2016,6,3,12,45,930.5,118.0,1.6,32.0,1005.5,699.2,499.16
2016,6,3,13,0,916.0,126.0,1.7,32.0,992.0,652.9,466.59
2016,6,3,13,15,912.5,125.0,1.8,32.0,975.0,605.18,432.04
2016,6,3,13,30,909.0,124.0,1.9,32.0,958.0,555.59,394.93
2016,6,3,13,45,903.0,123.0,2.0,32.0,933.5,503.2,354.5
2016,6,3,14,0,897.0,122.0,2.1,32.0,909.0,449.59,311.82
2016,6,3,14,15,889.5,120.5,2.15,31.5,878.5,394.13,267.08
2016,6,3,14,30,882.0,119.0,2.2,31.0,848.0,338.07,221.03
2016,6,3,14,45,872.5,117.0,2.3,31.0,812.0,280.88,174.15
2016,6,3,15,0,863.0,115.0,2.4,31.0,776.0,223.77,129.94
2016,6,3,15,15,850.5,112.5,2.4,30.5,734.5,166.38,92.57
2016,6,3,15,30,838.0,110.0,2.4,30.0,693.0,101.1,63.38
2016,6,3,15,45,749.5,128.0,2.4,30.0,623.5,96.76,73.79
2016,6,3,16,0,661.0,146.0,2.4,30.0,554.0,99.18,75.98
2016,6,3,16,15,582.0,155.5,2.35,29.5,493.0,105.49,81.53
2016,6,3,16,30,503.0,165.0,2.3,29.0,432.0,110.32,85.93
2016,6,3,16,45,607.0,126.5,2.3,28.5,417.5,91.34,70.75
2016,6,3,17,0,711.0,88.0,2.3,28.0,403.0,68.71,52.29
2016,6,3,17,15,674.5,83.0,2.05,27.0,352.0,65.3,49.84
2016,6,3,17,30,638.0,78.0,1.8,26.0,301.0,61.84,47.25
2016,6,3,17,45,587.0,71.5,1.6,25.5,251.0,57.05,43.33
2016,6,3,18,0,536.0,65.0,1.4,25.0,201.0,52.24,39.26
2016,6,3,18,15,461.5,56.0,1.3,23.5,155.0,45.23,33.28
2016,6,3,18,30,387.0,47.0,1.2,22.0,109.0,38.2,27.04
2016,6,3,18,45,277.0,35.0,1.1,21.0,71.5,28.46,18.07
2016,6,3,19,0,167.0,23.0,1.0,20.0,34.0,17.55,4.83
2016,6,3,19,15,83.5,11.5,0.95,19.5,17.0,9.05,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,15.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,16.0,9.0,7.08,0.0
2016,6,4,5,15,49.5,25.0,0.85,16.0,31.0,43.78,22.22
2016,6,4,5,30,99.0,41.0,0.8,16.0,53.0,89.87,66.2
2016,6,4,5,45,132.0,60.0,0.75,16.5,84.0,129.67,101.1
2016,6,4,6,0,165.0,79.0,0.7,17.0,115.0,172.34,137.75
2016,6,4,6,15,188.0,99.0,0.95,17.5,150.0,213.72,172.85
2016,6,4,6,30,211.0,119.0,1.2,18.0,185.0,256.73,208.43
2016,6,4,6,45,232.5,137.0,1.45,18.5,221.5,297.99,241.75
2016,6,4,7,0,254.0,155.0,1.7,19.0,258.0,340.4,275.18
2016,6,4,7,15,177.5,182.0,1.7,19.5,258.5,308.78,247.97
2016,6,4,7,30,101.0,209.0,1.7,20.0,259.0,269.03,214.19
2016,6,4,7,45,69.0,218.5,1.7,20.5,254.5,253.98,200.71
2016,6,4,8,0,37.0,228.0,1.7,21.0,250.0,236.97,185.54
2016,6,4,8,15,74.5,264.5,1.7,21.0,312.5,303.92,237.87
2016,6,4,8,30,112.0,301.0,1.7,21.0,375.0,372.15,289.64
2016,6,4,8,45,214.0,312.5,1.7,21.5,466.0,491.23,378.72
2016,6,4,9,0,316.0,324.0,1.7,22.0,557.0,613.74,466.16
2016,6,4,9,15,337.0,337.0,1.75,22.0,597.0,646.13,487.55
2016,6,4,9,30,358.0,350.0,1.8,22.0,637.0,677.09,508.51
2016,6,4,9,45,260.5,386.0,1.9,22.5,600.0,620.53,464.95
2016,6,4,10,0,163.0,422.0,2.0,23.0,563.0,542.69,406.75
2016,6,4,10,15,127.5,429.0,2.05,23.0,541.0,511.84,383.88
2016,6,4,10,30,92.0,436.0,2.1,23.0,519.0,462.87,347.67
2016,6,4,10,45,70.0,425.5,2.15,23.0,489.5,428.59,322.3
2016,6,4,11,0,48.0,415.0,2.2,23.0,460.0,395.05,297.22
2016,6,4,11,15,45.0,415.5,2.25,23.0,458.5,388.1,292.07
2016,6,4,11,30,42.0,416.0,2.3,23.0,457.0,380.96,286.66
2016,6,4,11,45,155.5,446.5,2.4,23.5,597.0,502.23,376.56
2016,6,4,12,0,269.0,477.0,2.5,24.0,737.0,609.06,452.36
2016,6,4,12,15,300.0,466.5,2.5,24.5,755.5,604.28,447.5
2016,6,4,12,30,331.0,456.0,2.5,25.0,774.0,596.49,441.05
2016,6,4,12,45,295.5,461.5,2.5,25.5,743.5,554.35,409.49
2016,6,4,13,0,260.0,467.0,2.5,26.0,713.0,514.05,379.34
2016,6,4,13,15,155.0,438.0,2.45,26.0,584.0,415.0,307.53
2016,6,4,13,30,50.0,409.0,2.4,26.0,455.0,328.21,244.2
2016,6,4,13,45,154.5,416.5,2.4,26.5,553.5,369.47,273.35
2016,6,4,14,0,259.0,424.0,2.4,27.0,652.0,394.41,288.28
2016,6,4,14,15,314.0,392.0,2.35,27.0,659.0,370.44,267.77
2016,6,4,14,30,369.0,360.0,2.3,27.0,666.0,340.88,242.36
2016,6,4,14,45,599.5,243.0,2.3,27.5,713.5,287.62,191.89
2016,6,4,15,0,830.0,126.0,2.3,28.0,761.0,218.75,129.02
2016,6,4,15,15,817.5,123.0,2.3,27.5,720.5,161.9,91.35
2016,6,4,15,30,805.0,120.0,2.3,27.0,680.0,106.16,68.25
2016,6,4,15,45,587.0,182.0,2.3,27.0,576.5,116.41,90.78
2016,6,4,16,0,369.0,244.0,2.3,27.0,473.0,154.35,121.95
2016,6,4,16,15,554.0,173.0,2.3,26.5,485.0,114.78,90.12
2016,6,4,16,30,739.0,102.0,2.3,26.0,497.0,83.21,64.45
2016,6,4,16,45,714.5,96.5,2.3,25.5,447.5,73.62,56.8
2016,6,4,17,0,690.0,91.0,2.3,25.0,398.0,70.3,54.33
2016,6,4,17,15,654.0,85.5,2.25,24.0,347.5,66.66,51.64
2016,6,4,17,30,618.0,80.0,2.2,23.0,297.0,62.95,48.82
2016,6,4,17,45,571.0,72.5,2.15,22.5,248.0,57.56,44.34
2016,6,4,18,0,524.0,65.0,2.1,22.0,199.0,52.08,39.64
2016,6,4,18,15,451.5,56.0,2.0,21.0,153.5,45.11,33.55
2016,6,4,18,30,379.0,47.0,1.9,20.0,108.0,38.12,27.22
2016,6,4,18,45,275.5,35.0,1.85,19.0,71.0,28.43,18.25
2016,6,4,19,0,172.0,23.0,1.8,18.0,34.0,17.57,5.39
2016,6,4,19,15,86.0,11.5,1.95,17.0,17.0,9.05,0.0
2016,6,4,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,37.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,6,5,5,0,74.0,11.0,1.6,12.0,13.0,27.81,0.0
2016,6,5,5,15,199.0,24.0,1.7,12.5,44.0,104.87,60.61
2016,6,5,5,30,324.0,37.0,1.8,13.0,75.0,180.29,136.83
2016,6,5,5,45,411.5,46.5,1.95,13.5,119.0,247.11,196.56
2016,6,5,6,0,499.0,56.0,2.1,14.0,163.0,322.54,262.11
2016,6,5,6,15,557.0,63.0,2.1,14.5,212.0,387.53,317.56
2016,6,5,6,30,615.0,70.0,2.1,15.0,261.0,456.69,374.29
2016,6,5,6,45,656.5,75.5,2.1,15.5,312.0,517.49,422.34
2016,6,5,7,0,698.0,81.0,2.1,16.0,363.0,579.89,469.8
2016,6,5,7,15,535.0,130.5,2.05,16.5,364.0,538.05,434.08
2016,6,5,7,30,372.0,180.0,2.0,17.0,365.0,470.98,378.99
2016,6,5,7,45,588.0,139.0,2.0,17.5,465.5,635.1,504.53
2016,6,5,8,0,804.0,98.0,2.0,18.0,566.0,778.63,605.85
2016,6,5,8,15,821.5,101.0,2.0,18.5,613.0,816.95,628.37
2016,6,5,8,30,839.0,104.0,2.0,19.0,660.0,852.82,649.84
2016,6,5,8,45,852.0,106.5,2.05,20.0,703.5,871.0,658.24
2016,6,5,9,0,865.0,109.0,2.1,21.0,747.0,896.11,671.44
2016,6,5,9,15,875.5,111.0,2.2,21.5,785.0,915.19,682.24
2016,6,5,9,30,886.0,113.0,2.3,22.0,823.0,930.78,690.79
2016,6,5,9,45,900.5,111.0,2.45,22.5,858.0,942.45,697.3
2016,6,5,10,0,915.0,109.0,2.6,23.0,893.0,950.47,701.46
2016,6,5,10,15,920.5,110.0,2.7,23.0,919.5,949.38,700.64
2016,6,5,10,30,926.0,111.0,2.8,23.0,946.0,944.4,697.42
2016,6,5,10,45,929.0,112.5,2.9,23.5,965.5,933.74,689.19
2016,6,5,11,0,932.0,114.0,3.0,24.0,985.0,919.23,678.52
2016,6,5,11,15,934.0,114.5,3.05,24.0,998.0,899.21,665.22
2016,6,5,11,30,936.0,115.0,3.1,24.0,1011.0,875.58,649.55
2016,6,5,11,45,936.5,115.5,3.15,24.0,1016.0,847.29,630.71
2016,6,5,12,0,937.0,116.0,3.2,24.0,1021.0,815.78,609.63
2016,6,5,12,15,937.0,116.0,3.25,24.0,1019.5,780.48,584.7
2016,6,5,12,30,937.0,116.0,3.3,24.0,1018.0,742.36,556.81
2016,6,5,12,45,928.0,120.5,3.35,24.5,1006.5,699.02,523.46
2016,6,5,13,0,919.0,125.0,3.4,25.0,995.0,653.75,488.06
2016,6,5,13,15,916.0,124.5,3.4,25.0,979.0,606.65,451.36
2016,6,5,13,30,913.0,124.0,3.4,25.0,963.0,557.63,412.19
2016,6,5,13,45,909.5,122.0,3.4,25.0,939.5,505.63,369.69
2016,6,5,14,0,906.0,120.0,3.4,25.0,916.0,452.15,324.87
2016,6,5,14,15,899.5,118.5,3.4,24.5,886.0,396.69,278.09
2016,6,5,14,30,893.0,117.0,3.4,24.0,856.0,340.49,229.99
2016,6,5,14,45,885.0,114.5,3.4,24.0,820.5,282.83,180.83
2016,6,5,15,0,877.0,112.0,3.4,24.0,785.0,225.08,134.42
2016,6,5,15,15,865.5,109.5,3.35,23.5,744.0,167.09,95.25
2016,6,5,15,30,854.0,107.0,3.3,23.0,703.0,109.89,71.5
2016,6,5,15,45,840.0,103.5,3.3,23.0,658.0,83.81,65.16
2016,6,5,16,0,826.0,100.0,3.3,23.0,613.0,82.1,63.95
2016,6,5,16,15,806.5,97.0,3.25,22.5,564.0,80.46,62.9
2016,6,5,16,30,787.0,94.0,3.2,22.0,515.0,78.74,61.79
2016,6,5,16,45,762.0,89.5,3.15,21.5,464.5,75.76,59.59
2016,6,5,17,0,737.0,85.0,3.1,21.0,414.0,72.67,57.28
2016,6,5,17,15,702.0,80.0,2.95,20.5,362.0,63.66,49.8
2016,6,5,17,30,667.0,75.0,2.8,20.0,310.0,60.09,46.95
2016,6,5,17,45,619.0,68.5,2.7,19.5,259.5,55.21,42.86
2016,6,5,18,0,571.0,62.0,2.6,19.0,209.0,50.29,38.59
2016,6,5,18,15,498.0,54.0,2.5,18.0,162.0,43.94,32.97
2016,6,5,18,30,425.0,46.0,2.4,17.0,115.0,37.6,27.15
2016,6,5,18,45,314.5,35.0,2.3,16.0,76.0,28.59,18.7
2016,6,5,19,0,204.0,24.0,2.2,15.0,37.0,19.61,7.27
2016,6,5,19,15,102.0,12.0,2.3,14.5,18.5,9.44,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,4,45,38.5,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,6,5,0,77.0,11.0,2.9,12.0,13.0,28.5,0.0
2016,6,6,5,15,199.5,23.5,2.95,12.5,43.5,104.37,60.75
2016,6,6,5,30,322.0,36.0,3.0,13.0,74.0,178.17,135.47
2016,6,6,5,45,406.0,45.0,3.05,13.5,116.5,242.68,193.6
2016,6,6,6,0,490.0,54.0,3.1,14.0,159.0,315.44,257.39
2016,6,6,6,15,337.0,86.5,3.05,14.5,167.5,289.96,239.15
2016,6,6,6,30,184.0,119.0,3.0,15.0,176.0,240.34,198.32
2016,6,6,6,45,195.0,139.5,3.0,15.5,210.0,263.45,217.64
2016,6,6,7,0,206.0,160.0,3.0,16.0,244.0,298.82,245.98
2016,6,6,7,15,127.5,178.5,2.95,16.5,232.5,268.99,219.37
2016,6,6,7,30,49.0,197.0,2.9,17.0,221.0,217.07,174.68
2016,6,6,7,45,140.0,224.5,2.9,17.5,304.0,331.63,267.52
2016,6,6,8,0,231.0,252.0,2.9,18.0,387.0,435.54,348.59
2016,6,6,8,15,520.0,177.0,2.95,18.5,513.0,640.32,507.23
2016,6,6,8,30,809.0,102.0,3.0,19.0,639.0,824.02,638.74
2016,6,6,8,45,823.0,104.0,3.05,19.5,681.0,842.16,647.48
2016,6,6,9,0,837.0,106.0,3.1,20.0,723.0,867.27,662.41
2016,6,6,9,15,847.5,108.5,3.1,20.0,760.5,886.62,674.21
2016,6,6,9,30,858.0,111.0,3.1,20.0,798.0,902.59,683.76
2016,6,6,9,45,866.0,112.5,3.15,20.5,830.5,911.76,687.8
2016,6,6,10,0,874.0,114.0,3.2,21.0,863.0,917.29,689.5
2016,6,6,10,15,880.0,115.0,3.25,21.0,889.5,916.81,688.59
2016,6,6,10,30,886.0,116.0,3.3,21.0,916.0,912.58,685.29
2016,6,6,10,45,890.5,117.0,3.35,21.5,935.5,903.25,677.36
2016,6,6,11,0,895.0,118.0,3.4,22.0,955.0,890.19,667.05
2016,6,6,11,15,897.5,118.5,3.4,22.0,968.0,871.33,653.88
2016,6,6,11,30,900.0,119.0,3.4,22.0,981.0,848.97,638.4
2016,6,6,11,45,901.5,119.0,3.45,22.5,986.5,822.05,618.88
2016,6,6,12,0,903.0,119.0,3.5,23.0,992.0,791.99,597.23
2016,6,6,12,15,903.0,119.0,3.5,23.0,990.5,757.88,572.36
2016,6,6,12,30,903.0,119.0,3.5,23.0,989.0,721.06,544.86
2016,6,6,12,45,895.0,123.0,3.55,23.0,978.0,679.41,513.4
2016,6,6,13,0,887.0,127.0,3.6,23.0,967.0,635.85,479.82
2016,6,6,13,15,883.5,126.0,3.6,23.0,951.0,589.67,443.39
2016,6,6,13,30,880.0,125.0,3.6,23.0,935.0,541.71,404.61
2016,6,6,13,45,875.0,124.0,3.65,23.0,912.0,491.44,363.11
2016,6,6,14,0,870.0,123.0,3.7,23.0,889.0,439.91,319.47
2016,6,6,14,15,863.0,121.5,3.7,22.5,859.5,386.3,273.75
2016,6,6,14,30,856.0,120.0,3.7,22.0,830.0,332.06,226.86
2016,6,6,14,45,846.5,118.0,3.75,22.0,795.0,276.53,179.13
2016,6,6,15,0,837.0,116.0,3.8,22.0,760.0,221.12,134.22
2016,6,6,15,15,825.5,113.5,3.8,21.5,720.0,157.67,89.99
2016,6,6,15,30,814.0,111.0,3.8,21.0,680.0,101.98,65.93
2016,6,6,15,45,798.0,108.5,3.8,21.0,635.5,85.7,67.3
2016,6,6,16,0,782.0,106.0,3.8,21.0,591.0,84.77,66.73
2016,6,6,16,15,762.0,102.5,3.75,20.5,544.0,83.0,65.58
2016,6,6,16,30,742.0,99.0,3.7,20.0,497.0,81.13,64.34
2016,6,6,16,45,716.0,94.5,3.65,19.5,448.0,72.31,57.11
2016,6,6,17,0,690.0,90.0,3.6,19.0,399.0,69.59,55.08
2016,6,6,17,15,654.5,84.5,3.55,18.0,349.0,65.93,52.31
2016,6,6,17,30,619.0,79.0,3.5,17.0,299.0,62.2,49.39
2016,6,6,17,45,572.0,72.5,3.45,16.5,250.5,57.53,45.44
2016,6,6,18,0,525.0,66.0,3.4,16.0,202.0,52.81,41.31
2016,6,6,18,15,453.5,57.0,3.3,15.5,156.5,45.87,35.04
2016,6,6,18,30,382.0,48.0,3.2,15.0,111.0,38.9,28.53
2016,6,6,18,45,280.0,36.0,3.1,14.5,74.0,29.23,19.4
2016,6,6,19,0,178.0,24.0,3.0,14.0,37.0,18.33,6.84
2016,6,6,19,15,89.0,12.0,3.0,13.5,18.5,9.44,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,30.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,6,7,5,0,61.0,11.0,2.3,12.0,13.0,24.31,0.0
2016,6,7,5,15,178.0,24.5,2.35,12.0,43.5,96.18,56.12
2016,6,7,5,30,295.0,38.0,2.4,12.0,74.0,169.5,129.25
2016,6,7,5,45,384.5,47.5,2.45,12.5,116.5,235.47,188.28
2016,6,7,6,0,474.0,57.0,2.5,13.0,159.0,310.27,253.59
2016,6,7,6,15,237.0,63.0,2.45,13.5,114.0,209.75,173.35
2016,6,7,6,30,0.0,69.0,2.4,14.0,69.0,53.54,40.22
2016,6,7,6,45,0.0,83.0,2.4,14.5,83.0,65.0,49.94
2016,6,7,7,0,0.0,97.0,2.4,15.0,97.0,76.47,59.37
2016,6,7,7,15,0.0,113.5,2.4,15.5,113.5,90.15,70.49
2016,6,7,7,30,0.0,130.0,2.4,16.0,130.0,103.83,81.43
2016,6,7,7,45,3.5,155.5,2.4,16.5,158.0,128.22,101.13
2016,6,7,8,0,7.0,181.0,2.4,17.0,186.0,152.85,120.7
2016,6,7,8,15,13.5,209.0,2.4,17.5,218.0,182.39,144.03
2016,6,7,8,30,20.0,237.0,2.4,18.0,250.0,212.16,167.15
2016,6,7,8,45,25.5,263.0,2.4,18.5,281.0,239.35,187.86
2016,6,7,9,0,31.0,289.0,2.4,19.0,312.0,285.28,222.76
2016,6,7,9,15,97.0,338.5,2.45,19.5,415.5,390.96,304.32
2016,6,7,9,30,163.0,388.0,2.5,20.0,519.0,516.66,397.33
2016,6,7,9,45,217.0,398.0,2.6,20.5,580.0,572.16,437.11
2016,6,7,10,0,271.0,408.0,2.7,21.0,641.0,645.27,488.77
2016,6,7,10,15,586.0,262.5,2.8,21.0,786.0,810.4,611.92
2016,6,7,10,30,901.0,117.0,2.9,21.0,931.0,926.36,692.74
2016,6,7,10,45,903.0,119.5,3.0,21.5,950.0,916.01,683.52
2016,6,7,11,0,905.0,122.0,3.1,22.0,969.0,901.87,672.95
2016,6,7,11,15,907.5,122.5,3.2,22.0,982.0,882.76,660.37
2016,6,7,11,30,910.0,123.0,3.3,22.0,995.0,860.12,645.39
2016,6,7,11,45,911.5,123.5,3.4,22.5,1001.0,833.28,626.28
2016,6,7,12,0,913.0,124.0,3.5,23.0,1007.0,803.26,604.96
2016,6,7,12,15,913.5,123.5,3.55,22.5,1005.0,768.74,581.12
2016,6,7,12,30,914.0,123.0,3.6,22.0,1003.0,731.48,554.56
2016,6,7,12,45,916.0,120.0,3.65,22.0,995.5,690.74,523.8
2016,6,7,13,0,918.0,117.0,3.7,22.0,988.0,647.43,490.36
2016,6,7,13,15,915.5,116.5,3.75,22.0,972.0,600.9,453.57
2016,6,7,13,30,913.0,116.0,3.8,22.0,956.0,552.39,414.22
2016,6,7,13,45,907.0,116.0,3.85,22.0,932.5,500.82,371.43
2016,6,7,14,0,901.0,116.0,3.9,22.0,909.0,447.99,326.47
2016,6,7,14,15,894.5,114.5,3.9,21.5,879.5,392.98,279.3
2016,6,7,14,30,888.0,113.0,3.9,21.0,850.0,337.23,230.82
2016,6,7,14,45,755.5,170.5,3.95,21.0,778.5,278.88,185.22
2016,6,7,15,0,623.0,228.0,4.0,21.0,707.0,241.54,159.75
2016,6,7,15,15,732.0,168.0,3.95,20.5,701.5,174.2,106.84
2016,6,7,15,30,841.0,108.0,3.9,20.0,696.0,101.94,65.44
2016,6,7,15,45,823.0,106.0,3.9,19.5,650.5,84.82,66.96
2016,6,7,16,0,805.0,104.0,3.9,19.0,605.0,84.07,66.67
2016,6,7,16,15,785.5,100.5,3.8,18.5,557.0,82.22,65.44
2016,6,7,16,30,766.0,97.0,3.7,18.0,509.0,80.28,64.12
2016,6,7,16,45,736.5,94.0,3.65,17.5,458.5,78.39,62.84
2016,6,7,17,0,707.0,91.0,3.6,17.0,408.0,70.56,56.37
2016,6,7,17,15,671.0,85.5,3.5,16.5,357.0,66.89,53.46
2016,6,7,17,30,635.0,80.0,3.4,16.0,306.0,63.14,50.42
2016,6,7,17,45,581.0,74.0,3.3,15.5,256.0,58.74,46.69
2016,6,7,18,0,527.0,68.0,3.2,15.0,206.0,54.34,42.84
2016,6,7,18,15,454.0,59.5,3.05,14.5,160.0,47.83,36.93
2016,6,7,18,30,381.0,51.0,2.9,14.0,114.0,41.31,30.8
2016,6,7,18,45,271.0,38.5,2.75,14.0,76.0,29.35,19.6
2016,6,7,19,0,161.0,26.0,2.6,14.0,38.0,19.73,8.14
2016,6,7,19,15,80.5,13.0,2.55,13.5,19.0,10.23,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,51.0,6.0,2.5,11.0,7.5,0.0,0.0
2016,6,8,5,0,102.0,12.0,2.6,11.0,15.0,35.51,0.0
2016,6,8,5,15,235.0,24.0,2.65,11.5,47.5,115.52,68.41
2016,6,8,5,30,368.0,36.0,2.7,12.0,80.0,194.26,148.13
2016,6,8,5,45,455.0,44.0,2.75,12.5,124.0,261.3,208.81
2016,6,8,6,0,542.0,52.0,2.8,13.0,168.0,336.75,275.05
2016,6,8,6,15,271.0,49.0,2.8,13.0,107.0,210.11,174.39
2016,6,8,6,30,0.0,46.0,2.8,13.0,46.0,35.16,24.65
2016,6,8,6,45,0.0,55.0,2.85,13.5,55.0,42.1,30.58
2016,6,8,7,0,0.0,64.0,2.9,14.0,64.0,49.06,36.36
2016,6,8,7,15,0.0,103.5,2.95,14.0,103.5,81.38,63.56
2016,6,8,7,30,0.0,143.0,3.0,14.0,143.0,115.43,91.79
2016,6,8,7,45,100.5,199.0,3.05,14.5,258.0,273.58,223.59
2016,6,8,8,0,201.0,255.0,3.1,15.0,373.0,413.88,335.42
2016,6,8,8,15,258.5,268.0,3.15,15.0,432.0,496.3,398.82
2016,6,8,8,30,316.0,281.0,3.2,15.0,491.0,562.47,449.05
2016,6,8,8,45,310.0,304.0,3.3,15.5,521.0,584.36,463.08
2016,6,8,9,0,304.0,327.0,3.4,16.0,551.0,604.27,475.74
2016,6,8,9,15,436.0,298.0,3.45,16.5,638.0,713.56,557.14
2016,6,8,9,30,568.0,269.0,3.5,17.0,725.0,806.3,624.06
2016,6,8,9,45,492.0,310.5,3.55,17.5,717.0,775.36,597.28
2016,6,8,10,0,416.0,352.0,3.6,18.0,709.0,740.05,568.33
2016,6,8,10,15,442.0,358.5,3.65,18.0,748.5,762.99,584.66
2016,6,8,10,30,468.0,365.0,3.7,18.0,788.0,783.03,598.49
2016,6,8,10,45,685.5,247.0,3.8,18.5,881.0,861.94,658.08
2016,6,8,11,0,903.0,129.0,3.9,19.0,974.0,905.76,688.66
2016,6,8,11,15,719.0,255.5,3.95,19.0,934.5,860.48,654.17
2016,6,8,11,30,535.0,382.0,4.0,19.0,895.0,790.48,599.94
2016,6,8,11,45,720.0,258.0,4.1,19.0,952.0,812.34,620.01
2016,6,8,12,0,905.0,134.0,4.2,19.0,1009.0,804.67,618.39
2016,6,8,12,15,729.0,255.0,4.25,19.0,959.0,754.29,577.11
2016,6,8,12,30,553.0,376.0,4.3,19.0,909.0,691.82,527.91
2016,6,8,12,45,549.0,373.0,4.35,19.0,898.0,655.0,500.47
2016,6,8,13,0,545.0,370.0,4.4,19.0,887.0,617.05,471.52
2016,6,8,13,15,531.0,367.5,4.4,18.5,864.0,572.94,438.12
2016,6,8,13,30,517.0,365.0,4.4,18.0,841.0,528.99,404.11
2016,6,8,13,45,564.5,328.5,4.4,18.0,836.5,491.52,373.12
2016,6,8,14,0,612.0,292.0,4.4,18.0,832.0,445.99,334.6
2016,6,8,14,15,567.5,297.5,4.35,17.5,784.5,395.62,293.38
2016,6,8,14,30,523.0,303.0,4.3,17.0,737.0,346.17,253.0
2016,6,8,14,45,669.5,221.0,4.25,17.0,752.5,290.91,201.01
2016,6,8,15,0,816.0,139.0,4.2,17.0,768.0,226.31,141.91
2016,6,8,15,15,803.0,136.0,4.1,16.5,727.5,170.27,102.61
2016,6,8,15,30,790.0,133.0,4.0,16.0,687.0,115.41,77.92
2016,6,8,15,45,667.5,160.0,3.95,16.0,606.5,105.15,85.32
2016,6,8,16,0,545.0,187.0,3.9,16.0,526.0,120.73,98.92
2016,6,8,16,15,487.0,187.5,3.85,15.5,473.0,121.17,99.78
2016,6,8,16,30,429.0,188.0,3.8,15.0,420.0,121.76,100.81
2016,6,8,16,45,538.5,140.5,3.75,15.0,402.0,97.53,80.13
2016,6,8,17,0,648.0,93.0,3.7,15.0,384.0,70.75,56.97
2016,6,8,17,15,583.5,98.0,3.6,14.5,336.0,74.09,60.25
2016,6,8,17,30,519.0,103.0,3.5,14.0,288.0,75.55,61.83
2016,6,8,17,45,485.0,90.5,3.45,14.0,242.0,67.14,54.44
2016,6,8,18,0,451.0,78.0,3.4,14.0,196.0,58.48,46.7
2016,6,8,18,15,389.0,66.0,3.3,13.5,152.5,49.67,38.73
2016,6,8,18,30,327.0,54.0,3.2,13.0,109.0,40.78,30.48
2016,6,8,18,45,240.5,40.0,3.1,13.0,73.5,30.26,20.5
2016,6,8,19,0,154.0,26.0,3.0,13.0,38.0,19.71,8.47
2016,6,8,19,15,77.0,13.0,2.95,12.5,19.0,10.23,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,2.95,11.5,7.0,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,12.0,14.0,24.46,0.0
2016,6,9,5,15,178.5,26.0,3.2,12.0,45.0,97.83,57.61
2016,6,9,5,30,298.0,40.0,3.3,12.0,76.0,169.72,129.49
2016,6,9,5,45,387.5,49.5,3.45,12.5,119.0,237.6,190.3
2016,6,9,6,0,477.0,59.0,3.6,13.0,162.0,312.47,256.09
2016,6,9,6,15,238.5,64.0,3.6,13.0,115.5,211.02,175.14
2016,6,9,6,30,0.0,69.0,3.6,13.0,69.0,53.53,40.4
2016,6,9,6,45,0.0,82.5,3.6,13.5,82.5,64.55,49.76
2016,6,9,7,0,0.0,96.0,3.6,14.0,96.0,75.58,58.86
2016,6,9,7,15,4.0,129.5,3.55,14.0,131.5,107.28,85.44
2016,6,9,7,30,8.0,163.0,3.5,14.0,167.0,139.62,112.17
2016,6,9,7,45,5.5,167.0,3.5,14.5,170.0,140.08,111.83
2016,6,9,8,0,3.0,171.0,3.5,15.0,173.0,140.64,111.62
2016,6,9,8,15,10.0,200.5,3.45,15.5,207.5,171.75,136.65
2016,6,9,8,30,17.0,230.0,3.4,16.0,242.0,203.17,161.49
2016,6,9,8,45,14.5,232.0,3.4,16.5,242.5,201.82,159.53
2016,6,9,9,0,12.0,234.0,3.4,17.0,243.0,200.53,157.73
2016,6,9,9,15,13.0,245.0,3.4,17.0,255.5,210.23,165.12
2016,6,9,9,30,14.0,256.0,3.4,17.0,268.0,219.88,172.44
2016,6,9,9,45,47.0,329.5,3.4,17.5,370.0,332.1,260.2
2016,6,9,10,0,80.0,403.0,3.4,18.0,472.0,428.94,333.27
2016,6,9,10,15,58.5,390.0,3.4,18.0,441.0,393.45,305.03
2016,6,9,10,30,37.0,377.0,3.4,18.0,410.0,358.58,277.7
2016,6,9,10,45,45.5,400.0,3.45,18.5,442.0,383.28,295.92
2016,6,9,11,0,54.0,423.0,3.5,19.0,474.0,406.85,312.91
2016,6,9,11,15,65.0,441.5,3.5,19.0,503.5,427.25,328.05
2016,6,9,11,30,76.0,460.0,3.5,19.0,533.0,446.14,341.98
2016,6,9,11,45,79.5,459.5,3.55,19.5,536.5,441.39,337.67
2016,6,9,12,0,83.0,459.0,3.6,20.0,540.0,435.94,332.95
2016,6,9,12,15,505.0,289.5,3.65,20.0,776.5,619.98,476.25
2016,6,9,12,30,927.0,120.0,3.7,20.0,1013.0,738.12,564.96
2016,6,9,12,45,930.0,116.0,3.8,20.0,1005.0,696.93,532.81
2016,6,9,13,0,933.0,112.0,3.9,20.0,997.0,653.04,498.8
2016,6,9,13,15,929.5,111.5,3.95,19.5,980.5,605.45,461.75
2016,6,9,13,30,926.0,111.0,4.0,19.0,964.0,555.93,422.0
2016,6,9,13,45,922.5,109.0,4.1,19.0,941.0,503.65,378.14
2016,6,9,14,0,919.0,107.0,4.2,19.0,918.0,449.86,331.81
2016,6,9,14,15,912.5,105.5,4.2,19.0,888.0,394.07,282.77
2016,6,9,14,30,906.0,104.0,4.2,19.0,858.0,337.52,232.55
2016,6,9,14,45,897.5,102.0,4.25,19.0,822.0,279.66,181.97
2016,6,9,15,0,889.0,100.0,4.3,19.0,786.0,221.75,134.17
2016,6,9,15,15,878.0,98.0,4.3,18.5,745.0,163.75,93.7
2016,6,9,15,30,867.0,96.0,4.3,18.0,704.0,106.45,68.62
2016,6,9,15,45,851.0,94.0,4.3,18.0,659.0,87.45,69.6
2016,6,9,16,0,835.0,92.0,4.3,18.0,614.0,77.16,61.02
2016,6,9,16,15,816.5,89.0,4.2,17.5,565.5,75.35,59.79
2016,6,9,16,30,798.0,86.0,4.1,17.0,517.0,73.45,58.46
2016,6,9,16,45,772.0,83.0,4.1,16.5,466.5,71.31,56.93
2016,6,9,17,0,746.0,80.0,4.1,16.0,416.0,69.13,55.34
2016,6,9,17,15,713.0,75.5,4.0,15.5,365.5,65.67,52.6
2016,6,9,17,30,680.0,71.0,3.9,15.0,315.0,57.41,45.53
2016,6,9,17,45,631.0,66.0,3.85,14.5,264.5,53.49,42.22
2016,6,9,18,0,582.0,61.0,3.8,14.0,214.0,49.6,38.8
2016,6,9,18,15,513.0,53.5,3.65,13.5,167.5,43.62,33.35
2016,6,9,18,30,444.0,46.0,3.5,13.0,121.0,37.66,27.74
2016,6,9,18,45,336.5,35.5,3.4,12.5,82.0,29.04,19.53
2016,6,9,19,0,229.0,25.0,3.3,12.0,43.0,20.45,9.31
2016,6,9,19,15,114.5,12.5,3.25,12.0,21.5,9.83,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,4,45,60.0,6.0,2.6,10.5,7.5,0.0,0.0
2016,6,10,5,0,120.0,12.0,2.8,11.0,15.0,39.86,0.0
2016,6,10,5,15,251.5,22.5,3.05,11.5,47.5,118.62,70.47
2016,6,10,5,30,383.0,33.0,3.3,12.0,80.0,195.82,149.23
2016,6,10,5,45,464.5,41.0,3.55,12.5,123.5,260.9,208.7
2016,6,10,6,0,546.0,49.0,3.8,13.0,167.0,333.94,273.52
2016,6,10,6,15,600.0,55.0,3.85,13.5,215.5,397.43,328.99
2016,6,10,6,30,654.0,61.0,3.9,14.0,264.0,462.53,383.91
2016,6,10,6,45,473.5,105.5,4.0,14.5,266.5,425.12,352.95
2016,6,10,7,0,293.0,150.0,4.1,15.0,269.0,358.25,296.64
2016,6,10,7,15,535.5,114.0,4.1,15.5,367.0,526.11,433.22
2016,6,10,7,30,778.0,78.0,4.1,16.0,465.0,682.34,554.06
2016,6,10,7,45,796.5,82.0,4.15,16.5,513.0,726.85,583.95
2016,6,10,8,0,815.0,86.0,4.2,17.0,561.0,769.58,612.61
2016,6,10,8,15,831.5,89.0,4.2,17.5,607.5,798.68,630.69
2016,6,10,8,30,848.0,92.0,4.2,18.0,654.0,833.58,652.83
2016,6,10,8,45,858.0,95.5,4.2,18.5,696.5,860.66,669.08
2016,6,10,9,0,868.0,99.0,4.2,19.0,739.0,884.56,683.01
2016,6,10,9,15,878.0,101.0,4.2,19.0,777.0,903.55,694.78
2016,6,10,9,30,888.0,103.0,4.2,19.0,815.0,919.07,704.19
2016,6,10,9,45,897.0,104.0,4.2,19.5,848.5,929.06,708.51
2016,6,10,10,0,906.0,105.0,4.2,20.0,882.0,935.33,710.38
2016,6,10,10,15,912.5,106.0,4.2,20.0,909.0,935.52,709.56
2016,6,10,10,30,919.0,107.0,4.2,20.0,936.0,931.84,706.25
2016,6,10,10,45,923.0,108.0,4.25,20.0,956.5,922.06,699.13
2016,6,10,11,0,927.0,109.0,4.3,20.0,977.0,908.45,689.5
2016,6,10,11,15,930.5,109.5,4.3,20.0,991.0,890.2,676.52
2016,6,10,11,30,934.0,110.0,4.3,20.0,1005.0,868.29,661.07
2016,6,10,11,45,936.0,110.0,4.35,20.0,1011.5,841.24,642.24
2016,6,10,12,0,938.0,110.0,4.4,20.0,1018.0,810.89,621.25
2016,6,10,12,15,938.5,110.0,4.4,20.0,1017.0,776.34,595.88
2016,6,10,12,30,939.0,110.0,4.4,20.0,1016.0,738.91,567.36
2016,6,10,12,45,920.5,121.5,4.45,20.0,1002.5,694.9,533.44
2016,6,10,13,0,902.0,133.0,4.5,20.0,989.0,649.37,497.67
2016,6,10,13,15,899.5,132.0,4.5,20.0,973.5,603.19,460.54
2016,6,10,13,30,897.0,131.0,4.5,20.0,958.0,555.09,420.93
2016,6,10,13,45,895.0,128.5,4.55,20.0,936.0,504.48,378.41
2016,6,10,14,0,893.0,126.0,4.6,20.0,914.0,452.27,333.42
2016,6,10,14,15,886.5,124.5,4.6,19.5,884.5,397.72,286.13
2016,6,10,14,30,880.0,123.0,4.6,19.0,855.0,342.43,237.54
2016,6,10,14,45,872.5,120.0,4.6,19.0,820.0,285.49,187.72
2016,6,10,15,0,865.0,117.0,4.6,19.0,785.0,228.42,140.54
2016,6,10,15,15,853.5,114.5,4.55,18.5,744.5,171.27,100.56
2016,6,10,15,30,842.0,112.0,4.5,18.0,704.0,106.16,68.36
2016,6,10,15,45,828.0,108.5,4.45,18.0,659.5,86.43,68.74
2016,6,10,16,0,814.0,105.0,4.4,18.0,615.0,84.87,67.62
2016,6,10,16,15,794.0,102.0,4.3,17.5,566.5,83.36,66.67
2016,6,10,16,30,774.0,99.0,4.2,17.0,518.0,81.77,65.66
2016,6,10,16,45,747.5,94.5,4.15,17.0,467.5,78.91,63.41
2016,6,10,17,0,721.0,90.0,4.1,17.0,417.0,70.11,55.96
2016,6,10,17,15,685.5,85.0,3.95,16.5,365.5,66.74,53.31
2016,6,10,17,30,650.0,80.0,3.8,16.0,314.0,63.32,50.56
2016,6,10,17,45,599.5,74.0,3.65,15.5,264.0,58.92,46.85
2016,6,10,18,0,549.0,68.0,3.5,15.0,214.0,54.52,43.01
2016,6,10,18,15,477.0,59.5,3.3,14.5,167.0,47.97,37.08
2016,6,10,18,30,405.0,51.0,3.1,14.0,120.0,41.4,30.93
2016,6,10,18,45,294.5,39.5,2.9,13.5,81.0,32.12,22.13
2016,6,10,19,0,184.0,28.0,2.7,13.0,42.0,21.27,10.1
2016,6,10,19,15,92.0,14.0,2.7,12.5,21.0,11.02,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,6.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,57.0,12.0,0.7,10.0,14.0,23.83,0.0
2016,6,11,5,15,177.5,26.0,0.75,10.5,45.0,97.02,57.48
2016,6,11,5,30,298.0,40.0,0.8,11.0,76.0,168.92,128.53
2016,6,11,5,45,392.0,49.5,0.9,12.0,120.0,238.5,189.5
2016,6,11,6,0,486.0,59.0,1.0,13.0,164.0,315.56,255.21
2016,6,11,6,15,545.0,66.5,1.05,13.5,212.5,380.74,310.17
2016,6,11,6,30,604.0,74.0,1.1,14.0,261.0,450.19,366.52
2016,6,11,6,45,649.5,78.5,1.15,15.0,313.0,511.74,413.94
2016,6,11,7,0,695.0,83.0,1.2,16.0,365.0,575.2,460.88
2016,6,11,7,15,725.0,87.5,1.35,16.5,416.0,629.25,500.7
2016,6,11,7,30,755.0,92.0,1.5,17.0,467.0,680.2,537.11
2016,6,11,7,45,779.0,95.5,1.65,18.0,517.0,727.74,568.19
2016,6,11,8,0,803.0,99.0,1.8,19.0,567.0,773.83,597.61
2016,6,11,8,15,820.0,102.0,1.8,19.5,614.0,811.79,620.65
2016,6,11,8,30,837.0,105.0,1.8,20.0,661.0,847.3,641.71
2016,6,11,8,45,850.5,107.5,1.85,21.0,704.0,866.09,650.49
2016,6,11,9,0,864.0,110.0,1.9,22.0,747.0,891.78,664.0
2016,6,11,9,15,874.0,112.0,1.85,22.5,785.5,910.59,672.98
2016,6,11,9,30,884.0,114.0,1.8,23.0,824.0,925.93,679.71
2016,6,11,9,45,888.0,118.0,1.8,23.5,855.5,934.14,682.44
2016,6,11,10,0,892.0,122.0,1.8,24.0,887.0,938.51,682.86
2016,6,11,10,15,897.5,123.5,1.75,24.5,913.5,938.04,679.71
2016,6,11,10,30,903.0,125.0,1.7,25.0,940.0,933.74,674.28
2016,6,11,10,45,906.0,126.5,1.65,25.5,959.5,923.37,665.14
2016,6,11,11,0,909.0,128.0,1.6,26.0,979.0,909.24,653.8
2016,6,11,11,15,911.0,128.5,1.65,26.0,992.0,889.71,641.61
2016,6,11,11,30,913.0,129.0,1.7,26.0,1005.0,866.66,627.18
2016,6,11,11,45,913.0,130.0,1.8,26.5,1010.0,839.02,609.02
2016,6,11,12,0,913.0,131.0,1.9,27.0,1015.0,808.27,588.69
2016,6,11,12,15,913.0,131.0,2.05,27.0,1013.5,773.85,565.8
2016,6,11,12,30,913.0,131.0,2.2,27.0,1012.0,736.72,540.34
2016,6,11,12,45,919.0,125.5,2.35,27.0,1005.0,696.97,512.34
2016,6,11,13,0,925.0,120.0,2.5,27.0,998.0,654.34,481.32
2016,6,11,13,15,922.0,119.0,2.55,27.0,981.5,607.05,445.44
2016,6,11,13,30,919.0,118.0,2.6,27.0,965.0,557.81,407.05
2016,6,11,13,45,911.5,118.5,2.7,27.0,941.0,505.77,365.54
2016,6,11,14,0,904.0,119.0,2.8,27.0,917.0,452.59,321.89
2016,6,11,14,15,897.5,117.5,2.8,26.5,887.5,397.56,276.11
2016,6,11,14,30,891.0,116.0,2.8,26.0,858.0,341.78,228.96
2016,6,11,14,45,777.5,163.0,2.85,26.0,791.0,286.42,186.03
2016,6,11,15,0,664.0,210.0,2.9,26.0,724.0,239.03,152.59
2016,6,11,15,15,674.5,190.5,2.95,25.5,688.5,183.12,113.21
2016,6,11,15,30,685.0,171.0,3.0,25.0,653.0,126.08,84.07
2016,6,11,15,45,747.0,139.0,3.15,25.0,633.0,94.99,73.84
2016,6,11,16,0,809.0,107.0,3.3,25.0,613.0,86.0,66.62
2016,6,11,16,15,789.0,103.0,3.35,24.5,565.0,83.88,65.21
2016,6,11,16,30,769.0,99.0,3.4,24.0,517.0,81.63,63.68
2016,6,11,16,45,756.0,85.0,3.5,23.5,462.5,72.35,56.18
2016,6,11,17,0,743.0,71.0,3.6,23.0,408.0,62.55,48.15
2016,6,11,17,15,693.5,76.0,3.6,22.0,361.0,65.68,51.22
2016,6,11,17,30,644.0,81.0,3.6,21.0,314.0,63.92,50.05
2016,6,11,17,45,595.5,74.5,3.6,20.5,264.0,59.22,46.15
2016,6,11,18,0,547.0,68.0,3.6,20.0,214.0,54.48,42.09
2016,6,11,18,15,478.0,59.5,3.5,19.0,167.5,47.96,36.37
2016,6,11,18,30,409.0,51.0,3.4,18.0,121.0,41.41,30.42
2016,6,11,18,45,307.0,39.0,3.3,17.0,82.0,31.74,21.48
2016,6,11,19,0,205.0,27.0,3.2,16.0,43.0,20.62,9.65
2016,6,11,19,15,102.5,13.5,3.1,15.5,21.5,10.62,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,3.35,11.5,7.0,0.0,0.0
2016,6,12,5,0,46.0,12.0,3.5,12.0,14.0,21.01,0.0
2016,6,12,5,15,161.5,26.5,3.65,12.0,44.5,92.45,54.33
2016,6,12,5,30,277.0,41.0,3.8,12.0,75.0,162.08,123.53
2016,6,12,5,45,372.0,51.0,3.95,12.5,118.5,230.99,184.99
2016,6,12,6,0,467.0,61.0,4.1,13.0,162.0,307.96,252.54
2016,6,12,6,15,527.0,69.0,4.05,13.5,210.5,373.28,309.24
2016,6,12,6,30,587.0,77.0,4.0,14.0,259.0,443.02,367.73
2016,6,12,6,45,636.5,81.0,4.0,14.5,311.0,505.81,418.83
2016,6,12,7,0,686.0,85.0,4.0,15.0,363.0,570.83,469.98
2016,6,12,7,15,716.5,89.5,3.9,15.5,414.0,624.9,510.63
2016,6,12,7,30,747.0,94.0,3.8,16.0,465.0,675.73,547.52
2016,6,12,7,45,773.5,96.5,3.7,16.5,515.0,723.88,580.17
2016,6,12,8,0,800.0,99.0,3.6,17.0,565.0,770.73,611.07
2016,6,12,8,15,817.0,102.0,3.5,17.5,612.0,808.63,634.8
2016,6,12,8,30,834.0,105.0,3.4,18.0,659.0,844.1,656.39
2016,6,12,8,45,848.5,107.0,3.3,18.5,702.0,863.24,666.14
2016,6,12,9,0,863.0,109.0,3.2,19.0,745.0,889.31,680.76
2016,6,12,9,15,873.0,111.0,3.2,19.5,783.5,908.16,690.85
2016,6,12,9,30,883.0,113.0,3.2,20.0,822.0,923.55,698.63
2016,6,12,9,45,896.5,111.5,3.2,20.5,856.0,935.09,703.85
2016,6,12,10,0,910.0,110.0,3.2,21.0,890.0,942.98,706.71
2016,6,12,10,15,915.5,111.0,3.25,21.5,917.0,942.26,704.24
2016,6,12,10,30,921.0,112.0,3.3,22.0,944.0,937.66,699.37
2016,6,12,10,45,925.0,112.5,3.35,22.5,964.0,927.4,690.85
