Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,0,929.0,113.0,3.4,23.0,984.0,913.33,679.91
2016,6,12,11,15,931.0,113.5,3.5,23.0,996.5,893.79,666.99
2016,6,12,11,30,933.0,114.0,3.6,23.0,1009.0,870.66,651.65
2016,6,12,11,45,933.0,115.0,3.7,23.0,1014.0,842.88,633.09
2016,6,12,12,0,933.0,116.0,3.8,23.0,1019.0,811.9,612.24
2016,6,12,12,15,932.5,116.0,3.85,23.0,1017.0,776.78,587.01
2016,6,12,12,30,932.0,116.0,3.9,23.0,1015.0,738.89,558.89
2016,6,12,12,45,924.0,119.5,4.0,23.5,1004.0,696.09,525.67
2016,6,12,13,0,916.0,123.0,4.1,24.0,993.0,651.31,490.35
2016,6,12,13,15,912.5,122.0,4.1,23.5,976.5,604.16,454.1
2016,6,12,13,30,909.0,121.0,4.1,23.0,960.0,555.15,415.29
2016,6,12,13,45,903.5,120.0,4.15,23.0,936.5,503.54,372.62
2016,6,12,14,0,898.0,119.0,4.2,23.0,913.0,450.63,327.77
2016,6,12,14,15,891.0,117.5,4.2,23.0,883.0,395.8,280.39
2016,6,12,14,30,884.0,116.0,4.2,23.0,853.0,340.29,231.93
2016,6,12,14,45,875.0,114.0,4.2,23.0,817.5,283.54,183.1
2016,6,12,15,0,866.0,112.0,4.2,23.0,782.0,226.81,136.92
2016,6,12,15,15,854.0,110.0,4.15,22.5,741.5,169.97,97.63
2016,6,12,15,30,842.0,108.0,4.1,22.0,701.0,105.0,65.59
2016,6,12,15,45,827.0,105.0,4.05,22.0,656.0,84.19,65.74
2016,6,12,16,0,812.0,102.0,4.0,22.0,611.0,82.85,64.82
2016,6,12,16,15,792.5,98.5,3.95,21.5,563.0,80.96,63.55
2016,6,12,16,30,773.0,95.0,3.9,21.0,515.0,78.96,62.2
2016,6,12,16,45,747.0,91.0,3.85,20.5,465.0,76.37,60.33
2016,6,12,17,0,721.0,87.0,3.8,20.0,415.0,68.08,53.52
2016,6,12,17,15,686.5,82.0,3.65,19.5,364.0,64.66,50.86
2016,6,12,17,30,652.0,77.0,3.5,19.0,313.0,61.18,48.08
2016,6,12,17,45,602.5,71.0,3.4,18.5,263.0,56.72,44.35
2016,6,12,18,0,553.0,65.0,3.3,18.0,213.0,52.25,40.49
2016,6,12,18,15,484.5,57.0,3.1,17.0,167.0,46.04,35.01
2016,6,12,18,30,416.0,49.0,2.9,16.0,121.0,39.82,29.31
2016,6,12,18,45,313.0,38.0,2.7,15.5,82.0,30.92,20.96
2016,6,12,19,0,210.0,27.0,2.5,15.0,43.0,20.65,9.91
2016,6,12,19,15,105.0,13.5,2.55,14.5,21.5,10.62,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,2.85,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.0,11.0,14.0,27.22,0.0
2016,6,13,5,15,188.5,25.0,3.0,11.0,44.5,98.59,58.05
2016,6,13,5,30,306.0,38.0,3.0,11.0,75.0,171.14,130.75
2016,6,13,5,45,397.0,47.0,3.05,11.5,118.5,237.28,190.28
2016,6,13,6,0,488.0,56.0,3.1,12.0,162.0,312.35,256.31
2016,6,13,6,15,244.0,63.5,3.05,12.5,116.5,212.06,176.04
2016,6,13,6,30,0.0,71.0,3.0,13.0,71.0,55.3,41.91
2016,6,13,6,45,0.0,85.0,3.0,13.5,85.0,66.76,51.64
2016,6,13,7,0,0.0,99.0,3.0,14.0,99.0,78.22,61.09
2016,6,13,7,15,21.5,146.0,3.0,14.5,157.0,134.67,108.61
2016,6,13,7,30,43.0,193.0,3.0,15.0,215.0,207.72,168.58
2016,6,13,7,45,37.0,207.5,3.05,15.5,227.5,216.67,174.65
2016,6,13,8,0,31.0,222.0,3.1,16.0,240.0,225.14,180.4
2016,6,13,8,15,92.5,262.5,3.2,16.5,323.0,315.45,253.14
2016,6,13,8,30,154.0,303.0,3.3,17.0,406.0,426.87,339.69
2016,6,13,8,45,249.0,309.0,3.4,17.5,487.5,534.84,422.07
2016,6,13,9,0,344.0,315.0,3.5,18.0,569.0,626.02,489.86
2016,6,13,9,15,350.5,332.0,3.6,18.0,602.0,649.85,506.03
2016,6,13,9,30,357.0,349.0,3.7,18.0,635.0,671.86,521.18
2016,6,13,9,45,637.0,226.0,3.8,18.0,762.0,831.71,642.33
2016,6,13,10,0,917.0,103.0,3.9,18.0,889.0,942.18,719.65
2016,6,13,10,15,923.0,104.0,4.0,18.0,917.0,942.07,718.37
2016,6,13,10,30,929.0,105.0,4.1,18.0,945.0,938.06,715.37
2016,6,13,10,45,933.5,106.5,4.25,18.5,965.5,929.26,708.09
2016,6,13,11,0,938.0,108.0,4.4,19.0,986.0,916.56,698.3
2016,6,13,11,15,941.0,108.5,4.55,18.5,1000.0,897.86,687.41
2016,6,13,11,30,944.0,109.0,4.7,18.0,1014.0,875.47,673.84
2016,6,13,11,45,944.0,110.5,4.85,18.0,1020.0,847.98,655.2
2016,6,13,12,0,944.0,112.0,5.0,18.0,1026.0,817.21,634.07
2016,6,13,12,15,944.0,112.0,5.05,18.0,1024.5,782.21,608.14
2016,6,13,12,30,944.0,112.0,5.1,18.0,1023.0,744.36,579.02
2016,6,13,12,45,939.0,113.5,5.15,18.0,1013.0,701.67,545.63
2016,6,13,13,0,934.0,115.0,5.2,18.0,1003.0,656.79,509.81
2016,6,13,13,15,930.5,114.5,5.15,18.0,986.5,609.32,470.85
2016,6,13,13,30,927.0,114.0,5.1,18.0,970.0,559.92,429.42
2016,6,13,13,45,921.5,113.5,5.05,18.0,946.5,507.85,384.87
2016,6,13,14,0,916.0,113.0,5.0,18.0,923.0,454.44,338.15
2016,6,13,14,15,909.0,111.5,4.95,17.5,893.0,398.74,289.24
2016,6,13,14,30,902.0,110.0,4.9,17.0,863.0,342.32,239.06
2016,6,13,14,45,890.0,110.0,4.9,17.0,826.5,285.18,188.56
2016,6,13,15,0,878.0,110.0,4.9,17.0,790.0,228.32,141.08
2016,6,13,15,15,866.5,108.0,4.85,16.5,749.0,170.87,100.2
2016,6,13,15,30,855.0,106.0,4.8,16.0,708.0,114.17,74.16
2016,6,13,15,45,771.5,122.5,4.8,16.0,639.5,93.48,75.33
2016,6,13,16,0,688.0,139.0,4.8,16.0,571.0,95.12,76.98
2016,6,13,16,15,737.5,116.0,4.7,15.5,546.5,84.09,67.82
2016,6,13,16,30,787.0,93.0,4.6,15.0,522.0,77.9,62.8
2016,6,13,16,45,769.0,87.0,4.6,15.0,472.5,74.0,59.61
2016,6,13,17,0,751.0,81.0,4.6,15.0,423.0,69.9,56.23
2016,6,13,17,15,717.5,76.5,4.55,14.5,372.0,66.45,53.49
2016,6,13,17,30,684.0,72.0,4.5,14.0,321.0,58.14,46.36
2016,6,13,17,45,637.5,66.5,4.45,13.5,270.5,53.9,42.75
2016,6,13,18,0,591.0,61.0,4.4,13.0,220.0,49.66,39.02
2016,6,13,18,15,523.5,54.0,4.25,12.5,173.0,44.06,33.91
2016,6,13,18,30,456.0,47.0,4.1,12.0,126.0,38.49,28.64
2016,6,13,18,45,342.5,37.5,3.95,12.0,86.0,30.65,21.08
2016,6,13,19,0,229.0,28.0,3.8,12.0,46.0,22.92,11.97
2016,6,13,19,15,114.5,14.0,3.8,12.0,23.0,11.02,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,31.0,6.5,3.4,10.0,7.0,0.0,0.0
2016,6,14,5,0,62.0,13.0,3.5,10.0,14.0,25.7,0.0
2016,6,14,5,15,184.5,26.0,3.55,10.5,45.0,98.39,57.91
2016,6,14,5,30,307.0,39.0,3.6,11.0,76.0,171.97,131.41
2016,6,14,5,45,410.0,46.5,3.65,11.5,120.5,241.77,194.01
2016,6,14,6,0,513.0,54.0,3.7,12.0,165.0,321.49,264.07
2016,6,14,6,15,384.0,84.5,3.7,12.5,179.5,308.71,256.62
2016,6,14,6,30,255.0,115.0,3.7,13.0,194.0,274.01,228.54
2016,6,14,6,45,280.0,131.5,3.75,13.5,232.5,317.62,265.05
2016,6,14,7,0,305.0,148.0,3.8,14.0,271.0,362.62,301.51
2016,6,14,7,15,542.0,114.5,3.85,14.5,368.5,528.94,436.55
2016,6,14,7,30,779.0,81.0,3.9,15.0,466.0,683.67,556.56
2016,6,14,7,45,763.0,92.0,3.95,15.5,502.0,709.61,572.51
2016,6,14,8,0,747.0,103.0,4.0,16.0,538.0,731.47,586.0
2016,6,14,8,15,802.0,96.5,4.0,16.0,598.0,788.95,626.59
2016,6,14,8,30,857.0,90.0,4.0,16.0,658.0,836.6,659.17
2016,6,14,8,45,685.5,170.0,4.05,16.5,643.0,802.68,631.6
2016,6,14,9,0,514.0,250.0,4.1,17.0,628.0,731.19,573.51
2016,6,14,9,15,707.0,174.5,4.1,17.0,724.0,841.79,656.72
2016,6,14,9,30,900.0,99.0,4.1,17.0,820.0,924.02,712.98
2016,6,14,9,45,903.5,102.5,4.15,17.5,852.0,931.83,715.57
2016,6,14,10,0,907.0,106.0,4.2,18.0,884.0,935.79,716.13
2016,6,14,10,15,912.5,107.0,4.25,18.0,911.0,935.26,715.08
2016,6,14,10,30,918.0,108.0,4.3,18.0,938.0,930.89,711.51
2016,6,14,10,45,922.0,109.0,4.35,18.5,958.0,921.32,703.11
2016,6,14,11,0,926.0,110.0,4.4,19.0,978.0,907.92,692.36
2016,6,14,11,15,928.5,110.5,4.45,19.0,991.0,889.05,679.25
2016,6,14,11,30,931.0,111.0,4.5,19.0,1004.0,866.57,663.66
2016,6,14,11,45,932.0,111.5,4.6,19.0,1009.5,839.41,645.09
2016,6,14,12,0,933.0,112.0,4.7,19.0,1015.0,809.02,624.12
2016,6,14,12,15,932.5,112.0,4.75,19.0,1013.5,774.08,598.44
2016,6,14,12,30,932.0,112.0,4.8,19.0,1012.0,736.37,569.67
2016,6,14,12,45,931.0,111.0,4.85,19.0,1003.0,694.97,537.55
2016,6,14,13,0,930.0,110.0,4.9,19.0,994.0,651.14,502.82
2016,6,14,13,15,927.0,109.0,4.95,18.5,978.0,603.89,465.49
2016,6,14,13,30,924.0,108.0,5.0,18.0,962.0,554.69,425.43
2016,6,14,13,45,918.0,108.0,5.05,18.0,938.5,503.02,381.39
2016,6,14,14,0,912.0,108.0,5.1,18.0,915.0,450.05,335.14
2016,6,14,14,15,905.5,107.0,5.05,17.5,885.5,395.16,286.81
2016,6,14,14,30,899.0,106.0,5.0,17.0,856.0,339.5,237.15
2016,6,14,14,45,892.0,103.0,5.0,16.5,821.5,281.92,186.4
2016,6,14,15,0,885.0,100.0,5.0,16.0,787.0,224.13,138.01
2016,6,14,15,15,713.5,162.5,4.9,15.5,697.5,172.51,107.75
2016,6,14,15,30,542.0,225.0,4.8,15.0,608.0,152.57,110.78
2016,6,14,15,45,692.0,157.0,4.75,15.0,613.5,103.75,84.43
2016,6,14,16,0,842.0,89.0,4.7,15.0,619.0,84.22,67.84
2016,6,14,16,15,824.0,86.0,4.65,15.0,571.0,73.52,58.77
2016,6,14,16,30,806.0,83.0,4.6,15.0,523.0,71.55,57.26
2016,6,14,16,45,782.5,80.0,4.6,15.0,473.0,69.38,55.56
2016,6,14,17,0,759.0,77.0,4.6,15.0,423.0,67.16,53.81
2016,6,14,17,15,526.5,104.0,4.55,14.5,330.5,77.14,62.92
2016,6,14,17,30,294.0,131.0,4.5,14.0,238.0,91.69,76.09
2016,6,14,17,45,269.0,114.0,4.5,13.5,200.5,80.74,66.64
2016,6,14,18,0,244.0,97.0,4.5,13.0,163.0,69.51,56.74
2016,6,14,18,15,216.0,79.0,4.35,12.5,128.5,57.34,45.76
2016,6,14,18,30,188.0,61.0,4.2,12.0,94.0,44.88,34.32
2016,6,14,18,45,136.5,44.5,4.05,11.5,64.5,33.03,23.21
2016,6,14,19,0,85.0,28.0,3.9,11.0,35.0,21.05,10.73
2016,6,14,19,15,42.5,14.0,3.85,10.5,17.5,11.02,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.2,9.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.4,10.0,12.0,9.44,0.0
2016,6,15,5,15,92.0,26.5,3.55,10.5,37.5,63.41,35.79
2016,6,15,5,30,184.0,41.0,3.7,11.0,63.0,127.42,96.98
2016,6,15,5,45,241.5,56.5,3.9,11.5,99.5,178.38,143.06
2016,6,15,6,0,299.0,72.0,4.1,12.0,136.0,235.16,193.53
2016,6,15,6,15,331.5,87.5,4.15,12.0,176.0,284.26,237.18
2016,6,15,6,30,364.0,103.0,4.2,12.0,216.0,335.74,281.74
2016,6,15,6,45,398.5,114.5,4.3,12.5,258.5,386.24,323.92
2016,6,15,7,0,433.0,126.0,4.4,13.0,301.0,438.59,366.46
2016,6,15,7,15,605.5,103.5,4.45,13.5,383.5,561.18,465.59
2016,6,15,7,30,778.0,81.0,4.5,14.0,466.0,682.32,559.74
2016,6,15,7,45,668.0,123.0,4.6,14.5,477.5,673.59,549.27
2016,6,15,8,0,558.0,165.0,4.7,15.0,489.0,640.23,520.02
2016,6,15,8,15,707.5,127.5,4.75,15.0,574.0,748.4,603.07
2016,6,15,8,30,857.0,90.0,4.8,15.0,659.0,836.11,666.23
2016,6,15,8,45,871.5,91.5,4.9,15.5,702.0,865.34,684.72
2016,6,15,9,0,886.0,93.0,5.0,16.0,745.0,891.57,701.3
2016,6,15,9,15,895.0,94.5,5.0,16.0,783.0,909.67,712.71
2016,6,15,9,30,904.0,96.0,5.0,16.0,821.0,924.24,721.7
2016,6,15,9,45,909.0,99.0,5.05,16.5,853.0,933.04,725.63
2016,6,15,10,0,914.0,102.0,5.1,17.0,885.0,938.0,726.97
2016,6,15,10,15,919.5,103.0,5.1,17.0,912.0,937.58,725.71
2016,6,15,10,30,925.0,104.0,5.1,17.0,939.0,933.28,721.87
2016,6,15,10,45,928.5,105.0,5.2,17.0,959.5,923.33,714.83
2016,6,15,11,0,932.0,106.0,5.3,17.0,980.0,909.55,705.16
2016,6,15,11,15,935.0,107.0,5.3,17.0,993.5,891.57,691.96
2016,6,15,11,30,938.0,108.0,5.3,17.0,1007.0,869.9,676.21
2016,6,15,11,45,939.0,108.0,5.3,17.0,1013.0,842.26,656.21
2016,6,15,12,0,940.0,108.0,5.3,17.0,1019.0,811.37,633.87
2016,6,15,12,15,940.0,108.0,5.3,17.0,1018.0,776.69,607.78
2016,6,15,12,30,940.0,108.0,5.3,17.0,1017.0,739.17,578.42
2016,6,15,12,45,929.5,114.0,5.3,17.0,1005.5,696.58,544.57
2016,6,15,13,0,919.0,120.0,5.3,17.0,994.0,652.08,508.59
2016,6,15,13,15,916.0,119.0,5.25,17.0,978.0,605.26,469.97
2016,6,15,13,30,913.0,118.0,5.2,17.0,962.0,556.5,428.89
2016,6,15,13,45,912.0,115.0,5.2,17.0,940.0,505.56,385.12
2016,6,15,14,0,911.0,112.0,5.2,17.0,918.0,452.88,338.8
2016,6,15,14,15,904.5,110.5,5.15,17.0,888.5,397.71,289.51
2016,6,15,14,30,898.0,109.0,5.1,17.0,859.0,341.77,239.09
2016,6,15,14,45,894.0,105.0,5.05,17.0,825.0,284.31,187.92
2016,6,15,15,0,890.0,101.0,5.0,17.0,791.0,226.31,138.99
2016,6,15,15,15,879.0,98.5,4.9,16.5,750.5,168.08,97.2
2016,6,15,15,30,868.0,96.0,4.8,16.0,710.0,110.55,70.18
2016,6,15,15,45,858.5,92.0,4.75,16.0,666.0,86.48,69.31
2016,6,15,16,0,849.0,88.0,4.7,16.0,622.0,83.81,67.22
2016,6,15,16,15,831.0,85.0,4.6,15.5,574.0,81.31,65.41
2016,6,15,16,30,813.0,82.0,4.5,15.0,526.0,71.04,56.8
2016,6,15,16,45,793.5,77.5,4.4,15.0,476.5,67.87,54.24
2016,6,15,17,0,774.0,73.0,4.3,15.0,427.0,64.57,51.53
2016,6,15,17,15,742.5,69.0,4.1,14.5,376.0,61.29,48.92
2016,6,15,17,30,711.0,65.0,3.9,14.0,325.0,57.97,46.21
2016,6,15,17,45,670.0,60.0,3.75,13.5,275.0,53.7,42.57
2016,6,15,18,0,629.0,55.0,3.6,13.0,225.0,49.4,38.8
2016,6,15,18,15,565.0,48.5,3.2,12.5,177.5,40.21,30.48
2016,6,15,18,30,501.0,42.0,2.8,12.0,130.0,34.83,25.43
2016,6,15,18,45,402.5,33.5,2.4,11.5,90.0,27.68,18.59
2016,6,15,19,0,304.0,25.0,2.0,11.0,50.0,20.62,10.54
2016,6,15,19,15,152.0,12.5,1.8,10.5,25.0,9.83,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,11.0,14.0,11.02,0.0
2016,6,16,5,15,165.0,25.0,0.6,11.5,45.0,90.58,52.19
2016,6,16,5,30,330.0,36.0,0.6,12.0,76.0,176.97,133.48
2016,6,16,5,45,416.5,44.5,0.6,12.5,118.5,241.6,190.54
2016,6,16,6,0,503.0,53.0,0.6,13.0,161.0,314.71,253.01
2016,6,16,6,15,559.0,59.5,0.55,13.5,209.0,377.57,305.35
2016,6,16,6,30,615.0,66.0,0.5,14.0,257.0,444.48,358.57
2016,6,16,6,45,652.5,71.5,0.45,14.5,306.5,502.42,402.5
2016,6,16,7,0,690.0,77.0,0.4,15.0,356.0,561.71,445.46
2016,6,16,7,15,719.5,81.5,0.4,15.5,406.0,612.79,481.26
2016,6,16,7,30,749.0,86.0,0.4,16.0,456.0,666.08,517.09
2016,6,16,7,45,769.5,90.0,0.4,16.5,504.5,711.29,545.24
2016,6,16,8,0,790.0,94.0,0.4,17.0,553.0,754.92,571.72
2016,6,16,8,15,601.0,174.5,0.5,17.0,540.5,708.49,537.64
2016,6,16,8,30,412.0,255.0,0.6,17.0,528.0,633.38,482.11
2016,6,16,8,45,404.5,276.5,0.75,17.5,559.0,654.57,497.11
2016,6,16,9,0,397.0,298.0,0.9,18.0,590.0,655.11,496.8
2016,6,16,9,15,635.5,202.5,1.05,18.5,699.0,805.01,604.47
2016,6,16,9,30,874.0,107.0,1.2,19.0,808.0,908.1,671.76
2016,6,16,9,45,607.0,249.0,1.35,19.5,745.0,824.78,612.63
2016,6,16,10,0,340.0,391.0,1.5,20.0,682.0,689.88,514.65
2016,6,16,10,15,629.0,246.5,1.65,20.0,806.0,832.65,621.07
2016,6,16,10,30,918.0,102.0,1.8,20.0,930.0,925.11,684.16
2016,6,16,10,45,922.0,102.5,1.95,20.5,950.5,915.33,676.43
2016,6,16,11,0,926.0,103.0,2.1,21.0,971.0,901.75,667.28
2016,6,16,11,15,928.5,103.5,2.25,21.0,983.5,883.15,656.02
2016,6,16,11,30,931.0,104.0,2.4,21.0,996.0,860.94,642.24
2016,6,16,11,45,933.0,103.5,2.55,21.5,1002.0,834.02,623.92
2016,6,16,12,0,935.0,103.0,2.7,22.0,1008.0,803.83,603.24
2016,6,16,12,15,934.5,103.0,2.85,22.0,1006.5,769.1,579.61
2016,6,16,12,30,934.0,103.0,3.0,22.0,1005.0,731.58,552.57
2016,6,16,12,45,933.0,102.0,3.15,22.0,996.5,690.33,522.1
2016,6,16,13,0,932.0,101.0,3.3,22.0,988.0,646.63,488.93
2016,6,16,13,15,929.0,100.5,3.35,22.0,972.0,599.86,452.17
2016,6,16,13,30,926.0,100.0,3.4,22.0,956.0,551.11,412.83
2016,6,16,13,45,923.0,98.0,3.5,22.0,933.5,499.5,370.25
2016,6,16,14,0,920.0,96.0,3.6,22.0,911.0,446.32,325.16
2016,6,16,14,15,914.0,94.5,3.65,21.5,881.5,391.06,277.83
2016,6,16,14,30,908.0,93.0,3.7,21.0,852.0,334.97,228.99
2016,6,16,14,45,901.5,91.0,3.8,21.0,817.5,277.83,179.21
2016,6,16,15,0,895.0,89.0,3.9,21.0,783.0,220.4,131.71
2016,6,16,15,15,884.5,87.0,3.9,20.5,743.5,162.44,90.72
2016,6,16,15,30,874.0,85.0,3.9,20.0,704.0,105.11,64.13
2016,6,16,15,45,863.0,82.0,3.95,20.0,660.0,80.66,63.26
2016,6,16,16,0,852.0,79.0,4.0,20.0,616.0,78.37,61.52
2016,6,16,16,15,835.0,76.5,4.0,19.5,568.5,76.08,59.89
2016,6,16,16,30,818.0,74.0,4.0,19.0,521.0,73.66,58.14
2016,6,16,16,45,797.0,70.5,4.0,19.0,472.0,63.11,49.25
2016,6,16,17,0,776.0,67.0,4.0,19.0,423.0,60.33,47.02
2016,6,16,17,15,746.0,63.5,3.85,18.5,372.5,57.3,44.65
2016,6,16,17,30,716.0,60.0,3.7,18.0,322.0,54.25,42.19
2016,6,16,17,45,676.0,55.5,3.6,17.5,273.0,50.25,38.84
2016,6,16,18,0,636.0,51.0,3.5,17.0,224.0,46.24,35.37
2016,6,16,18,15,574.5,45.5,3.15,16.5,177.0,41.19,30.84
2016,6,16,18,30,513.0,40.0,2.8,16.0,130.0,33.35,23.69
2016,6,16,18,45,416.5,32.0,2.45,15.5,90.0,26.54,17.28
2016,6,16,19,0,320.0,24.0,2.1,15.0,50.0,19.84,9.79
2016,6,16,19,15,160.0,12.0,1.9,14.5,25.0,9.44,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,68.0,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,136.0,11.0,0.9,13.0,15.0,42.22,0.0
2016,6,17,5,15,264.5,21.0,1.1,13.5,46.5,118.54,67.66
2016,6,17,5,30,393.0,31.0,1.3,14.0,78.0,194.27,145.4
2016,6,17,5,45,472.5,38.0,1.5,14.5,120.5,257.29,202.27
2016,6,17,6,0,552.0,45.0,1.7,15.0,163.0,328.07,264.05
2016,6,17,6,15,603.5,50.0,1.7,15.0,210.5,387.24,315.36
2016,6,17,6,30,655.0,55.0,1.7,15.0,258.0,451.98,369.22
2016,6,17,6,45,398.5,109.0,1.75,15.5,239.0,379.63,310.75
2016,6,17,7,0,142.0,163.0,1.8,16.0,220.0,257.5,209.81
2016,6,17,7,15,276.0,166.5,1.85,16.5,296.5,372.49,303.46
2016,6,17,7,30,410.0,170.0,1.9,17.0,373.0,500.8,402.76
2016,6,17,7,45,612.5,123.5,1.95,17.5,462.0,630.67,501.26
2016,6,17,8,0,815.0,77.0,2.0,18.0,551.0,747.09,583.51
2016,6,17,8,15,830.5,79.5,2.05,18.5,596.5,783.34,605.62
2016,6,17,8,30,846.0,82.0,2.1,19.0,642.0,817.17,626.5
2016,6,17,8,45,858.0,84.0,2.2,19.5,684.0,844.75,643.28
2016,6,17,9,0,870.0,86.0,2.3,20.0,726.0,869.31,657.97
2016,6,17,9,15,879.5,87.5,2.4,20.0,763.5,887.87,669.85
2016,6,17,9,30,889.0,89.0,2.5,20.0,801.0,903.01,679.53
2016,6,17,9,45,635.5,228.0,2.65,20.5,747.5,831.45,627.75
2016,6,17,10,0,382.0,367.0,2.8,21.0,694.0,705.0,532.69
2016,6,17,10,15,290.5,407.5,2.9,21.0,660.5,654.65,495.14
2016,6,17,10,30,199.0,448.0,3.0,21.0,627.0,585.8,443.58
2016,6,17,10,45,108.0,378.0,3.15,21.5,476.0,435.0,331.68
2016,6,17,11,0,17.0,308.0,3.3,22.0,325.0,260.66,198.48
2016,6,17,11,15,17.5,312.0,3.4,22.0,329.0,263.04,200.64
2016,6,17,11,30,18.0,316.0,3.5,22.0,333.0,265.22,202.23
2016,6,17,11,45,17.0,305.0,3.65,22.5,321.5,253.98,193.23
2016,6,17,12,0,16.0,294.0,3.8,23.0,310.0,242.85,184.38
2016,6,17,12,15,33.5,364.5,3.9,23.0,397.5,316.23,240.23
2016,6,17,12,30,51.0,435.0,4.0,23.0,485.0,378.39,286.6
2016,6,17,12,45,94.0,457.0,4.1,23.0,547.5,415.65,314.57
2016,6,17,13,0,137.0,479.0,4.2,23.0,610.0,448.78,339.03
2016,6,17,13,15,208.5,462.5,4.25,22.5,657.5,462.55,349.73
2016,6,17,13,30,280.0,446.0,4.3,22.0,705.0,466.61,352.5
2016,6,17,13,45,340.0,409.5,4.35,22.0,716.5,446.85,336.18
2016,6,17,14,0,400.0,373.0,4.4,22.0,728.0,417.07,311.29
2016,6,17,14,15,323.5,386.0,4.4,21.5,666.5,372.58,277.36
2016,6,17,14,30,247.0,399.0,4.4,21.0,605.0,330.78,246.29
2016,6,17,14,45,172.5,380.5,4.4,21.0,521.5,288.22,215.26
2016,6,17,15,0,98.0,362.0,4.4,21.0,438.0,256.17,193.5
2016,6,17,15,15,74.0,330.0,4.35,20.5,386.0,223.82,170.43
2016,6,17,15,30,50.0,298.0,4.3,20.0,334.0,195.22,150.66
2016,6,17,15,45,127.0,290.0,4.3,20.0,372.5,179.22,145.79
2016,6,17,16,0,204.0,282.0,4.3,20.0,411.0,177.21,144.55
2016,6,17,16,15,158.0,259.5,4.2,19.5,354.5,164.65,134.74
2016,6,17,16,30,112.0,237.0,4.1,19.0,298.0,151.77,124.58
2016,6,17,16,45,179.5,210.0,4.05,18.5,297.0,138.76,114.21
2016,6,17,17,0,247.0,183.0,4.0,18.0,296.0,120.87,99.5
2016,6,17,17,15,123.5,149.0,3.9,17.5,205.5,102.91,84.51
2016,6,17,17,30,0.0,115.0,3.8,17.0,115.0,84.23,68.63
2016,6,17,17,45,0.0,97.5,3.7,16.5,97.5,71.83,58.02
2016,6,17,18,0,0.0,80.0,3.6,16.0,80.0,59.36,47.11
2016,6,17,18,15,0.0,63.0,3.4,15.5,63.0,47.13,36.22
2016,6,17,18,30,0.0,46.0,3.2,15.0,46.0,34.81,25.08
2016,6,17,18,45,0.0,32.0,3.05,14.5,32.0,24.45,15.55
2016,6,17,19,0,0.0,18.0,2.9,14.0,18.0,13.71,5.12
2016,6,17,19,15,0.0,9.0,2.75,13.5,9.0,7.08,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.15,10.5,7.5,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.3,11.0,15.0,38.91,0.0
2016,6,18,5,15,256.0,21.5,1.45,11.5,46.5,116.12,66.2
2016,6,18,5,30,389.0,32.0,1.6,12.0,78.0,193.56,146.02
2016,6,18,5,45,473.0,39.0,1.75,12.5,121.5,258.24,204.69
2016,6,18,6,0,557.0,46.0,1.9,13.0,165.0,331.13,268.67
2016,6,18,6,15,611.5,51.5,1.95,13.5,214.0,392.52,321.78
2016,6,18,6,30,666.0,57.0,2.0,14.0,263.0,459.95,377.69
2016,6,18,6,45,704.5,61.5,2.1,15.0,314.0,519.68,424.84
2016,6,18,7,0,743.0,66.0,2.2,16.0,365.0,580.66,471.08
2016,6,18,7,15,771.5,69.0,2.2,16.5,416.0,633.76,510.13
2016,6,18,7,30,800.0,72.0,2.2,17.0,467.0,686.43,546.56
2016,6,18,7,45,821.0,75.5,2.25,17.5,517.0,725.88,572.37
2016,6,18,8,0,842.0,79.0,2.3,18.0,567.0,770.46,601.5
2016,6,18,8,15,858.5,81.5,2.3,18.0,614.5,808.27,626.1
2016,6,18,8,30,875.0,84.0,2.3,18.0,662.0,843.61,648.75
2016,6,18,8,45,888.0,86.0,2.3,18.5,706.0,872.63,665.59
2016,6,18,9,0,901.0,88.0,2.3,19.0,750.0,898.55,680.2
2016,6,18,9,15,911.0,89.5,2.25,19.5,789.5,917.94,689.86
2016,6,18,9,30,921.0,91.0,2.2,20.0,829.0,933.78,697.16
2016,6,18,9,45,925.5,95.0,2.2,20.5,862.0,943.48,700.94
2016,6,18,10,0,930.0,99.0,2.2,21.0,895.0,949.23,702.26
2016,6,18,10,15,936.0,100.0,2.15,21.5,923.0,949.41,699.55
2016,6,18,10,30,942.0,101.0,2.1,22.0,951.0,945.66,694.44
2016,6,18,10,45,947.5,101.0,2.1,22.5,972.5,936.58,686.55
2016,6,18,11,0,953.0,101.0,2.1,23.0,994.0,923.57,676.29
2016,6,18,11,15,956.0,101.5,2.1,23.0,1008.0,905.01,663.83
2016,6,18,11,30,959.0,102.0,2.1,23.0,1022.0,882.72,649.0
2016,6,18,11,45,961.0,102.0,2.15,23.5,1028.5,855.59,630.24
2016,6,18,12,0,963.0,102.0,2.2,24.0,1035.0,825.06,609.22
2016,6,18,12,15,963.5,101.5,2.25,24.0,1034.0,789.82,585.51
2016,6,18,12,30,964.0,101.0,2.3,24.0,1033.0,751.63,558.27
2016,6,18,12,45,965.0,99.5,2.4,24.0,1025.0,710.2,528.38
2016,6,18,13,0,966.0,98.0,2.5,24.0,1017.0,666.06,495.64
2016,6,18,13,15,963.5,97.0,2.55,24.0,1001.0,617.75,458.63
2016,6,18,13,30,961.0,96.0,2.6,24.0,985.0,567.33,418.92
2016,6,18,13,45,956.5,95.5,2.65,24.5,962.5,514.42,375.34
2016,6,18,14,0,952.0,95.0,2.7,25.0,940.0,459.97,329.44
2016,6,18,14,15,946.5,94.0,2.7,24.5,910.5,403.52,282.04
2016,6,18,14,30,941.0,93.0,2.7,24.0,881.0,346.12,232.97
2016,6,18,14,45,933.0,92.0,2.7,24.0,845.5,287.4,182.72
2016,6,18,15,0,925.0,91.0,2.7,24.0,810.0,228.48,134.77
2016,6,18,15,15,915.0,89.5,2.7,24.0,769.5,169.06,93.02
2016,6,18,15,30,905.0,88.0,2.7,24.0,729.0,110.17,65.64
2016,6,18,15,45,890.0,86.5,2.7,24.0,683.5,84.13,65.09
2016,6,18,16,0,875.0,85.0,2.7,24.0,638.0,82.69,64.1
2016,6,18,16,15,858.0,82.5,2.7,23.5,589.5,80.45,62.56
2016,6,18,16,30,841.0,80.0,2.7,23.0,541.0,78.07,60.9
2016,6,18,16,45,816.5,77.0,2.7,23.0,490.0,68.01,52.58
2016,6,18,17,0,792.0,74.0,2.7,23.0,439.0,65.63,50.75
2016,6,18,17,15,761.0,70.0,2.55,22.0,387.0,62.35,48.32
2016,6,18,17,30,730.0,66.0,2.4,21.0,335.0,59.02,45.8
2016,6,18,17,45,686.5,61.5,2.3,20.5,283.5,55.1,42.57
2016,6,18,18,0,643.0,57.0,2.2,20.0,232.0,47.25,35.81
2016,6,18,18,15,578.5,50.5,1.95,19.0,184.0,41.85,31.1
2016,6,18,18,30,514.0,44.0,1.7,18.0,136.0,36.5,26.24
2016,6,18,18,45,415.0,35.0,1.5,17.0,94.5,28.96,19.26
2016,6,18,19,0,316.0,26.0,1.3,16.0,53.0,21.48,11.19
2016,6,18,19,15,158.0,13.0,1.25,15.5,26.5,10.53,0.0
2016,6,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,6.0,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,136.0,12.0,0.8,13.0,15.0,42.78,0.0
2016,6,19,5,15,274.0,22.0,0.9,13.5,48.0,121.7,68.08
2016,6,19,5,30,412.0,32.0,1.0,14.0,81.0,201.46,150.26
2016,6,19,5,45,495.0,39.5,1.1,15.0,125.5,267.51,209.04
2016,6,19,6,0,578.0,47.0,1.2,16.0,170.0,341.65,272.4
2016,6,19,6,15,631.5,52.5,1.3,16.5,219.5,403.45,324.87
2016,6,19,6,30,685.0,58.0,1.4,17.0,269.0,471.31,380.04
2016,6,19,6,45,721.5,62.0,1.5,17.5,320.0,530.15,426.24
2016,6,19,7,0,758.0,66.0,1.6,18.0,371.0,590.0,471.54
2016,6,19,7,15,784.5,69.5,1.7,18.5,422.0,642.91,510.16
2016,6,19,7,30,811.0,73.0,1.8,19.0,473.0,695.23,546.21
2016,6,19,7,45,830.0,76.0,1.9,20.0,522.5,732.94,569.57
2016,6,19,8,0,849.0,79.0,2.0,21.0,572.0,775.66,596.1
2016,6,19,8,15,864.0,81.5,1.95,21.5,619.0,812.46,617.87
2016,6,19,8,30,879.0,84.0,1.9,22.0,666.0,846.7,637.51
2016,6,19,8,45,731.5,154.5,1.9,22.5,660.0,825.06,619.65
2016,6,19,9,0,584.0,225.0,1.9,23.0,654.0,773.98,580.14
2016,6,19,9,15,751.5,159.0,1.8,23.5,741.5,857.38,635.98
2016,6,19,9,30,919.0,93.0,1.7,24.0,829.0,933.96,681.79
2016,6,19,9,45,932.5,90.5,1.6,24.5,863.5,945.19,684.42
2016,6,19,10,0,946.0,88.0,1.5,25.0,898.0,952.72,685.39
2016,6,19,10,15,951.5,89.0,1.4,25.5,925.5,952.67,681.63
2016,6,19,10,30,957.0,90.0,1.3,26.0,953.0,948.65,675.52
2016,6,19,10,45,959.0,91.5,1.25,26.5,973.0,938.01,666.19
2016,6,19,11,0,961.0,93.0,1.2,27.0,993.0,923.44,654.63
2016,6,19,11,15,963.5,93.5,1.2,27.0,1006.5,904.55,642.54
2016,6,19,11,30,966.0,94.0,1.2,27.0,1020.0,881.91,628.17
2016,6,19,11,45,963.0,97.0,1.3,27.5,1025.5,853.39,610.21
2016,6,19,12,0,960.0,100.0,1.4,28.0,1031.0,821.6,590.0
2016,6,19,12,15,960.0,100.0,1.55,28.0,1029.5,786.58,568.54
2016,6,19,12,30,960.0,100.0,1.7,28.0,1028.0,748.64,543.33
2016,6,19,12,45,947.0,107.5,1.9,28.0,1016.0,705.1,513.58
2016,6,19,13,0,934.0,115.0,2.1,28.0,1004.0,659.72,481.4
2016,6,19,13,15,931.0,114.5,2.2,28.0,988.5,612.77,446.52
2016,6,19,13,30,928.0,114.0,2.3,28.0,973.0,563.83,409.0
2016,6,19,13,45,928.5,109.5,2.45,28.0,951.0,511.96,368.2
2016,6,19,14,0,929.0,105.0,2.6,28.0,929.0,458.19,324.49
2016,6,19,14,15,923.0,104.0,2.7,27.5,900.0,402.72,278.74
2016,6,19,14,30,917.0,103.0,2.8,27.0,871.0,346.37,231.32
2016,6,19,14,45,912.0,99.5,2.9,27.0,836.5,288.03,182.02
2016,6,19,15,0,907.0,96.0,3.0,27.0,802.0,229.23,134.59
2016,6,19,15,15,896.5,94.5,3.05,26.5,761.5,170.75,94.03
2016,6,19,15,30,886.0,93.0,3.1,26.0,721.0,112.87,67.18
2016,6,19,15,45,874.0,90.0,3.2,26.0,676.5,85.75,65.9
2016,6,19,16,0,862.0,87.0,3.3,26.0,632.0,83.56,64.3
2016,6,19,16,15,845.0,84.5,3.3,25.5,584.0,81.38,62.82
2016,6,19,16,30,828.0,82.0,3.3,25.0,536.0,71.36,54.77
2016,6,19,16,45,803.5,79.0,3.3,24.5,485.5,69.11,53.18
2016,6,19,17,0,779.0,76.0,3.3,24.0,435.0,66.8,51.53
2016,6,19,17,15,748.0,72.0,3.15,23.0,384.0,63.6,49.19
2016,6,19,17,30,717.0,68.0,3.0,22.0,333.0,60.34,46.74
2016,6,19,17,45,672.0,63.5,2.95,21.5,282.0,56.47,43.58
2016,6,19,18,0,627.0,59.0,2.9,21.0,231.0,48.54,36.77
2016,6,19,18,15,563.0,52.5,2.6,20.0,183.0,43.23,32.16
2016,6,19,18,30,499.0,46.0,2.3,19.0,135.0,37.96,27.39
2016,6,19,18,45,402.0,36.5,2.0,18.5,94.0,30.1,20.1
2016,6,19,19,0,305.0,27.0,1.7,18.0,53.0,22.27,11.74
2016,6,19,19,15,152.5,13.5,1.6,17.5,26.5,10.93,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,70.5,6.0,1.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,141.0,12.0,1.5,11.0,16.0,43.9,0.0
2016,6,20,5,15,285.5,22.5,1.65,11.5,49.5,125.27,69.86
2016,6,20,5,30,430.0,33.0,1.8,12.0,83.0,208.61,157.07
2016,6,20,5,45,518.5,39.5,2.0,12.5,129.0,276.82,219.17
2016,6,20,6,0,607.0,46.0,2.2,13.0,175.0,351.17,284.74
2016,6,20,6,15,661.0,51.0,2.2,13.5,225.5,416.61,341.23
2016,6,20,6,30,715.0,56.0,2.2,14.0,276.0,485.56,398.25
2016,6,20,6,45,753.5,59.5,2.2,15.0,328.5,546.36,445.81
2016,6,20,7,0,792.0,63.0,2.2,16.0,381.0,608.27,492.11
2016,6,20,7,15,818.5,66.5,2.25,17.0,433.5,662.54,530.98
2016,6,20,7,30,845.0,70.0,2.3,18.0,486.0,709.44,561.76
2016,6,20,7,45,865.5,72.0,2.4,19.0,537.0,755.14,591.02
2016,6,20,8,0,886.0,74.0,2.5,20.0,588.0,799.08,618.38
2016,6,20,8,15,900.5,76.5,2.5,20.5,635.5,836.57,641.2
2016,6,20,8,30,915.0,79.0,2.5,21.0,683.0,871.36,661.86
2016,6,20,8,45,927.0,80.5,2.55,21.5,727.0,899.92,678.44
2016,6,20,9,0,939.0,82.0,2.6,22.0,771.0,925.21,692.78
2016,6,20,9,15,947.0,83.5,2.6,22.5,810.0,943.47,701.95
2016,6,20,9,30,955.0,85.0,2.6,23.0,849.0,958.01,708.73
2016,6,20,9,45,950.5,93.0,2.65,23.5,879.5,964.05,710.46
2016,6,20,10,0,946.0,101.0,2.7,24.0,910.0,965.78,709.54
2016,6,20,10,15,950.5,102.0,2.7,24.5,937.0,964.62,706.47
2016,6,20,10,30,955.0,103.0,2.7,25.0,964.0,959.48,700.95
2016,6,20,10,45,958.0,104.0,2.75,25.5,984.5,949.03,692.55
2016,6,20,11,0,961.0,105.0,2.8,26.0,1005.0,934.64,681.74
2016,6,20,11,15,963.0,105.5,2.8,26.0,1018.0,915.09,668.6
2016,6,20,11,30,965.0,106.0,2.8,26.0,1031.0,891.82,653.08
2016,6,20,11,45,966.5,105.5,2.85,26.5,1037.0,863.72,633.5
2016,6,20,12,0,968.0,105.0,2.9,27.0,1043.0,832.26,611.69
2016,6,20,12,15,967.0,105.0,2.95,27.0,1041.0,796.18,587.26
2016,6,20,12,30,966.0,105.0,3.0,27.0,1039.0,757.23,559.4
2016,6,20,12,45,968.0,102.5,3.15,27.0,1031.0,715.63,529.51
2016,6,20,13,0,970.0,100.0,3.3,27.0,1023.0,671.27,496.71
2016,6,20,13,15,967.0,99.0,3.4,27.0,1007.0,622.53,459.54
2016,6,20,13,30,964.0,98.0,3.5,27.0,991.0,571.72,419.69
2016,6,20,13,45,959.5,97.5,3.6,27.0,967.5,518.68,376.91
2016,6,20,14,0,955.0,97.0,3.7,27.0,944.0,464.1,331.64
2016,6,20,14,15,949.5,95.5,3.75,26.5,915.0,407.16,283.93
2016,6,20,14,30,944.0,94.0,3.8,26.0,886.0,349.27,234.55
2016,6,20,14,45,934.5,94.0,3.85,26.0,850.0,290.67,184.48
2016,6,20,15,0,925.0,94.0,3.9,26.0,814.0,232.01,136.79
2016,6,20,15,15,915.5,92.0,3.9,25.5,773.5,172.3,94.87
2016,6,20,15,30,906.0,90.0,3.9,25.0,733.0,113.06,66.86
2016,6,20,15,45,891.5,88.5,3.9,24.5,687.5,85.37,66.01
2016,6,20,16,0,877.0,87.0,3.9,24.0,642.0,83.97,65.19
2016,6,20,16,15,676.5,133.0,3.8,23.5,541.5,92.8,72.94
2016,6,20,16,30,476.0,179.0,3.7,23.0,441.0,117.27,93.89
2016,6,20,16,45,463.0,165.0,3.6,22.5,400.0,110.23,88.43
2016,6,20,17,0,450.0,151.0,3.5,22.0,359.0,102.78,82.61
2016,6,20,17,15,314.5,148.0,3.35,21.0,285.0,102.26,82.77
2016,6,20,17,30,179.0,145.0,3.2,20.0,211.0,100.47,81.79
2016,6,20,17,45,165.5,125.0,3.05,19.5,179.0,87.64,71.01
2016,6,20,18,0,152.0,105.0,2.9,19.0,147.0,74.54,59.76
2016,6,20,18,15,134.5,85.0,2.6,18.0,116.5,61.14,48.09
2016,6,20,18,30,117.0,65.0,2.3,17.0,86.0,47.49,35.94
2016,6,20,18,45,90.0,47.0,2.0,16.5,60.0,34.79,24.32
2016,6,20,19,0,63.0,29.0,1.7,16.0,34.0,21.93,11.66
2016,6,20,19,15,31.5,14.5,1.7,15.5,17.0,11.23,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,59.0,6.0,1.45,11.5,7.5,0.0,0.0
2016,6,21,5,0,118.0,12.0,1.6,12.0,15.0,38.19,0.0
2016,6,21,5,15,257.5,22.5,1.75,12.5,47.5,116.4,63.48
2016,6,21,5,30,397.0,33.0,1.9,13.0,80.0,196.47,147.29
2016,6,21,5,45,489.0,39.5,2.05,13.5,125.0,264.28,208.56
2016,6,21,6,0,581.0,46.0,2.2,14.0,170.0,338.64,273.75
2016,6,21,6,15,635.5,51.5,2.2,14.5,219.5,403.55,329.63
2016,6,21,6,30,690.0,57.0,2.2,15.0,269.0,472.12,386.24
2016,6,21,6,45,731.5,60.0,2.2,16.0,321.0,533.08,433.93
2016,6,21,7,0,773.0,63.0,2.2,17.0,373.0,595.43,480.61
2016,6,21,7,15,799.5,66.0,2.2,17.5,424.5,648.37,519.23
2016,6,21,7,30,826.0,69.0,2.2,18.0,476.0,694.03,550.03
2016,6,21,7,45,847.5,71.5,2.25,19.0,526.0,740.46,579.67
2016,6,21,8,0,869.0,74.0,2.3,20.0,576.0,785.27,607.39
2016,6,21,8,15,883.5,76.0,2.3,20.5,623.0,821.78,629.55
2016,6,21,8,30,898.0,78.0,2.3,21.0,670.0,855.67,649.63
2016,6,21,8,45,909.5,79.5,2.35,22.0,713.5,883.53,664.53
2016,6,21,9,0,921.0,81.0,2.4,23.0,757.0,908.17,677.15
2016,6,21,9,15,929.5,82.5,2.4,23.5,795.5,926.74,686.53
2016,6,21,9,30,938.0,84.0,2.4,24.0,834.0,941.66,693.57
2016,6,21,9,45,940.0,88.0,2.45,25.0,866.0,949.51,695.17
2016,6,21,10,0,942.0,92.0,2.5,26.0,898.0,953.35,694.29
2016,6,21,10,15,947.0,93.0,2.5,26.5,925.0,952.9,691.69
2016,6,21,10,30,952.0,94.0,2.5,27.0,952.0,948.48,686.71
2016,6,21,10,45,954.0,95.5,2.5,27.5,972.0,937.92,677.91
2016,6,21,11,0,956.0,97.0,2.5,28.0,992.0,923.45,666.77
2016,6,21,11,15,958.5,97.5,2.5,28.5,1005.5,904.66,652.99
2016,6,21,11,30,961.0,98.0,2.5,29.0,1019.0,882.14,636.91
2016,6,21,11,45,960.5,99.0,2.55,29.5,1025.0,854.05,617.66
2016,6,21,12,0,960.0,100.0,2.6,30.0,1031.0,822.66,596.27
2016,6,21,12,15,960.0,100.0,2.65,30.0,1029.5,787.73,573.13
2016,6,21,12,30,960.0,100.0,2.7,30.0,1028.0,749.86,546.46
2016,6,21,12,45,954.0,102.5,2.8,30.0,1018.0,707.19,516.04
2016,6,21,13,0,948.0,105.0,2.9,30.0,1008.0,662.3,483.22
2016,6,21,13,15,944.5,104.5,2.95,30.0,991.5,614.63,447.32
2016,6,21,13,30,941.0,104.0,3.0,30.0,975.0,564.96,408.9
2016,6,21,13,45,936.5,103.0,3.15,30.0,952.0,512.69,367.61
2016,6,21,14,0,932.0,102.0,3.3,30.0,929.0,458.93,323.86
2016,6,21,14,15,926.0,100.5,3.4,29.5,899.5,403.04,277.82
2016,6,21,14,30,920.0,99.0,3.5,29.0,870.0,346.27,230.16
2016,6,21,14,45,911.5,97.5,3.6,29.0,835.0,288.27,181.31
2016,6,21,15,0,903.0,96.0,3.7,29.0,800.0,230.15,134.61
2016,6,21,15,15,893.0,94.0,3.75,28.5,759.5,171.67,93.95
2016,6,21,15,30,883.0,92.0,3.8,28.0,719.0,113.74,66.59
2016,6,21,15,45,869.5,89.5,3.9,27.5,674.5,85.33,65.15
2016,6,21,16,0,856.0,87.0,4.0,27.0,630.0,83.4,63.91
2016,6,21,16,15,839.0,84.5,3.95,26.0,582.5,81.23,62.58
2016,6,21,16,30,822.0,82.0,3.9,25.0,535.0,71.21,54.64
2016,6,21,16,45,800.0,78.5,3.9,24.5,485.0,68.68,52.82
2016,6,21,17,0,778.0,75.0,3.9,24.0,435.0,66.06,50.9
2016,6,21,17,15,747.5,71.0,3.8,23.0,384.0,62.84,48.54
2016,6,21,17,30,717.0,67.0,3.7,22.0,333.0,59.57,46.07
2016,6,21,17,45,675.0,62.5,3.6,21.0,282.5,55.72,43.01
2016,6,21,18,0,633.0,58.0,3.5,20.0,232.0,47.87,36.34
2016,6,21,18,15,570.0,51.5,3.35,19.0,184.5,42.53,31.69
2016,6,21,18,30,507.0,45.0,3.2,18.0,137.0,37.22,26.87
2016,6,21,18,45,408.0,36.0,3.05,17.0,95.5,29.71,19.92
2016,6,21,19,0,309.0,27.0,2.9,16.0,54.0,22.27,11.97
2016,6,21,19,15,154.5,13.5,2.9,15.5,27.0,10.93,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,12.0,3.5,11.0,15.0,41.75,0.0
2016,6,22,5,15,278.0,22.0,3.6,11.5,48.5,121.68,65.54
2016,6,22,5,30,423.0,32.0,3.7,12.0,82.0,204.42,154.08
2016,6,22,5,45,506.0,39.5,3.85,12.5,126.5,270.94,215.47
2016,6,22,6,0,589.0,47.0,4.0,13.0,171.0,345.54,281.92
2016,6,22,6,15,643.5,52.5,4.0,13.5,221.0,408.33,337.2
2016,6,22,6,30,698.0,58.0,4.0,14.0,271.0,477.33,395.41
2016,6,22,6,45,734.5,62.0,4.0,14.5,323.0,536.81,443.9
2016,6,22,7,0,771.0,66.0,4.0,15.0,375.0,597.27,491.36
