Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,15,798.0,69.5,4.0,15.5,426.5,651.13,532.06
2016,6,22,7,30,825.0,73.0,4.0,16.0,478.0,704.4,569.95
2016,6,22,7,45,845.5,75.5,4.0,16.5,528.5,743.28,595.8
2016,6,22,8,0,866.0,78.0,4.0,17.0,579.0,787.23,624.96
2016,6,22,8,15,881.0,80.5,4.0,17.5,626.0,824.63,648.82
2016,6,22,8,30,896.0,83.0,4.0,18.0,673.0,859.42,670.51
2016,6,22,8,45,909.0,84.0,4.05,18.5,717.0,887.97,687.78
2016,6,22,9,0,922.0,85.0,4.1,19.0,761.0,913.37,702.77
2016,6,22,9,15,930.5,86.5,4.1,19.0,800.0,931.94,714.06
2016,6,22,9,30,939.0,88.0,4.1,19.0,839.0,946.85,722.91
2016,6,22,9,45,946.5,89.0,4.1,19.5,872.5,956.56,726.9
2016,6,22,10,0,954.0,90.0,4.1,20.0,906.0,962.39,728.35
2016,6,22,10,15,959.0,91.0,4.05,20.0,933.5,961.99,726.8
2016,6,22,10,30,964.0,92.0,4.0,20.0,961.0,957.58,722.68
2016,6,22,10,45,968.0,92.5,4.0,20.5,981.5,947.79,713.97
2016,6,22,11,0,972.0,93.0,4.0,21.0,1002.0,934.04,702.73
2016,6,22,11,15,974.0,93.5,4.0,21.0,1015.5,914.66,689.13
2016,6,22,11,30,976.0,94.0,4.0,21.0,1029.0,891.51,673.04
2016,6,22,11,45,977.0,94.0,4.0,21.5,1035.5,863.51,652.37
2016,6,22,12,0,978.0,94.0,4.0,22.0,1042.0,832.09,629.41
2016,6,22,12,15,978.0,94.0,4.0,22.0,1041.0,796.7,604.6
2016,6,22,12,30,978.0,94.0,4.0,22.0,1040.0,758.32,575.84
2016,6,22,12,45,969.5,98.5,4.0,22.0,1029.5,714.98,542.83
2016,6,22,13,0,961.0,103.0,4.0,22.0,1019.0,669.48,507.53
2016,6,22,13,15,958.5,102.5,4.0,21.5,1003.0,621.82,470.73
2016,6,22,13,30,956.0,102.0,4.0,21.0,987.0,572.04,431.12
2016,6,22,13,45,951.0,101.5,4.0,21.0,964.0,519.17,387.12
2016,6,22,14,0,946.0,101.0,4.0,21.0,941.0,464.81,340.75
2016,6,22,14,15,940.5,100.0,4.0,20.5,912.0,408.68,292.45
2016,6,22,14,30,935.0,99.0,4.0,20.0,883.0,351.59,242.49
2016,6,22,14,45,926.5,97.5,4.0,20.0,847.5,292.72,190.98
2016,6,22,15,0,918.0,96.0,4.0,20.0,812.0,233.71,141.75
2016,6,22,15,15,908.0,94.5,4.0,19.5,771.5,174.63,99.07
2016,6,22,15,30,898.0,93.0,4.0,19.0,731.0,116.06,70.24
2016,6,22,15,45,885.0,90.5,4.0,19.0,686.0,86.36,68.34
2016,6,22,16,0,872.0,88.0,4.0,19.0,641.0,84.44,66.93
2016,6,22,16,15,854.5,85.0,4.0,18.5,592.0,81.94,65.13
2016,6,22,16,30,837.0,82.0,4.0,18.0,543.0,71.56,56.55
2016,6,22,16,45,814.5,78.5,4.0,17.5,492.5,68.99,54.64
2016,6,22,17,0,792.0,75.0,4.0,17.0,442.0,66.33,52.63
2016,6,22,17,15,761.0,71.5,3.95,16.5,390.0,63.45,50.39
2016,6,22,17,30,730.0,68.0,3.9,16.0,338.0,60.54,48.09
2016,6,22,17,45,685.0,63.0,3.85,15.5,286.5,56.25,44.48
2016,6,22,18,0,640.0,58.0,3.8,15.0,235.0,47.95,37.19
2016,6,22,18,15,576.0,52.0,3.7,14.5,186.5,42.97,32.7
2016,6,22,18,30,512.0,46.0,3.6,14.0,138.0,38.05,28.08
2016,6,22,18,45,407.5,37.0,3.5,13.5,96.5,30.52,20.95
2016,6,22,19,0,303.0,28.0,3.4,13.0,55.0,23.09,12.85
2016,6,22,19,15,151.5,14.0,3.35,12.5,27.5,11.34,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.5,2.9,9.5,7.0,0.0,0.0
2016,6,23,5,0,134.0,11.0,3.1,10.0,14.0,41.11,0.0
2016,6,23,5,15,279.0,21.5,3.2,10.5,47.5,121.08,64.01
2016,6,23,5,30,424.0,32.0,3.3,11.0,81.0,204.49,154.39
2016,6,23,5,45,514.0,38.5,3.45,12.0,126.5,272.77,216.99
2016,6,23,6,0,604.0,45.0,3.6,13.0,172.0,347.51,283.1
2016,6,23,6,15,658.0,50.0,3.65,13.5,222.0,412.73,340.31
2016,6,23,6,30,712.0,55.0,3.7,14.0,272.0,481.5,398.3
2016,6,23,6,45,751.0,58.5,3.75,14.5,324.5,542.48,447.99
2016,6,23,7,0,790.0,62.0,3.8,15.0,377.0,604.65,496.78
2016,6,23,7,15,816.5,65.0,3.75,15.5,429.0,658.31,537.04
2016,6,23,7,30,843.0,68.0,3.7,16.0,481.0,704.71,569.13
2016,6,23,7,45,864.0,70.0,3.7,16.5,532.0,750.84,600.28
2016,6,23,8,0,885.0,72.0,3.7,17.0,583.0,795.28,629.54
2016,6,23,8,15,899.5,74.0,3.65,17.5,630.5,832.35,652.7
2016,6,23,8,30,914.0,76.0,3.6,18.0,678.0,866.74,673.63
2016,6,23,8,45,925.5,77.5,3.6,19.0,722.0,895.04,688.98
2016,6,23,9,0,937.0,79.0,3.6,20.0,766.0,920.08,701.91
2016,6,23,9,15,945.0,80.5,3.6,20.5,805.0,938.53,711.58
2016,6,23,9,30,953.0,82.0,3.6,21.0,844.0,953.28,718.78
2016,6,23,9,45,954.5,86.0,3.6,21.5,876.0,960.9,721.23
2016,6,23,10,0,956.0,90.0,3.6,22.0,908.0,964.45,721.1
2016,6,23,10,15,960.0,91.0,3.6,22.5,934.5,963.2,717.9
2016,6,23,10,30,964.0,92.0,3.6,23.0,961.0,957.95,712.19
2016,6,23,10,45,965.5,93.5,3.65,23.5,980.0,946.96,703.12
2016,6,23,11,0,967.0,95.0,3.7,24.0,999.0,932.03,691.57
2016,6,23,11,15,968.0,95.5,3.75,24.0,1011.5,911.9,677.98
2016,6,23,11,30,969.0,96.0,3.8,24.0,1024.0,888.08,661.93
2016,6,23,11,45,968.5,95.5,3.9,24.0,1028.5,858.65,642.31
2016,6,23,12,0,968.0,95.0,4.0,24.0,1033.0,825.94,620.34
2016,6,23,12,15,967.0,95.0,4.05,24.0,1031.0,790.18,595.61
2016,6,23,12,30,966.0,95.0,4.1,24.0,1029.0,751.52,567.04
2016,6,23,12,45,963.0,95.5,4.2,24.0,1019.5,709.21,535.35
2016,6,23,13,0,960.0,96.0,4.3,24.0,1010.0,664.45,501.08
2016,6,23,13,15,957.0,95.0,4.35,24.0,994.0,616.31,463.29
2016,6,23,13,30,954.0,94.0,4.4,24.0,978.0,566.11,422.9
2016,6,23,13,45,950.0,93.0,4.45,24.0,955.0,513.57,379.6
2016,6,23,14,0,946.0,92.0,4.5,24.0,932.0,459.46,333.81
2016,6,23,14,15,940.5,91.0,4.5,23.5,903.0,403.46,285.94
2016,6,23,14,30,935.0,90.0,4.5,23.0,874.0,346.5,236.42
2016,6,23,14,45,930.0,87.5,4.55,23.0,840.0,287.94,185.4
2016,6,23,15,0,925.0,85.0,4.6,23.0,806.0,228.87,136.27
2016,6,23,15,15,915.0,83.0,4.6,22.5,765.5,169.23,93.34
2016,6,23,15,30,905.0,81.0,4.6,22.0,725.0,110.14,64.13
2016,6,23,15,45,895.0,78.0,4.65,21.5,681.0,79.15,61.6
2016,6,23,16,0,885.0,75.0,4.7,21.0,637.0,76.78,59.92
2016,6,23,16,15,868.0,73.0,4.65,20.5,588.5,74.71,58.47
2016,6,23,16,30,851.0,71.0,4.6,20.0,540.0,72.51,56.91
2016,6,23,16,45,830.0,68.0,4.55,19.5,489.5,69.45,54.59
2016,6,23,17,0,809.0,65.0,4.5,19.0,439.0,66.26,52.14
2016,6,23,17,15,779.5,61.5,4.35,18.5,387.5,56.44,43.87
2016,6,23,17,30,750.0,58.0,4.2,18.0,336.0,53.27,41.33
2016,6,23,17,45,707.0,54.5,4.1,17.5,285.0,49.9,38.52
2016,6,23,18,0,664.0,51.0,4.0,17.0,234.0,46.56,35.66
2016,6,23,18,15,603.5,45.5,3.8,16.0,186.5,41.46,31.16
2016,6,23,18,30,543.0,40.0,3.6,15.0,139.0,36.41,26.52
2016,6,23,18,45,440.0,32.5,3.45,14.5,97.0,27.06,17.86
2016,6,23,19,0,337.0,25.0,3.3,14.0,55.0,20.7,10.91
2016,6,23,19,15,168.5,12.5,3.25,13.5,27.5,10.12,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,65.0,5.5,2.5,10.5,7.0,0.0,0.0
2016,6,24,5,0,130.0,11.0,2.7,11.0,14.0,40.06,0.0
2016,6,24,5,15,276.5,21.0,2.8,11.5,47.0,119.41,61.19
2016,6,24,5,30,423.0,31.0,2.9,12.0,80.0,202.82,152.18
2016,6,24,5,45,507.5,38.5,3.05,12.5,125.0,269.81,213.92
2016,6,24,6,0,592.0,46.0,3.2,13.0,170.0,342.6,278.74
2016,6,24,6,15,647.0,51.0,3.15,13.5,220.0,407.81,335.66
2016,6,24,6,30,702.0,56.0,3.1,14.0,270.0,476.66,393.31
2016,6,24,6,45,738.0,60.5,3.1,14.5,322.0,536.57,441.75
2016,6,24,7,0,774.0,65.0,3.1,15.0,374.0,597.46,489.08
2016,6,24,7,15,614.5,111.5,3.05,15.5,377.5,572.79,466.49
2016,6,24,7,30,455.0,158.0,3.0,16.0,381.0,520.08,422.08
2016,6,24,7,45,661.5,118.5,2.95,16.5,480.0,661.09,530.98
2016,6,24,8,0,868.0,79.0,2.9,17.0,579.0,789.66,622.11
2016,6,24,8,15,883.0,81.5,2.85,17.5,627.0,827.2,644.56
2016,6,24,8,30,898.0,84.0,2.8,18.0,675.0,862.13,665.48
2016,6,24,8,45,909.0,86.5,2.8,19.0,718.5,890.71,680.79
2016,6,24,9,0,920.0,89.0,2.8,20.0,762.0,916.04,693.7
2016,6,24,9,15,929.0,90.5,2.8,20.5,801.5,935.07,703.58
2016,6,24,9,30,938.0,92.0,2.8,21.0,841.0,950.47,711.08
2016,6,24,9,45,946.0,93.0,2.85,21.5,874.5,960.67,715.6
2016,6,24,10,0,954.0,94.0,2.9,22.0,908.0,966.98,717.67
2016,6,24,10,15,959.0,95.0,2.9,22.5,935.5,966.61,715.05
2016,6,24,10,30,964.0,96.0,2.9,23.0,963.0,962.23,709.96
2016,6,24,10,45,967.0,97.0,2.95,23.5,983.5,952.05,701.62
2016,6,24,11,0,970.0,98.0,3.0,24.0,1004.0,937.9,690.81
2016,6,24,11,15,972.0,98.5,3.05,24.5,1017.5,918.54,676.67
2016,6,24,11,30,974.0,99.0,3.1,25.0,1031.0,895.42,660.13
2016,6,24,11,45,974.5,99.0,3.15,25.5,1037.0,867.05,640.13
2016,6,24,12,0,975.0,99.0,3.2,26.0,1043.0,835.29,617.9
2016,6,24,12,15,974.5,99.0,3.3,26.0,1042.0,799.62,594.04
2016,6,24,12,30,974.0,99.0,3.4,26.0,1041.0,760.98,566.34
2016,6,24,12,45,965.0,104.0,3.5,26.5,1030.0,717.78,533.58
2016,6,24,13,0,956.0,109.0,3.6,27.0,1019.0,672.46,498.62
2016,6,24,13,15,953.0,108.0,3.7,27.0,1003.0,624.35,461.84
2016,6,24,13,30,950.0,107.0,3.8,27.0,987.0,574.19,422.43
2016,6,24,13,45,945.5,106.0,3.9,27.0,964.0,521.47,379.89
2016,6,24,14,0,941.0,105.0,4.0,27.0,941.0,467.23,334.92
2016,6,24,14,15,935.0,104.0,4.0,26.5,912.0,411.16,287.88
2016,6,24,14,30,929.0,103.0,4.0,26.0,883.0,354.18,239.23
2016,6,24,14,45,921.0,101.5,4.05,26.0,847.5,295.71,189.22
2016,6,24,15,0,913.0,100.0,4.1,26.0,812.0,237.05,141.27
2016,6,24,15,15,903.0,98.0,4.1,25.5,771.5,177.88,99.2
2016,6,24,15,30,893.0,96.0,4.1,25.0,731.0,119.23,70.33
2016,6,24,15,45,879.0,94.0,4.1,25.0,686.0,88.23,68.24
2016,6,24,16,0,865.0,92.0,4.1,25.0,641.0,86.65,67.15
2016,6,24,16,15,847.5,89.0,4.05,24.5,592.5,75.99,58.57
2016,6,24,16,30,830.0,86.0,4.0,24.0,544.0,74.07,57.28
2016,6,24,16,45,806.5,82.5,3.95,23.5,493.0,71.58,55.5
2016,6,24,17,0,783.0,79.0,3.9,23.0,442.0,69.01,53.63
2016,6,24,17,15,751.5,75.0,3.75,22.0,390.5,65.87,51.34
2016,6,24,17,30,720.0,71.0,3.6,21.0,339.0,62.68,48.95
2016,6,24,17,45,675.5,66.0,3.45,20.5,287.5,54.01,41.61
2016,6,24,18,0,631.0,61.0,3.3,20.0,236.0,50.07,38.26
2016,6,24,18,15,565.5,54.5,3.0,19.0,187.5,44.78,33.66
2016,6,24,18,30,500.0,48.0,2.7,18.0,139.0,39.54,28.9
2016,6,24,18,45,397.5,38.5,2.45,17.0,97.0,31.68,21.64
2016,6,24,19,0,295.0,29.0,2.2,16.0,55.0,23.89,13.36
2016,6,24,19,15,147.5,14.5,2.1,15.5,27.5,11.75,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,51.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,103.0,11.0,1.3,12.0,13.0,33.47,0.0
2016,6,25,5,15,247.5,22.0,1.5,12.5,45.0,111.29,54.91
2016,6,25,5,30,392.0,33.0,1.7,13.0,77.0,193.61,144.21
2016,6,25,5,45,482.0,40.5,1.9,14.0,122.0,261.32,205.28
2016,6,25,6,0,572.0,48.0,2.1,15.0,167.0,337.86,271.62
2016,6,25,6,15,628.5,53.5,2.05,15.5,217.0,400.63,325.53
2016,6,25,6,30,685.0,59.0,2.0,16.0,267.0,470.11,382.49
2016,6,25,6,45,725.0,63.0,2.0,17.0,319.0,531.23,430.0
2016,6,25,7,0,765.0,67.0,2.0,18.0,371.0,593.66,476.41
2016,6,25,7,15,793.0,71.0,2.05,18.5,423.5,648.68,516.56
2016,6,25,7,30,821.0,75.0,2.1,19.0,476.0,703.2,554.16
2016,6,25,7,45,843.0,77.5,2.15,20.0,527.0,743.17,578.79
2016,6,25,8,0,865.0,80.0,2.2,21.0,578.0,788.34,606.62
2016,6,25,8,15,880.5,82.5,2.3,21.5,626.0,826.25,630.35
2016,6,25,8,30,896.0,85.0,2.4,22.0,674.0,861.58,652.08
2016,6,25,8,45,909.0,86.5,2.5,23.0,718.0,890.8,668.2
2016,6,25,9,0,922.0,88.0,2.6,24.0,762.0,916.88,682.08
2016,6,25,9,15,931.0,90.0,2.65,24.5,801.5,936.53,692.55
2016,6,25,9,30,940.0,92.0,2.7,25.0,841.0,952.53,700.68
2016,6,25,9,45,942.5,96.0,2.75,26.0,874.0,960.87,702.48
2016,6,25,10,0,945.0,100.0,2.8,27.0,907.0,965.18,701.81
2016,6,25,10,15,950.5,101.0,2.85,27.5,934.5,965.23,699.91
2016,6,25,10,30,956.0,102.0,2.9,28.0,962.0,961.28,695.57
2016,6,25,10,45,960.0,103.0,2.95,28.5,983.5,952.0,687.93
2016,6,25,11,0,964.0,104.0,3.0,29.0,1005.0,938.74,677.87
2016,6,25,11,15,966.0,104.5,3.05,29.0,1018.5,919.41,665.31
2016,6,25,11,30,968.0,105.0,3.1,29.0,1032.0,896.33,650.37
2016,6,25,11,45,969.0,105.5,3.15,29.0,1038.5,868.83,632.51
2016,6,25,12,0,970.0,106.0,3.2,29.0,1045.0,837.93,612.35
2016,6,25,12,15,969.5,106.0,3.25,29.0,1043.5,802.31,588.43
2016,6,25,12,30,969.0,106.0,3.3,29.0,1042.0,763.76,560.97
2016,6,25,12,45,969.0,104.5,3.4,29.0,1034.0,721.63,530.61
2016,6,25,13,0,969.0,103.0,3.5,29.0,1026.0,676.86,497.55
2016,6,25,13,15,966.0,102.5,3.55,29.0,1010.0,628.62,460.87
2016,6,25,13,30,963.0,102.0,3.6,29.0,994.0,578.27,421.58
2016,6,25,13,45,958.5,101.5,3.7,29.0,971.0,525.31,379.27
2016,6,25,14,0,954.0,101.0,3.8,29.0,948.0,470.78,334.49
2016,6,25,14,15,948.0,99.5,3.85,28.5,918.5,413.72,287.17
2016,6,25,14,30,942.0,98.0,3.9,28.0,889.0,355.73,238.16
2016,6,25,14,45,934.0,96.5,3.95,28.0,853.5,296.58,187.94
2016,6,25,15,0,926.0,95.0,4.0,28.0,818.0,237.22,139.73
2016,6,25,15,15,915.5,93.0,3.95,27.5,777.0,177.27,97.29
2016,6,25,15,30,905.0,91.0,3.9,27.0,736.0,117.9,68.04
2016,6,25,15,45,892.0,89.0,3.9,26.5,690.5,85.68,65.7
2016,6,25,16,0,879.0,87.0,3.9,26.0,645.0,84.03,64.69
2016,6,25,16,15,862.0,84.0,3.85,25.5,596.5,81.51,62.94
2016,6,25,16,30,845.0,81.0,3.8,25.0,548.0,78.84,61.04
2016,6,25,16,45,822.5,78.0,3.75,24.5,497.0,68.81,52.92
2016,6,25,17,0,800.0,75.0,3.7,24.0,446.0,66.48,51.25
2016,6,25,17,15,769.5,71.0,3.5,23.0,394.0,63.22,48.86
2016,6,25,17,30,739.0,67.0,3.3,22.0,342.0,59.91,46.36
2016,6,25,17,45,697.0,62.0,3.15,21.5,290.5,55.62,42.83
2016,6,25,18,0,655.0,57.0,3.0,21.0,239.0,51.3,39.17
2016,6,25,18,15,591.5,51.0,2.7,20.0,190.0,42.35,31.4
2016,6,25,18,30,528.0,45.0,2.4,19.0,141.0,37.37,26.91
2016,6,25,18,45,427.5,36.0,2.15,18.0,98.5,29.81,19.94
2016,6,25,19,0,327.0,27.0,1.9,17.0,56.0,22.33,12.08
2016,6,25,19,15,163.5,13.5,1.95,16.5,28.0,10.94,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,53.0,5.0,1.8,11.5,6.0,0.0,0.0
2016,6,26,5,0,106.0,10.0,2.0,12.0,12.0,33.35,0.0
2016,6,26,5,15,246.0,21.0,2.1,12.5,44.0,109.49,52.02
2016,6,26,5,30,386.0,32.0,2.2,13.0,76.0,190.28,141.62
2016,6,26,5,45,473.5,39.5,2.3,13.5,120.0,256.52,202.09
2016,6,26,6,0,561.0,47.0,2.4,14.0,164.0,331.39,267.83
2016,6,26,6,15,616.0,53.0,2.3,14.5,213.0,395.76,323.33
2016,6,26,6,30,671.0,59.0,2.2,15.0,262.0,461.99,378.12
2016,6,26,6,45,710.0,63.0,2.15,16.0,313.0,521.89,424.99
2016,6,26,7,0,749.0,67.0,2.1,17.0,364.0,583.05,470.68
2016,6,26,7,15,776.5,70.5,2.1,17.5,415.0,636.53,509.81
2016,6,26,7,30,804.0,74.0,2.1,18.0,466.0,689.53,546.4
2016,6,26,7,45,825.5,77.0,2.1,19.0,516.0,736.5,576.03
2016,6,26,8,0,847.0,80.0,2.1,20.0,566.0,774.03,598.2
2016,6,26,8,15,862.5,82.0,2.1,20.5,613.0,810.94,620.69
2016,6,26,8,30,878.0,84.0,2.1,21.0,660.0,845.35,641.11
2016,6,26,8,45,890.0,86.0,2.15,22.0,703.5,873.97,656.54
2016,6,26,9,0,902.0,88.0,2.2,23.0,747.0,899.45,669.74
2016,6,26,9,15,911.0,90.0,2.2,23.5,786.0,918.92,679.7
2016,6,26,9,30,920.0,92.0,2.2,24.0,825.0,934.82,687.34
2016,6,26,9,45,928.5,92.0,2.25,25.0,858.5,944.49,690.15
2016,6,26,10,0,937.0,92.0,2.3,26.0,892.0,950.38,690.63
2016,6,26,10,15,942.0,93.0,2.35,26.5,919.0,950.23,688.69
2016,6,26,10,30,947.0,94.0,2.4,27.0,946.0,946.13,684.37
2016,6,26,10,45,949.5,95.5,2.45,27.5,966.0,936.33,676.53
2016,6,26,11,0,952.0,97.0,2.5,28.0,986.0,922.62,666.31
2016,6,26,11,15,954.0,97.5,2.55,28.0,999.5,903.74,654.15
2016,6,26,11,30,956.0,98.0,2.6,28.0,1013.0,881.15,639.62
2016,6,26,11,45,955.0,99.0,2.65,28.5,1018.5,853.02,620.2
2016,6,26,12,0,954.0,100.0,2.7,29.0,1024.0,821.6,598.63
2016,6,26,12,15,953.5,100.0,2.75,29.0,1022.5,786.68,575.49
2016,6,26,12,30,953.0,100.0,2.8,29.0,1021.0,748.87,548.72
2016,6,26,12,45,940.0,107.0,2.9,29.5,1009.0,705.41,516.48
2016,6,26,13,0,927.0,114.0,3.0,30.0,997.0,660.13,482.29
2016,6,26,13,15,923.5,113.5,3.1,30.0,981.0,613.39,447.25
2016,6,26,13,30,920.0,113.0,3.2,30.0,965.0,564.71,409.69
2016,6,26,13,45,915.0,112.0,3.3,30.0,942.0,513.22,368.92
2016,6,26,14,0,910.0,111.0,3.4,30.0,919.0,460.32,325.84
2016,6,26,14,15,903.5,109.5,3.5,30.0,890.0,405.36,280.11
2016,6,26,14,30,897.0,108.0,3.6,30.0,861.0,349.61,232.98
2016,6,26,14,45,888.0,106.5,3.7,30.0,826.0,292.67,185.18
2016,6,26,15,0,879.0,105.0,3.8,30.0,791.0,235.68,139.33
2016,6,26,15,15,868.0,103.0,3.85,29.5,751.0,178.31,99.0
2016,6,26,15,30,857.0,101.0,3.9,29.0,711.0,121.6,70.98
2016,6,26,15,45,842.0,98.5,3.95,28.5,666.5,89.76,68.5
2016,6,26,16,0,827.0,96.0,4.0,28.0,622.0,79.29,60.24
2016,6,26,16,15,808.5,93.0,3.95,27.0,574.5,77.6,59.3
2016,6,26,16,30,790.0,90.0,3.9,26.0,527.0,75.82,58.26
2016,6,26,16,45,766.0,86.5,3.9,25.5,477.5,73.48,56.63
2016,6,26,17,0,742.0,83.0,3.9,25.0,428.0,71.08,54.92
2016,6,26,17,15,710.0,78.5,3.75,24.0,377.5,67.73,52.49
2016,6,26,17,30,678.0,74.0,3.6,23.0,327.0,59.38,45.7
2016,6,26,17,45,634.5,68.5,3.45,22.5,277.0,55.24,42.33
2016,6,26,18,0,591.0,63.0,3.3,22.0,227.0,51.08,38.81
2016,6,26,18,15,527.0,56.0,3.1,21.0,180.0,45.55,34.04
2016,6,26,18,30,463.0,49.0,2.9,20.0,133.0,40.04,29.08
2016,6,26,18,45,368.5,39.0,2.7,19.0,93.0,31.92,21.64
2016,6,26,19,0,274.0,29.0,2.5,18.0,53.0,23.81,13.18
2016,6,26,19,15,137.0,14.5,2.5,17.5,26.5,11.72,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,51.5,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,103.0,10.0,1.7,12.0,12.0,32.58,0.0
2016,6,27,5,15,241.5,20.5,1.7,12.5,43.0,107.26,48.7
2016,6,27,5,30,380.0,31.0,1.7,13.0,74.0,186.96,138.68
2016,6,27,5,45,465.0,39.0,1.75,13.5,117.5,252.29,198.26
2016,6,27,6,0,550.0,47.0,1.8,14.0,161.0,326.1,262.78
2016,6,27,6,15,606.0,53.0,1.75,14.5,209.5,390.43,317.94
2016,6,27,6,30,662.0,59.0,1.7,15.0,258.0,456.73,372.49
2016,6,27,6,45,700.0,63.5,1.7,16.0,308.5,516.19,418.84
2016,6,27,7,0,738.0,68.0,1.7,17.0,359.0,576.89,464.05
2016,6,27,7,15,765.5,71.5,1.7,18.0,410.0,629.98,501.67
2016,6,27,7,30,793.0,75.0,1.7,19.0,461.0,682.62,536.74
2016,6,27,7,45,813.5,78.0,1.7,20.0,510.5,728.51,565.25
2016,6,27,8,0,834.0,81.0,1.7,21.0,560.0,764.87,586.35
2016,6,27,8,15,850.0,83.5,1.8,22.0,607.0,802.43,608.81
2016,6,27,8,30,866.0,86.0,1.9,23.0,654.0,837.56,629.22
2016,6,27,8,45,878.0,88.5,2.05,24.0,697.5,866.51,645.67
2016,6,27,9,0,890.0,91.0,2.2,25.0,741.0,892.35,659.94
2016,6,27,9,15,900.0,92.5,2.3,25.5,780.0,912.05,670.92
2016,6,27,9,30,910.0,94.0,2.4,26.0,819.0,928.25,679.67
2016,6,27,9,45,907.0,101.5,2.5,27.0,849.5,935.07,681.02
2016,6,27,10,0,904.0,109.0,2.6,28.0,880.0,937.77,679.86
2016,6,27,10,15,910.0,110.5,2.65,28.5,907.5,938.83,678.69
2016,6,27,10,30,916.0,112.0,2.7,29.0,935.0,936.02,675.15
2016,6,27,10,45,920.0,113.0,2.8,30.0,956.0,927.09,666.83
2016,6,27,11,0,924.0,114.0,2.9,31.0,977.0,914.32,656.19
2016,6,27,11,15,926.5,114.5,2.9,31.0,991.0,896.06,644.03
2016,6,27,11,30,929.0,115.0,2.9,31.0,1005.0,874.16,629.61
2016,6,27,11,45,930.5,115.5,2.95,31.5,1011.5,847.96,611.48
2016,6,27,12,0,932.0,116.0,3.0,32.0,1018.0,818.46,591.22
2016,6,27,12,15,932.0,115.5,3.05,32.0,1017.5,783.96,568.05
2016,6,27,12,30,932.0,115.0,3.1,32.0,1017.0,746.65,541.81
2016,6,27,12,45,934.0,113.0,3.2,32.0,1009.5,706.87,513.49
2016,6,27,13,0,936.0,111.0,3.3,32.0,1002.0,664.39,482.5
2016,6,27,13,15,933.5,110.0,3.4,32.0,987.0,617.5,447.47
2016,6,27,13,30,931.0,109.0,3.5,32.0,972.0,568.56,409.88
2016,6,27,13,45,927.0,108.0,3.6,32.0,949.5,517.03,369.23
2016,6,27,14,0,923.0,107.0,3.7,32.0,927.0,463.96,326.19
2016,6,27,14,15,917.0,105.5,3.75,31.5,898.5,408.51,280.8
2016,6,27,14,30,911.0,104.0,3.8,31.0,870.0,352.19,233.8
2016,6,27,14,45,904.0,102.0,3.85,31.0,835.0,294.65,185.49
2016,6,27,15,0,897.0,100.0,3.9,31.0,800.0,236.83,138.95
2016,6,27,15,15,886.5,98.0,3.9,30.5,760.0,178.5,97.92
2016,6,27,15,30,876.0,96.0,3.9,30.0,720.0,120.76,69.24
2016,6,27,15,45,863.5,93.0,3.95,29.5,676.0,87.2,66.12
2016,6,27,16,0,851.0,90.0,4.0,29.0,632.0,85.08,64.74
2016,6,27,16,15,833.5,87.5,3.95,28.5,584.0,74.66,56.49
2016,6,27,16,30,816.0,85.0,3.9,28.0,536.0,73.06,55.49
2016,6,27,16,45,795.0,81.0,3.85,27.5,486.0,70.28,53.48
2016,6,27,17,0,774.0,77.0,3.8,27.0,436.0,67.39,51.37
2016,6,27,17,15,743.0,73.0,3.65,26.0,385.0,64.23,49.09
2016,6,27,17,30,712.0,69.0,3.5,25.0,334.0,61.01,46.71
2016,6,27,17,45,671.5,63.5,3.35,24.0,284.0,56.45,43.09
2016,6,27,18,0,631.0,58.0,3.2,23.0,234.0,47.83,35.84
2016,6,27,18,15,568.5,51.5,2.9,22.0,186.0,42.5,31.26
2016,6,27,18,30,506.0,45.0,2.6,21.0,138.0,37.2,26.51
2016,6,27,18,45,410.5,36.0,2.3,20.0,96.5,29.71,19.67
2016,6,27,19,0,315.0,27.0,2.0,19.0,55.0,22.28,11.92
2016,6,27,19,15,157.5,13.5,2.0,18.5,27.5,10.93,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,35.5,4.5,1.95,12.0,5.5,0.0,0.0
2016,6,28,5,0,71.0,9.0,2.2,12.0,11.0,24.08,0.0
2016,6,28,5,15,200.5,21.5,2.2,12.5,40.5,95.63,40.91
2016,6,28,5,30,330.0,34.0,2.2,13.0,70.0,172.03,127.6
2016,6,28,5,45,418.0,42.5,2.25,13.5,112.5,236.68,186.4
2016,6,28,6,0,506.0,51.0,2.3,14.0,155.0,310.07,250.69
2016,6,28,6,15,563.5,58.0,2.25,14.5,203.0,374.26,306.05
2016,6,28,6,30,621.0,65.0,2.2,15.0,251.0,442.74,362.78
2016,6,28,6,45,663.5,69.5,2.15,16.0,302.0,502.95,410.08
2016,6,28,7,0,706.0,74.0,2.1,17.0,353.0,562.64,454.96
2016,6,28,7,15,735.5,78.0,2.05,17.5,403.5,616.55,494.4
2016,6,28,7,30,765.0,82.0,2.0,18.0,454.0,670.22,531.88
2016,6,28,7,45,789.0,85.0,2.0,19.0,504.0,717.93,562.24
2016,6,28,8,0,813.0,88.0,2.0,20.0,554.0,764.27,590.81
2016,6,28,8,15,830.0,91.0,2.0,20.5,601.0,803.16,614.63
2016,6,28,8,30,847.0,94.0,2.0,21.0,648.0,830.42,630.14
2016,6,28,8,45,861.0,95.5,2.05,22.0,691.5,859.59,646.11
2016,6,28,9,0,875.0,97.0,2.1,23.0,735.0,885.82,659.89
2016,6,28,9,15,885.0,99.0,2.1,23.5,774.0,905.81,670.23
2016,6,28,9,30,895.0,101.0,2.1,24.0,813.0,922.34,678.33
2016,6,28,9,45,905.0,101.5,2.15,25.0,847.5,933.73,682.32
2016,6,28,10,0,915.0,102.0,2.2,26.0,882.0,941.43,683.99
2016,6,28,10,15,921.0,103.0,2.3,26.0,909.5,942.16,684.46
2016,6,28,10,30,927.0,104.0,2.4,26.0,937.0,939.01,682.57
2016,6,28,10,45,931.0,105.0,2.5,26.5,958.0,930.17,675.74
2016,6,28,11,0,935.0,106.0,2.6,27.0,979.0,917.47,666.51
2016,6,28,11,15,937.5,106.5,2.7,27.0,993.0,899.22,655.02
2016,6,28,11,30,940.0,107.0,2.8,27.0,1007.0,877.3,641.12
2016,6,28,11,45,941.0,107.5,2.9,27.5,1013.5,850.62,622.79
2016,6,28,12,0,942.0,108.0,3.0,28.0,1020.0,820.63,602.22
2016,6,28,12,15,942.0,108.0,3.1,28.0,1019.0,786.38,579.36
2016,6,28,12,30,942.0,108.0,3.2,28.0,1018.0,749.23,553.0
2016,6,28,12,45,932.5,113.0,3.3,28.0,1008.0,706.83,522.21
2016,6,28,13,0,923.0,118.0,3.4,28.0,998.0,662.44,489.23
2016,6,28,13,15,920.5,117.5,3.45,28.0,982.5,616.41,454.09
2016,6,28,13,30,918.0,117.0,3.5,28.0,967.0,568.35,416.43
2016,6,28,13,45,914.0,115.5,3.55,28.0,945.0,517.04,375.28
2016,6,28,14,0,910.0,114.0,3.6,28.0,923.0,464.23,331.78
2016,6,28,14,15,904.0,112.5,3.55,27.5,894.5,409.4,286.14
2016,6,28,14,30,898.0,111.0,3.5,27.0,866.0,353.7,238.95
2016,6,28,14,45,891.0,109.0,3.5,27.0,831.5,296.81,190.5
2016,6,28,15,0,884.0,107.0,3.5,27.0,797.0,239.63,143.8
2016,6,28,15,15,873.5,104.5,3.45,26.5,757.0,181.65,102.3
2016,6,28,15,30,863.0,102.0,3.4,26.0,717.0,124.26,73.04
2016,6,28,15,45,851.0,99.0,3.35,25.5,673.5,90.31,69.78
2016,6,28,16,0,839.0,96.0,3.3,25.0,630.0,79.61,61.26
2016,6,28,16,15,821.0,93.0,3.25,24.5,582.0,77.91,60.17
2016,6,28,16,30,803.0,90.0,3.2,24.0,534.0,76.12,58.99
2016,6,28,16,45,782.0,85.5,3.15,23.5,484.5,73.13,56.8
2016,6,28,17,0,761.0,81.0,3.1,23.0,435.0,70.01,54.47
2016,6,28,17,15,729.5,76.5,3.0,22.0,383.5,66.58,51.94
2016,6,28,17,30,698.0,72.0,2.9,21.0,332.0,63.09,49.3
2016,6,28,17,45,656.5,66.5,2.85,20.0,282.0,54.1,41.78
2016,6,28,18,0,615.0,61.0,2.8,19.0,232.0,49.87,38.26
2016,6,28,18,15,551.5,54.0,2.75,18.0,184.5,44.25,33.35
2016,6,28,18,30,488.0,47.0,2.7,17.0,137.0,38.64,28.25
2016,6,28,18,45,390.5,37.5,2.65,16.5,95.5,30.82,20.95
2016,6,28,19,0,293.0,28.0,2.6,16.0,54.0,23.03,12.71
2016,6,28,19,15,146.5,14.0,2.6,15.5,27.0,11.32,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,16.0,3.35,11.5,37.0,86.36,34.18
2016,6,29,5,30,381.0,32.0,3.4,12.0,74.0,188.03,139.89
2016,6,29,5,45,472.0,40.0,3.45,12.5,118.0,255.93,202.6
2016,6,29,6,0,563.0,48.0,3.5,13.0,162.0,332.91,270.81
2016,6,29,6,15,301.0,79.5,3.5,13.5,142.0,257.48,212.68
2016,6,29,6,30,39.0,111.0,3.5,14.0,122.0,124.69,101.0
2016,6,29,6,45,44.5,131.0,3.55,14.5,146.5,148.01,120.73
2016,6,29,7,0,50.0,151.0,3.6,15.0,171.0,171.61,140.07
2016,6,29,7,15,69.0,176.0,3.6,15.5,207.5,210.2,171.65
2016,6,29,7,30,88.0,201.0,3.6,16.0,244.0,249.87,203.51
2016,6,29,7,45,245.5,205.5,3.6,16.5,342.5,407.39,331.57
2016,6,29,8,0,403.0,210.0,3.6,17.0,441.0,561.6,451.35
2016,6,29,8,15,646.5,147.5,3.6,17.5,554.0,718.06,570.58
2016,6,29,8,30,890.0,85.0,3.6,18.0,667.0,857.21,667.97
2016,6,29,8,45,902.0,87.0,3.65,18.5,711.0,886.22,684.68
2016,6,29,9,0,914.0,89.0,3.7,19.0,755.0,912.06,699.89
2016,6,29,9,15,923.5,91.0,3.7,19.5,795.0,932.28,710.87
2016,6,29,9,30,933.0,93.0,3.7,20.0,835.0,948.88,719.39
2016,6,29,9,45,937.0,96.5,3.75,20.5,868.0,958.25,723.36
2016,6,29,10,0,941.0,100.0,3.8,21.0,901.0,963.64,724.77
2016,6,29,10,15,946.5,101.0,3.8,21.0,929.0,963.92,723.96
2016,6,29,10,30,952.0,102.0,3.8,21.0,957.0,960.22,720.62
2016,6,29,10,45,956.0,103.0,3.85,21.5,978.0,951.18,712.75
2016,6,29,11,0,960.0,104.0,3.9,22.0,999.0,938.18,702.35
2016,6,29,11,15,962.5,104.5,3.9,22.0,1013.5,919.53,689.32
2016,6,29,11,30,965.0,105.0,3.9,22.0,1028.0,897.12,673.81
2016,6,29,11,45,966.0,105.5,3.95,22.0,1034.5,869.86,655.27
2016,6,29,12,0,967.0,106.0,4.0,22.0,1041.0,839.18,634.35
2016,6,29,12,15,967.0,106.0,4.05,22.0,1040.5,804.14,609.95
2016,6,29,12,30,967.0,106.0,4.1,22.0,1040.0,766.12,581.74
2016,6,29,12,45,961.5,108.5,4.15,22.0,1030.5,723.54,549.58
2016,6,29,13,0,956.0,111.0,4.2,22.0,1021.0,678.66,514.98
2016,6,29,13,15,953.5,110.0,4.2,21.5,1005.5,630.86,478.19
2016,6,29,13,30,951.0,109.0,4.2,21.0,990.0,580.94,438.63
2016,6,29,13,45,946.5,108.0,4.25,21.0,967.5,528.16,394.91
2016,6,29,14,0,942.0,107.0,4.3,21.0,945.0,473.84,348.75
2016,6,29,14,15,936.5,106.0,4.25,20.5,916.0,417.84,300.57
2016,6,29,14,30,931.0,105.0,4.2,20.0,887.0,360.86,250.68
2016,6,29,14,45,923.0,103.0,4.2,19.5,851.5,301.87,199.34
2016,6,29,15,0,915.0,101.0,4.2,19.0,816.0,242.67,149.71
2016,6,29,15,15,905.0,99.0,4.15,18.5,775.5,183.25,105.6
2016,6,29,15,30,895.0,97.0,4.1,18.0,735.0,124.34,74.39
2016,6,29,15,45,881.0,95.0,4.05,18.0,690.0,88.87,70.73
2016,6,29,16,0,867.0,93.0,4.0,18.0,645.0,87.3,69.63
2016,6,29,16,15,849.5,90.0,3.95,17.5,596.0,76.68,60.86
2016,6,29,16,30,832.0,87.0,3.9,17.0,547.0,74.78,59.56
2016,6,29,16,45,809.0,83.5,3.85,16.5,496.5,72.32,57.75
2016,6,29,17,0,786.0,80.0,3.8,16.0,446.0,69.78,55.86
2016,6,29,17,15,754.5,76.0,3.75,15.5,393.5,66.66,53.42
2016,6,29,17,30,723.0,72.0,3.7,15.0,341.0,63.49,50.88
2016,6,29,17,45,678.5,67.0,3.65,14.5,289.5,54.77,43.34
2016,6,29,18,0,634.0,62.0,3.6,14.0,238.0,50.84,39.93
2016,6,29,18,15,568.5,55.0,3.5,13.5,189.0,45.19,34.82
2016,6,29,18,30,503.0,48.0,3.4,13.0,140.0,39.56,29.55
2016,6,29,18,45,399.5,38.5,3.35,12.5,98.0,31.69,22.09
2016,6,29,19,0,296.0,29.0,3.3,12.0,56.0,23.89,13.65
2016,6,29,19,15,148.0,14.5,3.25,11.5,28.0,11.75,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,157.5,17.5,2.9,11.5,34.5,78.11,28.2
2016,6,30,5,30,315.0,35.0,2.9,12.0,69.0,167.3,124.14
2016,6,30,5,45,408.0,44.5,2.95,12.5,112.0,234.3,185.35
2016,6,30,6,0,501.0,54.0,3.0,13.0,155.0,310.64,252.54
2016,6,30,6,15,562.0,61.0,2.9,13.5,204.0,376.58,309.85
2016,6,30,6,30,623.0,68.0,2.8,14.0,253.0,447.08,368.78
2016,6,30,6,45,664.5,73.5,2.75,14.5,304.5,508.11,418.05
2016,6,30,7,0,706.0,79.0,2.7,15.0,356.0,570.83,466.73
2016,6,30,7,15,737.0,83.5,2.6,15.5,407.5,623.62,505.85
2016,6,30,7,30,768.0,88.0,2.5,16.0,459.0,679.18,545.38
2016,6,30,7,45,789.5,92.0,2.45,16.5,509.5,726.38,576.62
2016,6,30,8,0,811.0,96.0,2.4,17.0,560.0,772.02,606.01
2016,6,30,8,15,829.0,99.5,2.3,17.5,608.0,812.36,630.58
2016,6,30,8,30,847.0,103.0,2.2,18.0,656.0,850.33,652.95
2016,6,30,8,45,858.5,106.5,2.1,19.0,699.5,880.01,667.87
2016,6,30,9,0,870.0,110.0,2.0,20.0,743.0,895.72,673.09
2016,6,30,9,15,880.5,112.5,1.95,20.5,782.5,916.51,683.58
2016,6,30,9,30,891.0,115.0,1.9,21.0,822.0,933.83,691.63
2016,6,30,9,45,905.5,113.0,1.9,22.0,858.0,946.75,696.06
2016,6,30,10,0,920.0,111.0,1.9,23.0,894.0,956.02,698.2
2016,6,30,10,15,926.0,112.5,1.95,23.5,922.0,957.14,697.13
2016,6,30,10,30,932.0,114.0,2.0,24.0,950.0,954.32,693.71
2016,6,30,10,45,935.5,115.0,2.1,24.5,971.0,944.85,686.69
2016,6,30,11,0,939.0,116.0,2.2,25.0,992.0,931.5,677.25
2016,6,30,11,15,941.5,117.0,2.3,25.0,1006.0,913.46,666.13
2016,6,30,11,30,944.0,118.0,2.4,25.0,1020.0,891.69,652.56
2016,6,30,11,45,945.0,118.0,2.5,25.5,1027.0,864.32,633.96
2016,6,30,12,0,946.0,118.0,2.6,26.0,1034.0,833.63,613.13
2016,6,30,12,15,946.0,118.0,2.65,26.0,1033.0,799.07,589.8
2016,6,30,12,30,946.0,118.0,2.7,26.0,1032.0,761.63,563.16
2016,6,30,12,45,937.0,122.5,2.8,26.0,1021.5,718.79,532.31
2016,6,30,13,0,928.0,127.0,2.9,26.0,1011.0,673.94,499.2
2016,6,30,13,15,924.5,126.0,2.95,26.0,995.0,626.64,463.29
2016,6,30,13,30,921.0,125.0,3.0,26.0,979.0,577.4,424.89
2016,6,30,13,45,916.5,124.0,3.15,26.0,956.0,525.93,383.89
2016,6,30,14,0,912.0,123.0,3.3,26.0,933.0,472.97,340.41
2016,6,30,14,15,905.0,121.5,3.35,25.5,903.5,417.53,294.32
2016,6,30,14,30,898.0,120.0,3.4,25.0,874.0,361.31,246.64
2016,6,30,14,45,889.0,118.0,3.45,25.0,838.5,303.76,197.49
2016,6,30,15,0,880.0,116.0,3.5,25.0,803.0,246.14,150.15
2016,6,30,15,15,868.5,113.5,3.45,24.5,762.5,188.07,108.1
2016,6,30,15,30,857.0,111.0,3.4,24.0,722.0,122.14,71.31
2016,6,30,15,45,842.0,108.0,3.4,24.0,676.5,86.26,66.85
2016,6,30,16,0,827.0,105.0,3.4,24.0,631.0,84.97,66.0
2016,6,30,16,15,807.5,102.0,3.35,23.5,582.5,83.46,65.08
2016,6,30,16,30,788.0,99.0,3.3,23.0,534.0,81.87,64.1
2016,6,30,16,45,763.0,94.5,3.3,23.0,483.5,79.03,61.92
2016,6,30,17,0,738.0,90.0,3.3,23.0,433.0,76.08,59.63
2016,6,30,17,15,704.0,85.0,3.2,22.0,381.5,66.9,52.21
2016,6,30,17,30,670.0,80.0,3.1,21.0,330.0,63.47,49.63
2016,6,30,17,45,624.5,74.0,3.05,20.5,279.5,59.1,46.04
2016,6,30,18,0,579.0,68.0,3.0,20.0,229.0,54.7,42.3
2016,6,30,18,15,511.5,60.0,2.95,19.0,181.0,48.5,36.91
2016,6,30,18,30,444.0,52.0,2.9,18.0,133.0,42.31,31.31
2016,6,30,18,45,342.0,41.5,2.85,17.0,92.5,33.83,23.48
2016,6,30,19,0,240.0,31.0,2.8,16.0,52.0,23.69,13.19
2016,6,30,19,15,120.0,15.5,2.85,15.5,26.0,11.85,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,142.0,17.5,3.35,11.5,33.0,70.32,22.31
2016,7,1,5,30,284.0,35.0,3.4,12.0,66.0,156.26,115.63
2016,7,1,5,45,378.5,45.0,3.5,12.5,108.0,222.65,176.25
2016,7,1,6,0,473.0,55.0,3.6,13.0,150.0,298.66,243.26
2016,7,1,6,15,535.0,62.5,3.6,13.5,198.5,364.31,300.69
2016,7,1,6,30,597.0,70.0,3.6,14.0,247.0,434.69,360.13
2016,7,1,6,45,641.5,75.5,3.65,14.5,298.0,496.44,410.74
2016,7,1,7,0,686.0,81.0,3.7,15.0,349.0,560.2,461.17
2016,7,1,7,15,717.5,85.5,3.65,15.5,400.0,615.35,502.98
2016,7,1,7,30,749.0,90.0,3.6,16.0,451.0,667.62,541.33
2016,7,1,7,45,773.5,93.5,3.55,16.5,501.0,716.0,574.36
2016,7,1,8,0,798.0,97.0,3.5,17.0,551.0,763.05,605.64
2016,7,1,8,15,816.0,100.0,3.5,17.5,599.0,802.54,631.03
2016,7,1,8,30,834.0,103.0,3.5,18.0,647.0,839.7,654.4
2016,7,1,8,45,849.0,105.0,3.5,18.5,691.0,860.34,665.81
2016,7,1,9,0,864.0,107.0,3.5,19.0,735.0,887.82,682.08
2016,7,1,9,15,874.5,109.5,3.45,19.5,774.5,908.65,693.26
2016,7,1,9,30,885.0,112.0,3.4,20.0,814.0,926.03,702.06
2016,7,1,9,45,894.0,113.0,3.4,20.5,848.0,936.96,706.83
2016,7,1,10,0,903.0,114.0,3.4,21.0,882.0,944.18,709.21
2016,7,1,10,15,909.5,115.5,3.4,21.5,910.0,945.81,707.94
2016,7,1,10,30,916.0,117.0,3.4,22.0,938.0,943.55,704.23
2016,7,1,10,45,920.5,118.0,3.45,22.5,959.5,935.13,696.87
2016,7,1,11,0,925.0,119.0,3.5,23.0,981.0,922.86,687.08
2016,7,1,11,15,928.0,119.5,3.55,23.0,995.5,905.05,674.99
2016,7,1,11,30,931.0,120.0,3.6,23.0,1010.0,883.57,660.49
2016,7,1,11,45,933.0,120.0,3.7,23.5,1017.0,857.33,641.77
2016,7,1,12,0,935.0,120.0,3.8,24.0,1024.0,827.76,620.78
2016,7,1,12,15,935.0,120.0,3.85,24.0,1023.0,793.56,596.81
2016,7,1,12,30,935.0,120.0,3.9,24.0,1022.0,756.5,569.58
2016,7,1,12,45,929.5,122.0,4.0,24.0,1013.0,714.55,538.4
2016,7,1,13,0,924.0,124.0,4.1,24.0,1004.0,670.42,504.87
2016,7,1,13,15,921.0,123.5,4.1,23.5,988.5,623.98,469.44
2016,7,1,13,30,918.0,123.0,4.1,23.0,973.0,575.54,431.4
2016,7,1,13,45,913.5,121.5,4.15,23.0,950.5,523.9,389.05
2016,7,1,14,0,909.0,120.0,4.2,23.0,928.0,470.8,344.37
2016,7,1,14,15,902.5,118.5,4.2,22.5,898.5,415.71,297.61
2016,7,1,14,30,896.0,117.0,4.2,22.0,869.0,359.81,249.26
2016,7,1,14,45,887.5,115.0,4.25,22.0,834.0,302.51,199.46
2016,7,1,15,0,879.0,113.0,4.3,22.0,799.0,245.09,151.47
2016,7,1,15,15,867.5,110.5,4.25,21.5,758.5,187.09,108.71
2016,7,1,15,30,856.0,108.0,4.2,21.0,718.0,129.8,78.06
2016,7,1,15,45,841.5,105.0,4.2,21.0,673.5,84.41,66.13
2016,7,1,16,0,827.0,102.0,4.2,21.0,629.0,83.07,65.23
2016,7,1,16,15,807.5,99.0,4.15,20.0,580.5,81.49,64.36
2016,7,1,16,30,788.0,96.0,4.1,19.0,532.0,79.83,63.41
2016,7,1,16,45,762.5,92.0,4.05,18.5,481.5,77.26,61.55
2016,7,1,17,0,737.0,88.0,4.0,18.0,431.0,74.6,59.59
2016,7,1,17,15,703.5,83.5,3.9,17.5,379.5,65.87,52.3
2016,7,1,17,30,670.0,79.0,3.8,17.0,328.0,62.76,49.84
2016,7,1,17,45,623.5,73.0,3.7,16.5,277.5,58.36,46.15
2016,7,1,18,0,577.0,67.0,3.6,16.0,227.0,53.92,42.32
2016,7,1,18,15,510.0,59.0,3.5,15.5,179.5,47.71,36.76
2016,7,1,18,30,443.0,51.0,3.4,15.0,132.0,41.5,31.0
2016,7,1,18,45,340.5,40.5,3.3,14.5,91.5,33.0,23.02
2016,7,1,19,0,238.0,30.0,3.2,14.0,51.0,24.53,13.97
2016,7,1,19,15,119.0,15.0,3.1,13.5,25.5,11.48,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
