Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,141.0,17.0,3.15,11.5,32.0,72.09,20.05
2016,7,2,5,30,282.0,34.0,3.3,12.0,64.0,154.65,114.02
2016,7,2,5,45,373.5,44.0,3.45,12.5,105.5,219.6,173.68
2016,7,2,6,0,465.0,54.0,3.6,13.0,147.0,293.93,239.37
2016,7,2,6,15,378.5,79.5,3.6,13.5,169.5,297.24,245.62
2016,7,2,6,30,292.0,105.0,3.6,14.0,192.0,282.3,234.67
2016,7,2,6,45,322.0,119.0,3.65,14.5,231.5,327.98,273.02
2016,7,2,7,0,352.0,133.0,3.7,15.0,271.0,391.06,323.9
2016,7,2,7,15,542.5,112.5,3.7,15.5,358.0,523.96,430.92
2016,7,2,7,30,733.0,92.0,3.7,16.0,445.0,658.28,535.0
2016,7,2,7,45,755.0,96.5,3.7,17.0,494.0,705.36,566.01
2016,7,2,8,0,777.0,101.0,3.7,18.0,543.0,751.02,595.52
2016,7,2,8,15,795.5,104.5,3.65,18.5,590.5,790.97,621.14
2016,7,2,8,30,814.0,108.0,3.6,19.0,638.0,828.67,644.72
2016,7,2,8,45,826.5,111.5,3.55,19.5,681.0,858.65,662.49
2016,7,2,9,0,839.0,115.0,3.5,20.0,724.0,885.62,678.01
2016,7,2,9,15,850.5,117.5,3.5,20.5,763.0,895.79,682.09
2016,7,2,9,30,862.0,120.0,3.5,21.0,802.0,913.79,691.77
2016,7,2,9,45,868.0,123.5,3.55,21.5,835.5,924.23,696.54
2016,7,2,10,0,874.0,127.0,3.6,22.0,869.0,930.94,698.93
2016,7,2,10,15,880.5,128.5,3.6,22.0,896.5,932.46,698.97
2016,7,2,10,30,887.0,130.0,3.6,22.0,924.0,930.19,696.61
2016,7,2,10,45,890.5,131.5,3.65,22.5,945.0,921.43,688.97
2016,7,2,11,0,894.0,133.0,3.7,23.0,966.0,908.92,678.96
2016,7,2,11,15,897.0,134.0,3.75,23.0,980.5,891.85,667.27
2016,7,2,11,30,900.0,135.0,3.8,23.0,995.0,871.2,653.22
2016,7,2,11,45,900.5,136.0,3.9,23.5,1001.5,845.07,634.43
2016,7,2,12,0,901.0,137.0,4.0,24.0,1008.0,815.77,613.47
2016,7,2,12,15,901.0,137.0,4.05,24.0,1007.5,782.38,589.46
2016,7,2,12,30,901.0,137.0,4.1,24.0,1007.0,746.27,562.81
2016,7,2,12,45,905.0,133.0,4.2,24.0,1000.5,707.38,533.84
2016,7,2,13,0,909.0,129.0,4.3,24.0,994.0,665.78,502.14
2016,7,2,13,15,906.0,128.0,4.35,24.0,979.0,619.6,466.06
2016,7,2,13,30,903.0,127.0,4.4,24.0,964.0,571.48,427.56
2016,7,2,13,45,897.5,126.5,4.45,24.0,941.5,520.73,386.03
2016,7,2,14,0,892.0,126.0,4.5,24.0,919.0,468.62,342.28
2016,7,2,14,15,885.5,124.5,4.5,23.5,890.0,414.37,296.33
2016,7,2,14,30,879.0,123.0,4.5,23.0,861.0,359.33,248.84
2016,7,2,14,45,869.5,121.5,4.55,23.0,826.5,302.95,199.98
2016,7,2,15,0,860.0,120.0,4.6,23.0,792.0,246.57,152.97
2016,7,2,15,15,848.5,117.5,4.55,22.5,752.0,182.23,105.16
2016,7,2,15,30,837.0,115.0,4.5,22.0,712.0,124.98,74.03
2016,7,2,15,45,822.0,112.0,4.5,21.5,667.5,88.14,69.15
2016,7,2,16,0,807.0,109.0,4.5,21.0,623.0,86.98,68.54
2016,7,2,16,15,787.5,105.5,4.4,20.5,575.0,85.27,67.44
2016,7,2,16,30,768.0,102.0,4.3,20.0,527.0,83.46,66.26
2016,7,2,16,45,742.0,98.0,4.25,19.5,477.0,81.06,64.56
2016,7,2,17,0,716.0,94.0,4.2,19.0,427.0,72.49,57.52
2016,7,2,17,15,682.5,88.5,4.1,18.0,376.0,68.92,54.85
2016,7,2,17,30,649.0,83.0,4.0,17.0,325.0,65.26,52.03
2016,7,2,17,45,602.5,76.5,3.9,16.5,274.5,60.63,48.16
2016,7,2,18,0,556.0,70.0,3.8,16.0,224.0,55.94,44.11
2016,7,2,18,15,490.5,61.5,3.65,15.5,177.0,49.48,38.32
2016,7,2,18,30,425.0,53.0,3.5,15.0,130.0,42.97,32.29
2016,7,2,18,45,329.0,41.5,3.4,14.5,90.0,33.77,23.67
2016,7,2,19,0,233.0,30.0,3.3,14.0,50.0,22.94,12.67
2016,7,2,19,15,116.5,15.0,3.15,13.5,25.0,11.48,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,16.5,2.65,11.5,32.0,73.0,16.78
2016,7,3,5,30,294.0,33.0,2.8,12.0,64.0,157.95,115.99
2016,7,3,5,45,387.0,43.0,2.95,12.5,106.0,224.09,176.9
2016,7,3,6,0,480.0,53.0,3.1,13.0,148.0,299.79,243.68
2016,7,3,6,15,307.0,84.0,3.1,13.5,151.0,265.71,219.16
2016,7,3,6,30,134.0,115.0,3.1,14.0,154.0,194.01,160.03
2016,7,3,6,45,149.0,135.0,3.1,14.5,186.0,228.59,189.18
2016,7,3,7,0,164.0,155.0,3.1,15.0,218.0,264.02,218.07
2016,7,3,7,15,456.5,121.5,3.1,15.5,333.0,465.75,383.82
2016,7,3,7,30,749.0,88.0,3.1,16.0,448.0,665.89,539.34
2016,7,3,7,45,772.0,92.0,3.15,17.0,497.5,713.76,570.08
2016,7,3,8,0,795.0,96.0,3.2,18.0,547.0,760.23,600.03
2016,7,3,8,15,812.5,99.0,3.2,18.5,594.5,799.34,624.94
2016,7,3,8,30,830.0,102.0,3.2,19.0,642.0,836.12,647.85
2016,7,3,8,45,843.0,105.0,3.2,19.5,685.5,866.39,665.89
2016,7,3,9,0,856.0,108.0,3.2,20.0,729.0,882.91,674.27
2016,7,3,9,15,867.0,110.0,3.2,20.5,768.0,903.67,685.7
2016,7,3,9,30,878.0,112.0,3.2,21.0,807.0,921.04,694.75
2016,7,3,9,45,901.0,105.5,3.25,21.5,845.0,937.35,703.47
2016,7,3,10,0,924.0,99.0,3.3,22.0,883.0,950.14,709.88
2016,7,3,10,15,929.5,100.0,3.3,22.0,910.5,950.7,709.2
2016,7,3,10,30,935.0,101.0,3.3,22.0,938.0,947.35,706.12
2016,7,3,10,45,939.0,102.0,3.35,22.5,959.0,938.71,698.63
2016,7,3,11,0,943.0,103.0,3.4,23.0,980.0,926.17,688.69
2016,7,3,11,15,945.5,103.5,3.45,23.0,994.5,908.03,676.42
2016,7,3,11,30,948.0,104.0,3.5,23.0,1009.0,886.18,661.71
2016,7,3,11,45,948.5,104.5,3.55,23.5,1015.5,859.11,642.22
2016,7,3,12,0,949.0,105.0,3.6,24.0,1022.0,828.7,620.49
2016,7,3,12,15,949.0,105.0,3.65,24.0,1021.5,794.37,597.03
2016,7,3,12,30,949.0,105.0,3.7,24.0,1021.0,757.09,569.72
2016,7,3,12,45,933.5,114.0,3.75,24.5,1008.5,713.52,536.1
2016,7,3,13,0,918.0,123.0,3.8,25.0,996.0,668.21,500.67
2016,7,3,13,15,915.0,122.0,3.85,24.5,980.5,621.69,465.61
2016,7,3,13,30,912.0,121.0,3.9,24.0,965.0,573.2,427.92
2016,7,3,13,45,907.0,120.0,3.95,24.0,943.0,521.96,386.14
2016,7,3,14,0,902.0,119.0,4.0,24.0,921.0,469.3,342.08
2016,7,3,14,15,895.5,117.5,4.0,23.5,892.0,414.57,295.86
2016,7,3,14,30,889.0,116.0,4.0,23.0,863.0,359.03,248.05
2016,7,3,14,45,880.0,114.0,4.0,23.0,828.0,301.96,198.64
2016,7,3,15,0,871.0,112.0,4.0,23.0,793.0,244.83,151.0
2016,7,3,15,15,860.0,110.0,3.95,22.5,753.0,187.61,108.74
2016,7,3,15,30,849.0,108.0,3.9,22.0,713.0,131.01,78.16
2016,7,3,15,45,834.5,105.0,3.9,22.0,668.5,84.21,65.69
2016,7,3,16,0,820.0,102.0,3.9,22.0,624.0,82.88,64.8
2016,7,3,16,15,801.0,98.5,3.85,21.5,576.0,81.0,63.55
2016,7,3,16,30,782.0,95.0,3.8,21.0,528.0,79.01,62.2
2016,7,3,16,45,758.0,91.0,3.75,20.5,478.0,76.46,60.37
2016,7,3,17,0,734.0,87.0,3.7,20.0,428.0,73.82,58.44
2016,7,3,17,15,701.0,82.5,3.6,19.0,377.0,65.15,51.35
2016,7,3,17,30,668.0,78.0,3.5,18.0,326.0,62.03,49.0
2016,7,3,17,45,624.0,71.5,3.4,17.5,276.0,57.28,45.02
2016,7,3,18,0,580.0,65.0,3.3,17.0,226.0,52.46,40.86
2016,7,3,18,15,515.0,57.5,3.15,16.5,179.0,46.6,35.63
2016,7,3,18,30,450.0,50.0,3.0,16.0,132.0,40.76,30.22
2016,7,3,18,45,353.5,39.5,2.9,15.5,91.5,32.26,22.27
2016,7,3,19,0,257.0,29.0,2.8,15.0,51.0,23.76,13.22
2016,7,3,19,15,128.5,14.5,2.8,14.5,25.5,11.72,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.8,11.5,32.0,75.24,13.13
2016,7,4,5,30,319.0,31.0,2.9,12.0,64.0,164.92,120.63
2016,7,4,5,45,414.5,39.5,3.05,12.5,106.5,231.73,182.74
2016,7,4,6,0,510.0,48.0,3.2,13.0,149.0,308.31,250.5
2016,7,4,6,15,383.0,77.0,3.2,13.5,165.0,296.97,245.06
2016,7,4,6,30,256.0,106.0,3.2,14.0,181.0,263.66,218.79
2016,7,4,6,45,279.0,123.0,3.2,14.5,219.0,306.79,254.96
2016,7,4,7,0,302.0,140.0,3.2,15.0,257.0,351.17,290.87
2016,7,4,7,15,539.5,109.0,3.15,15.5,353.5,518.68,426.01
2016,7,4,7,30,777.0,78.0,3.1,16.0,450.0,675.45,546.25
2016,7,4,7,45,801.5,80.5,3.1,17.0,500.5,723.68,577.18
2016,7,4,8,0,826.0,83.0,3.1,18.0,551.0,770.57,607.02
2016,7,4,8,15,843.0,85.5,3.1,18.5,598.5,801.06,625.6
2016,7,4,8,30,860.0,88.0,3.1,19.0,646.0,837.24,648.08
2016,7,4,8,45,874.0,89.5,3.15,19.5,690.0,867.08,666.1
2016,7,4,9,0,888.0,91.0,3.2,20.0,734.0,893.95,681.96
2016,7,4,9,15,898.5,93.0,3.25,20.5,773.5,915.0,693.76
2016,7,4,9,30,909.0,95.0,3.3,21.0,813.0,932.54,703.21
2016,7,4,9,45,907.0,102.0,3.35,21.5,845.0,940.1,705.96
2016,7,4,10,0,905.0,109.0,3.4,22.0,877.0,943.57,706.14
2016,7,4,10,15,911.5,110.5,3.5,22.0,905.0,945.44,707.08
2016,7,4,10,30,918.0,112.0,3.6,22.0,933.0,943.41,705.51
2016,7,4,10,45,921.5,113.5,3.7,22.5,954.0,934.78,698.26
2016,7,4,11,0,925.0,115.0,3.8,23.0,975.0,922.28,688.53
2016,7,4,11,15,927.5,115.5,3.9,23.0,989.5,904.25,676.47
2016,7,4,11,30,930.0,116.0,4.0,23.0,1004.0,882.56,661.95
2016,7,4,11,45,930.0,117.5,4.1,23.0,1010.5,856.13,644.17
2016,7,4,12,0,930.0,119.0,4.2,23.0,1017.0,826.42,624.06
2016,7,4,12,15,930.0,119.0,4.25,23.0,1016.5,792.44,600.15
2016,7,4,12,30,930.0,119.0,4.3,23.0,1016.0,755.61,572.82
2016,7,4,12,45,933.5,115.0,4.35,23.0,1009.5,715.42,542.59
2016,7,4,13,0,937.0,111.0,4.4,23.0,1003.0,672.44,509.61
2016,7,4,13,15,934.0,110.5,4.4,23.0,987.5,625.56,472.71
2016,7,4,13,30,931.0,110.0,4.4,23.0,972.0,576.64,433.29
2016,7,4,13,45,927.0,109.0,4.45,23.0,949.5,525.03,390.86
2016,7,4,14,0,923.0,108.0,4.5,23.0,927.0,471.86,345.98
2016,7,4,14,15,916.5,106.5,4.45,22.5,898.0,416.09,298.42
2016,7,4,14,30,910.0,105.0,4.4,22.0,869.0,359.47,249.25
2016,7,4,14,45,901.5,103.5,4.4,22.0,834.0,301.74,198.82
2016,7,4,15,0,893.0,102.0,4.4,22.0,799.0,243.86,150.11
2016,7,4,15,15,882.0,100.0,4.35,21.5,758.5,185.43,106.55
2016,7,4,15,30,871.0,98.0,4.3,21.0,718.0,127.63,74.9
2016,7,4,15,45,856.5,95.5,4.25,21.0,673.5,88.45,69.55
2016,7,4,16,0,842.0,93.0,4.2,21.0,629.0,86.62,68.23
2016,7,4,16,15,824.0,90.0,4.15,20.5,581.0,76.04,59.59
2016,7,4,16,30,806.0,87.0,4.1,20.0,533.0,74.17,58.32
2016,7,4,16,45,781.5,83.5,4.05,19.5,482.5,71.73,56.55
2016,7,4,17,0,757.0,80.0,4.0,19.0,432.0,69.22,54.7
2016,7,4,17,15,725.0,76.0,3.85,18.5,380.5,66.14,52.32
2016,7,4,17,30,693.0,72.0,3.7,18.0,329.0,58.22,45.66
2016,7,4,17,45,646.5,66.5,3.6,17.5,278.5,53.97,42.11
2016,7,4,18,0,600.0,61.0,3.5,17.0,228.0,49.7,38.43
2016,7,4,18,15,536.0,54.0,3.4,16.0,180.5,44.11,33.5
2016,7,4,18,30,472.0,47.0,3.3,15.0,133.0,38.54,28.39
2016,7,4,18,45,371.0,37.5,3.2,14.5,92.0,30.73,21.03
2016,7,4,19,0,270.0,28.0,3.1,14.0,51.0,22.97,12.6
2016,7,4,19,15,135.0,14.0,3.0,13.5,25.5,11.32,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,156.0,15.5,2.95,11.5,31.5,73.95,7.92
2016,7,5,5,30,312.0,31.0,3.0,12.0,63.0,162.46,118.33
2016,7,5,5,45,408.5,39.5,3.1,12.5,105.0,229.32,180.73
2016,7,5,6,0,505.0,48.0,3.2,13.0,147.0,306.07,248.62
2016,7,5,6,15,252.5,57.5,3.2,13.5,107.0,207.68,171.32
2016,7,5,6,30,0.0,67.0,3.2,14.0,67.0,52.2,39.1
2016,7,5,6,45,0.0,81.5,3.2,14.5,81.5,64.12,49.24
2016,7,5,7,0,0.0,96.0,3.2,15.0,96.0,76.03,59.09
2016,7,5,7,15,1.0,121.5,3.15,15.5,122.5,98.56,77.68
2016,7,5,7,30,2.0,147.0,3.1,16.0,149.0,121.23,96.07
2016,7,5,7,45,7.0,168.0,3.1,16.5,172.5,142.87,113.46
2016,7,5,8,0,12.0,189.0,3.1,17.0,196.0,164.77,130.82
2016,7,5,8,15,26.5,225.0,3.1,17.5,242.0,224.34,178.43
2016,7,5,8,30,41.0,261.0,3.1,18.0,288.0,271.21,214.9
2016,7,5,8,45,42.0,279.5,3.1,18.5,309.0,288.83,227.55
2016,7,5,9,0,43.0,298.0,3.1,19.0,330.0,306.17,239.94
2016,7,5,9,15,156.5,331.0,3.15,19.0,454.0,458.38,358.82
2016,7,5,9,30,270.0,364.0,3.2,19.0,578.0,612.02,473.5
2016,7,5,9,45,262.5,383.5,3.3,19.5,598.5,621.74,477.77
2016,7,5,10,0,255.0,403.0,3.4,20.0,619.0,629.58,481.56
2016,7,5,10,15,595.5,251.0,3.5,20.0,777.5,814.2,621.55
2016,7,5,10,30,936.0,99.0,3.6,20.0,936.0,948.29,715.37
2016,7,5,10,45,940.0,100.0,3.7,20.5,957.5,939.77,707.05
2016,7,5,11,0,944.0,101.0,3.8,21.0,979.0,927.33,697.3
2016,7,5,11,15,947.0,101.5,3.9,21.0,993.5,909.71,685.44
2016,7,5,11,30,950.0,102.0,4.0,21.0,1008.0,888.35,671.06
2016,7,5,11,45,950.5,103.5,4.15,21.0,1015.0,862.16,653.56
2016,7,5,12,0,951.0,105.0,4.3,21.0,1022.0,832.57,633.6
2016,7,5,12,15,951.0,104.5,4.35,21.0,1022.0,797.79,609.4
2016,7,5,12,30,951.0,104.0,4.4,21.0,1022.0,760.07,581.27
2016,7,5,12,45,944.0,108.0,4.5,21.0,1012.5,718.32,549.81
2016,7,5,13,0,937.0,112.0,4.6,21.0,1003.0,674.35,515.9
2016,7,5,13,15,934.5,111.0,4.6,20.5,988.0,627.37,479.48
2016,7,5,13,30,932.0,110.0,4.6,20.0,973.0,578.31,440.33
2016,7,5,13,45,928.5,109.0,4.65,20.0,951.0,526.86,397.42
2016,7,5,14,0,925.0,108.0,4.7,20.0,929.0,473.79,351.98
2016,7,5,14,15,919.0,106.5,4.7,19.5,900.5,418.06,303.87
2016,7,5,14,30,913.0,105.0,4.7,19.0,872.0,361.43,254.03
2016,7,5,14,45,906.0,103.0,4.7,19.0,837.0,303.54,202.71
2016,7,5,15,0,899.0,101.0,4.7,19.0,802.0,245.34,152.96
2016,7,5,15,15,888.5,99.0,4.65,18.5,762.5,186.58,108.43
2016,7,5,15,30,878.0,97.0,4.6,18.0,723.0,128.39,75.91
2016,7,5,15,45,865.5,94.5,4.6,18.0,678.5,88.13,70.13
2016,7,5,16,0,853.0,92.0,4.6,18.0,634.0,86.32,68.82
2016,7,5,16,15,836.0,89.0,4.55,17.5,586.0,75.7,60.03
2016,7,5,16,30,819.0,86.0,4.5,17.0,538.0,73.81,58.73
2016,7,5,16,45,797.0,82.0,4.45,16.5,488.0,71.03,56.64
2016,7,5,17,0,775.0,78.0,4.4,16.0,438.0,68.14,54.43
2016,7,5,17,15,744.0,74.0,4.3,15.5,386.5,64.99,51.96
2016,7,5,17,30,713.0,70.0,4.2,15.0,335.0,61.8,49.4
2016,7,5,17,45,668.5,65.0,4.15,14.5,284.0,53.2,41.94
2016,7,5,18,0,624.0,60.0,4.1,14.0,233.0,49.24,38.5
2016,7,5,18,15,559.5,53.5,4.0,13.5,185.0,43.96,33.72
2016,7,5,18,30,495.0,47.0,3.9,13.0,137.0,38.72,28.79
2016,7,5,18,45,387.5,37.5,3.8,12.5,95.0,30.83,21.29
2016,7,5,19,0,280.0,28.0,3.7,12.0,53.0,23.02,12.7
2016,7,5,19,15,140.0,14.0,3.6,11.5,26.5,11.33,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.0,16.0,3.65,11.5,30.0,69.25,1.7
2016,7,6,5,30,278.0,32.0,3.7,12.0,60.0,151.4,109.78
2016,7,6,5,45,375.0,41.5,3.75,12.5,101.5,217.78,171.73
2016,7,6,6,0,472.0,51.0,3.8,13.0,143.0,294.18,239.36
2016,7,6,6,15,236.0,66.5,3.8,13.0,112.5,210.18,173.76
2016,7,6,6,30,0.0,82.0,3.8,13.0,82.0,66.13,51.18
2016,7,6,6,45,0.0,99.5,3.8,13.5,99.5,80.79,63.63
2016,7,6,7,0,0.0,117.0,3.8,14.0,117.0,95.38,75.69
2016,7,6,7,15,10.5,144.0,3.75,14.5,149.0,126.18,101.4
2016,7,6,7,30,21.0,171.0,3.7,15.0,181.0,157.74,127.3
2016,7,6,7,45,31.5,197.0,3.65,15.5,214.0,203.37,164.24
2016,7,6,8,0,42.0,223.0,3.6,16.0,247.0,236.85,190.66
2016,7,6,8,15,55.0,250.5,3.55,16.5,284.5,274.22,219.83
2016,7,6,8,30,68.0,278.0,3.5,17.0,322.0,311.82,248.67
2016,7,6,8,45,76.0,301.5,3.5,17.5,354.0,341.01,270.38
2016,7,6,9,0,84.0,325.0,3.5,18.0,386.0,369.94,291.62
2016,7,6,9,15,484.5,213.5,3.55,18.0,593.0,676.57,532.37
2016,7,6,9,30,885.0,102.0,3.6,18.0,800.0,919.67,706.34
2016,7,6,9,45,894.0,103.0,3.65,18.5,834.0,931.02,709.99
2016,7,6,10,0,903.0,104.0,3.7,19.0,868.0,938.68,713.04
2016,7,6,10,15,909.0,105.0,3.75,19.0,896.0,939.81,713.09
2016,7,6,10,30,915.0,106.0,3.8,19.0,924.0,937.08,710.67
2016,7,6,10,45,921.5,106.0,3.85,19.5,946.0,929.98,704.06
2016,7,6,11,0,928.0,106.0,3.9,20.0,968.0,919.01,694.93
2016,7,6,11,15,930.5,106.5,3.95,20.0,982.0,901.18,682.55
2016,7,6,11,30,933.0,107.0,4.0,20.0,996.0,879.68,667.71
2016,7,6,11,45,936.0,106.5,4.05,20.5,1003.5,854.19,648.88
2016,7,6,12,0,939.0,106.0,4.1,21.0,1011.0,825.29,627.72
2016,7,6,12,15,939.0,105.5,4.15,21.0,1010.5,790.9,603.82
2016,7,6,12,30,939.0,105.0,4.2,21.0,1010.0,753.6,575.98
2016,7,6,12,45,933.0,107.5,4.3,21.0,1000.5,711.84,544.41
2016,7,6,13,0,927.0,110.0,4.4,21.0,991.0,667.85,510.54
2016,7,6,13,15,923.5,109.5,4.45,20.5,975.5,621.13,474.59
2016,7,6,13,30,920.0,109.0,4.5,20.0,960.0,572.43,435.93
2016,7,6,13,45,915.0,108.0,4.55,20.0,937.5,520.86,393.02
2016,7,6,14,0,910.0,107.0,4.6,20.0,915.0,467.86,347.75
2016,7,6,14,15,903.5,106.0,4.6,19.5,886.0,413.09,300.46
2016,7,6,14,30,897.0,105.0,4.6,19.0,857.0,357.47,251.53
2016,7,6,14,45,888.0,103.0,4.6,19.0,822.0,299.97,200.65
2016,7,6,15,0,879.0,101.0,4.6,19.0,787.0,242.4,151.51
2016,7,6,15,15,868.0,99.0,4.5,18.5,747.0,184.74,107.7
2016,7,6,15,30,857.0,97.0,4.4,18.0,707.0,127.71,75.58
2016,7,6,15,45,617.0,173.0,4.35,18.0,598.0,110.69,89.3
2016,7,6,16,0,377.0,249.0,4.3,18.0,489.0,156.76,128.56
2016,7,6,16,15,585.5,167.5,4.2,17.5,506.5,112.16,91.22
2016,7,6,16,30,794.0,86.0,4.1,17.0,524.0,73.23,58.2
2016,7,6,16,45,496.5,138.0,4.05,16.5,403.5,94.9,77.36
2016,7,6,17,0,199.0,190.0,4.0,16.0,283.0,127.73,106.24
2016,7,6,17,15,137.5,167.5,3.9,15.5,228.5,113.39,94.28
2016,7,6,17,30,76.0,145.0,3.8,15.0,174.0,101.0,83.89
2016,7,6,17,45,68.5,124.5,3.7,14.5,147.5,87.55,72.36
2016,7,6,18,0,61.0,104.0,3.6,14.0,121.0,73.9,60.41
2016,7,6,18,15,268.0,75.0,3.5,13.5,126.0,54.62,43.2
2016,7,6,18,30,475.0,46.0,3.4,13.0,131.0,37.78,27.94
2016,7,6,18,45,376.0,36.5,3.35,12.5,91.0,29.95,20.52
2016,7,6,19,0,277.0,27.0,3.3,12.0,51.0,22.17,11.95
2016,7,6,19,15,138.5,13.5,3.25,11.5,25.5,10.62,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.3,12.0,30.0,73.7,0.0
2016,7,7,5,30,326.0,28.0,3.3,12.0,60.0,164.59,118.61
2016,7,7,5,45,420.0,36.5,3.35,12.5,102.0,230.94,181.71
2016,7,7,6,0,514.0,45.0,3.4,13.0,144.0,307.09,249.4
2016,7,7,6,15,257.0,49.5,3.35,13.5,99.0,200.41,165.38
2016,7,7,6,30,0.0,54.0,3.3,14.0,54.0,41.34,29.83
2016,7,7,6,45,0.0,65.0,3.3,14.5,65.0,49.84,37.08
2016,7,7,7,0,0.0,76.0,3.3,15.0,76.0,58.6,44.35
2016,7,7,7,15,0.0,88.5,3.35,15.0,88.5,68.78,52.8
2016,7,7,7,30,0.0,101.0,3.4,15.0,101.0,78.97,61.16
2016,7,7,7,45,5.5,143.5,3.45,15.5,147.0,119.63,94.8
2016,7,7,8,0,11.0,186.0,3.5,16.0,193.0,161.39,128.66
2016,7,7,8,15,10.5,194.5,3.55,16.5,201.0,167.56,132.94
2016,7,7,8,30,10.0,203.0,3.6,17.0,209.0,173.78,137.29
2016,7,7,8,45,11.5,218.0,3.65,17.5,225.5,187.52,147.72
2016,7,7,9,0,13.0,233.0,3.7,18.0,242.0,201.25,158.03
2016,7,7,9,15,20.0,267.0,3.75,18.0,282.5,236.68,185.89
2016,7,7,9,30,27.0,301.0,3.8,18.0,323.0,290.9,228.03
2016,7,7,9,45,52.0,346.5,3.9,18.5,390.0,355.15,277.38
2016,7,7,10,0,77.0,392.0,4.0,19.0,457.0,418.77,325.22
2016,7,7,10,15,166.5,411.5,4.05,19.0,558.5,534.09,413.24
2016,7,7,10,30,256.0,431.0,4.1,19.0,660.0,645.18,495.47
2016,7,7,10,45,593.5,265.0,4.2,19.0,812.0,806.37,619.36
2016,7,7,11,0,931.0,99.0,4.3,19.0,964.0,916.38,698.78
2016,7,7,11,15,934.0,99.5,4.3,19.0,978.5,899.12,685.53
2016,7,7,11,30,937.0,100.0,4.3,19.0,993.0,878.15,670.66
2016,7,7,11,45,938.0,100.5,4.35,19.0,999.5,851.95,652.4
2016,7,7,12,0,939.0,101.0,4.4,19.0,1006.0,822.4,631.91
2016,7,7,12,15,939.0,101.0,4.35,19.0,1006.0,788.52,607.66
2016,7,7,12,30,939.0,101.0,4.3,19.0,1006.0,751.7,579.53
2016,7,7,12,45,929.0,106.5,4.3,19.0,995.5,709.63,547.09
2016,7,7,13,0,919.0,112.0,4.3,19.0,985.0,665.55,512.5
2016,7,7,13,15,916.5,111.5,4.2,19.0,970.0,619.71,475.6
2016,7,7,13,30,914.0,111.0,4.1,19.0,955.0,571.83,436.25
2016,7,7,13,45,910.0,109.5,4.1,19.0,933.5,520.64,393.54
2016,7,7,14,0,906.0,108.0,4.1,19.0,912.0,467.94,348.45
2016,7,7,14,15,900.0,106.5,4.05,19.0,883.5,413.18,300.6
2016,7,7,14,30,894.0,105.0,4.0,19.0,855.0,357.55,251.25
2016,7,7,14,45,887.0,102.5,4.0,19.0,821.0,300.36,200.73
2016,7,7,15,0,880.0,100.0,4.0,19.0,787.0,242.89,151.68
2016,7,7,15,15,869.5,98.0,4.0,18.5,747.0,185.2,107.82
2016,7,7,15,30,859.0,96.0,4.0,18.0,707.0,128.08,75.47
2016,7,7,15,45,606.5,175.5,4.0,18.0,593.5,111.9,90.3
2016,7,7,16,0,354.0,255.0,4.0,18.0,480.0,159.2,130.57
2016,7,7,16,15,261.0,247.5,4.0,17.5,406.5,153.93,126.7
2016,7,7,16,30,168.0,240.0,4.0,17.0,333.0,154.62,127.95
2016,7,7,16,45,107.5,210.5,4.05,16.5,268.0,137.53,114.01
2016,7,7,17,0,47.0,181.0,4.1,16.0,203.0,123.67,102.69
2016,7,7,17,15,35.0,157.0,4.05,15.5,172.5,108.68,90.19
2016,7,7,17,30,23.0,133.0,4.0,15.0,142.0,95.95,79.47
2016,7,7,17,45,17.5,114.0,3.95,14.5,120.0,82.59,67.99
2016,7,7,18,0,12.0,95.0,3.9,14.0,98.0,69.17,56.22
2016,7,7,18,15,246.0,70.0,3.75,13.5,114.5,51.02,39.99
2016,7,7,18,30,480.0,45.0,3.6,13.0,131.0,37.03,27.27
2016,7,7,18,45,381.0,36.0,3.5,12.5,91.0,29.58,20.18
2016,7,7,19,0,282.0,27.0,3.4,12.0,51.0,22.2,11.89
2016,7,7,19,15,141.0,13.5,3.35,11.5,25.5,10.62,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,164.5,13.5,3.2,12.0,29.5,73.29,0.0
2016,7,8,5,30,329.0,27.0,3.3,12.0,59.0,164.73,117.95
2016,7,8,5,45,425.0,34.5,3.45,12.5,100.0,230.85,181.47
2016,7,8,6,0,521.0,42.0,3.6,13.0,141.0,306.99,249.36
2016,7,8,6,15,260.5,52.0,3.55,13.5,101.5,205.56,169.69
2016,7,8,6,30,0.0,62.0,3.5,14.0,62.0,47.85,35.39
2016,7,8,6,45,0.0,75.0,3.5,14.5,75.0,58.45,44.42
2016,7,8,7,0,0.0,88.0,3.5,15.0,88.0,69.04,53.2
2016,7,8,7,15,0.0,106.5,3.45,15.5,106.5,84.51,65.92
2016,7,8,7,30,0.0,125.0,3.4,16.0,125.0,99.99,78.45
2016,7,8,7,45,5.5,155.0,3.35,16.5,158.5,130.06,102.99
2016,7,8,8,0,11.0,185.0,3.3,17.0,192.0,160.57,127.47
2016,7,8,8,15,21.0,216.5,3.25,17.5,230.0,196.48,156.05
2016,7,8,8,30,31.0,248.0,3.2,18.0,268.0,250.14,198.16
2016,7,8,8,45,35.0,269.5,3.2,18.5,293.5,273.33,215.41
2016,7,8,9,0,39.0,291.0,3.2,19.0,319.0,296.32,232.36
2016,7,8,9,15,182.0,319.5,3.2,19.5,462.0,471.0,368.73
2016,7,8,9,30,325.0,348.0,3.2,20.0,605.0,647.88,499.28
2016,7,8,9,45,614.5,218.0,3.25,20.5,728.5,811.86,620.45
2016,7,8,10,0,904.0,88.0,3.3,21.0,852.0,925.5,697.12
2016,7,8,10,15,910.0,89.0,3.35,21.0,879.0,927.03,696.6
2016,7,8,10,30,916.0,90.0,3.4,21.0,906.0,924.72,694.53
2016,7,8,10,45,920.0,91.0,3.45,21.5,927.0,916.74,687.42
2016,7,8,11,0,924.0,92.0,3.5,22.0,948.0,904.92,677.87
2016,7,8,11,15,926.5,92.5,3.55,22.0,962.5,887.55,665.96
2016,7,8,11,30,929.0,93.0,3.6,22.0,977.0,866.52,651.63
2016,7,8,11,45,930.5,93.0,3.65,22.5,984.0,840.69,632.79
2016,7,8,12,0,932.0,93.0,3.7,23.0,991.0,811.52,611.7
2016,7,8,12,15,932.0,93.0,3.75,23.0,991.0,778.04,588.76
2016,7,8,12,30,932.0,93.0,3.8,23.0,991.0,741.63,562.18
2016,7,8,12,45,926.5,96.0,3.9,23.0,982.5,701.11,531.83
2016,7,8,13,0,921.0,99.0,4.0,23.0,974.0,658.3,499.08
2016,7,8,13,15,918.5,98.5,4.05,23.0,959.0,612.55,463.21
2016,7,8,13,30,916.0,98.0,4.1,23.0,944.0,564.72,424.78
2016,7,8,13,45,912.5,97.0,4.15,23.0,923.0,514.16,383.18
2016,7,8,14,0,909.0,96.0,4.2,23.0,902.0,462.01,339.13
2016,7,8,14,15,903.0,94.5,4.2,22.5,874.0,407.21,292.46
2016,7,8,14,30,897.0,93.0,4.2,22.0,846.0,351.52,244.07
2016,7,8,14,45,890.0,91.5,4.25,22.0,812.0,294.93,194.43
2016,7,8,15,0,883.0,90.0,4.3,22.0,778.0,238.03,146.18
2016,7,8,15,15,873.0,88.0,4.3,21.5,739.0,180.33,102.56
2016,7,8,15,30,863.0,86.0,4.3,21.0,700.0,123.16,70.25
2016,7,8,15,45,851.5,83.5,4.3,21.0,657.0,81.23,63.47
2016,7,8,16,0,840.0,81.0,4.3,21.0,614.0,79.3,62.05
2016,7,8,16,15,823.0,78.5,4.2,20.5,567.0,77.07,60.48
2016,7,8,16,30,806.0,76.0,4.1,20.0,520.0,74.7,58.78
2016,7,8,16,45,785.5,72.5,4.1,20.0,471.5,64.23,49.99
2016,7,8,17,0,765.0,69.0,4.1,20.0,423.0,61.53,47.85
2016,7,8,17,15,735.0,65.5,3.9,19.5,373.0,58.57,45.55
2016,7,8,17,30,705.0,62.0,3.7,19.0,323.0,55.58,43.18
2016,7,8,17,45,665.5,57.0,3.55,18.5,273.5,51.27,39.57
2016,7,8,18,0,626.0,52.0,3.4,18.0,224.0,46.92,35.82
2016,7,8,18,15,564.0,46.5,3.2,17.5,177.5,38.67,28.49
2016,7,8,18,30,502.0,41.0,3.0,17.0,131.0,34.04,24.2
2016,7,8,18,45,407.0,32.5,2.9,16.5,91.0,26.89,17.49
2016,7,8,19,0,312.0,24.0,2.8,16.0,51.0,19.81,9.68
2016,7,8,19,15,156.0,12.0,2.75,15.5,25.5,9.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,183.5,12.0,1.9,13.5,29.5,76.71,0.0
2016,7,9,5,30,367.0,24.0,2.0,14.0,59.0,171.69,120.7
2016,7,9,5,45,456.0,31.0,2.15,14.5,100.0,237.01,184.03
2016,7,9,6,0,545.0,38.0,2.3,15.0,141.0,311.31,249.79
2016,7,9,6,15,316.0,72.5,2.4,15.5,136.5,258.7,211.29
2016,7,9,6,30,87.0,107.0,2.5,16.0,132.0,159.89,129.94
2016,7,9,6,45,91.5,129.0,2.6,17.0,160.0,188.41,153.57
2016,7,9,7,0,96.0,151.0,2.7,18.0,188.0,216.87,176.2
2016,7,9,7,15,74.0,168.5,2.8,18.5,199.5,207.64,167.62
2016,7,9,7,30,52.0,186.0,2.9,19.0,211.0,209.57,167.89
2016,7,9,7,45,65.0,211.5,3.0,19.5,246.0,245.12,195.81
2016,7,9,8,0,78.0,237.0,3.1,20.0,281.0,281.11,223.52
2016,7,9,8,15,101.5,263.5,3.2,20.0,326.0,327.12,259.37
2016,7,9,8,30,125.0,290.0,3.3,20.0,371.0,392.51,309.39
2016,7,9,8,45,143.5,312.5,3.4,20.5,411.5,431.46,337.86
2016,7,9,9,0,162.0,335.0,3.5,21.0,452.0,470.16,365.82
2016,7,9,9,15,531.0,207.0,3.6,21.5,619.0,722.82,559.0
2016,7,9,9,30,900.0,79.0,3.7,22.0,786.0,911.9,690.61
2016,7,9,9,45,902.0,84.0,3.8,22.5,818.5,921.72,693.9
2016,7,9,10,0,904.0,89.0,3.9,23.0,851.0,927.6,695.97
2016,7,9,10,15,910.0,90.0,4.0,23.0,879.0,929.15,696.58
2016,7,9,10,30,916.0,91.0,4.1,23.0,907.0,926.85,694.72
2016,7,9,10,45,920.5,91.5,4.2,23.0,928.5,918.85,689.1
2016,7,9,11,0,925.0,92.0,4.3,23.0,950.0,907.01,680.98
2016,7,9,11,15,928.0,92.5,4.35,23.0,964.5,890.07,669.21
2016,7,9,11,30,931.0,93.0,4.4,23.0,979.0,869.45,654.98
2016,7,9,11,45,934.0,92.0,4.5,23.0,986.5,843.92,637.73
2016,7,9,12,0,937.0,91.0,4.6,23.0,994.0,815.0,618.18
2016,7,9,12,15,937.5,91.0,4.7,23.0,994.0,781.76,595.46
2016,7,9,12,30,938.0,91.0,4.8,23.0,994.0,745.53,569.1
2016,7,9,12,45,935.5,91.5,4.9,23.0,986.0,704.84,538.39
2016,7,9,13,0,933.0,92.0,5.0,23.0,978.0,661.68,505.07
2016,7,9,13,15,930.5,91.5,5.05,22.5,963.5,615.45,469.36
2016,7,9,13,30,928.0,91.0,5.1,22.0,949.0,567.11,430.88
2016,7,9,13,45,926.0,89.0,5.15,22.0,927.5,515.99,388.22
2016,7,9,14,0,924.0,87.0,5.2,22.0,906.0,463.12,342.97
2016,7,9,14,15,918.5,86.0,5.2,21.5,878.0,408.1,295.42
2016,7,9,14,30,913.0,85.0,5.2,21.0,850.0,352.1,246.1
2016,7,9,14,45,907.5,83.0,5.2,21.0,816.5,294.69,195.08
2016,7,9,15,0,902.0,81.0,5.2,21.0,783.0,236.79,145.37
2016,7,9,15,15,893.0,79.5,5.15,20.5,744.5,178.49,100.75
2016,7,9,15,30,884.0,78.0,5.1,20.0,706.0,120.57,67.62
2016,7,9,15,45,873.5,75.5,5.1,20.0,663.5,76.99,60.16
2016,7,9,16,0,863.0,73.0,5.1,20.0,621.0,74.91,58.59
2016,7,9,16,15,848.5,71.0,5.0,19.5,575.0,72.91,57.18
2016,7,9,16,30,834.0,69.0,4.9,19.0,529.0,70.77,55.66
2016,7,9,16,45,814.5,66.5,4.85,18.5,480.0,68.08,53.64
2016,7,9,17,0,795.0,64.0,4.8,18.0,431.0,65.26,51.5
2016,7,9,17,15,769.0,61.0,4.7,17.5,381.5,55.89,43.58
2016,7,9,17,30,743.0,58.0,4.6,17.0,332.0,53.16,41.4
2016,7,9,17,45,703.0,54.0,4.5,16.5,282.0,49.45,38.29
2016,7,9,18,0,663.0,50.0,4.4,16.0,232.0,45.75,35.08
2016,7,9,18,15,605.0,45.0,4.2,15.0,184.5,41.07,30.92
2016,7,9,18,30,547.0,40.0,4.0,14.0,137.0,36.46,26.64
2016,7,9,18,45,443.5,32.5,3.8,13.5,95.0,27.1,17.9
2016,7,9,19,0,340.0,25.0,3.6,13.0,53.0,20.76,10.47
2016,7,9,19,15,170.0,12.5,3.5,12.5,26.5,9.83,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.5,13.0,3.05,11.5,29.5,76.66,0.0
2016,7,10,5,30,359.0,26.0,3.2,12.0,59.0,174.53,123.14
2016,7,10,5,45,455.0,34.0,3.4,12.5,102.0,242.85,190.47
2016,7,10,6,0,551.0,42.0,3.6,13.0,145.0,321.27,260.58
2016,7,10,6,15,610.0,47.5,3.55,13.5,193.5,384.59,316.9
2016,7,10,6,30,669.0,53.0,3.5,14.0,242.0,455.02,376.82
2016,7,10,6,45,709.0,57.0,3.5,14.5,293.0,515.95,426.94
2016,7,10,7,0,749.0,61.0,3.5,15.0,344.0,578.35,476.25
2016,7,10,7,15,777.5,64.5,3.5,15.5,396.0,633.22,517.9
2016,7,10,7,30,806.0,68.0,3.5,16.0,448.0,687.76,556.62
2016,7,10,7,45,828.0,71.0,3.5,17.0,498.5,728.7,582.91
2016,7,10,8,0,850.0,74.0,3.5,18.0,549.0,774.94,612.47
2016,7,10,8,15,867.0,76.0,3.5,18.5,597.0,814.04,637.35
2016,7,10,8,30,884.0,78.0,3.5,19.0,645.0,850.74,660.16
2016,7,10,8,45,897.5,79.5,3.55,19.5,690.0,881.13,678.54
2016,7,10,9,0,911.0,81.0,3.6,20.0,735.0,908.45,694.68
2016,7,10,9,15,921.0,82.5,3.65,20.5,775.0,929.3,706.3
2016,7,10,9,30,931.0,84.0,3.7,21.0,815.0,946.58,715.53
2016,7,10,9,45,939.0,85.5,3.75,21.5,850.0,958.28,721.03
2016,7,10,10,0,947.0,87.0,3.8,22.0,885.0,966.09,724.02
2016,7,10,10,15,953.0,88.0,3.85,22.5,913.5,967.59,722.89
2016,7,10,10,30,959.0,89.0,3.9,23.0,942.0,965.06,719.22
2016,7,10,10,45,962.5,90.0,3.95,23.5,964.0,956.23,711.48
2016,7,10,11,0,966.0,91.0,4.0,24.0,986.0,943.41,701.22
2016,7,10,11,15,969.0,91.5,4.05,24.0,1001.0,925.73,689.18
2016,7,10,11,30,972.0,92.0,4.1,24.0,1016.0,904.2,674.61
2016,7,10,11,45,973.0,92.5,4.2,24.0,1023.0,877.3,656.63
2016,7,10,12,0,974.0,93.0,4.3,24.0,1030.0,846.89,636.2
2016,7,10,12,15,974.5,93.0,4.35,24.0,1030.0,812.36,612.6
2016,7,10,12,30,975.0,93.0,4.4,24.0,1030.0,774.71,585.45
2016,7,10,12,45,967.5,97.0,4.5,24.5,1021.0,731.87,552.48
2016,7,10,13,0,960.0,101.0,4.6,25.0,1012.0,686.72,517.27
2016,7,10,13,15,958.0,100.5,4.6,25.0,997.0,639.38,480.32
2016,7,10,13,30,956.0,100.0,4.6,25.0,982.0,589.8,440.69
2016,7,10,13,45,953.0,98.5,4.6,25.0,960.5,536.99,397.53
2016,7,10,14,0,950.0,97.0,4.6,25.0,939.0,482.45,351.81
2016,7,10,14,15,944.5,96.0,4.55,24.5,910.0,425.8,303.84
2016,7,10,14,30,939.0,95.0,4.5,24.0,881.0,368.13,254.02
2016,7,10,14,45,932.5,93.0,4.5,24.0,846.5,308.76,202.29
2016,7,10,15,0,926.0,91.0,4.5,24.0,812.0,248.97,151.86
2016,7,10,15,15,916.5,89.0,4.4,24.0,771.5,188.6,106.08
2016,7,10,15,30,907.0,87.0,4.3,24.0,731.0,128.65,71.93
2016,7,10,15,45,894.5,85.0,4.25,24.0,686.0,83.37,64.48
2016,7,10,16,0,882.0,83.0,4.2,24.0,641.0,81.66,63.27
2016,7,10,16,15,865.5,80.0,4.1,23.5,592.5,79.08,61.43
2016,7,10,16,30,849.0,77.0,4.0,23.0,544.0,76.34,59.46
2016,7,10,16,45,827.0,74.0,3.95,22.5,493.5,66.16,51.13
2016,7,10,17,0,805.0,71.0,3.9,22.0,443.0,63.74,49.35
2016,7,10,17,15,774.5,67.5,3.75,21.5,390.5,60.74,47.05
2016,7,10,17,30,744.0,64.0,3.6,21.0,338.0,57.72,44.67
2016,7,10,17,45,701.0,59.5,3.5,20.5,286.5,53.72,41.37
2016,7,10,18,0,658.0,55.0,3.4,20.0,235.0,49.73,37.96
2016,7,10,18,15,593.5,48.5,3.05,19.0,185.5,40.48,29.88
2016,7,10,18,30,529.0,42.0,2.7,18.0,136.0,35.05,24.94
2016,7,10,18,45,424.5,33.5,2.35,17.0,94.0,27.81,18.21
2016,7,10,19,0,320.0,25.0,2.0,16.0,52.0,20.69,10.12
2016,7,10,19,15,160.0,12.5,2.0,15.5,26.0,9.83,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,170.5,13.0,1.2,12.5,28.5,73.81,0.0
2016,7,11,5,30,341.0,26.0,1.3,13.0,57.0,168.44,116.88
2016,7,11,5,45,437.0,34.0,1.45,14.0,99.0,235.79,182.68
2016,7,11,6,0,533.0,42.0,1.6,15.0,141.0,313.29,250.25
2016,7,11,6,15,593.5,48.0,1.55,15.5,189.5,376.96,305.3
2016,7,11,6,30,654.0,54.0,1.5,16.0,238.0,448.08,363.88
2016,7,11,6,45,695.5,58.5,1.5,17.0,289.0,509.91,412.17
2016,7,11,7,0,737.0,63.0,1.5,18.0,340.0,573.4,459.45
2016,7,11,7,15,766.0,66.5,1.6,18.5,391.5,628.22,499.82
2016,7,11,7,30,795.0,70.0,1.7,19.0,443.0,682.78,537.59
2016,7,11,7,45,817.0,72.5,1.8,20.0,493.0,722.73,562.67
2016,7,11,8,0,839.0,75.0,1.9,21.0,543.0,768.08,591.1
2016,7,11,8,15,855.5,77.5,1.95,21.5,591.0,807.09,615.22
2016,7,11,8,30,872.0,80.0,2.0,22.0,639.0,843.69,637.4
2016,7,11,8,45,884.5,82.0,2.15,22.5,683.0,873.54,655.7
2016,7,11,9,0,897.0,84.0,2.3,23.0,727.0,900.32,671.89
2016,7,11,9,15,907.0,86.0,2.35,23.5,766.5,921.53,683.44
2016,7,11,9,30,917.0,88.0,2.4,24.0,806.0,939.2,692.68
2016,7,11,9,45,917.5,93.5,2.5,24.5,838.5,948.08,696.69
2016,7,11,10,0,918.0,99.0,2.6,25.0,871.0,952.91,698.21
2016,7,11,10,15,923.5,100.0,2.65,25.5,899.0,953.83,696.88
2016,7,11,10,30,929.0,101.0,2.7,26.0,927.0,950.83,693.15
2016,7,11,10,45,933.0,102.0,2.75,26.5,948.5,942.55,686.12
2016,7,11,11,0,937.0,103.0,2.8,27.0,970.0,930.35,676.69
2016,7,11,11,15,940.0,103.5,2.85,27.0,984.5,912.96,665.32
2016,7,11,11,30,943.0,104.0,2.9,27.0,999.0,891.83,651.55
2016,7,11,11,45,944.0,104.5,2.95,27.0,1006.5,865.42,634.31
2016,7,11,12,0,945.0,105.0,3.0,27.0,1014.0,835.62,614.77
2016,7,11,12,15,945.0,105.0,3.05,27.0,1014.0,801.44,592.18
2016,7,11,12,30,945.0,105.0,3.1,27.0,1014.0,764.28,565.92
2016,7,11,12,45,947.5,102.0,3.2,27.0,1007.0,723.66,536.7
2016,7,11,13,0,950.0,99.0,3.3,27.0,1000.0,680.22,504.67
2016,7,11,13,15,948.0,98.5,3.4,27.0,985.5,633.34,469.16
2016,7,11,13,30,946.0,98.0,3.5,27.0,971.0,584.24,430.93
2016,7,11,13,45,942.5,97.5,3.6,27.0,949.5,532.39,389.45
2016,7,11,14,0,939.0,97.0,3.7,27.0,928.0,478.87,345.39
2016,7,11,14,15,934.0,95.5,3.75,26.5,900.0,422.63,298.57
2016,7,11,14,30,929.0,94.0,3.8,26.0,872.0,365.33,249.79
2016,7,11,14,45,922.0,92.5,3.85,26.0,837.5,306.69,199.28
2016,7,11,15,0,915.0,91.0,3.9,26.0,803.0,247.7,150.0
2016,7,11,15,15,906.0,89.5,3.9,25.5,763.5,188.32,105.51
2016,7,11,15,30,897.0,88.0,3.9,25.0,724.0,129.29,72.11
2016,7,11,15,45,886.0,85.5,3.95,24.5,680.5,83.42,64.38
2016,7,11,16,0,875.0,83.0,4.0,24.0,637.0,81.47,63.11
2016,7,11,16,15,859.0,80.5,3.95,23.5,589.0,79.23,61.56
2016,7,11,16,30,843.0,78.0,3.9,23.0,541.0,76.84,59.88
2016,7,11,16,45,823.0,74.5,3.85,22.5,491.0,66.42,51.35
2016,7,11,17,0,803.0,71.0,3.8,22.0,441.0,63.7,49.32
2016,7,11,17,15,773.5,67.0,3.65,21.0,389.0,60.36,46.82
2016,7,11,17,30,744.0,63.0,3.5,20.0,337.0,56.96,44.2
2016,7,11,17,45,704.0,58.5,3.4,19.5,286.0,52.98,40.9
2016,7,11,18,0,664.0,54.0,3.3,19.0,235.0,48.99,37.48
2016,7,11,18,15,600.0,48.0,3.15,18.0,186.0,43.53,32.68
2016,7,11,18,30,536.0,42.0,3.0,17.0,137.0,35.1,25.09
2016,7,11,18,45,434.0,33.5,2.85,16.5,94.5,27.87,18.28
2016,7,11,19,0,332.0,25.0,2.7,16.0,52.0,20.75,10.0
2016,7,11,19,15,166.0,12.5,2.75,15.5,26.0,9.83,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
