Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.5,12.5,3.3,11.5,28.0,75.95,0.0
2016,7,12,5,30,361.0,25.0,3.4,12.0,56.0,174.64,120.79
2016,7,12,5,45,456.5,32.5,3.55,12.5,98.5,242.25,189.62
2016,7,12,6,0,552.0,40.0,3.7,13.0,141.0,317.33,257.31
2016,7,12,6,15,611.0,45.0,3.7,13.5,189.5,383.0,315.77
2016,7,12,6,30,670.0,50.0,3.7,14.0,238.0,452.95,375.58
2016,7,12,6,45,335.0,85.0,3.7,14.5,179.0,315.31,262.91
2016,7,12,7,0,0.0,120.0,3.7,15.0,120.0,98.85,78.13
2016,7,12,7,15,17.0,148.5,3.7,15.5,156.5,135.81,109.27
2016,7,12,7,30,34.0,177.0,3.7,16.0,193.0,187.48,151.72
2016,7,12,7,45,117.5,208.5,3.75,16.5,272.5,299.55,243.74
2016,7,12,8,0,201.0,240.0,3.8,17.0,352.0,401.18,324.6
2016,7,12,8,15,540.5,158.5,3.8,17.5,495.5,648.21,519.42
2016,7,12,8,30,880.0,77.0,3.8,18.0,639.0,848.05,663.65
2016,7,12,8,45,892.5,79.5,3.8,18.5,684.0,878.74,680.95
2016,7,12,9,0,905.0,82.0,3.8,19.0,729.0,906.3,697.12
2016,7,12,9,15,915.5,83.5,3.8,19.0,769.0,927.61,710.21
2016,7,12,9,30,926.0,85.0,3.8,19.0,809.0,945.37,720.92
2016,7,12,9,45,934.5,86.0,3.8,19.5,844.5,957.06,726.15
2016,7,12,10,0,943.0,87.0,3.8,20.0,880.0,964.88,728.88
2016,7,12,10,15,949.0,88.0,3.8,20.0,909.0,966.46,728.89
2016,7,12,10,30,955.0,89.0,3.8,20.0,938.0,964.03,726.35
2016,7,12,10,45,959.0,90.5,3.85,20.5,960.0,956.23,719.25
2016,7,12,11,0,963.0,92.0,3.9,21.0,982.0,944.4,709.58
2016,7,12,11,15,966.0,92.5,3.9,21.0,997.5,926.79,697.18
2016,7,12,11,30,969.0,93.0,3.9,21.0,1013.0,905.33,682.26
2016,7,12,11,45,970.5,93.5,3.95,21.5,1020.5,878.9,662.96
2016,7,12,12,0,972.0,94.0,4.0,22.0,1028.0,848.95,641.27
2016,7,12,12,15,972.5,94.0,4.0,22.0,1028.5,814.45,617.42
2016,7,12,12,30,973.0,94.0,4.0,22.0,1029.0,776.82,590.14
2016,7,12,12,45,965.0,99.0,4.0,22.0,1020.0,734.42,558.08
2016,7,12,13,0,957.0,104.0,4.0,22.0,1011.0,689.72,523.66
2016,7,12,13,15,954.5,103.5,4.05,22.0,996.0,642.11,486.51
2016,7,12,13,30,952.0,103.0,4.1,22.0,981.0,592.32,446.67
2016,7,12,13,45,949.0,102.0,4.15,22.0,959.0,539.93,403.67
2016,7,12,14,0,946.0,101.0,4.2,22.0,937.0,485.81,358.05
2016,7,12,14,15,940.5,99.5,4.2,21.5,908.5,428.89,309.61
2016,7,12,14,30,935.0,98.0,4.2,21.0,880.0,370.95,259.23
2016,7,12,14,45,927.5,96.5,4.25,21.0,845.0,311.72,207.19
2016,7,12,15,0,920.0,95.0,4.3,21.0,810.0,252.17,156.44
2016,7,12,15,15,910.0,93.0,4.2,20.5,769.5,191.9,110.28
2016,7,12,15,30,900.0,91.0,4.1,20.0,729.0,132.11,75.49
2016,7,12,15,45,887.0,88.5,4.1,20.0,684.0,85.23,67.12
2016,7,12,16,0,874.0,86.0,4.1,20.0,639.0,83.27,65.68
2016,7,12,16,15,856.5,83.0,4.0,19.5,590.0,80.72,63.85
2016,7,12,16,30,839.0,80.0,3.9,19.0,541.0,78.01,61.88
2016,7,12,16,45,817.0,77.0,3.8,19.0,490.0,68.03,53.49
2016,7,12,17,0,795.0,74.0,3.7,19.0,439.0,65.69,51.67
2016,7,12,17,15,763.5,70.0,3.55,18.5,387.0,62.4,49.09
2016,7,12,17,30,732.0,66.0,3.4,18.0,335.0,59.07,46.42
2016,7,12,17,45,689.0,61.0,3.25,17.5,283.0,54.75,42.8
2016,7,12,18,0,646.0,56.0,3.1,17.0,231.0,50.42,39.05
2016,7,12,18,15,580.5,49.5,2.85,16.5,182.0,41.13,30.77
2016,7,12,18,30,515.0,43.0,2.6,16.0,133.0,35.74,25.76
2016,7,12,18,45,409.0,34.0,2.35,15.5,91.5,28.15,18.59
2016,7,12,19,0,303.0,25.0,2.1,15.0,50.0,20.66,9.82
2016,7,12,19,15,151.5,12.5,2.1,14.5,25.0,9.83,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,5,15,169.5,13.0,2.3,11.5,27.5,59.83,0.0
2016,7,13,5,30,339.0,26.0,2.4,12.0,55.0,168.17,114.76
2016,7,13,5,45,439.0,34.0,2.5,13.0,97.5,237.18,184.72
2016,7,13,6,0,539.0,42.0,2.6,14.0,140.0,316.76,254.94
2016,7,13,6,15,601.0,48.0,2.55,14.5,189.5,381.49,311.88
2016,7,13,6,30,663.0,54.0,2.5,15.0,239.0,454.0,372.76
2016,7,13,6,45,705.5,58.5,2.45,15.5,290.5,517.03,423.68
2016,7,13,7,0,748.0,63.0,2.4,16.0,342.0,581.78,473.75
2016,7,13,7,15,777.5,66.5,2.35,16.5,394.5,637.56,514.97
2016,7,13,7,30,807.0,70.0,2.3,17.0,447.0,693.07,553.16
2016,7,13,7,45,829.5,73.0,2.25,18.0,498.0,734.51,578.68
2016,7,13,8,0,852.0,76.0,2.2,19.0,549.0,781.36,607.38
2016,7,13,8,15,868.5,78.5,2.15,20.0,597.5,820.85,630.03
2016,7,13,8,30,885.0,81.0,2.1,21.0,646.0,857.88,650.46
2016,7,13,8,45,898.0,83.0,2.05,22.0,690.5,888.54,666.12
2016,7,13,9,0,911.0,85.0,2.0,23.0,735.0,916.08,679.44
2016,7,13,9,15,921.0,87.0,2.0,23.5,775.5,937.57,690.46
2016,7,13,9,30,931.0,89.0,2.0,24.0,816.0,955.44,699.17
2016,7,13,9,45,927.5,97.0,2.0,25.0,848.0,963.34,700.12
2016,7,13,10,0,924.0,105.0,2.0,26.0,880.0,966.97,698.52
2016,7,13,10,15,930.0,106.0,1.95,26.5,909.0,968.28,696.41
2016,7,13,10,30,936.0,107.0,1.9,27.0,938.0,965.62,691.92
2016,7,13,10,45,940.5,108.0,1.85,27.5,960.0,957.62,684.22
2016,7,13,11,0,945.0,109.0,1.8,28.0,982.0,945.65,674.22
2016,7,13,11,15,948.0,109.5,1.85,28.5,997.0,928.0,661.95
2016,7,13,11,30,951.0,110.0,1.9,29.0,1012.0,906.57,647.38
2016,7,13,11,45,953.0,110.5,2.0,29.5,1019.5,880.63,630.46
2016,7,13,12,0,955.0,111.0,2.1,30.0,1027.0,851.2,611.23
2016,7,13,12,15,955.0,110.5,2.2,30.0,1027.0,816.13,589.39
2016,7,13,12,30,955.0,110.0,2.3,30.0,1027.0,778.07,563.87
2016,7,13,12,45,955.0,109.0,2.45,30.0,1019.5,736.77,535.5
2016,7,13,13,0,955.0,108.0,2.6,30.0,1012.0,692.8,504.33
2016,7,13,13,15,952.0,107.5,2.7,30.0,996.5,644.88,469.14
2016,7,13,13,30,949.0,107.0,2.8,30.0,981.0,594.84,431.29
2016,7,13,13,45,944.5,106.0,2.9,30.0,958.5,541.78,389.99
2016,7,13,14,0,940.0,105.0,3.0,30.0,936.0,487.14,346.15
2016,7,13,14,15,934.0,103.5,3.05,30.0,906.5,430.25,299.26
2016,7,13,14,30,928.0,102.0,3.1,30.0,877.0,372.41,250.63
2016,7,13,14,45,919.5,100.5,3.2,30.0,842.0,313.2,200.83
2016,7,13,15,0,911.0,99.0,3.3,30.0,807.0,253.8,152.23
2016,7,13,15,15,900.0,97.0,3.3,29.5,766.0,193.8,107.99
2016,7,13,15,30,889.0,95.0,3.3,29.0,725.0,134.4,74.53
2016,7,13,15,45,875.5,92.5,3.35,28.5,680.0,87.26,66.44
2016,7,13,16,0,862.0,90.0,3.4,28.0,635.0,85.36,65.26
2016,7,13,16,15,844.0,87.5,3.35,27.5,586.0,74.99,57.02
2016,7,13,16,30,826.0,85.0,3.3,27.0,537.0,73.36,55.99
2016,7,13,16,45,802.5,81.5,3.3,26.5,486.0,70.85,54.21
2016,7,13,17,0,779.0,78.0,3.3,26.0,435.0,68.26,52.34
2016,7,13,17,15,747.0,73.5,3.15,25.0,383.0,64.72,49.74
2016,7,13,17,30,715.0,69.0,3.0,24.0,331.0,61.11,47.01
2016,7,13,17,45,671.0,63.5,2.95,23.5,279.5,52.18,39.52
2016,7,13,18,0,627.0,58.0,2.9,23.0,228.0,47.83,35.83
2016,7,13,18,15,559.5,51.5,2.55,22.0,179.5,42.47,31.19
2016,7,13,18,30,492.0,45.0,2.2,21.0,131.0,37.17,26.4
2016,7,13,18,45,386.5,35.5,1.9,20.0,89.5,29.27,19.12
2016,7,13,19,0,281.0,26.0,1.6,19.0,48.0,21.45,9.95
2016,7,13,19,15,140.5,13.0,1.7,18.5,24.0,10.23,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,161.0,13.0,1.95,12.5,26.5,57.4,0.0
2016,7,14,5,30,322.0,26.0,2.1,13.0,53.0,161.79,108.26
2016,7,14,5,45,427.5,34.5,2.3,14.0,96.0,233.38,180.79
2016,7,14,6,0,533.0,43.0,2.5,15.0,139.0,315.55,252.85
2016,7,14,6,15,596.0,49.0,2.45,15.5,188.0,383.19,311.82
2016,7,14,6,30,659.0,55.0,2.4,16.0,237.0,453.33,370.59
2016,7,14,6,45,703.0,59.0,2.35,17.0,289.0,516.66,420.75
2016,7,14,7,0,747.0,63.0,2.3,18.0,341.0,581.8,469.9
2016,7,14,7,15,777.0,67.0,2.3,18.5,393.0,638.55,511.68
2016,7,14,7,30,807.0,71.0,2.3,19.0,445.0,695.09,550.54
2016,7,14,7,45,830.0,73.5,2.35,20.0,496.5,736.35,576.33
2016,7,14,8,0,853.0,76.0,2.4,21.0,548.0,783.11,605.46
2016,7,14,8,15,869.5,78.5,2.35,21.5,596.5,822.68,629.32
2016,7,14,8,30,886.0,81.0,2.3,22.0,645.0,859.8,651.05
2016,7,14,8,45,899.5,83.0,2.3,23.0,690.0,890.97,667.55
2016,7,14,9,0,913.0,85.0,2.3,24.0,735.0,919.04,681.76
2016,7,14,9,15,923.0,87.0,2.3,24.5,776.0,940.6,692.87
2016,7,14,9,30,933.0,89.0,2.3,25.0,817.0,958.54,701.65
2016,7,14,9,45,939.5,91.0,2.35,26.0,851.5,969.47,705.05
2016,7,14,10,0,946.0,93.0,2.4,27.0,886.0,976.46,706.05
2016,7,14,10,15,952.0,94.0,2.4,27.5,915.0,977.97,704.57
2016,7,14,10,30,958.0,95.0,2.4,28.0,944.0,975.44,700.7
2016,7,14,10,45,962.0,96.0,2.4,29.0,966.0,967.03,691.87
2016,7,14,11,0,966.0,97.0,2.4,30.0,988.0,954.59,680.69
2016,7,14,11,15,969.0,97.5,2.45,30.0,1003.5,936.83,669.47
2016,7,14,11,30,972.0,98.0,2.5,30.0,1019.0,915.2,655.82
2016,7,14,11,45,973.5,98.5,2.6,30.5,1026.5,888.57,638.07
2016,7,14,12,0,975.0,99.0,2.7,31.0,1034.0,858.4,617.98
2016,7,14,12,15,975.0,99.0,2.8,31.0,1034.0,823.29,595.77
2016,7,14,12,30,975.0,99.0,2.9,31.0,1034.0,785.07,570.19
2016,7,14,12,45,967.0,103.5,3.0,31.0,1024.5,742.01,539.88
2016,7,14,13,0,959.0,108.0,3.1,31.0,1015.0,696.66,507.19
2016,7,14,13,15,956.0,107.5,3.2,30.5,999.5,648.52,472.62
2016,7,14,13,30,953.0,107.0,3.3,30.0,984.0,598.23,435.24
2016,7,14,13,45,948.5,106.0,3.4,30.0,961.5,544.91,393.48
2016,7,14,14,0,944.0,105.0,3.5,30.0,939.0,490.01,349.2
2016,7,14,14,15,938.0,103.5,3.55,29.5,909.5,432.83,302.48
2016,7,14,14,30,932.0,102.0,3.6,29.0,880.0,374.7,253.84
2016,7,14,14,45,923.5,100.5,3.65,29.0,844.5,315.19,203.38
2016,7,14,15,0,915.0,99.0,3.7,29.0,809.0,255.48,154.16
2016,7,14,15,15,904.0,97.0,3.7,28.5,768.0,195.16,109.34
2016,7,14,15,30,893.0,95.0,3.7,28.0,727.0,135.45,75.32
2016,7,14,15,45,879.5,93.0,3.7,27.5,682.0,87.67,67.07
2016,7,14,16,0,866.0,91.0,3.7,27.0,637.0,86.06,66.13
2016,7,14,16,15,847.5,88.0,3.65,26.5,588.0,75.41,57.62
2016,7,14,16,30,829.0,85.0,3.6,26.0,539.0,73.44,56.3
2016,7,14,16,45,805.5,81.5,3.6,25.5,487.5,70.92,54.51
2016,7,14,17,0,782.0,78.0,3.6,25.0,436.0,68.33,52.63
2016,7,14,17,15,749.0,74.0,3.5,24.0,383.5,65.14,50.31
2016,7,14,17,30,716.0,70.0,3.4,23.0,331.0,61.9,47.9
2016,7,14,17,45,670.0,64.5,3.35,22.0,279.0,52.9,40.4
2016,7,14,18,0,624.0,59.0,3.3,21.0,227.0,48.55,36.76
2016,7,14,18,15,555.5,52.0,3.2,20.0,178.5,42.83,31.77
2016,7,14,18,30,487.0,45.0,3.1,19.0,130.0,37.15,26.6
2016,7,14,18,45,378.0,35.5,3.05,18.0,88.5,29.24,19.23
2016,7,14,19,0,269.0,26.0,3.0,17.0,47.0,21.43,9.78
2016,7,14,19,15,134.5,13.0,3.0,16.5,23.5,10.23,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,49.0,13.5,3.0,11.5,18.0,25.0,0.0
2016,7,15,5,30,98.0,27.0,3.1,12.0,36.0,72.73,46.11
2016,7,15,5,45,138.5,45.0,3.25,12.5,65.0,115.25,88.8
2016,7,15,6,0,179.0,63.0,3.4,13.0,94.0,160.39,129.37
2016,7,15,6,15,203.0,81.5,3.35,13.5,128.5,201.36,165.82
2016,7,15,6,30,227.0,100.0,3.3,14.0,163.0,244.16,202.85
2016,7,15,6,45,247.0,118.0,3.3,15.0,199.0,285.57,237.21
2016,7,15,7,0,267.0,136.0,3.3,16.0,235.0,328.05,271.28
2016,7,15,7,15,397.0,132.5,3.2,16.5,304.0,441.38,362.71
2016,7,15,7,30,527.0,129.0,3.1,17.0,373.0,548.43,446.0
2016,7,15,7,45,686.0,103.5,3.05,17.5,458.5,671.5,538.67
2016,7,15,8,0,845.0,78.0,3.0,18.0,544.0,779.99,614.43
2016,7,15,8,15,862.0,80.5,2.95,18.5,592.5,819.79,638.71
2016,7,15,8,30,879.0,83.0,2.9,19.0,641.0,857.18,661.35
2016,7,15,8,45,893.5,84.5,2.9,20.0,686.0,888.56,678.51
2016,7,15,9,0,908.0,86.0,2.9,21.0,731.0,916.9,693.38
2016,7,15,9,15,918.0,88.0,2.9,21.5,772.0,938.42,704.83
2016,7,15,9,30,928.0,90.0,2.9,22.0,813.0,956.33,713.89
2016,7,15,9,45,934.5,92.0,2.95,22.5,847.5,967.26,718.76
2016,7,15,10,0,941.0,94.0,3.0,23.0,882.0,974.26,721.17
2016,7,15,10,15,947.0,95.5,3.05,23.5,911.0,976.29,720.45
2016,7,15,10,30,953.0,97.0,3.1,24.0,940.0,974.28,717.23
2016,7,15,10,45,958.0,97.5,3.2,24.5,962.5,966.32,710.62
2016,7,15,11,0,963.0,98.0,3.3,25.0,985.0,954.34,701.5
2016,7,15,11,15,966.0,98.5,3.4,25.0,1000.0,936.62,690.03
2016,7,15,11,30,969.0,99.0,3.5,25.0,1015.0,915.04,676.03
2016,7,15,11,45,971.0,98.5,3.6,25.5,1023.0,888.01,657.07
2016,7,15,12,0,973.0,98.0,3.7,26.0,1031.0,857.45,635.72
2016,7,15,12,15,973.0,98.5,3.75,26.0,1031.0,822.82,612.55
2016,7,15,12,30,973.0,99.0,3.8,26.0,1031.0,785.07,586.03
2016,7,15,12,45,966.5,102.5,3.85,26.0,1022.0,742.29,554.59
2016,7,15,13,0,960.0,106.0,3.9,26.0,1013.0,697.14,520.73
2016,7,15,13,15,957.0,105.0,3.9,26.0,997.5,648.56,483.48
2016,7,15,13,30,954.0,104.0,3.9,26.0,982.0,597.85,443.64
2016,7,15,13,45,951.0,102.5,3.9,26.0,959.5,544.84,400.92
2016,7,15,14,0,948.0,101.0,3.9,26.0,937.0,490.09,355.63
2016,7,15,14,15,941.5,99.5,3.9,26.0,907.5,432.5,307.01
2016,7,15,14,30,935.0,98.0,3.9,26.0,878.0,373.99,256.71
2016,7,15,14,45,926.5,97.0,3.95,26.0,842.5,314.62,205.61
2016,7,15,15,0,918.0,96.0,4.0,26.0,807.0,255.04,155.74
2016,7,15,15,15,907.0,94.0,4.0,25.5,766.0,194.52,110.07
2016,7,15,15,30,896.0,92.0,4.0,25.0,725.0,134.59,75.29
2016,7,15,15,45,880.0,90.5,4.0,24.5,679.5,86.22,66.72
2016,7,15,16,0,864.0,89.0,4.0,24.0,634.0,84.81,65.92
2016,7,15,16,15,845.5,86.5,3.95,23.5,585.0,82.59,64.4
2016,7,15,16,30,827.0,84.0,3.9,23.0,536.0,72.73,56.41
2016,7,15,16,45,799.5,81.5,3.85,22.5,484.0,70.8,55.1
2016,7,15,17,0,772.0,79.0,3.8,22.0,432.0,68.87,53.76
2016,7,15,17,15,584.0,97.0,3.7,21.0,345.5,73.27,57.97
2016,7,15,17,30,396.0,115.0,3.6,20.0,259.0,81.3,65.32
2016,7,15,17,45,357.0,103.0,3.55,19.5,218.0,73.57,58.83
2016,7,15,18,0,318.0,91.0,3.5,19.0,177.0,65.63,51.99
2016,7,15,18,15,390.5,69.0,3.4,18.0,151.5,51.74,39.82
2016,7,15,18,30,463.0,47.0,3.3,17.0,126.0,38.6,28.08
2016,7,15,18,45,349.5,37.0,3.25,16.5,85.5,30.36,20.28
2016,7,15,19,0,236.0,27.0,3.2,16.0,45.0,22.2,10.08
2016,7,15,19,15,118.0,13.5,3.2,15.5,22.5,10.62,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,133.0,13.5,3.6,12.5,24.0,49.7,0.0
2016,7,16,5,30,266.0,27.0,3.7,13.0,48.0,142.07,91.4
2016,7,16,5,45,376.5,36.0,3.85,13.5,89.5,214.84,166.86
2016,7,16,6,0,487.0,45.0,4.0,14.0,131.0,297.4,240.23
2016,7,16,6,15,304.5,75.0,3.9,14.5,134.5,258.23,212.33
2016,7,16,6,30,122.0,105.0,3.8,15.0,138.0,179.82,147.75
2016,7,16,6,45,134.5,125.5,3.75,15.5,169.0,213.22,176.07
2016,7,16,7,0,147.0,146.0,3.7,16.0,200.0,247.26,203.99
2016,7,16,7,15,460.0,111.5,3.65,16.5,316.5,462.83,382.07
2016,7,16,7,30,773.0,77.0,3.6,17.0,433.0,678.87,549.66
2016,7,16,7,45,594.0,136.5,3.55,17.5,429.0,636.71,511.96
2016,7,16,8,0,415.0,196.0,3.5,18.0,425.0,565.16,452.36
2016,7,16,8,15,637.5,142.0,3.5,18.5,528.5,715.31,567.24
2016,7,16,8,30,860.0,88.0,3.5,19.0,632.0,847.65,659.1
2016,7,16,8,45,876.0,89.0,3.5,20.0,677.5,879.39,676.13
2016,7,16,9,0,892.0,90.0,3.5,21.0,723.0,908.22,691.62
2016,7,16,9,15,902.5,92.0,3.5,21.0,763.5,929.96,704.79
2016,7,16,9,30,913.0,94.0,3.5,21.0,804.0,948.16,715.62
2016,7,16,9,45,920.5,95.5,3.55,21.5,838.5,959.36,720.74
2016,7,16,10,0,928.0,97.0,3.6,22.0,873.0,966.72,723.42
2016,7,16,10,15,934.5,98.0,3.65,22.5,902.0,968.72,722.62
2016,7,16,10,30,941.0,99.0,3.7,23.0,931.0,966.73,719.33
2016,7,16,10,45,945.0,100.0,3.75,23.5,953.5,958.46,711.98
2016,7,16,11,0,949.0,101.0,3.8,24.0,976.0,946.21,702.14
2016,7,16,11,15,952.5,102.0,3.85,24.0,991.0,929.58,690.85
2016,7,16,11,30,956.0,103.0,3.9,24.0,1006.0,909.1,677.03
2016,7,16,11,45,957.5,103.0,4.0,24.0,1014.0,882.34,659.25
2016,7,16,12,0,959.0,103.0,4.1,24.0,1022.0,852.11,639.03
2016,7,16,12,15,959.5,103.0,4.15,24.0,1022.5,817.79,615.68
2016,7,16,12,30,960.0,103.0,4.2,24.0,1023.0,780.38,588.93
2016,7,16,12,45,956.5,104.5,4.3,24.0,1015.0,738.47,557.88
2016,7,16,13,0,953.0,106.0,4.4,24.0,1007.0,694.06,524.22
2016,7,16,13,15,951.0,105.5,4.4,24.0,992.0,646.71,487.37
2016,7,16,13,30,949.0,105.0,4.4,24.0,977.0,597.13,447.86
2016,7,16,13,45,946.0,103.5,4.45,24.0,955.5,544.31,404.92
2016,7,16,14,0,943.0,102.0,4.5,24.0,934.0,489.75,359.35
2016,7,16,14,15,938.0,101.0,4.45,23.5,905.5,433.26,311.49
2016,7,16,14,30,933.0,100.0,4.4,23.0,877.0,375.69,261.65
2016,7,16,14,45,926.0,98.0,4.4,23.0,842.0,316.07,209.55
2016,7,16,15,0,919.0,96.0,4.4,23.0,807.0,256.09,158.58
2016,7,16,15,15,909.0,94.0,4.35,22.5,767.0,195.57,112.16
2016,7,16,15,30,899.0,92.0,4.3,22.0,727.0,135.53,76.66
2016,7,16,15,45,886.0,89.5,4.25,22.0,682.0,85.8,67.07
2016,7,16,16,0,873.0,87.0,4.2,22.0,637.0,83.83,65.65
2016,7,16,16,15,856.0,84.5,4.1,21.5,588.0,81.61,64.11
2016,7,16,16,30,839.0,82.0,4.0,21.0,539.0,71.67,55.98
2016,7,16,16,45,816.0,78.5,3.95,21.0,488.0,69.07,53.97
2016,7,16,17,0,793.0,75.0,3.9,21.0,437.0,66.4,51.87
2016,7,16,17,15,761.5,71.0,3.8,20.0,384.5,63.13,49.43
2016,7,16,17,30,730.0,67.0,3.7,19.0,332.0,59.82,46.9
2016,7,16,17,45,685.5,62.0,3.6,18.5,280.0,55.52,43.3
2016,7,16,18,0,641.0,57.0,3.5,18.0,228.0,47.26,36.1
2016,7,16,18,15,572.5,50.5,3.4,17.0,178.5,41.85,31.3
2016,7,16,18,30,504.0,44.0,3.3,16.0,129.0,36.5,26.35
2016,7,16,18,45,392.5,34.5,3.2,15.5,87.5,28.53,18.78
2016,7,16,19,0,281.0,25.0,3.1,15.0,46.0,20.66,8.69
2016,7,16,19,15,140.5,12.5,3.05,14.5,23.0,9.83,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,12.5,3.55,12.0,24.5,54.87,0.0
2016,7,17,5,30,306.0,25.0,3.6,12.0,49.0,154.05,97.13
2016,7,17,5,45,417.5,33.0,3.7,12.5,91.0,228.81,178.01
2016,7,17,6,0,529.0,41.0,3.8,13.0,133.0,312.82,253.26
2016,7,17,6,15,264.5,47.0,3.8,13.5,93.0,204.19,168.48
2016,7,17,6,30,0.0,53.0,3.8,14.0,53.0,40.58,29.16
2016,7,17,6,45,0.0,64.5,3.8,14.5,64.5,49.52,36.82
2016,7,17,7,0,0.0,76.0,3.8,15.0,76.0,58.83,44.59
2016,7,17,7,15,2.5,112.5,3.8,15.5,113.5,92.22,72.55
2016,7,17,7,30,5.0,149.0,3.8,16.0,151.0,126.5,100.74
2016,7,17,7,45,5.5,160.0,3.8,16.5,162.5,135.5,107.59
2016,7,17,8,0,6.0,171.0,3.8,17.0,174.0,144.63,114.49
2016,7,17,8,15,17.5,206.0,3.85,17.5,216.5,185.06,147.06
2016,7,17,8,30,29.0,241.0,3.9,18.0,259.0,243.54,193.36
2016,7,17,8,45,121.0,283.5,3.95,18.5,368.0,385.45,306.21
2016,7,17,9,0,213.0,326.0,4.0,19.0,477.0,511.02,402.3
2016,7,17,9,15,155.0,344.0,4.0,19.0,457.5,476.02,372.72
2016,7,17,9,30,97.0,362.0,4.0,19.0,438.0,418.23,326.62
2016,7,17,9,45,512.5,230.0,4.05,19.5,655.5,730.43,568.45
2016,7,17,10,0,928.0,98.0,4.1,20.0,873.0,969.19,735.59
2016,7,17,10,15,934.0,99.0,4.1,20.0,901.5,970.73,733.79
2016,7,17,10,30,940.0,100.0,4.1,20.0,930.0,968.29,731.23
2016,7,17,10,45,942.5,102.0,4.2,20.5,951.5,959.61,723.74
2016,7,17,11,0,945.0,104.0,4.3,21.0,973.0,946.96,713.69
2016,7,17,11,15,947.5,104.5,4.35,21.0,987.5,929.02,701.24
2016,7,17,11,30,950.0,105.0,4.4,21.0,1002.0,907.3,686.23
2016,7,17,11,45,950.5,105.5,4.5,21.0,1009.0,880.26,668.13
2016,7,17,12,0,951.0,106.0,4.6,21.0,1016.0,849.79,647.55
2016,7,17,12,15,951.0,106.0,4.6,20.5,1015.5,815.28,624.62
2016,7,17,12,30,951.0,106.0,4.6,20.0,1015.0,777.73,598.16
2016,7,17,12,45,945.5,108.0,4.7,20.0,1006.0,735.12,566.08
2016,7,17,13,0,940.0,110.0,4.8,20.0,997.0,690.17,531.47
2016,7,17,13,15,937.0,109.5,4.8,20.0,981.5,642.72,493.74
2016,7,17,13,30,934.0,109.0,4.8,20.0,966.0,593.17,453.43
2016,7,17,13,45,931.0,107.0,4.85,20.0,944.0,540.65,409.85
2016,7,17,14,0,928.0,105.0,4.9,20.0,922.0,486.44,363.66
2016,7,17,14,15,921.5,103.5,4.9,19.5,893.0,429.76,314.89
2016,7,17,14,30,915.0,102.0,4.9,19.0,864.0,372.21,264.28
2016,7,17,14,45,908.5,99.5,4.95,19.0,829.0,313.35,211.88
2016,7,17,15,0,902.0,97.0,5.0,19.0,794.0,254.11,160.55
2016,7,17,15,15,891.0,95.0,4.95,18.5,753.5,194.38,113.85
2016,7,17,15,30,880.0,93.0,4.9,18.0,713.0,135.27,78.1
2016,7,17,15,45,867.5,90.0,4.85,17.5,668.5,85.56,68.12
2016,7,17,16,0,855.0,87.0,4.8,17.0,624.0,83.35,66.59
2016,7,17,16,15,837.0,84.0,4.7,16.5,575.5,80.82,64.75
2016,7,17,16,30,819.0,81.0,4.6,16.0,527.0,70.54,56.16
2016,7,17,16,45,796.5,77.5,4.6,16.0,476.5,67.97,54.13
2016,7,17,17,0,774.0,74.0,4.6,16.0,426.0,65.32,52.0
2016,7,17,17,15,429.5,108.0,4.5,15.5,299.5,76.85,62.44
2016,7,17,17,30,85.0,142.0,4.4,15.0,173.0,99.03,82.27
2016,7,17,17,45,76.5,121.0,4.35,14.5,145.5,85.22,70.33
2016,7,17,18,0,68.0,100.0,4.3,14.0,118.0,71.2,57.99
2016,7,17,18,15,276.5,71.5,4.15,13.5,121.0,52.38,41.12
2016,7,17,18,30,485.0,43.0,4.0,13.0,124.0,35.58,25.86
2016,7,17,18,45,372.0,33.5,3.9,12.5,83.5,27.62,18.21
2016,7,17,19,0,259.0,24.0,3.8,12.0,43.0,19.76,7.82
2016,7,17,19,15,129.5,12.0,3.7,12.0,21.5,9.44,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,5,15,140.5,12.0,3.35,11.5,22.5,50.88,0.0
2016,7,18,5,30,281.0,24.0,3.4,12.0,45.0,143.94,87.83
2016,7,18,5,45,394.0,32.5,3.5,12.5,86.5,219.09,170.1
2016,7,18,6,0,507.0,41.0,3.6,13.0,128.0,303.18,245.33
2016,7,18,6,15,253.5,60.0,3.55,13.5,103.5,215.35,177.46
2016,7,18,6,30,0.0,79.0,3.5,14.0,79.0,64.51,49.55
2016,7,18,6,45,0.0,97.0,3.5,14.5,97.0,79.7,62.49
2016,7,18,7,0,0.0,115.0,3.5,15.0,115.0,94.8,74.98
2016,7,18,7,15,3.5,133.0,3.45,15.0,134.5,112.29,89.52
2016,7,18,7,30,7.0,151.0,3.4,15.0,154.0,130.01,104.07
2016,7,18,7,45,4.0,154.0,3.35,15.5,155.5,128.89,102.46
2016,7,18,8,0,1.0,157.0,3.3,16.0,157.0,127.95,101.03
2016,7,18,8,15,17.0,200.5,3.25,16.5,211.0,179.69,143.19
2016,7,18,8,30,33.0,244.0,3.2,17.0,265.0,250.35,199.43
2016,7,18,8,45,23.0,236.0,3.2,17.5,251.5,215.07,170.02
2016,7,18,9,0,13.0,228.0,3.2,18.0,238.0,197.86,155.32
2016,7,18,9,15,24.0,270.0,3.2,18.5,289.0,244.43,191.76
2016,7,18,9,30,35.0,312.0,3.2,19.0,340.0,311.69,243.32
2016,7,18,9,45,186.5,342.5,3.25,19.5,497.5,499.72,389.05
2016,7,18,10,0,338.0,373.0,3.3,20.0,655.0,686.8,526.03
2016,7,18,10,15,212.0,396.0,3.35,20.0,575.0,567.61,435.26
2016,7,18,10,30,86.0,419.0,3.4,20.0,495.0,448.9,344.33
2016,7,18,10,45,511.0,257.5,3.45,20.5,725.5,737.62,565.14
2016,7,18,11,0,936.0,96.0,3.5,21.0,956.0,933.0,701.35
2016,7,18,11,15,688.0,246.0,3.6,21.0,883.5,853.38,643.35
2016,7,18,11,30,440.0,396.0,3.7,21.0,811.0,746.99,563.06
2016,7,18,11,45,462.0,378.5,3.8,21.0,817.5,730.85,552.77
2016,7,18,12,0,484.0,361.0,3.9,21.0,824.0,711.67,539.57
2016,7,18,12,15,714.5,229.5,3.95,21.0,912.0,755.26,574.82
2016,7,18,12,30,945.0,98.0,4.0,21.0,1000.0,768.43,587.24
2016,7,18,12,45,947.0,95.0,4.1,21.0,993.5,727.33,556.24
2016,7,18,13,0,949.0,92.0,4.2,21.0,987.0,683.42,522.71
2016,7,18,13,15,947.0,91.5,4.25,21.0,972.5,636.37,485.75
2016,7,18,13,30,945.0,91.0,4.3,21.0,958.0,587.09,446.05
2016,7,18,13,45,943.0,89.0,4.4,21.0,936.5,534.64,403.0
2016,7,18,14,0,941.0,87.0,4.5,21.0,915.0,480.39,357.14
2016,7,18,14,15,935.5,86.0,4.45,21.0,887.0,423.9,308.0
2016,7,18,14,30,930.0,85.0,4.4,21.0,859.0,366.39,257.11
2016,7,18,14,45,925.0,82.5,4.4,21.0,825.0,307.2,204.71
2016,7,18,15,0,920.0,80.0,4.4,21.0,791.0,247.43,153.2
2016,7,18,15,15,911.0,78.5,4.35,20.5,751.0,187.43,106.46
2016,7,18,15,30,902.0,77.0,4.3,20.0,711.0,127.78,70.54
2016,7,18,15,45,891.5,74.0,4.25,20.0,667.0,76.54,59.78
2016,7,18,16,0,881.0,71.0,4.2,20.0,623.0,74.06,57.89
2016,7,18,16,15,865.0,69.0,4.1,19.5,575.5,71.93,56.37
2016,7,18,16,30,849.0,67.0,4.0,19.0,528.0,69.68,54.75
2016,7,18,16,45,829.5,64.0,3.95,19.0,478.0,66.56,52.25
2016,7,18,17,0,810.0,61.0,3.9,19.0,428.0,63.31,49.63
2016,7,18,17,15,781.5,57.5,3.75,18.5,376.5,59.43,46.52
2016,7,18,17,30,753.0,54.0,3.6,18.0,325.0,50.27,38.72
2016,7,18,17,45,712.5,50.0,3.5,17.5,274.0,46.44,35.49
2016,7,18,18,0,672.0,46.0,3.4,17.0,223.0,42.61,32.15
2016,7,18,18,15,609.5,41.0,3.2,16.0,175.0,37.79,27.84
2016,7,18,18,30,547.0,36.0,3.0,15.0,127.0,33.05,23.41
2016,7,18,18,45,440.5,28.0,2.9,14.5,85.5,25.52,16.21
2016,7,18,19,0,334.0,20.0,2.8,14.0,44.0,18.12,6.18
2016,7,18,19,15,167.0,10.0,2.75,13.5,22.0,7.87,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,176.0,10.5,2.2,11.5,23.5,60.29,0.0
2016,7,19,5,30,352.0,21.0,2.4,12.0,47.0,162.26,95.36
2016,7,19,5,45,457.0,28.5,2.6,12.5,89.0,237.55,183.59
2016,7,19,6,0,562.0,36.0,2.8,13.0,131.0,320.6,258.48
2016,7,19,6,15,281.0,55.5,2.75,13.0,103.0,224.48,185.1
2016,7,19,6,30,0.0,75.0,2.7,13.0,75.0,60.7,46.47
2016,7,19,6,45,0.0,92.5,2.7,13.5,92.5,75.44,59.11
2016,7,19,7,0,0.0,110.0,2.7,14.0,110.0,90.1,71.29
2016,7,19,7,15,8.0,134.5,2.7,14.5,138.5,117.04,93.78
2016,7,19,7,30,16.0,159.0,2.7,15.0,167.0,144.52,116.32
2016,7,19,7,45,13.0,169.5,2.7,16.0,176.5,150.51,120.27
2016,7,19,8,0,10.0,180.0,2.7,17.0,186.0,156.42,124.1
2016,7,19,8,15,27.5,217.5,2.7,17.5,235.0,220.69,175.73
2016,7,19,8,30,45.0,255.0,2.7,18.0,284.0,272.41,216.11
2016,7,19,8,45,111.5,291.0,2.75,18.5,368.5,385.96,304.88
2016,7,19,9,0,178.0,327.0,2.8,19.0,453.0,481.96,377.36
2016,7,19,9,15,183.5,347.5,2.85,19.0,483.5,506.9,394.67
2016,7,19,9,30,189.0,368.0,2.9,19.0,514.0,530.78,411.45
2016,7,19,9,45,563.0,227.5,2.95,19.5,690.5,784.99,602.94
2016,7,19,10,0,937.0,87.0,3.0,20.0,867.0,969.2,728.02
2016,7,19,10,15,942.5,88.0,3.05,20.0,895.5,970.52,726.6
2016,7,19,10,30,948.0,89.0,3.1,20.0,924.0,967.83,724.29
2016,7,19,10,45,950.0,91.0,3.15,20.5,945.0,958.9,716.57
2016,7,19,11,0,952.0,93.0,3.2,21.0,966.0,945.97,706.34
2016,7,19,11,15,954.5,93.5,3.25,21.0,981.0,928.15,694.29
2016,7,19,11,30,957.0,94.0,3.3,21.0,996.0,906.51,679.74
2016,7,19,11,45,958.5,94.0,3.4,21.5,1003.0,879.9,660.84
2016,7,19,12,0,960.0,94.0,3.5,22.0,1010.0,849.77,639.54
2016,7,19,12,15,960.0,94.0,3.55,22.0,1010.0,815.15,616.04
2016,7,19,12,30,960.0,94.0,3.6,22.0,1010.0,777.44,589.54
2016,7,19,12,45,952.0,98.0,3.7,22.0,1000.5,734.51,557.77
2016,7,19,13,0,944.0,102.0,3.8,22.0,991.0,689.33,523.58
2016,7,19,13,15,941.5,101.5,3.85,22.0,976.0,642.0,486.83
2016,7,19,13,30,939.0,101.0,3.9,22.0,961.0,592.5,447.41
2016,7,19,13,45,937.5,98.5,3.95,22.5,939.5,540.06,403.81
2016,7,19,14,0,936.0,96.0,4.0,23.0,918.0,485.77,357.64
2016,7,19,14,15,930.0,94.5,4.0,22.5,889.5,428.82,309.52
2016,7,19,14,30,924.0,93.0,4.0,22.0,861.0,370.92,259.45
2016,7,19,14,45,918.5,90.5,4.05,22.0,826.5,311.76,207.52
2016,7,19,15,0,913.0,88.0,4.1,22.0,792.0,252.1,156.45
2016,7,19,15,15,902.5,86.0,4.1,21.5,751.5,191.76,109.72
2016,7,19,15,30,892.0,84.0,4.1,21.0,711.0,131.98,73.7
2016,7,19,15,45,881.5,81.0,4.1,21.0,667.0,80.56,62.93
2016,7,19,16,0,871.0,78.0,4.1,21.0,623.0,78.21,61.18
2016,7,19,16,15,854.5,75.5,4.05,20.5,575.0,75.86,59.5
2016,7,19,16,30,838.0,73.0,4.0,20.0,527.0,73.38,57.7
2016,7,19,16,45,819.0,69.0,4.0,20.0,477.0,69.7,54.75
2016,7,19,17,0,800.0,65.0,4.0,20.0,427.0,59.38,46.03
2016,7,19,17,15,770.5,61.5,3.9,19.0,375.0,56.26,43.68
2016,7,19,17,30,741.0,58.0,3.8,18.0,323.0,53.11,41.22
2016,7,19,17,45,702.0,53.0,3.7,17.5,272.5,48.64,37.43
2016,7,19,18,0,663.0,48.0,3.6,17.0,222.0,44.13,33.48
2016,7,19,18,15,598.5,42.5,3.35,16.5,173.5,38.94,28.78
2016,7,19,18,30,534.0,37.0,3.1,16.0,125.0,33.82,23.96
2016,7,19,18,45,429.5,29.0,2.9,15.5,84.0,26.37,16.8
2016,7,19,19,0,325.0,21.0,2.7,15.0,43.0,17.46,5.2
2016,7,19,19,15,162.5,10.5,2.6,14.5,21.5,8.26,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,176.5,10.0,2.1,11.5,23.0,60.17,0.0
2016,7,20,5,30,353.0,20.0,2.3,12.0,46.0,161.57,90.65
2016,7,20,5,45,456.5,27.5,2.55,12.5,87.5,236.8,182.6
2016,7,20,6,0,560.0,35.0,2.8,13.0,129.0,319.16,257.22
2016,7,20,6,15,310.0,66.5,2.8,13.5,121.5,253.37,208.47
2016,7,20,6,30,60.0,98.0,2.8,14.0,114.0,127.27,103.37
2016,7,20,6,45,65.0,119.0,2.8,14.5,140.0,152.71,125.14
2016,7,20,7,0,70.0,140.0,2.8,15.0,166.0,178.25,146.23
2016,7,20,7,15,158.0,160.0,2.75,15.5,229.0,275.46,227.21
2016,7,20,7,30,246.0,180.0,2.7,16.0,292.0,382.27,313.0
2016,7,20,7,45,556.0,122.0,2.65,17.0,413.0,595.92,481.37
2016,7,20,8,0,866.0,64.0,2.6,18.0,534.0,785.98,617.44
2016,7,20,8,15,882.0,66.0,2.55,18.5,582.5,825.45,640.4
2016,7,20,8,30,898.0,68.0,2.5,19.0,631.0,862.42,662.4
2016,7,20,8,45,910.5,69.5,2.5,19.5,676.0,892.92,680.01
2016,7,20,9,0,923.0,71.0,2.5,20.0,721.0,920.25,695.34
2016,7,20,9,15,932.5,72.5,2.5,20.5,761.5,941.45,706.46
2016,7,20,9,30,942.0,74.0,2.5,21.0,802.0,958.99,715.18
2016,7,20,9,45,939.5,81.5,2.5,21.5,835.0,968.07,718.35
2016,7,20,10,0,937.0,89.0,2.5,22.0,868.0,972.84,718.87
2016,7,20,10,15,943.0,90.0,2.55,22.5,897.0,974.6,718.05
2016,7,20,10,30,949.0,91.0,2.6,23.0,926.0,972.33,714.75
2016,7,20,10,45,954.5,91.0,2.65,23.5,948.5,964.57,708.01
2016,7,20,11,0,960.0,91.0,2.7,24.0,971.0,952.8,698.8
2016,7,20,11,15,962.5,91.5,2.75,24.0,986.0,934.86,687.03
2016,7,20,11,30,965.0,92.0,2.8,24.0,1001.0,913.08,672.78
2016,7,20,11,45,968.0,91.5,2.85,24.5,1009.0,887.07,654.47
2016,7,20,12,0,971.0,91.0,2.9,25.0,1017.0,857.45,633.78
2016,7,20,12,15,971.0,91.0,2.95,25.0,1017.0,822.49,610.67
2016,7,20,12,30,971.0,91.0,3.0,25.0,1017.0,784.38,584.76
2016,7,20,12,45,970.5,90.5,3.15,25.5,1010.0,742.54,553.8
2016,7,20,13,0,970.0,90.0,3.3,26.0,1003.0,697.93,520.09
2016,7,20,13,15,967.5,89.5,3.4,25.5,988.0,649.53,484.51
2016,7,20,13,30,965.0,89.0,3.5,25.0,973.0,598.87,445.98
2016,7,20,13,45,962.0,88.0,3.6,25.0,951.0,545.54,403.24
2016,7,20,14,0,959.0,87.0,3.7,25.0,929.0,490.43,357.73
2016,7,20,14,15,953.5,86.0,3.75,25.0,900.0,432.79,308.91
2016,7,20,14,30,948.0,85.0,3.8,25.0,871.0,374.09,258.17
2016,7,20,14,45,941.0,83.5,3.9,25.0,836.0,313.84,205.94
2016,7,20,15,0,934.0,82.0,4.0,25.0,801.0,253.2,154.64
2016,7,20,15,15,924.5,80.5,4.05,24.5,761.0,192.06,107.7
2016,7,20,15,30,915.0,79.0,4.1,24.0,721.0,131.33,71.41
2016,7,20,15,45,903.0,76.5,4.15,23.5,676.0,78.4,60.49
2016,7,20,16,0,891.0,74.0,4.2,23.0,631.0,76.21,59.0
2016,7,20,16,15,874.5,72.0,4.15,22.5,582.0,74.09,57.52
2016,7,20,16,30,858.0,70.0,4.1,22.0,533.0,71.84,55.93
2016,7,20,16,45,837.0,67.0,4.1,21.5,482.0,68.71,53.57
2016,7,20,17,0,816.0,64.0,4.1,21.0,431.0,65.45,51.07
2016,7,20,17,15,786.0,60.5,4.0,20.0,379.0,55.79,43.08
2016,7,20,17,30,756.0,57.0,3.9,19.0,327.0,52.58,40.58
2016,7,20,17,45,714.5,52.5,3.85,18.5,275.0,48.41,37.07
2016,7,20,18,0,673.0,48.0,3.8,18.0,223.0,44.23,33.43
2016,7,20,18,15,607.5,42.5,3.65,17.0,174.0,39.02,28.78
2016,7,20,18,30,542.0,37.0,3.5,16.0,125.0,33.88,23.99
2016,7,20,18,45,434.0,28.5,3.35,15.5,83.5,25.95,16.39
2016,7,20,19,0,326.0,20.0,3.2,15.0,42.0,18.13,4.97
2016,7,20,19,15,163.0,10.0,3.1,14.5,21.0,7.87,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,169.0,10.5,2.5,11.5,22.0,58.47,0.0
2016,7,21,5,30,338.0,21.0,2.7,12.0,44.0,156.6,82.9
2016,7,21,5,45,446.0,28.5,2.95,12.5,86.0,233.87,180.12
2016,7,21,6,0,554.0,36.0,3.2,13.0,128.0,318.01,256.51
2016,7,21,6,15,386.5,65.0,3.2,13.5,140.0,291.82,240.41
2016,7,21,6,30,219.0,94.0,3.2,14.0,152.0,235.66,195.55
2016,7,21,6,45,231.0,114.0,3.25,14.5,186.5,274.44,228.52
2016,7,21,7,0,243.0,134.0,3.3,15.0,221.0,313.49,260.42
2016,7,21,7,15,532.5,97.5,3.3,15.5,327.0,511.13,422.09
2016,7,21,7,30,822.0,61.0,3.3,16.0,433.0,694.18,562.28
2016,7,21,7,45,843.5,63.5,3.3,17.0,484.0,742.29,592.85
2016,7,21,8,0,865.0,66.0,3.3,18.0,535.0,788.87,622.33
2016,7,21,8,15,880.5,68.0,3.3,18.5,583.0,827.92,646.91
2016,7,21,8,30,896.0,70.0,3.3,19.0,631.0,864.44,669.34
2016,7,21,8,45,908.0,71.5,3.3,19.5,675.5,894.47,686.96
2016,7,21,9,0,920.0,73.0,3.3,20.0,720.0,921.31,702.25
2016,7,21,9,15,929.0,74.5,3.3,20.5,760.0,942.01,713.27
2016,7,21,9,30,938.0,76.0,3.3,21.0,800.0,959.06,721.84
2016,7,21,9,45,943.5,78.5,3.35,21.5,834.5,970.12,726.81
2016,7,21,10,0,949.0,81.0,3.4,22.0,869.0,977.19,729.24
2016,7,21,10,15,954.5,82.0,3.4,22.0,897.5,978.63,729.11
2016,7,21,10,30,960.0,83.0,3.4,22.0,926.0,976.01,726.45
2016,7,21,10,45,964.5,83.0,3.45,22.5,948.5,967.39,718.91
2016,7,21,11,0,969.0,83.0,3.5,23.0,971.0,954.75,708.85
2016,7,21,11,15,972.0,83.5,3.6,23.0,986.0,937.26,697.35
2016,7,21,11,30,975.0,84.0,3.7,23.0,1001.0,915.86,683.26
2016,7,21,11,45,977.0,84.0,3.8,23.5,1009.0,889.36,664.41
2016,7,21,12,0,979.0,84.0,3.9,24.0,1017.0,859.24,643.11
2016,7,21,12,15,979.5,84.0,4.0,23.5,1017.5,824.5,621.0
2016,7,21,12,30,980.0,84.0,4.1,23.0,1018.0,786.54,596.15
2016,7,21,12,45,971.0,90.0,4.25,23.0,1009.0,743.89,564.58
2016,7,21,13,0,962.0,96.0,4.4,23.0,1000.0,698.89,530.51
2016,7,21,13,15,960.0,95.5,4.45,22.5,985.0,650.99,494.33
2016,7,21,13,30,958.0,95.0,4.5,22.0,970.0,600.82,455.21
2016,7,21,13,45,956.5,92.5,4.6,22.0,949.0,547.33,411.53
2016,7,21,14,0,955.0,90.0,4.7,22.0,928.0,491.94,364.96
2016,7,21,14,15,950.0,89.0,4.65,22.0,899.5,434.59,315.28
2016,7,21,14,30,945.0,88.0,4.6,22.0,871.0,376.14,263.73
2016,7,21,14,45,941.0,85.0,4.6,22.0,836.5,315.7,210.37
2016,7,21,15,0,937.0,82.0,4.6,22.0,802.0,254.57,157.72
2016,7,21,15,15,928.0,80.0,4.5,21.5,762.0,192.9,109.57
2016,7,21,15,30,919.0,78.0,4.4,21.0,722.0,131.6,72.22
2016,7,21,15,45,910.0,74.5,4.35,21.0,677.5,77.35,60.24
2016,7,21,16,0,901.0,71.0,4.3,21.0,633.0,74.55,58.09
2016,7,21,16,15,885.0,69.0,4.15,20.5,584.0,72.37,56.54
2016,7,21,16,30,869.0,67.0,4.0,20.0,535.0,70.08,54.89
2016,7,21,16,45,850.0,63.5,3.9,19.5,484.0,66.57,52.18
2016,7,21,17,0,831.0,60.0,3.8,19.0,433.0,62.93,49.32
2016,7,21,17,15,802.0,57.0,3.65,18.5,380.5,59.32,46.45
2016,7,21,17,30,773.0,54.0,3.5,18.0,328.0,50.55,38.98
2016,7,21,17,45,732.0,49.5,3.4,17.5,276.0,46.28,35.35
2016,7,21,18,0,691.0,45.0,3.3,17.0,224.0,42.0,31.6
2016,7,21,18,15,626.5,40.0,3.05,16.0,175.0,37.1,27.2
2016,7,21,18,30,562.0,35.0,2.8,15.0,126.0,32.29,22.69
2016,7,21,18,45,451.0,27.5,2.6,14.5,84.0,25.15,15.74
2016,7,21,19,0,340.0,20.0,2.4,14.0,42.0,18.18,4.28
2016,7,21,19,15,170.0,10.0,2.35,13.5,21.0,7.87,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
