Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,170.5,10.0,2.0,11.5,21.5,58.66,0.0
2016,7,22,5,30,341.0,20.0,2.3,12.0,43.0,156.7,76.99
2016,7,22,5,45,449.0,28.0,2.6,13.0,85.0,235.09,180.11
2016,7,22,6,0,557.0,36.0,2.9,14.0,127.0,320.01,256.76
2016,7,22,6,15,621.5,41.0,2.9,14.5,176.0,389.55,318.57
2016,7,22,6,30,686.0,46.0,2.9,15.0,225.0,463.98,381.91
2016,7,22,6,45,728.5,50.0,2.9,15.5,277.5,528.03,434.41
2016,7,22,7,0,771.0,54.0,2.9,16.0,330.0,593.85,486.01
2016,7,22,7,15,800.5,57.5,2.85,16.5,382.5,644.77,523.26
2016,7,22,7,30,830.0,61.0,2.8,17.0,435.0,701.32,562.47
2016,7,22,7,45,852.0,63.5,2.8,18.0,486.5,750.17,593.94
2016,7,22,8,0,874.0,66.0,2.8,19.0,538.0,797.49,623.43
2016,7,22,8,15,890.5,68.0,2.8,19.5,587.5,837.7,648.37
2016,7,22,8,30,907.0,70.0,2.8,20.0,637.0,875.39,671.17
2016,7,22,8,45,919.5,72.0,2.85,20.5,682.5,906.72,689.67
2016,7,22,9,0,932.0,74.0,2.9,21.0,728.0,934.82,705.87
2016,7,22,9,15,941.5,76.0,2.9,21.5,769.0,956.72,717.43
2016,7,22,9,30,951.0,78.0,2.9,22.0,810.0,974.9,726.53
2016,7,22,9,45,949.5,84.5,2.95,23.0,843.5,983.79,728.54
2016,7,22,10,0,948.0,91.0,3.0,24.0,877.0,988.39,727.9
2016,7,22,10,15,954.0,92.0,3.0,24.5,906.5,990.1,726.53
2016,7,22,10,30,960.0,93.0,3.0,25.0,936.0,987.74,722.65
2016,7,22,10,45,965.0,93.5,3.05,25.5,958.5,979.85,715.75
2016,7,22,11,0,970.0,94.0,3.1,26.0,981.0,967.89,706.36
2016,7,22,11,15,972.5,95.0,3.1,26.0,996.0,950.13,694.32
2016,7,22,11,30,975.0,96.0,3.1,26.0,1011.0,928.46,679.81
2016,7,22,11,45,976.5,96.0,3.15,26.5,1019.0,901.25,660.74
2016,7,22,12,0,978.0,96.0,3.2,27.0,1027.0,870.46,639.32
2016,7,22,12,15,978.0,96.0,3.25,27.0,1026.5,835.07,616.05
2016,7,22,12,30,978.0,96.0,3.3,27.0,1026.0,796.52,589.99
2016,7,22,12,45,975.5,96.0,3.35,27.5,1018.0,753.23,557.69
2016,7,22,13,0,973.0,96.0,3.4,28.0,1010.0,707.3,522.91
2016,7,22,13,15,970.0,95.5,3.45,28.0,994.5,658.23,486.09
2016,7,22,13,30,967.0,95.0,3.5,28.0,979.0,606.95,446.57
2016,7,22,13,45,962.5,94.5,3.55,28.0,956.0,552.91,403.82
2016,7,22,14,0,958.0,94.0,3.6,28.0,933.0,497.23,358.48
2016,7,22,14,15,952.0,92.5,3.6,27.5,903.5,438.83,310.37
2016,7,22,14,30,946.0,91.0,3.6,27.0,874.0,379.45,260.22
2016,7,22,14,45,938.0,90.0,3.65,27.0,838.0,319.12,208.44
2016,7,22,15,0,930.0,89.0,3.7,27.0,802.0,258.5,157.62
2016,7,22,15,15,919.5,87.0,3.7,26.5,761.0,196.84,110.61
2016,7,22,15,30,909.0,85.0,3.7,26.0,720.0,135.72,74.08
2016,7,22,15,45,895.5,83.0,3.7,25.5,674.5,82.15,63.11
2016,7,22,16,0,882.0,81.0,3.7,25.0,629.0,80.35,61.97
2016,7,22,16,15,865.0,78.5,3.65,24.5,580.0,78.0,60.33
2016,7,22,16,30,848.0,76.0,3.6,24.0,531.0,75.5,58.57
2016,7,22,16,45,824.5,73.0,3.6,23.5,479.5,65.46,50.38
2016,7,22,17,0,801.0,70.0,3.6,23.0,428.0,62.98,48.56
2016,7,22,17,15,769.5,66.0,3.45,22.0,375.5,59.58,46.0
2016,7,22,17,30,738.0,62.0,3.3,21.0,323.0,56.13,43.33
2016,7,22,17,45,690.5,57.5,3.2,20.5,270.5,52.05,39.92
2016,7,22,18,0,643.0,53.0,3.1,20.0,218.0,48.0,36.41
2016,7,22,18,15,573.0,46.5,2.9,19.0,169.0,38.81,28.32
2016,7,22,18,30,503.0,40.0,2.7,18.0,120.0,33.37,23.29
2016,7,22,18,45,382.5,30.5,2.5,17.5,79.0,25.29,15.55
2016,7,22,19,0,262.0,21.0,2.3,17.0,38.0,17.34,2.81
2016,7,22,19,15,131.0,10.5,2.3,16.5,19.0,8.26,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,142.5,10.5,1.45,12.5,19.5,50.84,0.0
2016,7,23,5,30,285.0,21.0,1.6,13.0,39.0,140.88,62.25
2016,7,23,5,45,402.0,29.5,1.75,13.5,80.5,221.68,168.74
2016,7,23,6,0,519.0,38.0,1.9,14.0,122.0,308.48,246.53
2016,7,23,6,15,587.0,44.5,1.75,14.5,171.0,376.21,305.94
2016,7,23,6,30,655.0,51.0,1.6,15.0,220.0,452.96,369.72
2016,7,23,6,45,701.5,55.0,1.5,16.0,272.0,518.35,421.0
2016,7,23,7,0,748.0,59.0,1.4,17.0,324.0,585.84,471.04
2016,7,23,7,15,779.0,62.5,1.35,18.0,377.0,643.41,510.98
2016,7,23,7,30,810.0,66.0,1.3,19.0,430.0,700.87,547.94
2016,7,23,7,45,833.5,68.5,1.3,20.5,481.5,743.12,572.17
2016,7,23,8,0,857.0,71.0,1.3,22.0,533.0,791.06,599.57
2016,7,23,8,15,874.0,73.5,1.45,23.0,582.0,831.77,624.09
2016,7,23,8,30,891.0,76.0,1.6,24.0,631.0,870.03,646.63
2016,7,23,8,45,903.5,78.0,1.75,25.0,676.5,900.97,664.03
2016,7,23,9,0,916.0,80.0,1.9,26.0,722.0,928.73,679.22
2016,7,23,9,15,926.0,82.0,2.05,26.5,762.5,950.8,691.98
2016,7,23,9,30,936.0,84.0,2.2,27.0,803.0,969.21,702.42
2016,7,23,9,45,943.5,85.0,2.35,28.0,838.0,980.38,706.86
2016,7,23,10,0,951.0,86.0,2.5,29.0,873.0,987.63,708.88
2016,7,23,10,15,957.0,87.0,2.6,29.5,902.0,989.44,708.47
2016,7,23,10,30,963.0,88.0,2.7,30.0,931.0,987.17,705.62
2016,7,23,10,45,966.0,89.5,2.85,30.5,953.5,978.52,699.25
2016,7,23,11,0,969.0,91.0,3.0,31.0,976.0,965.79,690.37
2016,7,23,11,15,972.0,91.5,3.05,31.0,991.0,948.08,678.99
2016,7,23,11,30,975.0,92.0,3.1,31.0,1006.0,926.46,665.16
2016,7,23,11,45,975.0,93.0,3.2,31.5,1013.5,898.96,646.55
2016,7,23,12,0,975.0,94.0,3.3,32.0,1021.0,867.91,625.62
2016,7,23,12,15,975.0,94.0,3.4,32.0,1021.0,832.63,603.07
2016,7,23,12,30,975.0,94.0,3.5,32.0,1021.0,794.18,577.84
2016,7,23,12,45,969.0,97.0,3.6,32.0,1012.0,751.0,547.35
2016,7,23,13,0,963.0,100.0,3.7,32.0,1003.0,705.37,514.39
2016,7,23,13,15,960.5,99.5,3.75,31.5,988.0,656.93,479.42
2016,7,23,13,30,958.0,99.0,3.8,31.0,973.0,606.25,441.65
2016,7,23,13,45,955.5,97.5,3.85,31.0,951.0,552.8,399.71
2016,7,23,14,0,953.0,96.0,3.9,31.0,929.0,497.52,355.1
2016,7,23,14,15,947.5,94.5,3.9,30.5,900.0,439.49,307.74
2016,7,23,14,30,942.0,93.0,3.9,30.0,871.0,380.41,258.33
2016,7,23,14,45,935.0,91.5,3.95,30.0,836.0,320.13,207.09
2016,7,23,15,0,928.0,90.0,4.0,30.0,801.0,259.46,156.68
2016,7,23,15,15,918.0,88.0,3.95,29.5,760.0,197.88,110.15
2016,7,23,15,30,908.0,86.0,3.9,29.0,719.0,136.79,73.88
2016,7,23,15,45,895.0,84.0,3.9,28.5,673.5,82.74,62.81
2016,7,23,16,0,882.0,82.0,3.9,28.0,628.0,80.96,61.71
2016,7,23,16,15,864.5,79.0,3.8,27.5,579.0,78.29,59.82
2016,7,23,16,30,847.0,76.0,3.7,27.0,530.0,75.46,57.81
2016,7,23,16,45,823.5,73.0,3.65,26.5,478.5,65.45,49.73
2016,7,23,17,0,800.0,70.0,3.6,26.0,427.0,62.97,47.93
2016,7,23,17,15,768.0,66.5,3.45,25.0,374.0,59.93,45.72
2016,7,23,17,30,736.0,63.0,3.3,24.0,321.0,56.88,43.42
2016,7,23,17,45,688.0,58.0,3.15,23.0,268.5,52.42,39.82
2016,7,23,18,0,640.0,53.0,3.0,22.0,216.0,47.97,36.07
2016,7,23,18,15,568.5,46.5,2.85,21.0,167.0,38.78,28.03
2016,7,23,18,30,497.0,40.0,2.7,20.0,118.0,33.34,23.03
2016,7,23,18,45,374.5,30.5,2.55,19.0,77.0,25.27,15.34
2016,7,23,19,0,252.0,21.0,2.4,18.0,36.0,17.34,1.68
2016,7,23,19,15,126.0,10.5,2.45,17.5,18.0,8.26,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,125.5,10.5,2.4,12.5,18.5,45.88,0.0
2016,7,24,5,30,251.0,21.0,2.5,13.0,37.0,128.44,49.43
2016,7,24,5,45,369.0,30.5,2.6,13.5,77.5,209.77,159.54
2016,7,24,6,0,487.0,40.0,2.7,14.0,118.0,296.57,237.8
2016,7,24,6,15,558.0,47.0,2.65,14.5,166.5,367.98,300.83
2016,7,24,6,30,629.0,54.0,2.6,15.0,215.0,445.4,366.34
2016,7,24,6,45,676.5,58.5,2.6,16.0,267.0,507.88,416.85
2016,7,24,7,0,724.0,63.0,2.6,17.0,319.0,575.72,469.06
2016,7,24,7,15,757.0,67.0,2.6,17.5,371.5,634.48,512.73
2016,7,24,7,30,790.0,71.0,2.6,18.0,424.0,693.32,553.67
2016,7,24,7,45,814.0,74.5,2.65,19.0,476.0,744.17,586.72
2016,7,24,8,0,838.0,78.0,2.7,20.0,528.0,785.27,611.94
2016,7,24,8,15,856.0,80.5,2.7,20.5,577.0,826.24,637.44
2016,7,24,8,30,874.0,83.0,2.7,21.0,626.0,864.86,660.85
2016,7,24,8,45,888.5,85.0,2.7,22.0,671.5,897.16,678.28
2016,7,24,9,0,903.0,87.0,2.7,23.0,717.0,926.4,693.41
2016,7,24,9,15,913.5,89.0,2.65,23.5,758.0,948.65,704.65
2016,7,24,9,30,924.0,91.0,2.6,24.0,799.0,967.3,713.49
2016,7,24,9,45,931.0,93.0,2.6,25.0,834.5,978.9,716.81
2016,7,24,10,0,938.0,95.0,2.6,26.0,870.0,986.55,717.69
2016,7,24,10,15,944.0,96.0,2.6,26.5,899.5,988.23,716.26
2016,7,24,10,30,950.0,97.0,2.6,27.0,929.0,985.85,712.41
2016,7,24,10,45,954.0,98.0,2.65,27.5,951.0,977.56,705.4
2016,7,24,11,0,958.0,99.0,2.7,28.0,973.0,965.22,695.96
2016,7,24,11,15,961.0,99.5,2.75,28.5,988.5,947.53,683.2
2016,7,24,11,30,964.0,100.0,2.8,29.0,1004.0,925.95,668.06
2016,7,24,11,45,965.0,101.0,2.85,29.5,1011.5,899.35,649.73
2016,7,24,12,0,966.0,102.0,2.9,30.0,1019.0,869.18,629.11
2016,7,24,12,15,966.0,102.0,2.9,30.0,1019.0,834.0,606.09
2016,7,24,12,30,966.0,102.0,2.9,30.0,1019.0,795.67,580.36
2016,7,24,12,45,960.5,104.0,2.9,30.0,1010.0,752.16,549.36
2016,7,24,13,0,955.0,106.0,2.9,30.0,1001.0,706.22,516.01
2016,7,24,13,15,952.0,105.5,2.95,30.0,985.5,657.69,480.22
2016,7,24,13,30,949.0,105.0,3.0,30.0,970.0,606.99,441.79
2016,7,24,13,45,944.5,104.0,3.1,30.0,947.0,553.21,400.07
2016,7,24,14,0,940.0,103.0,3.2,30.0,924.0,497.83,355.76
2016,7,24,14,15,933.5,101.5,3.25,29.5,894.5,439.95,308.8
2016,7,24,14,30,927.0,100.0,3.3,29.0,865.0,381.16,259.84
2016,7,24,14,45,918.5,98.5,3.35,29.0,829.0,321.16,208.96
2016,7,24,15,0,910.0,97.0,3.4,29.0,793.0,260.97,159.0
2016,7,24,15,15,899.0,95.0,3.45,28.5,752.0,200.14,112.99
2016,7,24,15,30,888.0,93.0,3.5,28.0,711.0,139.91,77.05
2016,7,24,15,45,874.0,90.5,3.55,27.5,665.5,86.04,65.79
2016,7,24,16,0,860.0,88.0,3.6,27.0,620.0,84.05,64.53
2016,7,24,16,15,841.0,85.0,3.6,26.5,570.5,73.43,56.04
2016,7,24,16,30,822.0,82.0,3.6,26.0,521.0,71.37,54.64
2016,7,24,16,45,797.0,78.5,3.6,25.5,469.5,68.76,52.75
2016,7,24,17,0,772.0,75.0,3.6,25.0,418.0,66.07,50.78
2016,7,24,17,15,738.0,70.5,3.55,24.0,365.5,62.43,48.05
2016,7,24,17,30,704.0,66.0,3.5,23.0,313.0,58.73,45.21
2016,7,24,17,45,655.5,61.0,3.45,22.0,261.0,50.25,38.1
2016,7,24,18,0,607.0,56.0,3.4,21.0,209.0,46.21,34.69
2016,7,24,18,15,533.5,48.5,3.35,20.0,160.5,40.04,29.23
2016,7,24,18,30,460.0,41.0,3.3,19.0,112.0,33.92,23.6
2016,7,24,18,45,339.0,30.5,3.25,18.0,72.5,25.13,15.21
2016,7,24,19,0,218.0,20.0,3.2,17.0,33.0,16.43,0.03
2016,7,24,19,15,109.0,10.0,3.2,16.5,16.5,7.87,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,97.0,10.5,2.6,11.5,16.0,37.44,0.0
2016,7,25,5,30,194.0,21.0,2.7,12.0,32.0,107.68,33.76
2016,7,25,5,45,308.0,33.0,2.85,12.5,71.5,187.51,142.61
2016,7,25,6,0,422.0,45.0,3.0,13.0,111.0,271.99,219.12
2016,7,25,6,15,495.5,53.5,3.0,13.5,158.5,343.53,282.53
2016,7,25,6,30,569.0,62.0,3.0,14.0,206.0,421.35,348.99
2016,7,25,6,45,619.0,68.5,3.0,15.0,257.5,487.95,403.27
2016,7,25,7,0,669.0,75.0,3.0,16.0,309.0,557.29,457.28
2016,7,25,7,15,704.5,80.0,2.95,16.5,361.5,616.78,502.16
2016,7,25,7,30,740.0,85.0,2.9,17.0,414.0,673.27,542.39
2016,7,25,7,45,763.5,90.0,2.9,18.0,465.0,723.9,575.66
2016,7,25,8,0,787.0,95.0,2.9,19.0,516.0,773.2,607.0
2016,7,25,8,15,807.0,98.5,2.9,19.5,565.5,816.18,634.22
2016,7,25,8,30,827.0,102.0,2.9,20.0,615.0,856.95,659.43
2016,7,25,8,45,838.0,107.0,2.95,21.0,659.5,888.85,677.17
2016,7,25,9,0,849.0,112.0,3.0,22.0,704.0,917.58,692.58
2016,7,25,9,15,861.0,114.5,3.0,22.5,745.0,929.05,697.17
2016,7,25,9,30,873.0,117.0,3.0,23.0,786.0,948.7,707.48
2016,7,25,9,45,886.5,117.0,3.0,23.5,822.5,963.65,714.59
2016,7,25,10,0,900.0,117.0,3.0,24.0,859.0,974.91,719.35
2016,7,25,10,15,906.5,118.5,3.0,24.5,888.5,977.23,718.35
2016,7,25,10,30,913.0,120.0,3.0,25.0,918.0,975.6,714.96
2016,7,25,10,45,917.0,121.5,3.05,26.0,940.0,967.69,706.64
2016,7,25,11,0,921.0,123.0,3.1,27.0,962.0,955.82,695.93
2016,7,25,11,15,924.5,124.0,3.15,27.0,977.5,939.17,684.98
2016,7,25,11,30,928.0,125.0,3.2,27.0,993.0,918.71,671.6
2016,7,25,11,45,930.5,124.5,3.25,27.5,1001.0,892.46,653.13
2016,7,25,12,0,933.0,124.0,3.3,28.0,1009.0,862.74,632.41
2016,7,25,12,15,933.0,124.0,3.35,28.0,1009.0,828.17,609.66
2016,7,25,12,30,933.0,124.0,3.4,28.0,1009.0,790.59,583.66
2016,7,25,12,45,934.0,122.5,3.45,28.5,1002.0,749.7,553.19
2016,7,25,13,0,935.0,121.0,3.5,29.0,995.0,706.06,520.19
2016,7,25,13,15,932.0,120.0,3.55,29.0,979.5,657.77,484.15
2016,7,25,13,30,929.0,119.0,3.6,29.0,964.0,607.4,445.57
2016,7,25,13,45,925.5,117.0,3.65,29.0,942.0,554.15,403.74
2016,7,25,14,0,922.0,115.0,3.7,29.0,920.0,499.28,359.38
2016,7,25,14,15,915.5,113.5,3.75,28.5,890.5,442.14,312.71
2016,7,25,14,30,909.0,112.0,3.8,28.0,861.0,384.12,264.09
2016,7,25,14,45,903.0,109.0,3.85,28.0,826.0,324.62,213.29
2016,7,25,15,0,897.0,106.0,3.9,28.0,791.0,264.67,163.2
2016,7,25,15,15,886.0,103.5,3.9,27.5,750.0,204.08,117.08
2016,7,25,15,30,875.0,101.0,3.9,27.0,709.0,144.11,80.95
2016,7,25,15,45,864.5,97.0,3.9,27.0,664.0,89.59,68.87
2016,7,25,16,0,854.0,93.0,3.9,27.0,619.0,78.46,59.91
2016,7,25,16,15,835.0,89.5,3.85,26.0,569.5,76.28,58.55
2016,7,25,16,30,816.0,86.0,3.8,25.0,520.0,73.99,57.07
2016,7,25,16,45,795.5,81.0,3.75,24.5,469.5,70.51,54.46
2016,7,25,17,0,775.0,76.0,3.7,24.0,419.0,66.87,51.68
2016,7,25,17,15,740.5,71.5,3.6,23.0,366.0,63.24,48.96
2016,7,25,17,30,706.0,67.0,3.5,22.0,313.0,59.56,46.11
2016,7,25,17,45,661.5,61.0,3.4,21.5,261.5,50.33,38.26
2016,7,25,18,0,617.0,55.0,3.3,21.0,210.0,45.57,34.13
2016,7,25,18,15,543.0,47.5,3.15,20.0,161.0,39.36,28.62
2016,7,25,18,30,469.0,40.0,3.0,19.0,112.0,33.19,22.94
2016,7,25,18,45,349.5,29.5,2.85,18.0,72.0,24.37,14.48
2016,7,25,19,0,230.0,19.0,2.7,17.0,32.0,15.63,0.0
2016,7,25,19,15,115.0,9.5,2.65,16.5,16.0,7.47,0.0
2016,7,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,105.0,10.0,1.2,13.5,16.0,39.56,0.0
2016,7,26,5,30,210.0,20.0,1.4,14.0,32.0,112.17,25.83
2016,7,26,5,45,326.0,31.0,1.65,14.5,71.5,193.61,145.13
2016,7,26,6,0,442.0,42.0,1.9,15.0,111.0,279.04,222.11
2016,7,26,6,15,515.0,50.5,1.8,15.5,159.0,351.27,284.98
2016,7,26,6,30,588.0,59.0,1.7,16.0,207.0,429.8,350.38
2016,7,26,6,45,637.0,65.0,1.6,17.0,258.5,496.1,402.59
2016,7,26,7,0,686.0,71.0,1.5,18.0,310.0,565.03,454.01
2016,7,26,7,15,720.5,75.5,1.4,19.0,362.5,620.78,493.06
2016,7,26,7,30,755.0,80.0,1.3,20.0,415.0,680.24,531.58
2016,7,26,7,45,779.5,84.5,1.25,21.5,466.5,731.64,561.92
2016,7,26,8,0,804.0,89.0,1.2,23.0,518.0,781.76,590.14
2016,7,26,8,15,823.5,92.0,1.15,23.5,567.0,824.26,614.5
2016,7,26,8,30,843.0,95.0,1.1,24.0,616.0,864.49,636.8
2016,7,26,8,45,857.0,98.0,1.1,25.0,661.5,886.71,646.48
2016,7,26,9,0,871.0,101.0,1.1,26.0,707.0,915.91,660.72
2016,7,26,9,15,882.0,103.5,1.1,27.0,747.5,938.56,670.52
2016,7,26,9,30,893.0,106.0,1.1,28.0,788.0,957.7,678.12
2016,7,26,9,45,901.5,107.5,1.1,29.0,823.5,969.77,681.37
2016,7,26,10,0,910.0,109.0,1.1,30.0,859.0,978.03,682.43
2016,7,26,10,15,916.5,110.5,1.1,30.5,888.5,980.48,681.47
2016,7,26,10,30,923.0,112.0,1.1,31.0,918.0,978.95,678.29
2016,7,26,10,45,928.0,113.0,1.1,32.0,940.5,971.53,670.39
2016,7,26,11,0,933.0,114.0,1.1,33.0,963.0,960.13,660.32
2016,7,26,11,15,936.0,114.5,1.2,33.0,978.0,942.54,650.92
2016,7,26,11,30,939.0,115.0,1.3,33.0,993.0,921.14,639.17
2016,7,26,11,45,942.0,114.5,1.45,33.5,1001.0,895.18,623.83
2016,7,26,12,0,945.0,114.0,1.6,34.0,1009.0,865.68,606.05
2016,7,26,12,15,945.0,114.0,1.75,34.0,1009.0,830.86,585.82
2016,7,26,12,30,945.0,114.0,1.9,34.0,1009.0,792.97,562.51
2016,7,26,12,45,938.5,117.0,2.05,34.5,999.5,750.0,533.01
2016,7,26,13,0,932.0,120.0,2.2,35.0,990.0,704.72,501.13
2016,7,26,13,15,929.0,119.0,2.3,34.5,974.5,656.51,468.06
2016,7,26,13,30,926.0,118.0,2.4,34.0,959.0,606.22,432.24
2016,7,26,13,45,923.0,116.0,2.5,34.0,937.0,553.3,392.33
2016,7,26,14,0,920.0,114.0,2.6,34.0,915.0,498.71,349.79
2016,7,26,14,15,913.0,112.5,2.65,34.0,885.5,441.42,303.86
2016,7,26,14,30,906.0,111.0,2.7,34.0,856.0,383.3,256.19
2016,7,26,14,45,899.0,108.5,2.75,34.0,820.5,323.94,207.12
2016,7,26,15,0,892.0,106.0,2.8,34.0,785.0,264.25,158.72
2016,7,26,15,15,880.5,103.5,2.8,33.5,744.0,203.8,113.97
2016,7,26,15,30,869.0,101.0,2.8,33.0,703.0,144.04,78.83
2016,7,26,15,45,855.0,98.0,2.85,32.5,657.5,89.9,67.5
2016,7,26,16,0,841.0,95.0,2.9,32.0,612.0,79.43,59.41
2016,7,26,16,15,821.5,91.5,2.9,31.5,563.0,77.3,58.01
2016,7,26,16,30,802.0,88.0,2.9,31.0,514.0,75.07,56.51
2016,7,26,16,45,777.5,84.0,2.9,30.5,462.5,72.28,54.55
2016,7,26,17,0,753.0,80.0,2.9,30.0,411.0,69.41,52.48
2016,7,26,17,15,718.0,75.0,2.75,29.0,358.5,65.53,49.63
2016,7,26,17,30,683.0,70.0,2.6,28.0,306.0,56.86,42.67
2016,7,26,17,45,634.0,64.0,2.5,27.0,254.5,52.2,38.94
2016,7,26,18,0,585.0,58.0,2.4,26.0,203.0,47.53,35.04
2016,7,26,18,15,510.5,49.5,2.05,24.5,155.0,40.67,29.16
2016,7,26,18,30,436.0,41.0,1.7,23.0,107.0,33.81,23.03
2016,7,26,18,45,317.5,30.0,1.4,22.0,68.0,24.68,14.33
2016,7,26,19,0,199.0,19.0,1.1,21.0,29.0,15.59,0.0
2016,7,26,19,15,99.5,9.5,1.1,20.5,14.5,7.47,0.0
2016,7,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,53.5,8.5,2.0,15.5,11.5,22.9,0.0
2016,7,27,5,30,107.0,17.0,2.1,16.0,23.0,68.99,6.86
2016,7,27,5,45,200.5,33.0,2.25,16.5,58.0,141.59,104.39
2016,7,27,6,0,294.0,49.0,2.4,17.0,93.0,214.46,169.69
2016,7,27,6,15,363.5,61.0,2.3,17.5,137.5,279.51,226.3
2016,7,27,6,30,433.0,73.0,2.2,18.0,182.0,351.2,286.61
2016,7,27,6,45,488.0,82.0,2.15,19.0,230.5,422.95,344.05
2016,7,27,7,0,543.0,91.0,2.1,20.0,279.0,493.1,397.87
2016,7,27,7,15,581.0,98.5,2.05,20.5,329.0,552.49,442.0
2016,7,27,7,30,619.0,106.0,2.0,21.0,379.0,612.81,485.2
2016,7,27,7,45,651.5,110.5,2.0,22.0,429.0,665.97,520.79
2016,7,27,8,0,684.0,115.0,2.0,23.0,479.0,718.73,554.28
2016,7,27,8,15,706.0,120.0,2.0,24.0,526.0,762.33,580.4
2016,7,27,8,30,728.0,125.0,2.0,25.0,573.0,804.17,604.73
2016,7,27,8,45,748.0,127.5,2.0,26.0,618.0,833.63,620.18
2016,7,27,9,0,768.0,130.0,2.0,27.0,663.0,866.35,637.64
2016,7,27,9,15,781.0,133.0,2.0,27.5,702.5,890.29,650.32
2016,7,27,9,30,794.0,136.0,2.0,28.0,742.0,911.0,660.9
2016,7,27,9,45,786.5,148.5,2.05,29.0,771.5,918.65,662.28
2016,7,27,10,0,779.0,161.0,2.1,30.0,801.0,922.24,661.27
2016,7,27,10,15,787.0,163.5,2.15,30.5,829.5,926.9,662.41
2016,7,27,10,30,795.0,166.0,2.2,31.0,858.0,927.85,661.29
2016,7,27,10,45,805.0,165.0,2.25,31.5,881.0,923.59,657.0
2016,7,27,11,0,815.0,164.0,2.3,32.0,904.0,915.54,650.47
2016,7,27,11,15,819.0,165.5,2.4,32.0,919.0,900.64,641.42
2016,7,27,11,30,823.0,167.0,2.5,32.0,934.0,882.12,630.1
2016,7,27,11,45,829.5,164.5,2.65,32.5,943.0,858.63,614.66
2016,7,27,12,0,836.0,162.0,2.8,33.0,952.0,831.7,596.9
2016,7,27,12,15,836.0,162.0,2.9,33.0,952.0,798.52,574.82
2016,7,27,12,30,836.0,162.0,3.0,33.0,952.0,762.51,550.34
2016,7,27,12,45,850.0,151.5,3.1,33.5,949.5,715.92,517.6
2016,7,27,13,0,864.0,141.0,3.2,34.0,947.0,677.43,489.33
2016,7,27,13,15,860.5,140.0,3.3,33.5,932.0,631.7,456.97
2016,7,27,13,30,857.0,139.0,3.4,33.0,917.0,584.12,422.18
2016,7,27,13,45,855.5,135.5,3.55,33.0,896.0,534.17,383.76
2016,7,27,14,0,854.0,132.0,3.7,33.0,875.0,482.55,342.83
2016,7,27,14,15,846.5,130.5,3.75,32.5,846.0,428.42,299.36
2016,7,27,14,30,839.0,129.0,3.8,32.0,817.0,373.62,254.25
2016,7,27,14,45,834.0,124.5,3.9,32.0,783.5,313.15,203.95
2016,7,27,15,0,829.0,120.0,4.0,32.0,750.0,254.94,156.14
2016,7,27,15,15,816.5,117.0,4.0,31.5,710.0,196.48,112.25
2016,7,27,15,30,804.0,114.0,4.0,31.0,670.0,139.03,77.66
2016,7,27,15,45,793.0,109.0,4.0,30.5,626.5,86.17,65.11
2016,7,27,16,0,782.0,104.0,4.0,30.0,583.0,83.74,63.5
2016,7,27,16,15,761.0,100.0,3.95,29.0,535.0,81.55,62.18
2016,7,27,16,30,740.0,96.0,3.9,28.0,487.0,79.25,60.75
2016,7,27,16,45,719.0,90.0,3.85,27.5,438.0,75.4,57.88
2016,7,27,17,0,698.0,84.0,3.8,27.0,389.0,65.9,50.22
2016,7,27,17,15,661.5,78.5,3.65,26.0,338.5,62.08,47.37
2016,7,27,17,30,625.0,73.0,3.5,25.0,288.0,58.19,44.37
2016,7,27,17,45,580.0,65.5,3.4,24.0,239.0,52.65,39.84
2016,7,27,18,0,535.0,58.0,3.3,23.0,190.0,47.02,35.07
2016,7,27,18,15,461.5,49.5,3.15,22.0,144.0,40.28,29.13
2016,7,27,18,30,388.0,41.0,3.0,21.0,98.0,33.54,22.96
2016,7,27,18,45,279.5,29.0,2.9,20.5,62.0,23.71,13.5
2016,7,27,19,0,171.0,17.0,2.8,20.0,26.0,13.85,0.0
2016,7,27,19,15,85.5,8.5,2.75,19.5,13.0,6.69,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,99.5,9.0,2.3,13.5,14.0,37.35,0.0
2016,7,28,5,30,199.0,18.0,2.3,14.0,28.0,105.75,0.83
2016,7,28,5,45,312.5,28.5,2.3,14.5,65.5,186.64,138.54
2016,7,28,6,0,426.0,39.0,2.3,15.0,103.0,269.77,214.83
2016,7,28,6,15,497.5,46.5,2.25,15.5,149.0,339.26,276.11
2016,7,28,6,30,569.0,54.0,2.2,16.0,195.0,415.01,340.17
2016,7,28,6,45,617.5,59.5,2.2,16.5,245.0,479.51,392.89
2016,7,28,7,0,666.0,65.0,2.2,17.0,295.0,543.89,443.38
2016,7,28,7,15,699.5,69.5,2.15,18.0,345.5,601.56,485.38
2016,7,28,7,30,733.0,74.0,2.1,19.0,396.0,659.51,524.51
2016,7,28,7,45,758.0,77.5,2.1,20.0,446.0,709.43,556.65
2016,7,28,8,0,783.0,81.0,2.1,21.0,496.0,758.19,587.02
2016,7,28,8,15,801.5,84.0,2.1,21.5,543.5,799.32,612.39
2016,7,28,8,30,820.0,87.0,2.1,22.0,591.0,828.56,629.17
2016,7,28,8,45,834.0,90.0,2.1,23.0,635.0,860.49,646.43
2016,7,28,9,0,848.0,93.0,2.1,24.0,679.0,889.5,661.41
2016,7,28,9,15,859.0,95.0,2.15,24.5,719.0,911.49,673.36
2016,7,28,9,30,870.0,97.0,2.2,25.0,759.0,930.08,683.14
2016,7,28,9,45,880.0,97.5,2.25,26.0,793.5,942.58,687.65
2016,7,28,10,0,890.0,98.0,2.3,27.0,828.0,951.4,689.88
2016,7,28,10,15,896.0,99.5,2.4,27.5,856.5,953.68,689.86
2016,7,28,10,30,902.0,101.0,2.5,28.0,885.0,952.06,687.48
2016,7,28,10,45,905.0,102.5,2.6,28.5,906.0,943.74,680.9
2016,7,28,11,0,908.0,104.0,2.7,29.0,927.0,931.55,671.97
2016,7,28,11,15,910.5,104.5,2.8,29.0,941.5,914.17,661.08
2016,7,28,11,30,913.0,105.0,2.9,29.0,956.0,893.11,647.8
2016,7,28,11,45,912.5,106.5,3.05,29.5,962.5,866.82,630.12
2016,7,28,12,0,912.0,108.0,3.2,30.0,969.0,837.19,610.16
2016,7,28,12,15,911.5,108.0,3.3,30.0,969.0,803.13,588.07
2016,7,28,12,30,911.0,108.0,3.4,30.0,969.0,766.14,563.25
2016,7,28,12,45,904.0,111.5,3.5,30.5,959.5,724.62,532.53
2016,7,28,13,0,897.0,115.0,3.6,31.0,950.0,680.89,499.69
2016,7,28,13,15,893.5,114.0,3.65,30.5,935.0,633.94,465.66
2016,7,28,13,30,890.0,113.0,3.7,30.0,920.0,585.03,429.09
2016,7,28,13,45,885.0,112.0,3.75,30.0,897.5,533.6,388.64
2016,7,28,14,0,880.0,111.0,3.8,30.0,875.0,480.75,345.9
2016,7,28,14,15,873.0,110.0,3.85,29.5,846.5,425.91,301.1
2016,7,28,14,30,866.0,109.0,3.9,29.0,818.0,370.3,254.52
2016,7,28,14,45,857.5,106.5,3.95,29.0,783.5,312.76,205.55
2016,7,28,15,0,849.0,104.0,4.0,29.0,749.0,255.13,157.5
2016,7,28,15,15,837.0,102.0,3.95,28.5,709.0,197.41,113.53
2016,7,28,15,30,825.0,100.0,3.9,28.0,669.0,140.47,79.03
2016,7,28,15,45,811.0,96.5,3.9,28.0,625.0,78.9,59.82
2016,7,28,16,0,797.0,93.0,3.9,28.0,581.0,77.06,58.53
2016,7,28,16,15,777.0,90.0,3.8,27.0,533.0,75.28,57.5
2016,7,28,16,30,757.0,87.0,3.7,26.0,485.0,73.42,56.39
2016,7,28,16,45,732.5,82.5,3.65,25.5,435.5,70.34,54.12
2016,7,28,17,0,708.0,78.0,3.6,25.0,386.0,67.15,51.72
2016,7,28,17,15,672.5,73.0,3.5,24.0,336.0,58.47,44.7
2016,7,28,17,30,637.0,68.0,3.4,23.0,286.0,54.8,41.84
2016,7,28,17,45,589.0,61.5,3.3,22.5,236.5,49.83,37.66
2016,7,28,18,0,541.0,55.0,3.2,22.0,187.0,44.82,33.31
2016,7,28,18,15,467.5,47.0,3.1,21.0,141.5,38.39,27.61
2016,7,28,18,30,394.0,39.0,3.0,20.0,96.0,31.98,21.7
2016,7,28,18,45,281.5,27.5,2.9,19.5,60.5,22.5,12.44
2016,7,28,19,0,169.0,16.0,2.8,19.0,25.0,13.03,0.0
2016,7,28,19,15,84.5,8.0,2.8,18.5,12.5,6.29,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,54.0,8.0,2.3,13.5,11.0,22.79,0.0
2016,7,29,5,30,108.0,16.0,2.3,14.0,22.0,67.8,0.0
2016,7,29,5,45,197.5,31.5,2.3,14.5,55.5,139.8,102.48
2016,7,29,6,0,287.0,47.0,2.3,15.0,89.0,210.2,167.24
2016,7,29,6,15,357.0,59.0,2.3,15.5,132.5,275.33,224.55
2016,7,29,6,30,427.0,71.0,2.3,16.0,176.0,347.21,285.76
2016,7,29,6,45,475.0,81.0,2.3,17.0,223.5,415.62,341.26
2016,7,29,7,0,523.0,91.0,2.3,18.0,271.0,481.75,392.77
2016,7,29,7,15,561.5,99.0,2.3,18.5,320.0,541.4,437.99
2016,7,29,7,30,600.0,107.0,2.3,19.0,369.0,602.09,482.43
2016,7,29,7,45,628.5,113.5,2.3,20.0,418.0,653.83,517.77
2016,7,29,8,0,657.0,120.0,2.3,21.0,467.0,704.99,550.85
2016,7,29,8,15,680.0,125.0,2.3,21.5,513.5,748.84,578.89
2016,7,29,8,30,703.0,130.0,2.3,22.0,560.0,791.03,605.27
2016,7,29,8,45,722.0,133.5,2.3,23.0,604.5,825.97,624.99
2016,7,29,9,0,741.0,137.0,2.3,24.0,649.0,858.45,642.72
2016,7,29,9,15,754.5,140.5,2.35,24.5,688.5,876.67,652.34
2016,7,29,9,30,768.0,144.0,2.4,25.0,728.0,898.14,664.26
2016,7,29,9,45,801.5,134.0,2.45,26.0,768.0,921.3,675.93
2016,7,29,10,0,835.0,124.0,2.5,27.0,808.0,927.42,676.38
2016,7,29,10,15,842.0,126.0,2.55,27.5,836.5,930.76,676.61
2016,7,29,10,30,849.0,128.0,2.6,28.0,865.0,930.37,674.55
2016,7,29,10,45,855.5,128.5,2.7,28.5,887.0,924.34,669.39
2016,7,29,11,0,862.0,129.0,2.8,29.0,909.0,914.58,661.92
2016,7,29,11,15,865.5,129.5,2.85,29.0,924.0,898.4,651.33
2016,7,29,11,30,869.0,130.0,2.9,29.0,939.0,878.66,638.48
2016,7,29,11,45,872.5,129.5,3.0,29.5,947.0,854.6,621.88
2016,7,29,12,0,876.0,129.0,3.1,30.0,955.0,827.2,603.08
2016,7,29,12,15,876.5,129.0,3.15,30.0,955.5,794.67,581.73
2016,7,29,12,30,877.0,129.0,3.2,30.0,956.0,759.25,557.21
2016,7,29,12,45,886.0,122.0,3.3,30.5,951.5,721.65,529.59
2016,7,29,13,0,895.0,115.0,3.4,31.0,947.0,680.86,499.12
2016,7,29,13,15,892.0,114.0,3.45,30.5,932.0,634.22,465.4
2016,7,29,13,30,889.0,113.0,3.5,30.0,917.0,585.58,429.12
2016,7,29,13,45,885.0,111.5,3.6,30.0,895.5,534.25,388.94
2016,7,29,14,0,881.0,110.0,3.7,30.0,874.0,481.42,346.35
2016,7,29,14,15,874.5,108.5,3.75,29.5,845.5,426.29,301.37
2016,7,29,14,30,868.0,107.0,3.8,29.0,817.0,370.36,254.56
2016,7,29,14,45,860.0,105.0,3.85,29.0,782.5,313.1,205.76
2016,7,29,15,0,852.0,103.0,3.9,29.0,748.0,255.66,157.81
2016,7,29,15,15,840.5,100.5,3.9,28.5,708.0,197.45,113.4
2016,7,29,15,30,829.0,98.0,3.9,28.0,668.0,139.96,78.42
2016,7,29,15,45,814.0,95.5,3.9,28.0,624.0,78.4,59.42
2016,7,29,16,0,799.0,93.0,3.9,28.0,580.0,77.15,58.62
2016,7,29,16,15,779.5,89.5,3.85,27.0,532.5,75.04,57.31
2016,7,29,16,30,760.0,86.0,3.8,26.0,485.0,72.83,55.9
2016,7,29,16,45,733.0,82.5,3.8,25.5,435.0,70.38,54.16
2016,7,29,17,0,706.0,79.0,3.8,25.0,385.0,67.88,52.35
2016,7,29,17,15,670.0,74.0,3.7,24.0,334.5,59.14,45.28
2016,7,29,17,30,634.0,69.0,3.6,23.0,284.0,55.5,42.44
2016,7,29,17,45,581.0,63.0,3.5,22.5,234.0,50.86,38.55
2016,7,29,18,0,528.0,57.0,3.4,22.0,184.0,46.24,34.52
2016,7,29,18,15,453.5,48.5,3.25,21.0,139.0,39.49,28.53
2016,7,29,18,30,379.0,40.0,3.1,20.0,94.0,32.74,22.31
2016,7,29,18,45,263.0,28.0,3.0,19.0,58.0,22.88,12.58
2016,7,29,19,0,147.0,16.0,2.9,18.0,22.0,13.01,0.0
2016,7,29,19,15,73.5,8.0,2.85,17.5,11.0,6.29,0.0
2016,7,29,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,82.5,8.0,2.2,13.5,12.0,31.61,0.0
2016,7,30,5,30,165.0,16.0,2.2,14.0,24.0,90.89,0.0
2016,7,30,5,45,280.0,28.0,2.25,14.5,60.5,173.78,126.95
2016,7,30,6,0,395.0,40.0,2.3,15.0,97.0,257.66,204.9
2016,7,30,6,15,469.5,48.5,2.3,15.5,143.0,328.63,267.52
2016,7,30,6,30,544.0,57.0,2.3,16.0,189.0,406.23,333.32
2016,7,30,6,45,594.5,63.0,2.3,16.5,239.0,471.73,387.04
2016,7,30,7,0,645.0,69.0,2.3,17.0,289.0,540.13,440.76
2016,7,30,7,15,680.5,74.0,2.3,17.5,340.0,598.94,484.95
2016,7,30,7,30,716.0,79.0,2.3,18.0,391.0,655.25,524.58
2016,7,30,7,45,743.0,83.0,2.3,19.0,441.5,706.95,558.4
2016,7,30,8,0,770.0,87.0,2.3,20.0,492.0,757.64,590.46
2016,7,30,8,15,790.5,90.5,2.3,21.0,540.5,800.82,616.32
2016,7,30,8,30,811.0,94.0,2.3,22.0,589.0,841.9,640.15
2016,7,30,8,45,827.0,96.0,2.35,23.0,634.0,874.76,658.31
2016,7,30,9,0,843.0,98.0,2.4,24.0,679.0,893.78,666.99
2016,7,30,9,15,855.0,100.5,2.5,24.5,719.5,917.14,680.4
2016,7,30,9,30,867.0,103.0,2.6,25.0,760.0,937.1,691.51
2016,7,30,9,45,883.5,100.5,2.75,25.5,797.0,952.52,700.09
2016,7,30,10,0,900.0,98.0,2.9,26.0,834.0,964.34,706.4
2016,7,30,10,15,906.5,99.5,3.05,26.5,863.0,967.05,706.83
2016,7,30,10,30,913.0,101.0,3.2,27.0,892.0,965.8,704.83
2016,7,30,10,45,917.5,102.0,3.35,27.5,914.0,958.22,698.78
2016,7,30,11,0,922.0,103.0,3.5,28.0,936.0,946.69,690.26
2016,7,30,11,15,925.0,104.0,3.65,28.0,951.5,929.92,679.7
2016,7,30,11,30,928.0,105.0,3.8,28.0,967.0,909.34,666.64
2016,7,30,11,45,928.5,105.5,3.95,28.5,974.0,882.52,648.06
2016,7,30,12,0,929.0,106.0,4.1,29.0,981.0,852.27,627.17
2016,7,30,12,15,929.5,106.0,4.15,29.0,981.5,818.34,604.53
2016,7,30,12,30,930.0,106.0,4.2,29.0,982.0,781.32,579.31
2016,7,30,12,45,920.0,111.5,4.3,29.0,972.0,738.42,548.23
2016,7,30,13,0,910.0,117.0,4.4,29.0,962.0,693.41,514.95
2016,7,30,13,15,907.5,116.0,4.4,28.5,947.0,646.25,480.13
2016,7,30,13,30,905.0,115.0,4.4,28.0,932.0,597.0,442.68
2016,7,30,13,45,901.0,113.5,4.4,28.0,910.0,544.71,400.97
2016,7,30,14,0,897.0,112.0,4.4,28.0,888.0,490.88,356.88
2016,7,30,14,15,890.5,110.5,4.4,27.5,859.0,434.73,310.48
2016,7,30,14,30,884.0,109.0,4.4,27.0,830.0,377.74,262.22
2016,7,30,14,45,879.0,105.5,4.4,27.0,796.0,319.22,211.76
2016,7,30,15,0,874.0,102.0,4.4,27.0,762.0,260.19,161.87
2016,7,30,15,15,863.0,99.5,4.3,26.5,722.0,200.6,115.89
2016,7,30,15,30,852.0,97.0,4.2,26.0,682.0,141.67,79.63
2016,7,30,15,45,844.0,92.0,4.15,26.0,638.5,86.09,66.31
2016,7,30,16,0,836.0,87.0,4.1,26.0,595.0,82.76,63.79
2016,7,30,16,15,817.0,84.0,4.05,25.0,546.5,72.31,55.51
2016,7,30,16,30,798.0,81.0,4.0,24.0,498.0,70.26,54.21
2016,7,30,16,45,781.0,75.0,3.95,23.5,448.5,66.04,50.94
2016,7,30,17,0,764.0,69.0,3.9,23.0,399.0,61.62,47.45
2016,7,30,17,15,730.5,65.0,3.8,22.0,347.0,58.22,44.88
2016,7,30,17,30,697.0,61.0,3.7,21.0,295.0,54.8,42.21
2016,7,30,17,45,656.0,54.5,3.6,20.5,245.0,49.26,37.49
2016,7,30,18,0,615.0,48.0,3.5,20.0,195.0,43.63,32.54
2016,7,30,18,15,541.0,41.5,3.4,19.0,147.5,34.71,24.62
2016,7,30,18,30,467.0,35.0,3.3,18.0,100.0,29.22,19.46
2016,7,30,18,45,349.0,25.0,3.25,17.0,62.5,20.75,10.79
2016,7,30,19,0,231.0,15.0,3.2,16.0,25.0,12.35,0.0
2016,7,30,19,15,115.5,7.5,3.15,15.5,12.5,5.9,0.0
2016,7,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,118.0,7.5,1.85,11.5,13.0,42.28,0.0
2016,7,31,5,30,236.0,15.0,2.0,12.0,26.0,115.49,0.0
2016,7,31,5,45,357.0,24.5,2.15,13.0,64.5,202.97,147.88
2016,7,31,6,0,478.0,34.0,2.3,14.0,103.0,291.22,232.01
2016,7,31,6,15,550.5,41.0,2.25,14.5,150.5,360.17,293.76
2016,7,31,6,30,623.0,48.0,2.2,15.0,198.0,439.24,360.91
2016,7,31,6,45,335.0,87.5,2.2,15.5,170.5,330.68,273.4
2016,7,31,7,0,47.0,127.0,2.2,16.0,143.0,152.8,123.8
2016,7,31,7,15,93.5,153.0,2.15,16.5,191.5,213.42,174.73
2016,7,31,7,30,140.0,179.0,2.1,17.0,240.0,293.17,239.05
2016,7,31,7,45,479.5,127.0,2.1,18.0,372.0,543.06,438.52
2016,7,31,8,0,819.0,75.0,2.1,19.0,504.0,785.33,612.66
2016,7,31,8,15,837.0,77.5,2.1,19.5,552.5,817.61,629.89
2016,7,31,8,30,855.0,80.0,2.1,20.0,601.0,856.14,653.12
2016,7,31,8,45,862.5,85.0,2.15,21.0,644.5,885.48,668.87
2016,7,31,9,0,870.0,90.0,2.2,22.0,688.0,911.46,682.24
2016,7,31,9,15,881.5,92.0,2.25,22.5,729.0,934.33,694.79
2016,7,31,9,30,893.0,94.0,2.3,23.0,770.0,953.71,705.05
2016,7,31,9,45,881.5,106.5,2.4,23.5,799.5,958.67,706.4
2016,7,31,10,0,870.0,119.0,2.5,24.0,829.0,959.07,705.02
2016,7,31,10,15,877.0,120.5,2.6,24.5,858.0,961.91,705.38
2016,7,31,10,30,884.0,122.0,2.7,25.0,887.0,960.89,703.3
2016,7,31,10,45,880.0,128.5,2.8,25.5,906.5,950.41,695.15
2016,7,31,11,0,876.0,135.0,2.9,26.0,926.0,936.05,684.62
2016,7,31,11,15,879.5,136.0,2.95,26.0,941.0,919.85,673.95
2016,7,31,11,30,883.0,137.0,3.0,26.0,956.0,900.0,660.92
2016,7,31,11,45,880.0,140.5,3.15,26.5,962.0,873.17,642.63
2016,7,31,12,0,877.0,144.0,3.3,27.0,968.0,843.16,622.16
2016,7,31,12,15,877.0,144.0,3.35,27.0,968.0,809.79,600.0
2016,7,31,12,30,877.0,144.0,3.4,27.0,968.0,773.57,574.38
2016,7,31,12,45,894.5,131.5,3.5,27.5,966.0,737.5,547.65
2016,7,31,13,0,912.0,119.0,3.6,28.0,964.0,697.5,517.47
2016,7,31,13,15,909.0,118.0,3.65,28.0,948.5,649.83,481.67
2016,7,31,13,30,906.0,117.0,3.7,28.0,933.0,600.1,443.39
2016,7,31,13,45,902.0,115.5,3.8,28.0,911.0,547.64,402.06
2016,7,31,14,0,898.0,114.0,3.9,28.0,889.0,493.63,358.24
2016,7,31,14,15,891.0,112.5,3.95,27.5,859.5,437.1,311.81
2016,7,31,14,30,884.0,111.0,4.0,27.0,830.0,379.77,263.52
2016,7,31,14,45,877.5,107.5,4.05,27.0,795.0,320.72,212.83
2016,7,31,15,0,871.0,104.0,4.1,27.0,760.0,261.34,162.82
2016,7,31,15,15,858.5,102.0,4.1,26.5,719.5,201.89,117.04
2016,7,31,15,30,846.0,100.0,4.1,26.0,679.0,143.26,80.99
2016,7,31,15,45,834.0,96.0,4.15,25.5,634.5,79.34,60.85
2016,7,31,16,0,822.0,92.0,4.2,25.0,590.0,77.16,59.4
2016,7,31,16,15,802.0,88.5,4.15,24.0,541.0,74.97,58.0
2016,7,31,16,30,782.0,85.0,4.1,23.0,492.0,72.68,56.51
2016,7,31,16,45,760.0,80.0,4.05,22.0,441.5,69.19,53.97
2016,7,31,17,0,738.0,75.0,4.0,21.0,391.0,65.56,51.26
2016,7,31,17,15,702.0,70.5,3.9,20.0,339.5,61.95,48.5
2016,7,31,17,30,666.0,66.0,3.8,19.0,288.0,53.84,41.72
2016,7,31,17,45,619.5,59.0,3.7,18.5,238.0,48.41,37.06
2016,7,31,18,0,573.0,52.0,3.6,18.0,188.0,42.91,32.18
2016,7,31,18,15,495.5,44.5,3.45,17.0,141.0,36.72,26.57
2016,7,31,18,30,418.0,37.0,3.3,16.0,94.0,30.58,20.77
2016,7,31,18,45,297.0,25.5,3.15,15.5,57.5,20.99,10.81
2016,7,31,19,0,176.0,14.0,3.0,15.0,21.0,11.02,0.0
2016,7,31,19,15,88.0,7.0,2.9,14.5,10.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
