Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,107.5,7.5,1.65,12.5,12.0,39.2,0.0
2016,8,1,5,30,215.0,15.0,1.8,13.0,24.0,107.65,0.0
2016,8,1,5,45,339.5,24.5,1.95,13.5,61.5,196.45,141.15
2016,8,1,6,0,464.0,34.0,2.1,14.0,99.0,285.52,227.12
2016,8,1,6,15,537.5,40.5,2.1,14.5,146.0,353.71,288.32
2016,8,1,6,30,611.0,47.0,2.1,15.0,193.0,432.27,355.2
2016,8,1,6,45,343.5,88.5,2.1,15.5,174.5,338.12,279.36
2016,8,1,7,0,76.0,130.0,2.1,16.0,156.0,176.52,144.01
2016,8,1,7,15,182.5,147.0,2.05,16.5,222.0,285.64,235.27
2016,8,1,7,30,289.0,164.0,2.0,17.0,288.0,406.26,331.35
2016,8,1,7,45,554.5,117.5,2.0,17.5,393.5,603.54,484.75
2016,8,1,8,0,820.0,71.0,2.0,18.0,499.0,774.43,605.95
2016,8,1,8,15,838.5,73.0,2.0,18.5,547.5,815.21,629.93
2016,8,1,8,30,857.0,75.0,2.0,19.0,596.0,853.74,653.14
2016,8,1,8,45,871.5,77.0,2.0,20.0,641.0,886.11,670.5
2016,8,1,9,0,886.0,79.0,2.0,21.0,686.0,915.47,685.6
2016,8,1,9,15,897.0,80.5,2.05,21.5,726.5,937.74,697.71
2016,8,1,9,30,908.0,82.0,2.1,22.0,767.0,956.47,707.55
2016,8,1,9,45,909.5,87.5,2.2,22.5,801.0,966.84,712.53
2016,8,1,10,0,911.0,93.0,2.3,23.0,835.0,973.11,715.0
2016,8,1,10,15,917.5,94.0,2.4,23.5,864.0,975.36,714.98
2016,8,1,10,30,924.0,95.0,2.5,24.0,893.0,973.62,712.51
2016,8,1,10,45,928.5,96.0,2.6,24.5,915.5,966.0,706.33
2016,8,1,11,0,933.0,97.0,2.7,25.0,938.0,954.39,697.68
2016,8,1,11,15,936.5,97.5,2.8,25.5,953.0,937.45,685.64
2016,8,1,11,30,940.0,98.0,2.9,26.0,968.0,916.65,671.14
2016,8,1,11,45,941.5,98.0,3.0,26.5,975.5,889.96,652.77
2016,8,1,12,0,943.0,98.0,3.1,27.0,983.0,859.75,632.06
2016,8,1,12,15,943.0,98.0,3.15,27.0,983.0,824.99,609.17
2016,8,1,12,30,943.0,98.0,3.2,27.0,983.0,787.11,584.01
2016,8,1,12,45,938.0,100.0,3.3,27.0,974.5,744.4,553.51
2016,8,1,13,0,933.0,102.0,3.4,27.0,966.0,699.26,520.48
2016,8,1,13,15,930.0,101.5,3.5,27.0,950.5,651.16,484.47
2016,8,1,13,30,927.0,101.0,3.6,27.0,935.0,600.93,445.79
2016,8,1,13,45,924.0,99.0,3.7,27.0,913.0,547.64,403.64
2016,8,1,14,0,921.0,97.0,3.8,27.0,891.0,492.65,358.83
2016,8,1,14,15,915.0,96.0,3.85,26.5,862.0,435.72,311.75
2016,8,1,14,30,909.0,95.0,3.9,26.0,833.0,377.84,262.6
2016,8,1,14,45,902.0,92.5,3.95,26.0,798.0,317.94,210.85
2016,8,1,15,0,895.0,90.0,4.0,26.0,763.0,257.73,159.81
2016,8,1,15,15,884.5,88.0,4.0,25.5,722.5,197.25,112.82
2016,8,1,15,30,874.0,86.0,4.0,25.0,682.0,137.34,75.7
2016,8,1,15,45,861.5,83.0,4.05,24.5,637.0,81.14,62.62
2016,8,1,16,0,849.0,80.0,4.1,24.0,592.0,78.73,60.97
2016,8,1,16,15,830.5,77.5,4.1,23.0,543.5,76.33,59.4
2016,8,1,16,30,812.0,75.0,4.1,22.0,495.0,66.48,51.47
2016,8,1,16,45,788.5,71.0,4.1,21.5,444.5,63.38,49.11
2016,8,1,17,0,765.0,67.0,4.1,21.0,394.0,60.19,46.63
2016,8,1,17,15,731.0,63.0,4.0,20.0,342.0,56.74,43.98
2016,8,1,17,30,697.0,59.0,3.9,19.0,290.0,53.26,41.22
2016,8,1,17,45,648.0,54.0,3.85,18.0,239.0,48.78,37.46
2016,8,1,18,0,599.0,49.0,3.8,17.0,188.0,44.33,33.55
2016,8,1,18,15,522.0,41.5,3.7,16.0,141.0,34.58,24.79
2016,8,1,18,30,445.0,34.0,3.6,15.0,94.0,28.32,18.85
2016,8,1,18,45,314.5,24.0,3.5,14.5,57.5,19.83,9.64
2016,8,1,19,0,184.0,14.0,3.4,14.0,21.0,11.02,0.0
2016,8,1,19,15,92.0,7.0,3.3,13.5,10.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,97.0,7.5,2.0,11.5,11.5,5.9,0.0
2016,8,2,5,30,194.0,15.0,2.2,12.0,23.0,82.7,0.0
2016,8,2,5,45,325.0,25.0,2.4,12.5,60.5,191.75,136.59
2016,8,2,6,0,456.0,35.0,2.6,13.0,98.0,283.87,226.81
2016,8,2,6,15,533.5,42.0,2.6,13.5,146.0,357.94,293.31
2016,8,2,6,30,611.0,49.0,2.6,14.0,194.0,435.62,360.21
2016,8,2,6,45,359.5,89.5,2.6,14.5,180.5,350.34,291.2
2016,8,2,7,0,108.0,130.0,2.6,15.0,167.0,212.33,175.01
2016,8,2,7,15,446.5,98.5,2.6,15.5,285.5,453.78,376.35
2016,8,2,7,30,785.0,67.0,2.6,16.0,404.0,697.88,563.37
2016,8,2,7,45,812.0,70.0,2.6,17.0,456.5,750.94,596.54
2016,8,2,8,0,839.0,73.0,2.6,18.0,509.0,794.27,623.15
2016,8,2,8,15,858.0,75.5,2.6,18.5,559.0,836.65,649.67
2016,8,2,8,30,877.0,78.0,2.6,19.0,609.0,876.72,674.08
2016,8,2,8,45,892.5,79.5,2.6,19.5,655.5,909.82,693.33
2016,8,2,9,0,908.0,81.0,2.6,20.0,702.0,939.87,710.34
2016,8,2,9,15,919.0,83.0,2.6,20.5,744.0,962.98,722.57
2016,8,2,9,30,930.0,85.0,2.6,21.0,786.0,982.44,732.39
2016,8,2,9,45,935.0,89.0,2.65,22.0,821.0,994.54,736.46
2016,8,2,10,0,940.0,93.0,2.7,23.0,856.0,1002.53,737.97
2016,8,2,10,15,946.5,94.0,2.75,23.0,886.0,1004.67,738.68
2016,8,2,10,30,953.0,95.0,2.8,23.0,916.0,1002.7,736.89
2016,8,2,10,45,958.5,95.5,2.85,23.5,939.5,995.15,730.2
2016,8,2,11,0,964.0,96.0,2.9,24.0,963.0,983.48,720.99
2016,8,2,11,15,967.0,96.5,2.95,24.5,978.5,965.47,707.77
2016,8,2,11,30,970.0,97.0,3.0,25.0,994.0,943.51,692.09
2016,8,2,11,45,971.5,97.5,3.05,25.5,1002.0,916.41,673.11
2016,8,2,12,0,973.0,98.0,3.1,26.0,1010.0,885.66,651.75
2016,8,2,12,15,973.0,98.0,3.15,26.0,1009.5,849.8,628.2
2016,8,2,12,30,973.0,98.0,3.2,26.0,1009.0,810.7,602.31
2016,8,2,12,45,964.0,102.5,3.25,26.0,999.0,765.92,570.26
2016,8,2,13,0,955.0,107.0,3.3,26.0,989.0,718.83,535.68
2016,8,2,13,15,952.0,106.0,3.35,26.0,973.0,669.13,498.43
2016,8,2,13,30,949.0,105.0,3.4,26.0,957.0,617.25,458.49
2016,8,2,13,45,944.0,104.0,3.45,26.0,933.5,562.38,415.12
2016,8,2,14,0,939.0,103.0,3.5,26.0,910.0,505.96,369.18
2016,8,2,14,15,932.0,101.5,3.5,26.0,879.5,447.06,319.95
2016,8,2,14,30,925.0,100.0,3.5,26.0,849.0,387.31,268.91
2016,8,2,14,45,916.0,98.0,3.5,26.0,812.5,326.06,216.27
2016,8,2,15,0,907.0,96.0,3.5,26.0,776.0,264.7,164.49
2016,8,2,15,15,895.0,94.0,3.5,25.5,734.0,203.03,116.77
2016,8,2,15,30,883.0,92.0,3.5,25.0,692.0,142.11,79.06
2016,8,2,15,45,867.5,89.5,3.5,24.5,645.5,85.23,66.03
2016,8,2,16,0,852.0,87.0,3.5,24.0,599.0,83.13,64.66
2016,8,2,16,15,831.5,84.0,3.45,23.5,549.0,72.72,56.24
2016,8,2,16,30,811.0,81.0,3.4,23.0,499.0,70.6,54.76
2016,8,2,16,45,783.0,77.5,3.4,22.5,446.5,67.91,52.78
2016,8,2,17,0,755.0,74.0,3.4,22.0,394.0,65.17,50.72
2016,8,2,17,15,718.0,69.5,3.35,21.0,341.5,61.48,47.91
2016,8,2,17,30,681.0,65.0,3.3,20.0,289.0,57.76,44.97
2016,8,2,17,45,624.0,59.5,3.25,19.5,237.0,48.87,37.3
2016,8,2,18,0,567.0,54.0,3.2,19.0,185.0,44.43,33.34
2016,8,2,18,15,483.5,46.0,3.15,18.0,137.5,37.86,27.4
2016,8,2,18,30,400.0,38.0,3.1,17.0,90.0,31.37,21.24
2016,8,2,18,45,260.0,26.0,3.1,16.5,54.0,21.35,10.27
2016,8,2,19,0,120.0,14.0,3.1,16.0,18.0,11.02,0.0
2016,8,2,19,15,60.0,7.0,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,66.5,7.5,2.05,12.5,10.0,5.9,0.0
2016,8,3,5,30,133.0,15.0,2.2,13.0,20.0,60.6,0.0
2016,8,3,5,45,266.5,27.0,2.4,13.5,56.5,169.2,117.88
2016,8,3,6,0,400.0,39.0,2.6,14.0,93.0,262.17,208.55
2016,8,3,6,15,482.5,47.0,2.55,14.5,140.5,337.73,275.8
2016,8,3,6,30,565.0,55.0,2.5,15.0,188.0,420.66,346.49
2016,8,3,6,45,620.5,61.0,2.45,15.5,239.5,490.74,404.17
2016,8,3,7,0,676.0,67.0,2.4,16.0,291.0,564.16,461.84
2016,8,3,7,15,713.0,71.5,2.35,16.5,344.0,621.83,504.63
2016,8,3,7,30,750.0,76.0,2.3,17.0,397.0,683.59,547.78
2016,8,3,7,45,778.0,79.5,2.25,18.0,449.0,737.0,582.2
2016,8,3,8,0,806.0,83.0,2.2,19.0,501.0,789.35,614.7
2016,8,3,8,15,826.5,86.0,2.2,19.5,551.0,833.2,641.84
2016,8,3,8,30,847.0,89.0,2.2,20.0,601.0,864.76,660.06
2016,8,3,8,45,862.5,91.5,2.2,21.0,647.0,898.23,678.15
2016,8,3,9,0,878.0,94.0,2.2,22.0,693.0,928.73,693.91
2016,8,3,9,15,890.0,96.0,2.2,22.5,734.5,952.15,706.15
2016,8,3,9,30,902.0,98.0,2.2,23.0,776.0,972.05,716.1
2016,8,3,9,45,913.5,98.5,2.25,24.0,813.0,986.15,721.47
2016,8,3,10,0,925.0,99.0,2.3,25.0,850.0,996.42,724.46
2016,8,3,10,15,932.0,100.0,2.4,25.5,879.5,998.94,724.54
2016,8,3,10,30,939.0,101.0,2.5,26.0,909.0,997.4,722.19
2016,8,3,10,45,944.0,102.0,2.6,26.5,932.0,989.89,716.13
2016,8,3,11,0,949.0,103.0,2.7,27.0,955.0,978.29,707.58
2016,8,3,11,15,952.0,103.5,2.85,27.0,970.5,960.37,696.83
2016,8,3,11,30,955.0,104.0,3.0,27.0,986.0,938.55,683.52
2016,8,3,11,45,957.0,104.0,3.15,27.5,994.0,911.62,665.44
2016,8,3,12,0,959.0,104.0,3.3,28.0,1002.0,881.09,644.91
2016,8,3,12,15,959.0,104.0,3.45,28.0,1002.0,845.51,622.13
2016,8,3,12,30,959.0,104.0,3.6,28.0,1002.0,806.75,596.94
2016,8,3,12,45,957.0,104.5,3.75,28.0,993.5,763.97,566.67
2016,8,3,13,0,955.0,105.0,3.9,28.0,985.0,718.49,533.62
2016,8,3,13,15,952.5,104.0,4.0,27.5,969.5,669.03,497.63
2016,8,3,13,30,950.0,103.0,4.1,27.0,954.0,617.34,458.75
2016,8,3,13,45,946.5,101.5,4.2,27.0,931.5,562.73,415.47
2016,8,3,14,0,943.0,100.0,4.3,27.0,909.0,506.42,369.5
2016,8,3,14,15,937.0,99.0,4.35,26.5,879.5,447.98,321.12
2016,8,3,14,30,931.0,98.0,4.4,26.0,850.0,388.55,270.63
2016,8,3,14,45,923.5,95.5,4.45,25.5,814.0,326.94,217.81
2016,8,3,15,0,916.0,93.0,4.5,25.0,778.0,265.05,165.51
2016,8,3,15,15,905.0,91.0,4.45,24.5,736.5,202.92,116.93
2016,8,3,15,30,894.0,89.0,4.4,24.0,695.0,141.41,78.52
2016,8,3,15,45,879.5,86.5,4.35,23.5,648.5,83.74,65.09
2016,8,3,16,0,865.0,84.0,4.3,23.0,602.0,81.6,63.66
2016,8,3,16,15,845.5,81.0,4.2,22.0,552.0,78.87,61.82
2016,8,3,16,30,826.0,78.0,4.1,21.0,502.0,68.88,53.75
2016,8,3,16,45,799.0,74.5,4.05,20.0,449.0,66.1,51.78
2016,8,3,17,0,772.0,71.0,4.0,19.0,396.0,63.27,49.72
2016,8,3,17,15,735.0,66.5,3.85,18.0,343.0,59.47,46.76
2016,8,3,17,30,698.0,62.0,3.7,17.0,290.0,55.64,43.67
2016,8,3,17,45,644.0,56.5,3.6,16.5,237.5,50.79,39.46
2016,8,3,18,0,590.0,51.0,3.5,16.0,185.0,42.36,31.93
2016,8,3,18,15,506.5,43.0,3.35,15.5,137.5,35.68,25.75
2016,8,3,18,30,423.0,35.0,3.2,15.0,90.0,29.06,19.38
2016,8,3,18,45,281.0,24.0,3.1,14.5,53.5,19.77,8.71
2016,8,3,19,0,139.0,13.0,3.0,14.0,17.0,10.23,0.0
2016,8,3,19,15,69.5,6.5,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,2.35,11.5,9.5,0.0,0.0
2016,8,4,5,30,149.0,14.0,2.5,12.0,19.0,65.92,0.0
2016,8,4,5,45,286.0,25.5,2.7,12.5,56.0,175.78,120.63
2016,8,4,6,0,423.0,37.0,2.9,13.0,93.0,272.1,217.11
2016,8,4,6,15,504.5,44.5,2.9,13.5,140.5,347.72,285.2
2016,8,4,6,30,586.0,52.0,2.9,14.0,188.0,430.63,356.57
2016,8,4,6,45,293.0,54.5,2.9,14.5,122.5,266.29,223.06
2016,8,4,7,0,0.0,57.0,2.9,15.0,57.0,43.65,31.62
2016,8,4,7,15,0.0,66.5,2.9,15.5,66.5,50.99,37.83
2016,8,4,7,30,0.0,76.0,2.9,16.0,76.0,58.36,43.84
2016,8,4,7,45,0.0,92.0,2.95,16.5,92.0,71.48,54.57
2016,8,4,8,0,0.0,108.0,3.0,17.0,108.0,84.78,65.29
2016,8,4,8,15,0.5,135.0,3.05,17.5,135.5,108.19,84.19
2016,8,4,8,30,1.0,162.0,3.1,18.0,163.0,131.78,102.95
2016,8,4,8,45,5.0,185.5,3.15,18.5,189.5,155.49,121.69
2016,8,4,9,0,9.0,209.0,3.2,19.0,216.0,179.31,140.26
2016,8,4,9,15,54.0,278.5,3.25,19.0,319.0,304.66,240.0
2016,8,4,9,30,99.0,348.0,3.3,19.0,422.0,416.21,325.76
2016,8,4,9,45,511.0,222.0,3.4,19.5,633.0,743.39,576.96
2016,8,4,10,0,923.0,96.0,3.5,20.0,844.0,993.23,749.26
2016,8,4,10,15,702.0,214.5,3.55,20.0,795.0,919.49,696.18
2016,8,4,10,30,481.0,333.0,3.6,20.0,746.0,807.89,612.79
2016,8,4,10,45,711.0,217.0,3.65,20.5,845.0,908.78,687.87
2016,8,4,11,0,941.0,101.0,3.7,21.0,944.0,970.78,727.68
2016,8,4,11,15,943.0,101.5,3.75,21.0,958.5,952.12,714.34
2016,8,4,11,30,945.0,102.0,3.8,21.0,973.0,929.63,699.09
2016,8,4,11,45,945.0,103.0,3.85,21.0,980.0,902.17,680.48
2016,8,4,12,0,945.0,104.0,3.9,21.0,987.0,871.21,659.43
2016,8,4,12,15,944.5,104.0,3.95,21.0,986.0,835.66,635.12
2016,8,4,12,30,944.0,104.0,4.0,21.0,985.0,797.0,608.51
2016,8,4,12,45,937.5,106.5,4.1,21.0,975.5,753.23,576.15
2016,8,4,13,0,931.0,109.0,4.2,21.0,966.0,707.12,541.28
2016,8,4,13,15,927.5,108.5,4.3,20.5,950.5,658.41,504.6
2016,8,4,13,30,924.0,108.0,4.4,20.0,935.0,607.62,465.25
2016,8,4,13,45,921.0,106.0,4.5,20.0,912.5,554.08,421.58
2016,8,4,14,0,918.0,104.0,4.6,20.0,890.0,498.86,375.16
2016,8,4,14,15,911.5,102.5,4.6,19.5,860.0,441.13,325.87
2016,8,4,14,30,905.0,101.0,4.6,19.0,830.0,382.52,274.57
2016,8,4,14,45,898.0,98.5,4.6,18.5,795.0,322.46,221.46
2016,8,4,15,0,891.0,96.0,4.6,18.0,760.0,262.09,168.91
2016,8,4,15,15,879.5,94.0,4.55,17.5,718.5,201.29,120.05
2016,8,4,15,30,868.0,92.0,4.5,17.0,677.0,141.18,81.41
2016,8,4,15,45,854.5,88.5,4.45,17.0,632.0,84.27,67.29
2016,8,4,16,0,841.0,85.0,4.4,17.0,587.0,81.59,65.24
2016,8,4,16,15,821.5,82.0,4.35,16.5,537.5,71.2,56.58
2016,8,4,16,30,802.0,79.0,4.3,16.0,488.0,69.07,55.04
2016,8,4,16,45,777.5,75.0,4.25,16.0,437.0,66.05,52.6
2016,8,4,17,0,753.0,71.0,4.2,16.0,386.0,62.94,50.06
2016,8,4,17,15,716.5,66.5,4.1,15.5,333.5,59.19,47.0
2016,8,4,17,30,680.0,62.0,4.0,15.0,281.0,55.41,43.83
2016,8,4,17,45,628.5,56.0,3.9,14.5,230.0,46.35,35.83
2016,8,4,18,0,577.0,50.0,3.8,14.0,179.0,41.48,31.41
2016,8,4,18,15,495.0,42.0,3.65,13.5,132.5,34.82,25.19
2016,8,4,18,30,413.0,34.0,3.5,13.0,86.0,28.21,18.76
2016,8,4,18,45,274.0,22.5,3.4,12.5,50.5,18.52,7.3
2016,8,4,19,0,135.0,11.0,3.3,12.0,15.0,8.65,0.0
2016,8,4,19,15,67.5,5.5,3.3,12.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,60.5,6.5,2.7,12.0,8.5,0.0,0.0
2016,8,5,5,30,121.0,13.0,2.8,12.0,17.0,55.01,0.0
2016,8,5,5,45,258.5,25.5,2.9,12.5,53.5,163.72,109.46
2016,8,5,6,0,396.0,38.0,3.0,13.0,90.0,260.94,207.99
2016,8,5,6,15,479.5,46.5,3.0,13.0,137.0,337.67,277.57
2016,8,5,6,30,563.0,55.0,3.0,13.0,184.0,421.96,350.95
2016,8,5,6,45,281.5,52.5,3.0,13.5,117.0,257.12,216.32
2016,8,5,7,0,0.0,50.0,3.0,14.0,50.0,38.24,27.15
2016,8,5,7,15,0.0,77.0,2.9,14.5,77.0,59.65,45.36
2016,8,5,7,30,0.0,104.0,2.8,15.0,104.0,82.91,64.73
2016,8,5,7,45,0.0,126.0,2.75,15.5,126.0,101.8,80.12
2016,8,5,8,0,0.0,148.0,2.7,16.0,148.0,120.69,95.26
2016,8,5,8,15,21.5,194.5,2.65,16.5,207.5,181.27,144.95
2016,8,5,8,30,43.0,241.0,2.6,17.0,267.0,263.04,210.11
2016,8,5,8,45,32.5,244.0,2.55,17.5,264.5,254.15,201.42
2016,8,5,9,0,22.0,247.0,2.5,18.0,262.0,226.45,178.3
2016,8,5,9,15,23.0,262.5,2.45,18.5,279.5,240.19,188.37
2016,8,5,9,30,24.0,278.0,2.4,19.0,297.0,253.83,198.14
2016,8,5,9,45,239.5,294.0,2.4,19.5,487.5,536.0,417.08
2016,8,5,10,0,455.0,310.0,2.4,20.0,678.0,776.27,589.07
2016,8,5,10,15,355.0,361.0,2.45,20.5,654.5,705.46,533.38
2016,8,5,10,30,255.0,412.0,2.5,21.0,631.0,653.2,492.49
2016,8,5,10,45,346.0,389.0,2.55,21.5,694.0,707.29,531.93
2016,8,5,11,0,437.0,366.0,2.6,22.0,757.0,774.41,578.42
2016,8,5,11,15,687.5,240.5,2.65,22.0,867.5,875.63,652.82
2016,8,5,11,30,938.0,115.0,2.7,22.0,978.0,936.98,694.48
2016,8,5,11,45,940.0,115.0,2.75,22.5,985.5,910.17,674.84
2016,8,5,12,0,942.0,115.0,2.8,23.0,993.0,879.8,653.64
2016,8,5,12,15,942.0,115.0,2.9,23.0,992.5,844.44,630.61
2016,8,5,12,30,942.0,115.0,3.0,23.0,992.0,805.95,605.03
2016,8,5,12,45,941.0,114.0,3.1,23.5,984.0,762.99,573.15
2016,8,5,13,0,940.0,113.0,3.2,24.0,976.0,717.35,538.66
2016,8,5,13,15,936.5,112.5,3.3,24.0,960.0,668.05,501.67
2016,8,5,13,30,933.0,112.0,3.4,24.0,944.0,616.63,461.99
2016,8,5,13,45,926.5,111.5,3.5,24.0,920.5,561.79,418.49
2016,8,5,14,0,920.0,111.0,3.6,24.0,897.0,505.57,372.52
2016,8,5,14,15,912.5,109.5,3.65,23.5,866.5,447.11,324.02
2016,8,5,14,30,905.0,108.0,3.7,23.0,836.0,387.89,273.53
2016,8,5,14,45,893.0,107.0,3.8,23.0,798.5,327.24,220.94
2016,8,5,15,0,881.0,106.0,3.9,23.0,761.0,266.83,169.45
2016,8,5,15,15,868.5,104.0,3.9,22.5,719.0,206.2,121.89
2016,8,5,15,30,856.0,102.0,3.9,22.0,677.0,146.39,84.27
2016,8,5,15,45,836.0,100.0,3.95,21.5,630.0,82.14,64.28
2016,8,5,16,0,816.0,98.0,4.0,21.0,583.0,81.14,63.81
2016,8,5,16,15,794.0,94.5,3.95,20.5,533.0,79.03,62.36
2016,8,5,16,30,772.0,91.0,3.9,20.0,483.0,76.84,60.84
2016,8,5,16,45,737.5,88.0,3.85,19.5,430.0,74.7,59.33
2016,8,5,17,0,703.0,85.0,3.8,19.0,377.0,66.97,52.95
2016,8,5,17,15,662.0,79.0,3.65,18.0,324.5,62.73,49.62
2016,8,5,17,30,621.0,73.0,3.5,17.0,272.0,58.43,46.13
2016,8,5,17,45,555.5,66.5,3.4,16.5,220.5,53.43,41.79
2016,8,5,18,0,490.0,60.0,3.3,16.0,169.0,48.49,37.3
2016,8,5,18,15,401.5,49.5,3.15,15.5,123.0,40.2,29.65
2016,8,5,18,30,313.0,39.0,3.0,15.0,77.0,31.9,21.66
2016,8,5,18,45,183.0,24.5,2.9,14.5,44.5,18.7,6.56
2016,8,5,19,0,53.0,10.0,2.8,14.0,12.0,7.87,0.0
2016,8,5,19,15,26.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,37.0,6.5,2.75,11.5,7.5,0.0,0.0
2016,8,6,5,30,74.0,13.0,2.8,12.0,15.0,37.74,0.0
2016,8,6,5,45,206.5,26.5,2.85,12.5,49.5,140.38,90.54
2016,8,6,6,0,339.0,40.0,2.9,13.0,84.0,235.91,187.67
2016,8,6,6,15,425.0,50.0,2.9,13.0,130.0,313.04,257.32
2016,8,6,6,30,511.0,60.0,2.9,13.0,176.0,398.08,331.31
2016,8,6,6,45,255.5,62.0,2.9,13.5,120.0,254.01,213.22
2016,8,6,7,0,0.0,64.0,2.9,14.0,64.0,49.07,36.39
2016,8,6,7,15,0.0,76.0,2.9,14.5,76.0,58.81,44.65
2016,8,6,7,30,0.0,88.0,2.9,15.0,88.0,68.64,52.72
2016,8,6,7,45,0.0,108.5,2.9,15.5,108.5,86.0,66.97
2016,8,6,8,0,0.0,129.0,2.9,16.0,129.0,103.43,81.04
2016,8,6,8,15,0.5,146.5,2.95,16.5,147.0,118.59,93.08
2016,8,6,8,30,1.0,164.0,3.0,17.0,165.0,133.76,104.97
2016,8,6,8,45,8.5,198.0,3.05,17.5,204.0,170.28,134.24
2016,8,6,9,0,16.0,232.0,3.1,18.0,243.0,207.14,163.26
2016,8,6,9,15,21.5,258.5,3.15,18.5,274.0,235.31,184.89
2016,8,6,9,30,27.0,285.0,3.2,19.0,305.0,284.07,222.26
2016,8,6,9,45,249.5,294.0,3.25,19.5,494.5,546.53,427.12
2016,8,6,10,0,472.0,303.0,3.3,20.0,684.0,787.25,602.02
2016,8,6,10,15,692.5,207.5,3.4,20.0,788.0,906.97,688.42
2016,8,6,10,30,913.0,112.0,3.5,20.0,892.0,989.25,743.25
2016,8,6,10,45,917.5,113.0,3.6,20.5,914.5,981.23,735.62
2016,8,6,11,0,922.0,114.0,3.7,21.0,937.0,969.22,726.17
2016,8,6,11,15,925.0,114.5,3.75,21.0,952.0,951.45,714.02
2016,8,6,11,30,928.0,115.0,3.8,21.0,967.0,929.86,699.38
2016,8,6,11,45,928.5,115.5,3.9,21.5,974.0,902.43,679.73
2016,8,6,12,0,929.0,116.0,4.0,22.0,981.0,871.54,657.73
2016,8,6,12,15,929.0,116.0,4.05,22.0,981.0,836.54,633.86
2016,8,6,12,30,929.0,116.0,4.1,22.0,981.0,798.44,607.49
2016,8,6,12,45,921.5,119.5,4.2,22.0,971.0,754.92,575.36
2016,8,6,13,0,914.0,123.0,4.3,22.0,961.0,709.15,540.87
2016,8,6,13,15,910.5,122.5,4.3,21.5,945.5,660.81,504.39
2016,8,6,13,30,907.0,122.0,4.3,21.0,930.0,610.44,465.22
2016,8,6,13,45,903.0,120.0,4.35,21.0,907.0,556.89,421.77
2016,8,6,14,0,899.0,118.0,4.4,21.0,884.0,501.79,375.77
2016,8,6,14,15,892.0,116.5,4.45,20.5,854.5,444.51,327.39
2016,8,6,14,30,885.0,115.0,4.5,20.0,825.0,386.44,277.03
2016,8,6,14,45,877.0,112.5,4.55,20.0,789.0,326.88,224.4
2016,8,6,15,0,869.0,110.0,4.6,20.0,753.0,267.15,172.54
2016,8,6,15,15,856.5,107.5,4.6,19.5,711.5,206.78,124.5
2016,8,6,15,30,844.0,105.0,4.6,19.0,670.0,139.74,80.35
2016,8,6,15,45,830.0,101.0,4.6,18.5,624.5,82.67,65.56
2016,8,6,16,0,816.0,97.0,4.6,18.0,579.0,80.53,64.09
2016,8,6,16,15,795.0,93.5,4.55,17.5,529.5,78.42,62.62
2016,8,6,16,30,774.0,90.0,4.5,17.0,480.0,76.22,61.06
2016,8,6,16,45,748.0,85.0,4.5,16.5,429.0,72.75,58.38
2016,8,6,17,0,722.0,80.0,4.5,16.0,378.0,69.17,55.56
2016,8,6,17,15,682.5,74.5,4.4,15.5,325.5,59.89,47.63
2016,8,6,17,30,643.0,69.0,4.3,15.0,273.0,55.83,44.2
2016,8,6,17,45,586.0,62.0,4.2,14.5,221.5,50.4,39.43
2016,8,6,18,0,529.0,55.0,4.1,14.0,170.0,44.96,34.46
2016,8,6,18,15,439.0,45.5,3.95,13.5,124.0,37.28,27.29
2016,8,6,18,30,349.0,36.0,3.8,13.0,78.0,29.62,19.79
2016,8,6,18,45,206.5,23.0,3.65,12.5,44.5,18.82,5.7
2016,8,6,19,0,64.0,10.0,3.5,12.0,11.0,7.87,0.0
2016,8,6,19,15,32.0,5.0,3.45,12.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,63.0,6.0,3.25,11.0,7.5,0.0,0.0
2016,8,7,5,30,126.0,12.0,3.3,11.0,15.0,56.5,0.0
2016,8,7,5,45,273.5,23.5,3.4,11.5,51.5,167.69,105.26
2016,8,7,6,0,421.0,35.0,3.5,12.0,88.0,271.91,217.04
2016,8,7,6,15,506.5,43.0,3.5,12.5,136.0,350.5,288.77
2016,8,7,6,30,592.0,51.0,3.5,13.0,184.0,436.95,363.89
2016,8,7,6,45,299.0,80.0,3.5,13.5,147.5,305.47,256.23
2016,8,7,7,0,6.0,109.0,3.5,14.0,111.0,96.78,77.02
2016,8,7,7,15,16.5,131.5,3.45,14.5,138.0,124.37,100.5
2016,8,7,7,30,27.0,154.0,3.4,15.0,165.0,166.23,135.16
2016,8,7,7,45,71.5,186.0,3.4,15.5,221.5,235.02,192.23
2016,8,7,8,0,116.0,218.0,3.4,16.0,278.0,324.72,264.38
2016,8,7,8,15,241.5,225.5,3.35,16.5,365.0,461.52,373.41
2016,8,7,8,30,367.0,233.0,3.3,17.0,452.0,585.3,468.2
2016,8,7,8,45,635.0,159.0,3.3,17.5,573.0,789.67,621.02
2016,8,7,9,0,903.0,85.0,3.3,18.0,694.0,949.37,729.34
2016,8,7,9,15,914.0,87.0,3.3,18.5,736.0,972.38,740.63
2016,8,7,9,30,925.0,89.0,3.3,19.0,778.0,991.72,750.58
2016,8,7,9,45,929.5,92.5,3.3,20.0,813.0,1002.62,753.46
2016,8,7,10,0,934.0,96.0,3.3,21.0,848.0,1009.43,753.75
2016,8,7,10,15,940.5,97.5,3.3,21.0,878.0,1011.93,754.24
2016,8,7,10,30,947.0,99.0,3.3,21.0,908.0,1010.3,752.16
2016,8,7,10,45,952.5,99.0,3.35,21.5,931.0,1002.07,744.82
2016,8,7,11,0,958.0,99.0,3.4,22.0,954.0,989.72,734.94
2016,8,7,11,15,961.0,99.5,3.45,22.0,969.0,971.51,722.71
2016,8,7,11,30,964.0,100.0,3.5,22.0,984.0,949.35,707.92
2016,8,7,11,45,966.5,100.0,3.55,22.5,992.0,922.44,688.63
2016,8,7,12,0,969.0,100.0,3.6,23.0,1000.0,891.83,666.9
2016,8,7,12,15,969.0,100.0,3.6,23.0,1000.0,855.69,642.38
2016,8,7,12,30,969.0,100.0,3.6,23.0,1000.0,816.3,615.53
2016,8,7,12,45,969.5,99.0,3.65,23.5,992.5,773.35,583.47
2016,8,7,13,0,970.0,98.0,3.7,24.0,985.0,727.48,548.29
2016,8,7,13,15,967.0,97.0,3.7,24.0,969.0,676.71,509.64
2016,8,7,13,30,964.0,96.0,3.7,24.0,953.0,623.71,468.28
2016,8,7,13,45,961.0,94.5,3.75,24.0,930.5,568.29,423.99
2016,8,7,14,0,958.0,93.0,3.8,24.0,908.0,511.08,376.89
2016,8,7,14,15,952.0,92.0,3.8,23.5,877.5,451.47,327.11
2016,8,7,14,30,946.0,91.0,3.8,23.0,847.0,390.85,275.1
2016,8,7,14,45,938.0,89.0,3.8,23.0,810.5,328.21,220.39
2016,8,7,15,0,930.0,87.0,3.8,23.0,774.0,265.33,166.42
2016,8,7,15,15,919.0,85.5,3.75,22.5,732.0,202.34,116.74
2016,8,7,15,30,908.0,84.0,3.7,22.0,690.0,139.96,77.41
2016,8,7,15,45,893.5,81.5,3.65,21.5,643.0,81.01,63.35
2016,8,7,16,0,879.0,79.0,3.6,21.0,596.0,78.73,61.79
2016,8,7,16,15,859.5,76.5,3.5,20.5,545.5,76.19,59.96
2016,8,7,16,30,840.0,74.0,3.4,20.0,495.0,66.46,51.94
2016,8,7,16,45,813.0,70.5,3.35,19.5,442.0,63.55,49.73
2016,8,7,17,0,786.0,67.0,3.3,19.0,389.0,60.59,47.43
2016,8,7,17,15,748.5,63.0,3.15,18.5,335.5,57.04,44.57
2016,8,7,17,30,711.0,59.0,3.0,18.0,282.0,53.49,41.61
2016,8,7,17,45,653.5,53.5,2.9,17.5,229.0,48.5,37.26
2016,8,7,18,0,596.0,48.0,2.8,17.0,176.0,40.16,29.79
2016,8,7,18,15,506.5,40.0,2.6,16.0,128.0,33.37,23.55
2016,8,7,18,30,417.0,32.0,2.4,15.0,80.0,26.67,17.01
2016,8,7,18,45,208.5,16.0,2.25,14.5,40.0,13.0,1.21
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,11.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,12.0,14.0,53.31,0.0
2016,8,8,5,45,265.5,22.0,2.55,12.5,49.0,162.49,96.65
2016,8,8,6,0,412.0,33.0,2.8,13.0,84.0,266.38,211.1
2016,8,8,6,15,496.5,41.0,2.75,13.5,131.0,343.91,281.57
2016,8,8,6,30,581.0,49.0,2.7,14.0,178.0,429.35,355.19
2016,8,8,6,45,632.0,55.0,2.65,15.0,229.0,494.17,408.71
2016,8,8,7,0,683.0,61.0,2.6,16.0,280.0,565.88,464.71
2016,8,8,7,15,720.0,65.5,2.55,16.5,332.5,627.8,510.33
2016,8,8,7,30,757.0,70.0,2.5,17.0,385.0,690.2,554.11
2016,8,8,7,45,558.5,130.0,2.5,17.5,379.0,629.33,504.67
2016,8,8,8,0,360.0,190.0,2.5,18.0,373.0,517.65,415.07
2016,8,8,8,15,604.0,136.5,2.5,18.5,480.0,711.57,562.14
2016,8,8,8,30,848.0,83.0,2.5,19.0,587.0,867.93,668.92
2016,8,8,8,45,863.0,85.5,2.55,20.0,633.0,901.18,686.3
2016,8,8,9,0,878.0,88.0,2.6,21.0,679.0,931.42,702.52
2016,8,8,9,15,890.0,90.0,2.65,21.5,720.5,954.98,715.48
2016,8,8,9,30,902.0,92.0,2.7,22.0,762.0,975.0,726.12
2016,8,8,9,45,914.0,92.0,2.8,22.5,798.5,989.11,733.36
2016,8,8,10,0,926.0,92.0,2.9,23.0,835.0,999.37,738.21
2016,8,8,10,15,932.5,93.0,2.95,23.0,864.5,1001.43,738.8
2016,8,8,10,30,939.0,94.0,3.0,23.0,894.0,999.41,736.92
2016,8,8,10,45,942.5,96.0,3.15,23.5,916.5,991.46,730.69
2016,8,8,11,0,946.0,98.0,3.3,24.0,939.0,979.41,721.86
2016,8,8,11,15,949.0,98.5,3.4,24.0,954.0,961.4,710.21
2016,8,8,11,30,952.0,99.0,3.5,24.0,969.0,939.48,696.0
2016,8,8,11,45,952.0,100.0,3.65,24.5,976.5,911.65,676.77
2016,8,8,12,0,952.0,101.0,3.8,25.0,984.0,880.26,655.1
2016,8,8,12,15,952.0,101.0,3.9,25.0,984.0,844.6,631.44
2016,8,8,12,30,952.0,101.0,4.0,25.0,984.0,805.76,605.4
2016,8,8,12,45,951.0,101.0,4.15,25.0,976.0,763.18,575.03
2016,8,8,13,0,950.0,101.0,4.3,25.0,968.0,717.83,541.48
2016,8,8,13,15,947.0,100.5,4.35,24.5,952.5,668.26,504.64
2016,8,8,13,30,944.0,100.0,4.4,24.0,937.0,616.49,464.97
2016,8,8,13,45,941.0,98.0,4.45,24.0,914.0,561.59,420.83
2016,8,8,14,0,938.0,96.0,4.5,24.0,891.0,504.94,373.95
2016,8,8,14,15,931.5,95.0,4.5,23.5,861.0,446.12,324.56
2016,8,8,14,30,925.0,94.0,4.5,23.0,831.0,386.38,273.07
2016,8,8,14,45,917.5,91.5,4.55,23.0,795.5,324.65,218.95
2016,8,8,15,0,910.0,89.0,4.6,23.0,760.0,262.66,165.54
2016,8,8,15,15,899.0,87.5,4.55,22.5,718.0,200.78,116.56
2016,8,8,15,30,888.0,86.0,4.5,22.0,676.0,139.52,77.8
2016,8,8,15,45,874.0,83.0,4.45,22.0,630.0,81.39,63.58
2016,8,8,16,0,860.0,80.0,4.4,22.0,584.0,78.86,61.68
2016,8,8,16,15,840.5,77.0,4.3,21.5,534.0,76.04,59.61
2016,8,8,16,30,821.0,74.0,4.2,21.0,484.0,66.07,51.41
2016,8,8,16,45,796.5,70.0,4.1,20.5,432.0,62.88,48.96
2016,8,8,17,0,772.0,66.0,4.0,20.0,380.0,59.61,46.4
2016,8,8,17,15,734.0,61.5,3.9,19.0,326.5,55.68,43.29
2016,8,8,17,30,696.0,57.0,3.8,18.0,273.0,51.71,40.05
2016,8,8,17,45,643.5,51.5,3.7,17.5,221.5,46.76,35.72
2016,8,8,18,0,591.0,46.0,3.6,17.0,170.0,41.82,31.23
2016,8,8,18,15,500.5,38.5,3.5,16.0,123.0,32.15,22.44
2016,8,8,18,30,410.0,31.0,3.4,15.0,76.0,25.84,16.18
2016,8,8,18,45,205.0,15.5,3.35,14.5,38.0,12.6,0.0
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,62.0,5.0,2.95,12.0,6.5,0.0,0.0
2016,8,9,5,30,124.0,10.0,3.0,12.0,13.0,54.62,0.0
2016,8,9,5,45,274.0,21.0,3.1,12.5,48.0,164.93,92.39
2016,8,9,6,0,424.0,32.0,3.2,13.0,83.0,272.19,215.42
2016,8,9,6,15,508.5,39.5,3.1,13.5,130.0,349.82,286.58
2016,8,9,6,30,593.0,47.0,3.0,14.0,177.0,431.47,357.54
2016,8,9,6,45,359.0,86.5,2.95,14.5,171.5,353.91,294.83
2016,8,9,7,0,125.0,126.0,2.9,15.0,166.0,224.26,185.58
2016,8,9,7,15,133.0,148.0,2.75,15.5,197.0,257.31,212.69
2016,8,9,7,30,141.0,170.0,2.6,16.0,228.0,290.38,238.61
2016,8,9,7,45,257.5,178.0,2.5,17.0,301.5,413.05,336.75
2016,8,9,8,0,374.0,186.0,2.4,18.0,375.0,526.09,422.98
2016,8,9,8,15,426.5,192.5,2.25,18.5,428.5,609.13,482.25
2016,8,9,8,30,479.0,199.0,2.1,19.0,482.0,673.1,526.1
2016,8,9,8,45,684.0,140.5,1.95,19.5,580.5,817.93,627.0
2016,8,9,9,0,889.0,82.0,1.8,20.0,679.0,936.73,701.64
2016,8,9,9,15,900.5,84.0,1.75,20.5,720.0,960.08,712.03
2016,8,9,9,30,912.0,86.0,1.7,21.0,761.0,979.82,721.06
2016,8,9,9,45,922.0,86.5,1.65,22.0,797.5,992.68,724.26
2016,8,9,10,0,932.0,87.0,1.6,23.0,834.0,1001.64,725.08
2016,8,9,10,15,938.5,88.0,1.6,23.5,863.0,1003.75,723.82
2016,8,9,10,30,945.0,89.0,1.6,24.0,892.0,1001.76,720.2
2016,8,9,10,45,950.0,89.5,1.6,24.5,914.5,993.69,712.95
2016,8,9,11,0,955.0,90.0,1.6,25.0,937.0,981.53,703.34
2016,8,9,11,15,957.5,90.5,1.65,25.5,952.0,963.01,690.58
2016,8,9,11,30,960.0,91.0,1.7,26.0,967.0,940.57,675.45
2016,8,9,11,45,961.0,91.5,1.8,26.5,974.5,913.02,657.67
2016,8,9,12,0,962.0,92.0,1.9,27.0,982.0,881.84,637.47
2016,8,9,12,15,962.0,92.0,2.05,27.0,981.5,845.94,615.71
2016,8,9,12,30,962.0,92.0,2.2,27.0,981.0,806.81,591.41
2016,8,9,12,45,954.5,95.5,2.35,27.5,971.5,762.25,560.48
2016,8,9,13,0,947.0,99.0,2.5,28.0,962.0,715.31,526.37
2016,8,9,13,15,944.0,98.5,2.65,28.0,946.0,665.81,490.54
2016,8,9,13,30,941.0,98.0,2.8,28.0,930.0,614.12,451.84
2016,8,9,13,45,935.5,97.5,3.0,28.0,906.5,559.16,409.51
2016,8,9,14,0,930.0,97.0,3.2,28.0,883.0,502.71,364.44
2016,8,9,14,15,923.5,95.5,3.3,27.5,853.0,443.85,316.5
2016,8,9,14,30,917.0,94.0,3.4,27.0,823.0,384.12,266.38
2016,8,9,14,45,906.5,93.0,3.5,27.0,786.5,322.97,214.02
2016,8,9,15,0,896.0,92.0,3.6,27.0,750.0,261.9,162.56
2016,8,9,15,15,884.5,90.0,3.65,26.5,708.5,200.33,114.81
2016,8,9,15,30,873.0,88.0,3.7,26.0,667.0,139.48,76.95
2016,8,9,15,45,855.5,86.5,3.75,25.5,620.0,83.03,64.03
2016,8,9,16,0,838.0,85.0,3.8,25.0,573.0,73.31,56.27
2016,8,9,16,15,817.5,82.0,3.75,24.5,523.5,71.23,54.84
2016,8,9,16,30,797.0,79.0,3.7,24.0,474.0,69.07,53.32
2016,8,9,16,45,767.0,75.5,3.7,23.5,422.0,66.3,51.28
2016,8,9,17,0,737.0,72.0,3.7,23.0,370.0,63.5,49.16
2016,8,9,17,15,697.5,67.0,3.55,22.0,317.5,59.38,45.95
2016,8,9,17,30,658.0,62.0,3.4,21.0,265.0,50.99,38.91
2016,8,9,17,45,596.5,56.5,3.25,20.5,213.5,46.45,34.98
2016,8,9,18,0,535.0,51.0,3.1,20.0,162.0,41.99,30.94
2016,8,9,18,15,442.0,41.5,2.95,19.0,116.0,34.19,23.85
2016,8,9,18,30,349.0,32.0,2.8,18.0,70.0,26.42,16.3
2016,8,9,18,45,174.5,16.0,2.65,17.5,35.0,12.96,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,32.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,8,10,5,30,64.0,9.0,2.6,13.0,10.0,31.33,0.0
2016,8,10,5,45,193.5,22.5,2.8,13.5,42.0,131.06,66.65
2016,8,10,6,0,323.0,36.0,3.0,14.0,74.0,227.61,178.83
2016,8,10,6,15,411.0,46.0,2.95,14.5,119.5,305.34,249.27
2016,8,10,6,30,499.0,56.0,2.9,15.0,165.0,391.44,323.48
2016,8,10,6,45,552.0,64.5,2.9,15.5,214.5,460.71,381.5
2016,8,10,7,0,605.0,73.0,2.9,16.0,264.0,533.29,439.62
2016,8,10,7,15,646.0,79.0,2.85,16.5,316.5,596.77,488.07
2016,8,10,7,30,687.0,85.0,2.8,17.0,369.0,661.33,534.31
2016,8,10,7,45,716.0,90.5,2.8,17.5,420.0,716.11,571.93
2016,8,10,8,0,745.0,96.0,2.8,18.0,471.0,765.57,604.69
2016,8,10,8,15,767.5,99.5,2.75,18.5,520.5,810.47,633.11
2016,8,10,8,30,790.0,103.0,2.7,19.0,570.0,853.32,659.47
2016,8,10,8,45,807.0,106.5,2.65,19.5,616.0,888.75,680.17
2016,8,10,9,0,824.0,110.0,2.6,20.0,662.0,921.3,698.63
2016,8,10,9,15,837.5,113.0,2.6,20.5,703.5,946.81,712.56
2016,8,10,9,30,851.0,116.0,2.6,21.0,745.0,968.87,724.16
2016,8,10,9,45,870.0,113.0,2.6,22.0,783.0,972.88,722.43
2016,8,10,10,0,889.0,110.0,2.6,23.0,821.0,986.41,727.27
2016,8,10,10,15,896.5,111.5,2.6,23.5,851.0,989.64,726.76
2016,8,10,10,30,904.0,113.0,2.6,24.0,881.0,988.89,723.88
2016,8,10,10,45,909.5,114.0,2.65,24.5,903.5,981.72,717.48
2016,8,10,11,0,915.0,115.0,2.7,25.0,926.0,970.55,708.67
2016,8,10,11,15,918.5,116.0,2.75,25.0,941.5,953.59,697.59
2016,8,10,11,30,922.0,117.0,2.8,25.0,957.0,932.78,684.08
2016,8,10,11,45,924.5,117.0,2.9,25.5,965.0,906.47,666.02
2016,8,10,12,0,927.0,117.0,3.0,26.0,973.0,876.6,645.6
2016,8,10,12,15,927.0,117.0,3.05,26.0,972.5,841.33,622.42
2016,8,10,12,30,927.0,117.0,3.1,26.0,972.0,802.95,596.97
2016,8,10,12,45,925.5,116.5,3.2,26.5,964.0,760.16,565.49
2016,8,10,13,0,924.0,116.0,3.3,27.0,956.0,714.74,531.5
2016,8,10,13,15,920.5,115.5,3.4,27.0,940.0,665.64,495.05
2016,8,10,13,30,917.0,115.0,3.5,27.0,924.0,614.46,455.97
2016,8,10,13,45,912.5,113.5,3.6,27.0,901.0,560.16,413.36
2016,8,10,14,0,908.0,112.0,3.7,27.0,878.0,504.32,368.19
2016,8,10,14,15,901.0,110.5,3.75,26.5,847.5,446.18,320.46
2016,8,10,14,30,894.0,109.0,3.8,26.0,817.0,387.25,270.73
2016,8,10,14,45,885.0,106.5,3.85,25.5,781.0,326.53,218.93
2016,8,10,15,0,876.0,104.0,3.9,25.0,745.0,265.76,167.75
2016,8,10,15,15,863.5,101.5,3.9,24.5,703.0,204.65,120.04
2016,8,10,15,30,851.0,99.0,3.9,24.0,661.0,144.39,82.22
2016,8,10,15,45,835.5,95.5,3.9,24.0,614.5,79.52,61.5
2016,8,10,16,0,820.0,92.0,3.9,24.0,568.0,77.51,60.06
2016,8,10,16,15,798.0,88.5,3.8,23.5,518.0,75.24,58.47
2016,8,10,16,30,776.0,85.0,3.7,23.0,468.0,72.89,56.81
2016,8,10,16,45,748.0,80.5,3.65,22.5,416.0,69.62,54.34
2016,8,10,17,0,720.0,76.0,3.6,22.0,364.0,66.26,51.75
2016,8,10,17,15,679.0,70.5,3.45,21.0,311.5,57.12,44.18
2016,8,10,17,30,638.0,65.0,3.3,20.0,259.0,52.95,40.79
2016,8,10,17,45,579.5,58.0,3.15,19.0,208.0,47.43,36.06
2016,8,10,18,0,521.0,51.0,3.0,18.0,157.0,41.9,31.11
2016,8,10,18,15,426.5,41.5,2.9,17.0,111.5,34.13,23.97
2016,8,10,18,30,332.0,32.0,2.8,16.0,66.0,26.4,16.26
2016,8,10,18,45,166.0,16.0,2.7,15.5,33.0,12.97,0.0
2016,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
