Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,140.0,18.5,1.8,12.5,34.5,99.12,44.23
2016,8,11,6,0,280.0,37.0,2.1,13.0,69.0,206.21,161.72
2016,8,11,6,15,367.0,49.0,2.1,13.5,113.5,285.19,232.92
2016,8,11,6,30,454.0,61.0,2.1,14.0,158.0,370.92,306.64
2016,8,11,6,45,229.0,83.0,2.1,14.5,132.5,251.66,209.46
2016,8,11,7,0,4.0,105.0,2.1,15.0,107.0,92.27,72.83
2016,8,11,7,15,9.5,124.5,2.1,15.5,128.5,113.11,90.43
2016,8,11,7,30,15.0,144.0,2.1,16.0,150.0,134.28,107.74
2016,8,11,7,45,42.0,175.5,2.1,17.0,196.0,201.31,162.59
2016,8,11,8,0,69.0,207.0,2.1,18.0,242.0,256.83,206.52
2016,8,11,8,15,411.5,162.0,2.1,18.5,401.5,565.46,451.94
2016,8,11,8,30,754.0,117.0,2.1,19.0,561.0,844.04,650.77
2016,8,11,8,45,771.0,122.0,2.15,20.0,606.5,874.47,665.0
2016,8,11,9,0,788.0,127.0,2.2,21.0,652.0,908.02,683.6
2016,8,11,9,15,802.5,130.0,2.2,21.5,693.5,933.98,697.68
2016,8,11,9,30,817.0,133.0,2.2,22.0,735.0,956.58,709.53
2016,8,11,9,45,846.0,126.5,2.25,23.0,776.5,979.49,720.72
2016,8,11,10,0,875.0,120.0,2.3,24.0,818.0,984.97,720.55
2016,8,11,10,15,883.0,121.5,2.35,24.0,847.5,988.51,722.22
2016,8,11,10,30,891.0,123.0,2.4,24.0,877.0,988.09,721.49
2016,8,11,10,45,896.5,124.0,2.45,24.5,900.0,980.82,715.08
2016,8,11,11,0,902.0,125.0,2.5,25.0,923.0,969.6,706.31
2016,8,11,11,15,905.5,126.0,2.5,25.5,938.5,952.62,693.49
2016,8,11,11,30,909.0,127.0,2.5,26.0,954.0,931.84,678.37
2016,8,11,11,45,912.0,127.0,2.55,26.5,962.0,906.03,660.51
2016,8,11,12,0,915.0,127.0,2.6,27.0,970.0,876.68,640.38
2016,8,11,12,15,915.5,127.0,2.6,27.0,970.0,841.94,617.54
2016,8,11,12,30,916.0,127.0,2.6,27.0,970.0,804.09,592.27
2016,8,11,12,45,908.5,130.0,2.65,27.5,960.0,759.98,560.06
2016,8,11,13,0,901.0,133.0,2.7,28.0,950.0,713.67,525.73
2016,8,11,13,15,897.5,132.0,2.75,28.0,934.0,664.9,489.96
2016,8,11,13,30,894.0,131.0,2.8,28.0,918.0,614.13,451.69
2016,8,11,13,45,891.5,128.0,2.9,28.0,895.5,560.65,410.38
2016,8,11,14,0,889.0,125.0,3.0,28.0,873.0,505.5,366.4
2016,8,11,14,15,881.5,123.5,3.05,27.5,842.5,447.94,319.78
2016,8,11,14,30,874.0,122.0,3.1,27.0,812.0,389.66,271.21
2016,8,11,14,45,866.0,118.5,3.2,27.0,776.0,329.46,220.02
2016,8,11,15,0,858.0,115.0,3.3,27.0,740.0,264.1,165.65
2016,8,11,15,15,844.5,112.0,3.35,26.5,697.5,202.28,117.93
2016,8,11,15,30,831.0,109.0,3.4,26.0,655.0,141.62,79.99
2016,8,11,15,45,815.5,105.0,3.45,25.5,609.0,85.18,65.83
2016,8,11,16,0,800.0,101.0,3.5,25.0,563.0,83.08,64.47
2016,8,11,16,15,777.0,97.0,3.5,24.5,512.5,80.68,62.82
2016,8,11,16,30,754.0,93.0,3.5,24.0,462.0,78.19,61.07
2016,8,11,16,45,724.5,87.5,3.55,23.5,410.0,68.68,53.32
2016,8,11,17,0,695.0,82.0,3.6,23.0,358.0,65.0,50.47
2016,8,11,17,15,652.0,76.0,3.5,22.0,305.5,60.68,47.08
2016,8,11,17,30,609.0,70.0,3.4,21.0,253.0,56.31,43.54
2016,8,11,17,45,546.5,62.0,3.3,20.0,202.0,50.17,38.28
2016,8,11,18,0,484.0,54.0,3.2,19.0,151.0,44.01,32.78
2016,8,11,18,15,389.0,43.0,3.0,18.0,106.0,35.16,24.7
2016,8,11,18,30,294.0,32.0,2.8,17.0,61.0,26.29,15.88
2016,8,11,18,45,147.0,16.0,2.65,16.5,30.5,12.96,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,156.0,17.5,2.05,12.5,35.0,108.67,41.97
2016,8,12,6,0,312.0,35.0,2.3,13.0,70.0,222.87,174.4
2016,8,12,6,15,401.5,45.5,2.25,13.5,115.5,301.68,246.32
2016,8,12,6,30,491.0,56.0,2.2,14.0,161.0,389.14,321.6
2016,8,12,6,45,553.0,63.5,2.2,14.5,212.0,463.03,383.23
2016,8,12,7,0,615.0,71.0,2.2,15.0,263.0,540.97,445.33
2016,8,12,7,15,656.0,77.0,2.15,15.5,315.5,605.04,493.44
2016,8,12,7,30,697.0,83.0,2.1,16.0,368.0,670.16,539.5
2016,8,12,7,45,729.0,87.5,2.1,17.0,420.0,726.63,576.74
2016,8,12,8,0,761.0,92.0,2.1,18.0,472.0,778.28,609.3
2016,8,12,8,15,783.0,95.5,2.1,18.5,521.5,823.23,637.42
2016,8,12,8,30,805.0,99.0,2.1,19.0,571.0,866.08,663.53
2016,8,12,8,45,823.5,101.5,2.1,20.0,617.5,902.1,683.23
2016,8,12,9,0,842.0,104.0,2.1,21.0,664.0,935.25,700.69
2016,8,12,9,15,854.5,106.5,2.15,21.5,705.5,947.16,705.74
2016,8,12,9,30,867.0,109.0,2.2,22.0,747.0,967.53,716.7
2016,8,12,9,45,878.0,110.5,2.25,23.0,783.0,981.76,722.17
2016,8,12,10,0,889.0,112.0,2.3,24.0,819.0,992.19,725.29
2016,8,12,10,15,896.0,113.5,2.35,24.5,848.5,994.83,724.91
2016,8,12,10,30,903.0,115.0,2.4,25.0,878.0,993.48,722.17
2016,8,12,10,45,908.0,116.0,2.5,25.5,900.5,985.71,715.96
2016,8,12,11,0,913.0,117.0,2.6,26.0,923.0,973.95,707.31
2016,8,12,11,15,916.5,118.0,2.7,26.0,938.0,956.87,696.68
2016,8,12,11,30,920.0,119.0,2.8,26.0,953.0,935.93,683.57
2016,8,12,11,45,921.5,119.0,2.9,26.5,960.5,908.63,664.94
2016,8,12,12,0,923.0,119.0,3.0,27.0,968.0,877.83,643.99
2016,8,12,12,15,923.0,119.0,3.1,27.0,967.5,842.49,621.17
2016,8,12,12,30,923.0,119.0,3.2,27.0,967.0,804.04,596.04
2016,8,12,12,45,928.5,114.0,3.35,27.0,960.5,762.51,566.97
2016,8,12,13,0,934.0,109.0,3.5,27.0,954.0,717.85,534.83
2016,8,12,13,15,931.0,108.5,3.55,27.0,938.0,668.49,497.9
2016,8,12,13,30,928.0,108.0,3.6,27.0,922.0,616.96,458.33
2016,8,12,13,45,923.5,106.5,3.7,27.0,899.0,561.95,415.12
2016,8,12,14,0,919.0,105.0,3.8,27.0,876.0,505.39,369.31
2016,8,12,14,15,912.0,104.0,3.8,26.5,845.5,446.87,321.1
2016,8,12,14,30,905.0,103.0,3.8,26.0,815.0,387.52,270.87
2016,8,12,14,45,896.5,100.5,3.8,26.0,779.0,326.15,217.96
2016,8,12,15,0,888.0,98.0,3.8,26.0,743.0,264.66,165.83
2016,8,12,15,15,875.5,96.0,3.7,25.5,700.5,203.01,117.81
2016,8,12,15,30,863.0,94.0,3.6,25.0,658.0,142.22,79.85
2016,8,12,15,45,847.5,91.0,3.55,25.0,611.5,85.51,66.26
2016,8,12,16,0,832.0,88.0,3.5,25.0,565.0,75.24,57.93
2016,8,12,16,15,810.0,84.5,3.35,24.5,515.0,72.85,56.24
2016,8,12,16,30,788.0,81.0,3.2,24.0,465.0,70.37,54.46
2016,8,12,16,45,759.0,77.0,3.1,23.5,412.5,67.32,52.18
2016,8,12,17,0,730.0,73.0,3.0,23.0,360.0,64.22,49.8
2016,8,12,17,15,688.5,68.0,2.75,22.0,307.0,55.53,42.64
2016,8,12,17,30,647.0,63.0,2.5,21.0,254.0,51.64,39.48
2016,8,12,17,45,585.0,56.0,2.3,20.5,203.0,46.02,34.58
2016,8,12,18,0,523.0,49.0,2.1,20.0,152.0,40.41,29.5
2016,8,12,18,15,424.5,39.5,1.8,19.0,106.5,32.57,22.33
2016,8,12,18,30,326.0,30.0,1.5,18.0,61.0,24.79,14.35
2016,8,12,18,45,163.0,15.0,1.25,17.5,30.5,12.19,0.0
2016,8,12,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.0,2.2,13.5,34.0,108.26,33.03
2016,8,13,6,0,314.0,34.0,2.4,14.0,68.0,223.79,173.84
2016,8,13,6,15,405.0,44.0,2.3,14.5,113.0,303.11,246.47
2016,8,13,6,30,496.0,54.0,2.2,15.0,158.0,391.23,322.08
2016,8,13,6,45,557.0,61.0,2.15,16.0,208.5,464.15,381.96
2016,8,13,7,0,618.0,68.0,2.1,17.0,259.0,541.05,441.9
2016,8,13,7,15,659.0,73.5,2.1,17.5,311.0,604.65,489.27
2016,8,13,7,30,700.0,79.0,2.1,18.0,363.0,669.31,534.91
2016,8,13,7,45,731.5,83.0,2.15,19.0,415.0,720.98,568.74
2016,8,13,8,0,763.0,87.0,2.2,20.0,467.0,776.09,604.05
2016,8,13,8,15,785.0,90.5,2.15,20.5,516.0,821.09,631.64
2016,8,13,8,30,807.0,94.0,2.1,21.0,565.0,864.0,657.19
2016,8,13,8,45,825.5,96.0,2.1,22.0,611.5,899.48,676.37
2016,8,13,9,0,844.0,98.0,2.1,23.0,658.0,920.45,685.6
2016,8,13,9,15,857.0,100.5,2.1,23.5,699.0,944.88,698.53
2016,8,13,9,30,870.0,103.0,2.1,24.0,740.0,965.86,709.11
2016,8,13,9,45,887.0,101.0,2.15,25.0,778.0,982.25,715.91
2016,8,13,10,0,904.0,99.0,2.2,26.0,816.0,994.94,720.4
2016,8,13,10,15,911.0,100.0,2.25,26.5,845.5,997.23,719.77
2016,8,13,10,30,918.0,101.0,2.3,27.0,875.0,995.49,716.82
2016,8,13,10,45,923.5,102.0,2.4,27.5,897.5,988.26,711.04
2016,8,13,11,0,929.0,103.0,2.5,28.0,920.0,976.97,702.8
2016,8,13,11,15,932.0,103.5,2.55,28.5,935.0,958.88,689.85
2016,8,13,11,30,935.0,104.0,2.6,29.0,950.0,936.92,674.57
2016,8,13,11,45,936.5,104.5,2.7,29.5,957.5,909.89,656.47
2016,8,13,12,0,938.0,105.0,2.8,30.0,965.0,879.29,636.02
2016,8,13,12,15,938.5,105.0,2.9,30.0,965.0,844.01,613.66
2016,8,13,12,30,939.0,105.0,3.0,30.0,965.0,805.53,588.96
2016,8,13,12,45,925.0,112.5,3.1,30.0,953.0,759.89,557.45
2016,8,13,13,0,911.0,120.0,3.2,30.0,941.0,712.29,523.36
2016,8,13,13,15,907.5,119.0,3.3,30.0,925.0,663.03,487.35
2016,8,13,13,30,904.0,118.0,3.4,30.0,909.0,611.75,448.75
2016,8,13,13,45,900.0,116.0,3.5,30.0,886.0,557.65,406.87
2016,8,13,14,0,896.0,114.0,3.6,30.0,863.0,502.01,362.44
2016,8,13,14,15,888.5,112.5,3.6,29.5,832.5,444.0,315.39
2016,8,13,14,30,881.0,111.0,3.6,29.0,802.0,385.27,266.46
2016,8,13,14,45,872.5,108.0,3.65,29.0,766.0,324.79,215.08
2016,8,13,15,0,864.0,105.0,3.7,29.0,730.0,264.23,164.46
2016,8,13,15,15,851.0,102.5,3.65,28.5,688.0,203.47,117.77
2016,8,13,15,30,838.0,100.0,3.6,28.0,646.0,136.22,75.02
2016,8,13,15,45,823.0,96.0,3.6,28.0,600.0,79.68,60.65
2016,8,13,16,0,808.0,92.0,3.6,28.0,554.0,77.36,58.98
2016,8,13,16,15,785.0,88.5,3.5,27.5,504.0,75.08,57.41
2016,8,13,16,30,762.0,85.0,3.4,27.0,454.0,72.72,55.76
2016,8,13,16,45,734.0,80.0,3.3,26.5,402.5,69.1,53.03
2016,8,13,17,0,706.0,75.0,3.2,26.0,351.0,65.37,50.16
2016,8,13,17,15,663.0,69.5,3.0,25.0,298.5,56.25,42.71
2016,8,13,17,30,620.0,64.0,2.8,24.0,246.0,52.07,39.34
2016,8,13,17,45,558.5,56.5,2.65,23.0,195.5,46.16,34.31
2016,8,13,18,0,497.0,49.0,2.5,22.0,145.0,40.23,29.05
2016,8,13,18,15,396.5,39.0,2.3,21.0,101.0,32.04,21.6
2016,8,13,18,30,296.0,29.0,2.1,20.0,57.0,23.88,13.15
2016,8,13,18,45,148.0,14.5,1.95,19.5,28.5,11.78,0.0
2016,8,13,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,147.5,17.0,2.1,13.5,32.5,103.83,21.38
2016,8,14,6,0,295.0,34.0,2.2,14.0,65.0,215.11,166.19
2016,8,14,6,15,387.0,44.5,2.2,14.5,110.0,294.74,239.44
2016,8,14,6,30,479.0,55.0,2.2,15.0,155.0,383.34,315.66
2016,8,14,6,45,538.0,63.5,2.2,16.0,205.0,456.11,375.63
2016,8,14,7,0,597.0,72.0,2.2,17.0,255.0,532.76,435.72
2016,8,14,7,15,639.5,78.0,2.2,17.5,307.5,597.41,484.36
2016,8,14,7,30,682.0,84.0,2.2,18.0,360.0,663.26,531.12
2016,8,14,7,45,711.5,89.5,2.25,19.0,411.0,718.52,567.74
2016,8,14,8,0,741.0,95.0,2.3,20.0,462.0,768.31,599.33
2016,8,14,8,15,764.0,99.0,2.3,20.5,511.5,814.27,628.23
2016,8,14,8,30,787.0,103.0,2.3,21.0,561.0,858.21,655.13
2016,8,14,8,45,803.0,107.0,2.3,22.0,607.0,893.3,674.22
2016,8,14,9,0,819.0,111.0,2.3,23.0,653.0,925.45,691.07
2016,8,14,9,15,832.5,113.5,2.3,23.5,694.0,950.33,704.23
2016,8,14,9,30,846.0,116.0,2.3,24.0,735.0,971.75,715.13
2016,8,14,9,45,847.5,123.0,2.35,25.0,768.5,982.81,718.43
2016,8,14,10,0,849.0,130.0,2.4,26.0,802.0,989.84,719.31
2016,8,14,10,15,857.0,132.0,2.45,26.5,831.5,979.12,710.32
2016,8,14,10,30,865.0,134.0,2.5,27.0,861.0,979.05,708.54
2016,8,14,10,45,870.0,135.5,2.55,27.5,883.5,971.72,702.1
2016,8,14,11,0,875.0,137.0,2.6,28.0,906.0,960.51,693.36
2016,8,14,11,15,879.0,138.0,2.65,28.0,921.0,944.09,682.77
2016,8,14,11,30,883.0,139.0,2.7,28.0,936.0,923.93,669.84
2016,8,14,11,45,885.5,138.5,2.8,28.5,943.5,897.54,651.94
2016,8,14,12,0,888.0,138.0,2.9,29.0,951.0,867.73,631.8
2016,8,14,12,15,888.0,138.0,2.95,29.0,950.5,833.07,609.3
2016,8,14,12,30,888.0,138.0,3.0,29.0,950.0,795.43,584.14
2016,8,14,12,45,893.0,133.5,3.05,29.0,943.5,755.01,555.72
2016,8,14,13,0,898.0,129.0,3.1,29.0,937.0,711.6,524.5
2016,8,14,13,15,894.0,128.0,3.15,29.0,920.5,662.41,488.28
2016,8,14,13,30,890.0,127.0,3.2,29.0,904.0,611.27,449.63
2016,8,14,13,45,879.5,128.5,3.3,29.0,879.0,556.86,407.54
2016,8,14,14,0,869.0,130.0,3.4,29.0,854.0,501.53,363.42
2016,8,14,14,15,861.0,128.0,3.45,28.5,823.5,444.16,317.01
2016,8,14,14,30,853.0,126.0,3.5,28.0,793.0,384.13,267.27
2016,8,14,14,45,839.5,125.0,3.55,28.0,755.5,323.73,216.18
2016,8,14,15,0,826.0,124.0,3.6,28.0,718.0,263.97,166.39
2016,8,14,15,15,811.5,120.5,3.6,27.5,676.0,203.26,119.73
2016,8,14,15,30,797.0,117.0,3.6,27.0,634.0,143.91,82.74
2016,8,14,15,45,777.5,113.5,3.65,27.0,587.5,90.02,69.48
2016,8,14,16,0,758.0,110.0,3.7,27.0,541.0,88.41,68.41
2016,8,14,16,15,733.0,105.5,3.65,26.0,491.0,79.19,61.22
2016,8,14,16,30,708.0,101.0,3.6,25.0,441.0,76.73,59.64
2016,8,14,16,45,676.0,95.0,3.6,24.5,389.5,73.04,56.85
2016,8,14,17,0,644.0,89.0,3.6,24.0,338.0,69.25,53.91
2016,8,14,17,15,598.0,82.0,3.45,23.0,286.5,64.43,50.12
2016,8,14,17,30,552.0,75.0,3.3,22.0,235.0,59.55,46.14
2016,8,14,17,45,489.5,65.0,3.2,21.0,185.5,52.1,39.74
2016,8,14,18,0,427.0,55.0,3.1,20.0,136.0,44.54,32.99
2016,8,14,18,15,328.0,42.5,2.95,19.0,93.0,34.58,23.9
2016,8,14,18,30,229.0,30.0,2.8,18.0,50.0,22.91,12.13
2016,8,14,18,45,114.5,15.0,2.65,17.5,25.0,11.8,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,182.0,15.5,2.75,12.5,34.5,117.08,10.91
2016,8,15,6,0,364.0,31.0,2.9,13.0,69.0,247.82,191.73
2016,8,15,6,15,460.5,40.0,2.85,13.5,116.0,331.76,270.71
2016,8,15,6,30,557.0,49.0,2.8,14.0,163.0,425.12,351.56
2016,8,15,6,45,278.5,63.5,2.75,14.5,120.5,279.28,233.42
2016,8,15,7,0,0.0,78.0,2.7,15.0,78.0,62.65,47.74
2016,8,15,7,15,0.0,93.5,2.65,15.5,93.5,75.65,58.75
2016,8,15,7,30,0.0,109.0,2.6,16.0,109.0,88.61,69.33
2016,8,15,7,45,5.0,137.5,2.55,16.5,140.0,118.17,93.69
2016,8,15,8,0,10.0,166.0,2.5,17.0,171.0,148.07,117.87
2016,8,15,8,15,45.0,208.0,2.45,17.5,234.0,236.51,189.8
2016,8,15,8,30,80.0,250.0,2.4,18.0,297.0,312.17,249.31
2016,8,15,8,45,131.0,276.0,2.4,19.0,360.0,407.01,321.76
2016,8,15,9,0,182.0,302.0,2.4,20.0,423.0,482.17,377.01
2016,8,15,9,15,550.5,197.5,2.45,20.5,593.0,778.48,598.81
2016,8,15,9,30,919.0,93.0,2.5,21.0,763.0,1006.11,750.12
2016,8,15,9,45,929.0,94.0,2.55,21.5,800.0,1019.27,754.02
2016,8,15,10,0,939.0,95.0,2.6,22.0,837.0,1028.44,757.63
2016,8,15,10,15,945.5,96.5,2.65,22.5,866.5,1030.62,756.85
2016,8,15,10,30,952.0,98.0,2.7,23.0,896.0,1028.62,753.57
2016,8,15,10,45,956.5,99.0,2.8,24.0,919.0,1019.97,745.18
2016,8,15,11,0,961.0,100.0,2.9,25.0,942.0,1007.15,734.27
2016,8,15,11,15,964.0,100.5,2.95,25.0,957.0,988.33,722.02
2016,8,15,11,30,967.0,101.0,3.0,25.0,972.0,965.5,707.25
2016,8,15,11,45,967.5,102.0,3.15,25.5,979.0,937.08,688.18
2016,8,15,12,0,968.0,103.0,3.3,26.0,986.0,904.99,666.6
2016,8,15,12,15,968.0,103.0,3.4,26.0,985.5,868.1,642.65
2016,8,15,12,30,968.0,103.0,3.5,26.0,985.0,827.93,616.27
2016,8,15,12,45,958.5,107.0,3.6,26.0,974.0,781.24,583.69
2016,8,15,13,0,949.0,111.0,3.7,26.0,963.0,732.28,547.98
2016,8,15,13,15,945.5,110.5,3.75,26.0,946.0,681.51,509.92
2016,8,15,13,30,942.0,110.0,3.8,26.0,929.0,628.59,469.17
2016,8,15,13,45,936.5,109.0,3.85,26.0,905.0,572.32,424.72
2016,8,15,14,0,931.0,108.0,3.9,26.0,881.0,514.57,377.72
2016,8,15,14,15,923.5,106.5,3.9,25.5,850.0,454.4,328.07
2016,8,15,14,30,916.0,105.0,3.9,25.0,819.0,393.47,276.4
2016,8,15,14,45,907.0,102.5,3.9,25.0,781.5,330.91,222.3
2016,8,15,15,0,898.0,100.0,3.9,25.0,744.0,268.3,169.03
2016,8,15,15,15,885.0,98.0,3.85,24.5,701.0,205.59,120.01
2016,8,15,15,30,872.0,96.0,3.8,24.0,658.0,143.79,81.35
2016,8,15,15,45,856.0,92.5,3.75,24.0,610.5,78.37,60.61
2016,8,15,16,0,840.0,89.0,3.7,24.0,563.0,76.22,59.05
2016,8,15,16,15,817.0,85.5,3.6,23.0,512.0,73.8,57.45
2016,8,15,16,30,794.0,82.0,3.5,22.0,461.0,71.3,55.76
2016,8,15,16,45,765.0,77.5,3.45,21.5,408.0,67.89,53.15
2016,8,15,17,0,736.0,73.0,3.4,21.0,355.0,64.4,50.42
2016,8,15,17,15,692.5,67.5,3.25,20.0,301.0,55.29,42.81
2016,8,15,17,30,649.0,62.0,3.1,19.0,247.0,50.99,39.24
2016,8,15,17,45,584.5,54.5,3.0,18.5,195.5,44.95,33.89
2016,8,15,18,0,520.0,47.0,2.9,18.0,144.0,38.9,28.34
2016,8,15,18,15,413.0,37.0,2.8,17.0,98.5,30.58,20.62
2016,8,15,18,30,306.0,27.0,2.7,16.0,53.0,22.34,11.33
2016,8,15,18,45,153.0,13.5,2.65,15.5,26.5,10.62,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,146.5,16.0,2.0,11.5,31.0,101.69,0.0
2016,8,16,6,0,293.0,32.0,2.3,12.0,62.0,214.01,164.76
2016,8,16,6,15,389.0,43.5,2.25,12.5,107.5,296.93,242.69
2016,8,16,6,30,485.0,55.0,2.2,13.0,153.0,389.54,322.85
2016,8,16,6,45,364.0,84.5,2.2,14.0,170.5,363.16,302.1
2016,8,16,7,0,243.0,114.0,2.2,15.0,188.0,312.78,259.9
2016,8,16,7,15,269.0,131.0,2.15,15.5,227.0,359.9,298.1
2016,8,16,7,30,295.0,148.0,2.1,16.0,266.0,408.29,335.61
2016,8,16,7,45,525.0,120.5,2.1,17.0,365.0,594.37,480.76
2016,8,16,8,0,755.0,93.0,2.1,18.0,464.0,781.74,613.44
2016,8,16,8,15,504.0,170.5,2.1,18.5,429.0,663.45,521.93
2016,8,16,8,30,253.0,248.0,2.1,19.0,394.0,510.18,401.39
2016,8,16,8,45,544.5,178.0,2.15,20.0,525.5,730.27,567.26
2016,8,16,9,0,836.0,108.0,2.2,21.0,657.0,942.06,708.49
2016,8,16,9,15,849.5,110.5,2.2,21.5,699.0,967.16,719.85
2016,8,16,9,30,863.0,113.0,2.2,22.0,741.0,975.55,722.14
2016,8,16,9,45,864.0,120.0,2.25,22.5,774.5,985.56,726.34
2016,8,16,10,0,865.0,127.0,2.3,23.0,808.0,1005.9,737.33
2016,8,16,10,15,872.5,129.0,2.35,23.5,837.5,994.76,727.89
2016,8,16,10,30,880.0,131.0,2.4,24.0,867.0,994.06,725.7
2016,8,16,10,45,886.0,132.0,2.45,24.5,890.0,986.97,719.4
2016,8,16,11,0,892.0,133.0,2.5,25.0,913.0,975.93,710.74
2016,8,16,11,15,895.5,134.0,2.55,25.5,928.0,958.65,698.18
2016,8,16,11,30,899.0,135.0,2.6,26.0,943.0,937.59,683.3
2016,8,16,11,45,901.0,135.0,2.65,26.5,950.5,910.67,664.67
2016,8,16,12,0,903.0,135.0,2.7,27.0,958.0,880.28,643.81
2016,8,16,12,15,903.0,135.0,2.75,27.0,957.0,844.96,620.9
2016,8,16,12,30,903.0,135.0,2.8,27.0,956.0,806.6,595.48
2016,8,16,12,45,895.0,138.0,2.85,27.0,945.5,761.99,563.95
2016,8,16,13,0,887.0,141.0,2.9,27.0,935.0,715.26,530.23
2016,8,16,13,15,883.5,140.0,2.95,27.0,918.5,666.49,494.24
2016,8,16,13,30,880.0,139.0,3.0,27.0,902.0,615.75,455.76
2016,8,16,13,45,875.5,136.5,3.05,27.0,878.5,561.66,413.68
2016,8,16,14,0,871.0,134.0,3.1,27.0,855.0,506.16,369.17
2016,8,16,14,15,862.5,132.0,3.1,26.5,824.0,447.82,321.77
2016,8,16,14,30,854.0,130.0,3.1,26.0,793.0,387.97,271.89
2016,8,16,14,45,845.0,126.5,3.15,26.0,756.5,326.7,219.76
2016,8,16,15,0,836.0,123.0,3.2,26.0,720.0,265.6,168.47
2016,8,16,15,15,821.5,120.0,3.15,25.5,677.5,204.43,121.15
2016,8,16,15,30,807.0,117.0,3.1,25.0,635.0,144.6,83.75
2016,8,16,15,45,790.5,112.5,3.1,25.0,588.5,89.89,69.96
2016,8,16,16,0,774.0,108.0,3.1,25.0,542.0,87.61,68.33
2016,8,16,16,15,748.5,103.0,3.05,24.5,491.5,78.08,60.7
2016,8,16,16,30,723.0,98.0,3.0,24.0,441.0,75.19,58.6
2016,8,16,16,45,692.0,92.0,3.0,23.5,389.0,71.41,55.72
2016,8,16,17,0,661.0,86.0,3.0,23.0,337.0,67.53,52.68
2016,8,16,17,15,613.5,79.0,2.9,22.0,284.5,62.58,48.75
2016,8,16,17,30,566.0,72.0,2.8,21.0,232.0,57.57,44.62
2016,8,16,17,45,500.0,62.5,2.75,20.0,182.0,50.38,38.38
2016,8,16,18,0,434.0,53.0,2.7,19.0,132.0,43.12,31.83
2016,8,16,18,15,329.0,40.5,2.6,18.0,89.0,33.07,22.57
2016,8,16,18,30,224.0,28.0,2.5,17.0,46.0,21.4,9.93
2016,8,16,18,45,112.0,14.0,2.45,16.5,23.0,11.02,0.0
2016,8,16,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,2.2,13.5,28.5,87.57,0.0
2016,8,17,6,0,241.0,33.0,2.5,14.0,57.0,188.21,142.51
2016,8,17,6,15,335.0,45.0,2.45,14.5,100.0,269.19,218.42
2016,8,17,6,30,429.0,57.0,2.4,15.0,143.0,358.65,295.78
2016,8,17,6,45,492.0,66.0,2.35,15.5,192.5,432.86,358.06
2016,8,17,7,0,555.0,75.0,2.3,16.0,242.0,511.33,420.96
2016,8,17,7,15,600.0,82.0,2.3,16.5,293.5,577.69,471.81
2016,8,17,7,30,645.0,89.0,2.3,17.0,345.0,645.52,520.75
2016,8,17,7,45,678.0,94.5,2.3,18.0,396.5,702.6,558.94
2016,8,17,8,0,711.0,100.0,2.3,19.0,448.0,759.23,595.53
2016,8,17,8,15,735.5,104.5,2.25,19.5,497.0,806.22,624.96
2016,8,17,8,30,760.0,109.0,2.2,20.0,546.0,846.03,648.73
2016,8,17,8,45,778.5,112.5,2.2,21.0,592.0,882.38,668.89
2016,8,17,9,0,797.0,116.0,2.2,22.0,638.0,915.94,686.8
2016,8,17,9,15,811.0,119.0,2.25,22.5,679.5,941.55,701.01
2016,8,17,9,30,825.0,122.0,2.3,23.0,721.0,963.74,713.01
2016,8,17,9,45,842.5,121.5,2.35,24.0,758.5,981.9,721.0
2016,8,17,10,0,860.0,121.0,2.4,25.0,796.0,982.33,717.54
2016,8,17,10,15,868.0,122.5,2.45,25.5,825.5,985.65,717.69
2016,8,17,10,30,876.0,124.0,2.5,26.0,855.0,985.06,715.41
2016,8,17,10,45,880.5,126.0,2.6,26.5,877.0,977.64,709.36
2016,8,17,11,0,885.0,128.0,2.7,27.0,899.0,966.28,700.92
2016,8,17,11,15,889.0,128.5,2.8,27.0,914.5,949.19,690.22
2016,8,17,11,30,893.0,129.0,2.9,27.0,930.0,928.33,677.12
2016,8,17,11,45,893.5,130.5,3.0,27.5,937.0,901.64,658.84
2016,8,17,12,0,894.0,132.0,3.1,28.0,944.0,871.53,638.32
2016,8,17,12,15,894.0,131.5,3.15,28.0,943.5,836.09,615.11
2016,8,17,12,30,894.0,131.0,3.2,28.0,943.0,797.65,589.54
2016,8,17,12,45,884.0,135.5,3.3,28.5,931.5,753.18,556.98
2016,8,17,13,0,874.0,140.0,3.4,29.0,920.0,706.72,522.41
2016,8,17,13,15,870.0,139.0,3.45,29.0,903.5,658.18,486.52
2016,8,17,13,30,866.0,138.0,3.5,29.0,887.0,607.75,448.26
2016,8,17,13,45,861.0,136.0,3.55,29.0,863.5,554.42,406.73
2016,8,17,14,0,856.0,134.0,3.6,29.0,840.0,500.85,363.69
2016,8,17,14,15,847.5,132.0,3.65,28.5,809.5,442.21,316.33
2016,8,17,14,30,839.0,130.0,3.7,28.0,779.0,383.15,267.28
2016,8,17,14,45,829.5,126.5,3.75,28.0,742.5,322.57,215.92
2016,8,17,15,0,820.0,123.0,3.8,28.0,706.0,262.24,165.51
2016,8,17,15,15,805.0,120.0,3.8,27.5,663.5,201.92,119.12
2016,8,17,15,30,790.0,117.0,3.8,27.0,621.0,143.02,82.54
2016,8,17,15,45,772.5,112.0,3.85,26.5,574.5,89.2,69.0
2016,8,17,16,0,755.0,107.0,3.9,26.0,528.0,86.56,67.22
2016,8,17,16,15,729.0,102.5,3.85,25.0,478.0,77.41,60.04
2016,8,17,16,30,703.0,98.0,3.8,24.0,428.0,74.86,58.36
2016,8,17,16,45,670.0,92.0,3.8,23.5,376.5,71.09,55.46
2016,8,17,17,0,637.0,86.0,3.8,23.0,325.0,67.21,52.43
2016,8,17,17,15,589.0,79.0,3.65,22.0,273.5,62.31,48.52
2016,8,17,17,30,541.0,72.0,3.5,21.0,222.0,57.35,44.42
2016,8,17,17,45,472.5,62.0,3.4,20.0,173.0,49.8,37.84
2016,8,17,18,0,404.0,52.0,3.3,19.0,124.0,42.16,30.95
2016,8,17,18,15,300.0,39.0,3.15,18.0,82.5,31.74,21.34
2016,8,17,18,30,196.0,26.0,3.0,17.0,41.0,19.84,8.0
2016,8,17,18,45,98.0,13.0,2.9,16.5,20.5,10.23,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,5,45,98.5,16.5,2.15,12.5,26.0,77.68,0.0
2016,8,18,6,0,197.0,33.0,2.4,13.0,52.0,167.22,125.58
2016,8,18,6,15,288.0,47.5,2.4,13.5,94.0,244.22,198.61
2016,8,18,6,30,379.0,62.0,2.4,14.0,136.0,330.91,274.12
2016,8,18,6,45,435.5,73.5,2.4,15.0,184.0,399.4,331.72
2016,8,18,7,0,492.0,85.0,2.4,16.0,232.0,478.78,395.16
2016,8,18,7,15,538.0,93.5,2.35,16.5,282.5,545.47,446.63
2016,8,18,7,30,584.0,102.0,2.3,17.0,333.0,613.75,497.09
2016,8,18,7,45,610.5,111.5,2.3,17.5,382.0,668.11,534.83
2016,8,18,8,0,637.0,121.0,2.3,18.0,431.0,721.75,571.01
2016,8,18,8,15,663.5,126.5,2.25,18.5,479.5,769.85,601.9
2016,8,18,8,30,690.0,132.0,2.2,19.0,528.0,816.4,630.95
2016,8,18,8,45,703.0,140.0,2.2,20.0,571.5,851.22,650.42
2016,8,18,9,0,716.0,148.0,2.2,21.0,615.0,883.26,667.73
2016,8,18,9,15,732.0,151.5,2.25,21.5,655.5,910.18,683.13
2016,8,18,9,30,748.0,155.0,2.3,22.0,696.0,933.98,696.42
2016,8,18,9,45,699.0,191.0,2.35,23.0,716.0,925.4,686.9
2016,8,18,10,0,650.0,227.0,2.4,24.0,736.0,910.38,673.11
2016,8,18,10,15,660.5,231.0,2.45,24.5,764.5,918.58,676.76
2016,8,18,10,30,671.0,235.0,2.5,25.0,793.0,923.22,677.89
2016,8,18,10,45,675.5,239.5,2.6,25.5,814.0,918.91,673.57
2016,8,18,11,0,680.0,244.0,2.7,26.0,835.0,911.04,667.01
2016,8,18,11,15,685.0,245.5,2.75,26.0,849.5,897.35,657.67
2016,8,18,11,30,690.0,247.0,2.8,26.0,864.0,880.2,646.03
2016,8,18,11,45,692.5,248.0,2.9,26.5,871.5,857.03,629.4
2016,8,18,12,0,695.0,249.0,3.0,27.0,879.0,830.73,610.55
2016,8,18,12,15,695.0,248.5,3.05,27.0,878.0,798.17,588.18
2016,8,18,12,30,695.0,248.0,3.1,27.0,877.0,763.02,563.71
2016,8,18,12,45,697.0,244.5,3.15,27.5,870.0,724.5,535.47
2016,8,18,13,0,699.0,241.0,3.2,28.0,863.0,683.69,505.16
2016,8,18,13,15,694.0,239.0,3.25,28.0,847.0,637.59,471.42
2016,8,18,13,30,689.0,237.0,3.3,28.0,831.0,590.22,435.92
2016,8,18,13,45,684.0,232.5,3.4,28.0,808.5,539.96,397.5
2016,8,18,14,0,679.0,228.0,3.5,28.0,786.0,488.94,357.38
2016,8,18,14,15,668.5,223.5,3.55,27.5,756.0,435.17,314.74
2016,8,18,14,30,658.0,219.0,3.6,27.0,726.0,381.72,271.24
2016,8,18,14,45,649.0,211.5,3.65,27.0,691.5,327.2,225.86
2016,8,18,15,0,640.0,204.0,3.7,27.0,657.0,273.32,181.57
2016,8,18,15,15,622.0,197.5,3.7,26.5,615.5,219.61,140.84
2016,8,18,15,30,604.0,191.0,3.7,26.0,574.0,168.12,108.5
2016,8,18,15,45,586.5,181.0,3.75,25.5,530.0,119.65,94.53
2016,8,18,16,0,569.0,171.0,3.8,25.0,486.0,114.84,91.09
2016,8,18,16,15,540.0,161.5,3.8,24.0,438.0,109.81,87.56
2016,8,18,16,30,511.0,152.0,3.8,23.0,390.0,104.59,83.81
2016,8,18,16,45,477.5,139.5,3.8,22.5,341.0,97.22,78.01
2016,8,18,17,0,444.0,127.0,3.8,22.0,292.0,89.59,71.87
2016,8,18,17,15,396.5,112.5,3.65,21.0,243.0,80.22,64.21
2016,8,18,17,30,349.0,98.0,3.5,20.0,194.0,70.59,56.1
2016,8,18,17,45,289.0,80.5,3.4,19.0,148.5,58.58,45.62
2016,8,18,18,0,229.0,63.0,3.3,18.0,103.0,46.36,34.67
2016,8,18,18,15,157.5,42.5,3.2,17.0,65.5,31.66,21.25
2016,8,18,18,30,86.0,22.0,3.1,16.0,28.0,16.75,5.02
2016,8,18,18,45,43.0,11.0,3.05,15.5,14.0,8.65,0.0
2016,8,18,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,15.0,2.2,13.5,20.0,48.17,0.0
2016,8,19,6,0,110.0,30.0,2.5,14.0,40.0,106.15,77.04
2016,8,19,6,15,177.0,50.5,2.55,14.5,79.0,173.98,140.16
2016,8,19,6,30,244.0,71.0,2.6,15.0,118.0,247.07,204.05
2016,8,19,6,45,166.0,94.5,2.65,15.5,131.0,233.53,193.32
2016,8,19,7,0,88.0,118.0,2.7,16.0,144.0,196.53,161.64
2016,8,19,7,15,110.5,138.5,2.6,16.5,177.5,237.29,195.45
2016,8,19,7,30,133.0,159.0,2.5,17.0,211.0,279.46,229.32
2016,8,19,7,45,204.5,176.5,2.45,17.5,269.5,359.78,293.98
2016,8,19,8,0,276.0,194.0,2.4,18.0,328.0,464.15,374.61
2016,8,19,8,15,419.5,185.5,2.35,18.5,413.0,609.21,484.3
2016,8,19,8,30,563.0,177.0,2.3,19.0,498.0,740.85,579.11
2016,8,19,8,45,581.5,186.0,2.25,19.5,541.5,778.6,601.83
2016,8,19,9,0,600.0,195.0,2.2,20.0,585.0,823.01,629.21
2016,8,19,9,15,617.5,201.5,2.2,20.5,625.0,853.26,646.99
2016,8,19,9,30,635.0,208.0,2.2,21.0,665.0,880.64,662.75
2016,8,19,9,45,629.0,223.0,2.2,22.0,695.0,890.01,664.44
2016,8,19,10,0,623.0,238.0,2.2,23.0,725.0,895.77,663.98
2016,8,19,10,15,633.5,242.5,2.25,23.5,753.5,904.51,667.85
2016,8,19,10,30,644.0,247.0,2.3,24.0,782.0,909.73,669.43
2016,8,19,10,45,647.0,253.0,2.35,24.5,802.5,905.52,664.75
2016,8,19,11,0,650.0,259.0,2.4,25.0,823.0,897.83,657.93
2016,8,19,11,15,655.0,261.0,2.45,25.0,837.5,884.99,649.19
2016,8,19,11,30,660.0,263.0,2.5,25.0,852.0,868.75,638.2
2016,8,19,11,45,660.5,265.5,2.65,25.5,858.5,845.68,622.03
2016,8,19,12,0,661.0,268.0,2.8,26.0,865.0,819.63,603.69
2016,8,19,12,15,661.0,267.5,2.85,26.0,864.5,787.92,581.89
2016,8,19,12,30,661.0,267.0,2.9,26.0,864.0,753.7,558.06
2016,8,19,12,45,666.5,261.0,3.0,26.0,858.0,716.8,532.3
2016,8,19,13,0,672.0,255.0,3.1,26.0,852.0,677.45,504.18
2016,8,19,13,15,667.0,252.5,3.15,26.0,835.5,631.95,470.69
2016,8,19,13,30,662.0,250.0,3.2,26.0,819.0,585.27,435.53
2016,8,19,13,45,655.0,246.0,3.3,26.0,796.0,535.51,397.32
2016,8,19,14,0,648.0,242.0,3.4,26.0,773.0,485.28,357.65
2016,8,19,14,15,637.0,237.5,3.45,25.5,743.0,432.84,315.89
2016,8,19,14,30,626.0,233.0,3.5,25.0,713.0,380.85,273.42
2016,8,19,14,45,613.5,226.0,3.55,24.5,677.5,327.45,229.39
2016,8,19,15,0,601.0,219.0,3.6,24.0,642.0,275.2,186.7
2016,8,19,15,15,582.5,211.5,3.55,23.5,601.0,221.59,145.72
2016,8,19,15,30,564.0,204.0,3.5,23.0,560.0,171.2,113.58
2016,8,19,15,45,541.5,194.5,3.5,23.0,515.5,126.25,100.99
2016,8,19,16,0,519.0,185.0,3.5,23.0,471.0,121.86,97.7
2016,8,19,16,15,489.5,174.0,3.45,22.0,423.0,116.21,93.67
2016,8,19,16,30,460.0,163.0,3.4,21.0,375.0,110.32,89.37
2016,8,19,16,45,422.0,149.5,3.4,20.5,326.0,102.5,83.16
2016,8,19,17,0,384.0,136.0,3.4,20.0,277.0,94.41,76.6
2016,8,19,17,15,339.0,119.0,3.3,19.0,229.5,84.67,68.6
2016,8,19,17,30,294.0,102.0,3.2,18.0,182.0,73.08,58.71
2016,8,19,17,45,236.5,81.5,3.15,17.5,137.0,58.98,46.22
2016,8,19,18,0,179.0,61.0,3.1,17.0,92.0,44.64,33.27
2016,8,19,18,15,120.0,39.5,3.0,16.5,57.0,29.41,19.28
2016,8,19,18,30,61.0,18.0,2.9,16.0,22.0,13.82,2.12
2016,8,19,18,45,30.5,9.0,2.85,15.5,11.0,7.08,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,13.0,1.75,12.5,17.0,29.52,0.0
2016,8,20,6,0,85.0,26.0,2.0,13.0,34.0,87.14,61.8
2016,8,20,6,15,142.5,48.5,2.0,13.5,72.0,152.48,122.53
2016,8,20,6,30,200.0,71.0,2.0,14.0,110.0,221.18,182.65
2016,8,20,6,45,250.5,91.5,2.0,14.5,155.0,286.75,238.75
2016,8,20,7,0,301.0,112.0,2.0,15.0,200.0,356.12,296.08
2016,8,20,7,15,218.0,135.0,2.0,15.5,205.5,331.19,273.72
2016,8,20,7,30,135.0,158.0,2.0,16.0,211.0,280.72,230.48
2016,8,20,7,45,177.0,179.0,2.0,17.0,258.5,341.01,278.3
2016,8,20,8,0,219.0,200.0,2.0,18.0,306.0,403.4,325.79
2016,8,20,8,15,363.5,197.5,2.0,18.5,395.0,552.36,440.17
2016,8,20,8,30,508.0,195.0,2.0,19.0,484.0,711.75,555.57
2016,8,20,8,45,531.0,203.5,2.05,19.5,528.0,751.95,580.66
2016,8,20,9,0,554.0,212.0,2.1,20.0,572.0,790.49,605.23
2016,8,20,9,15,571.5,219.5,2.15,20.5,611.5,820.59,623.6
2016,8,20,9,30,589.0,227.0,2.2,21.0,651.0,848.24,640.19
2016,8,20,9,45,628.0,219.5,2.3,21.5,691.5,887.27,665.29
2016,8,20,10,0,667.0,212.0,2.4,22.0,732.0,915.76,683.01
2016,8,20,10,15,677.0,215.5,2.45,22.5,760.5,922.92,685.59
2016,8,20,10,30,687.0,219.0,2.5,23.0,789.0,926.5,686.11
2016,8,20,10,45,696.5,220.5,2.65,23.5,811.0,924.0,683.59
2016,8,20,11,0,706.0,222.0,2.8,24.0,833.0,917.81,678.6
2016,8,20,11,15,711.0,223.5,2.9,24.0,847.5,903.75,669.23
2016,8,20,11,30,716.0,225.0,3.0,24.0,862.0,886.16,657.5
2016,8,20,11,45,722.0,223.5,3.15,24.5,870.0,863.26,641.22
2016,8,20,12,0,728.0,222.0,3.3,25.0,878.0,837.01,622.48
2016,8,20,12,15,728.0,221.5,3.4,25.0,877.0,803.62,599.43
2016,8,20,12,30,728.0,221.0,3.5,25.0,876.0,767.54,574.14
2016,8,20,12,45,711.0,229.0,3.6,25.0,863.5,723.82,542.69
2016,8,20,13,0,694.0,237.0,3.7,25.0,851.0,678.93,509.82
2016,8,20,13,15,689.0,235.0,3.7,24.5,835.0,632.97,476.31
2016,8,20,13,30,684.0,233.0,3.7,24.0,819.0,585.75,440.91
2016,8,20,13,45,684.5,225.5,3.75,24.0,798.0,536.25,402.12
2016,8,20,14,0,685.0,218.0,3.8,24.0,777.0,485.47,361.22
2016,8,20,14,15,674.5,214.0,3.8,23.5,747.0,431.68,317.57
2016,8,20,14,30,664.0,210.0,3.8,23.0,717.0,378.18,273.08
2016,8,20,14,45,658.0,201.0,3.85,23.0,683.5,323.02,226.22
2016,8,20,15,0,652.0,192.0,3.9,23.0,650.0,268.16,180.18
2016,8,20,15,15,634.0,186.0,3.85,22.5,608.5,213.98,138.32
2016,8,20,15,30,616.0,180.0,3.8,22.0,567.0,161.97,105.2
2016,8,20,15,45,601.0,169.5,3.8,21.5,523.5,114.48,91.78
2016,8,20,16,0,586.0,159.0,3.8,21.0,480.0,109.97,88.5
2016,8,20,16,15,556.5,150.5,3.7,20.5,432.0,103.81,83.75
2016,8,20,16,30,527.0,142.0,3.6,20.0,384.0,98.98,80.07
2016,8,20,16,45,496.5,129.5,3.55,19.5,335.5,91.47,74.03
2016,8,20,17,0,466.0,117.0,3.5,19.0,287.0,83.68,67.64
2016,8,20,17,15,417.5,104.0,3.4,18.0,238.0,75.06,60.49
2016,8,20,17,30,369.0,91.0,3.3,17.0,189.0,66.23,52.94
2016,8,20,17,45,310.0,74.5,3.2,16.5,144.0,54.74,42.66
2016,8,20,18,0,251.0,58.0,3.1,16.0,99.0,43.01,31.93
2016,8,20,18,15,171.5,38.5,2.95,15.5,62.0,28.82,18.73
2016,8,20,18,30,92.0,19.0,2.8,15.0,25.0,14.4,0.98
2016,8,20,18,45,46.0,9.5,2.7,14.5,12.5,7.47,0.0
2016,8,20,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
