Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.5,14.5,2.35,12.5,20.5,41.28,0.0
2016,8,21,6,0,131.0,29.0,2.7,13.0,41.0,130.8,93.68
2016,8,21,6,15,208.0,47.5,2.7,13.5,80.5,202.61,163.83
2016,8,21,6,30,285.0,66.0,2.7,14.0,120.0,281.96,233.52
2016,8,21,6,45,172.0,89.0,2.75,14.5,125.0,232.09,192.97
2016,8,21,7,0,59.0,112.0,2.8,15.0,130.0,155.41,127.45
2016,8,21,7,15,73.5,133.5,2.75,15.5,160.0,189.17,155.84
2016,8,21,7,30,88.0,155.0,2.7,16.0,190.0,223.71,184.0
2016,8,21,7,45,159.0,176.5,2.7,16.5,249.5,323.93,265.93
2016,8,21,8,0,230.0,198.0,2.7,17.0,309.0,431.46,350.44
2016,8,21,8,15,279.0,213.0,2.65,17.5,361.5,496.1,398.93
2016,8,21,8,30,328.0,228.0,2.6,18.0,414.0,562.18,447.35
2016,8,21,8,45,505.5,193.0,2.6,19.0,506.5,718.06,562.26
2016,8,21,9,0,683.0,158.0,2.6,20.0,599.0,868.08,664.73
2016,8,21,9,15,699.5,162.5,2.6,20.5,639.5,896.18,679.74
2016,8,21,9,30,716.0,167.0,2.6,21.0,680.0,921.22,693.66
2016,8,21,9,45,701.0,185.5,2.65,21.5,708.0,926.77,694.88
2016,8,21,10,0,686.0,204.0,2.7,22.0,736.0,928.11,693.58
2016,8,21,10,15,696.0,207.0,2.75,22.0,765.0,934.7,697.33
2016,8,21,10,30,706.0,210.0,2.8,22.0,794.0,937.66,698.73
2016,8,21,10,45,716.5,211.0,2.9,22.5,816.5,935.41,695.86
2016,8,21,11,0,727.0,212.0,3.0,23.0,839.0,929.4,690.62
2016,8,21,11,15,731.5,213.5,3.1,23.0,854.0,914.52,680.89
2016,8,21,11,30,736.0,215.0,3.2,23.0,869.0,896.08,668.58
2016,8,21,11,45,741.0,214.5,3.3,23.5,876.5,872.73,651.5
2016,8,21,12,0,746.0,214.0,3.4,24.0,884.0,846.01,632.01
2016,8,21,12,15,746.0,213.5,3.5,24.0,883.0,812.04,608.45
2016,8,21,12,30,746.0,213.0,3.6,24.0,882.0,775.33,582.6
2016,8,21,12,45,758.0,203.5,3.75,24.0,877.5,737.06,555.56
2016,8,21,13,0,770.0,194.0,3.9,24.0,873.0,691.42,522.62
2016,8,21,13,15,765.0,192.5,3.95,23.5,856.5,647.15,489.97
2016,8,21,13,30,760.0,191.0,4.0,23.0,840.0,597.16,452.21
2016,8,21,13,45,754.5,187.5,4.1,23.0,816.5,544.11,410.29
2016,8,21,14,0,749.0,184.0,4.2,23.0,793.0,490.13,366.41
2016,8,21,14,15,738.5,181.0,4.2,22.5,762.5,433.83,320.1
2016,8,21,14,30,728.0,178.0,4.2,22.0,732.0,377.64,272.7
2016,8,21,14,45,716.5,173.0,4.25,22.0,696.0,320.13,223.3
2016,8,21,15,0,705.0,168.0,4.3,22.0,660.0,263.39,175.28
2016,8,21,15,15,687.0,163.0,4.2,21.5,618.0,206.68,131.01
2016,8,21,15,30,669.0,158.0,4.1,21.0,576.0,152.04,96.14
2016,8,21,15,45,647.5,151.0,4.1,20.5,530.5,103.95,83.3
2016,8,21,16,0,626.0,144.0,4.1,20.0,485.0,101.13,81.39
2016,8,21,16,15,601.0,129.5,4.05,19.5,431.0,92.98,74.85
2016,8,21,16,30,576.0,115.0,4.0,19.0,377.0,84.38,67.85
2016,8,21,16,45,424.0,124.0,3.95,18.5,304.0,86.84,70.36
2016,8,21,17,0,272.0,133.0,3.9,18.0,231.0,92.47,75.59
2016,8,21,17,15,331.0,109.5,3.75,17.0,209.5,77.54,62.91
2016,8,21,17,30,390.0,86.0,3.6,16.0,188.0,63.16,50.42
2016,8,21,17,45,323.0,71.0,3.5,15.5,142.5,52.49,40.82
2016,8,21,18,0,256.0,56.0,3.4,15.0,97.0,41.65,30.82
2016,8,21,18,15,173.0,37.5,3.3,14.5,60.5,28.11,18.04
2016,8,21,18,30,90.0,19.0,3.2,14.0,24.0,14.39,0.0
2016,8,21,18,45,45.0,9.5,3.1,14.0,12.0,7.47,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,2.75,12.5,8.0,6.29,0.0
2016,8,22,6,0,0.0,16.0,3.0,13.0,16.0,12.18,3.42
2016,8,22,6,15,0.0,31.5,3.0,13.5,31.5,24.08,14.46
2016,8,22,6,30,0.0,47.0,3.0,14.0,47.0,37.41,26.16
2016,8,22,6,45,0.0,65.5,3.0,14.5,65.5,53.82,40.36
2016,8,22,7,0,0.0,84.0,3.0,15.0,84.0,69.95,54.11
2016,8,22,7,15,0.0,103.5,2.9,15.5,103.5,86.94,68.31
2016,8,22,7,30,0.0,123.0,2.8,16.0,123.0,103.77,82.1
2016,8,22,7,45,23.0,156.0,2.75,16.5,167.0,153.7,123.88
2016,8,22,8,0,46.0,189.0,2.7,17.0,211.0,223.06,180.37
2016,8,22,8,15,114.5,219.0,2.65,17.5,281.5,335.81,271.11
2016,8,22,8,30,183.0,249.0,2.6,18.0,352.0,432.28,345.92
2016,8,22,8,45,421.5,207.0,2.6,18.5,471.0,655.54,517.0
2016,8,22,9,0,660.0,165.0,2.6,19.0,590.0,855.22,658.98
2016,8,22,9,15,677.0,170.0,2.65,19.5,630.0,884.07,674.63
2016,8,22,9,30,694.0,175.0,2.7,20.0,670.0,909.92,689.67
2016,8,22,9,45,701.0,181.5,2.75,20.5,703.5,924.25,696.87
2016,8,22,10,0,708.0,188.0,2.8,21.0,737.0,935.07,701.89
2016,8,22,10,15,718.0,191.0,2.9,21.5,765.0,941.62,704.56
2016,8,22,10,30,728.0,194.0,3.0,22.0,793.0,944.49,704.92
2016,8,22,10,45,735.0,196.0,3.1,22.5,814.5,939.7,700.27
2016,8,22,11,0,742.0,198.0,3.2,23.0,836.0,931.2,693.32
2016,8,22,11,15,746.5,199.5,3.3,23.0,850.5,916.15,683.42
2016,8,22,11,30,751.0,201.0,3.4,23.0,865.0,897.52,671.17
2016,8,22,11,45,754.5,200.5,3.55,23.5,872.0,872.6,653.47
2016,8,22,12,0,758.0,200.0,3.7,24.0,879.0,844.39,633.04
2016,8,22,12,15,758.0,199.5,3.8,24.0,878.0,810.19,609.14
2016,8,22,12,30,758.0,199.0,3.9,24.0,877.0,773.22,582.91
2016,8,22,12,45,722.0,218.5,4.0,24.0,859.0,724.79,547.39
2016,8,22,13,0,686.0,238.0,4.1,24.0,841.0,675.99,511.08
2016,8,22,13,15,681.5,235.5,4.1,23.5,825.0,630.15,477.38
2016,8,22,13,30,677.0,233.0,4.1,23.0,809.0,583.04,441.77
2016,8,22,13,45,676.0,226.0,4.2,23.0,787.5,533.34,402.6
2016,8,22,14,0,675.0,219.0,4.3,23.0,766.0,482.52,361.43
2016,8,22,14,15,664.5,215.0,4.3,22.5,736.0,429.13,317.77
2016,8,22,14,30,654.0,211.0,4.3,22.0,706.0,376.04,273.32
2016,8,22,14,45,646.0,203.0,4.35,22.0,672.0,321.45,226.7
2016,8,22,15,0,638.0,195.0,4.4,22.0,638.0,267.41,181.15
2016,8,22,15,15,620.0,188.5,4.35,21.5,597.0,213.63,139.41
2016,8,22,15,30,602.0,182.0,4.3,21.0,556.0,162.06,106.44
2016,8,22,15,45,584.0,172.5,4.3,20.5,512.0,115.25,92.88
2016,8,22,16,0,566.0,163.0,4.3,20.0,468.0,110.54,89.42
2016,8,22,16,15,536.5,153.5,4.2,19.0,420.5,105.35,85.64
2016,8,22,16,30,507.0,144.0,4.1,18.0,373.0,99.96,81.62
2016,8,22,16,45,474.0,131.5,4.0,17.5,324.5,92.45,75.53
2016,8,22,17,0,441.0,119.0,3.9,17.0,276.0,84.67,69.08
2016,8,22,17,15,391.5,105.0,3.75,16.5,227.5,75.44,61.2
2016,8,22,17,30,342.0,91.0,3.6,16.0,179.0,65.99,52.9
2016,8,22,17,45,282.0,73.5,3.45,15.5,135.0,53.84,41.97
2016,8,22,18,0,222.0,56.0,3.3,15.0,91.0,41.43,30.56
2016,8,22,18,15,145.5,36.0,3.15,14.5,55.5,26.98,16.89
2016,8,22,18,30,69.0,16.0,3.0,14.0,20.0,12.31,0.0
2016,8,22,18,45,34.5,8.0,2.85,14.0,10.0,6.29,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,77.5,14.0,2.2,13.5,20.5,46.72,0.0
2016,8,23,6,0,155.0,28.0,2.5,14.0,41.0,141.89,97.59
2016,8,23,6,15,243.5,44.0,2.5,14.5,81.5,220.24,177.19
2016,8,23,6,30,332.0,60.0,2.5,15.0,122.0,305.89,252.21
2016,8,23,6,45,399.0,72.0,2.55,15.5,169.5,380.21,315.68
2016,8,23,7,0,466.0,84.0,2.6,16.0,217.0,460.04,381.13
2016,8,23,7,15,373.0,113.0,2.55,16.5,233.5,443.11,365.31
2016,8,23,7,30,280.0,142.0,2.5,17.0,250.0,397.37,326.48
2016,8,23,7,45,458.0,129.0,2.45,17.5,334.5,559.37,454.31
2016,8,23,8,0,636.0,116.0,2.4,18.0,419.0,724.02,574.67
2016,8,23,8,15,663.0,122.0,2.35,18.5,467.5,773.25,605.53
2016,8,23,8,30,690.0,128.0,2.3,19.0,516.0,820.96,635.44
2016,8,23,8,45,712.0,132.0,2.3,19.5,561.5,859.74,658.9
2016,8,23,9,0,734.0,136.0,2.3,20.0,607.0,896.04,680.37
2016,8,23,9,15,750.0,139.5,2.3,20.5,647.5,923.14,695.37
2016,8,23,9,30,766.0,143.0,2.3,21.0,688.0,939.19,702.97
2016,8,23,9,45,759.5,156.0,2.35,22.0,719.0,956.04,710.38
2016,8,23,10,0,753.0,169.0,2.4,23.0,750.0,960.95,709.95
2016,8,23,10,15,762.5,171.5,2.45,23.0,778.5,966.39,712.87
2016,8,23,10,30,772.0,174.0,2.5,23.0,807.0,958.44,707.11
2016,8,23,10,45,780.0,175.0,2.6,23.5,829.5,953.57,702.72
2016,8,23,11,0,788.0,176.0,2.7,24.0,852.0,944.86,695.88
2016,8,23,11,15,792.0,177.5,2.75,24.5,866.5,929.07,684.06
2016,8,23,11,30,796.0,179.0,2.8,25.0,881.0,909.62,669.99
2016,8,23,11,45,799.5,178.5,2.9,25.5,888.5,884.39,652.52
2016,8,23,12,0,803.0,178.0,3.0,26.0,896.0,855.78,632.81
2016,8,23,12,15,803.0,178.0,3.1,26.0,895.0,821.54,609.76
2016,8,23,12,30,803.0,178.0,3.2,26.0,894.0,784.45,584.0
2016,8,23,12,45,804.5,175.0,3.3,26.0,885.5,743.28,554.92
2016,8,23,13,0,806.0,172.0,3.4,26.0,877.0,699.57,523.31
2016,8,23,13,15,801.0,170.5,3.45,26.0,860.5,650.65,486.91
2016,8,23,13,30,796.0,169.0,3.5,26.0,844.0,600.15,448.38
2016,8,23,13,45,790.5,166.0,3.6,26.0,820.5,546.89,406.83
2016,8,23,14,0,785.0,163.0,3.7,26.0,797.0,492.61,363.2
2016,8,23,14,15,775.0,160.5,3.75,25.5,766.0,436.11,317.2
2016,8,23,14,30,765.0,158.0,3.8,25.0,735.0,376.22,267.43
2016,8,23,14,45,753.5,153.5,3.9,25.0,698.5,316.96,217.02
2016,8,23,15,0,742.0,149.0,4.0,25.0,662.0,258.39,167.89
2016,8,23,15,15,725.0,144.5,4.0,24.5,620.0,199.95,122.69
2016,8,23,15,30,708.0,140.0,4.0,24.0,578.0,143.36,87.14
2016,8,23,15,45,688.0,134.0,4.0,23.5,532.0,94.53,74.46
2016,8,23,16,0,668.0,128.0,4.0,23.0,486.0,91.94,72.72
2016,8,23,16,15,639.0,121.5,3.95,22.0,437.0,88.69,70.51
2016,8,23,16,30,610.0,115.0,3.9,21.0,388.0,85.32,68.16
2016,8,23,16,45,574.5,106.5,3.85,20.5,337.5,80.28,64.18
2016,8,23,17,0,539.0,98.0,3.8,20.0,287.0,75.08,59.97
2016,8,23,17,15,487.0,87.5,3.65,19.0,237.0,65.21,51.67
2016,8,23,17,30,435.0,77.0,3.5,18.0,187.0,57.62,45.14
2016,8,23,17,45,365.0,63.5,3.4,17.5,141.0,47.72,36.24
2016,8,23,18,0,295.0,50.0,3.3,17.0,95.0,37.71,27.01
2016,8,23,18,15,197.5,33.5,3.2,16.5,58.5,25.34,15.12
2016,8,23,18,30,100.0,17.0,3.1,16.0,22.0,12.93,0.0
2016,8,23,18,45,50.0,8.5,3.05,15.5,11.0,6.69,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,113.0,13.5,2.0,12.5,22.5,62.94,0.0
2016,8,24,6,0,226.0,27.0,2.3,13.0,45.0,178.57,121.07
2016,8,24,6,15,327.5,40.0,2.3,13.5,88.0,266.85,215.38
2016,8,24,6,30,429.0,53.0,2.3,14.0,131.0,362.92,299.47
2016,8,24,6,45,498.5,62.0,2.35,14.5,181.0,442.56,367.13
2016,8,24,7,0,568.0,71.0,2.4,15.0,231.0,527.02,435.67
2016,8,24,7,15,306.0,108.0,2.35,15.5,196.5,387.34,320.68
2016,8,24,7,30,44.0,145.0,2.3,16.0,162.0,178.12,144.65
2016,8,24,7,45,61.5,170.5,2.3,16.5,197.5,219.51,178.82
2016,8,24,8,0,79.0,196.0,2.3,17.0,233.0,261.56,212.18
2016,8,24,8,15,163.0,217.5,2.3,17.5,305.0,379.5,306.42
2016,8,24,8,30,247.0,239.0,2.3,18.0,377.0,503.74,401.22
2016,8,24,8,45,384.0,222.0,2.3,18.5,457.5,615.79,485.61
2016,8,24,9,0,521.0,205.0,2.3,19.0,538.0,757.41,587.08
2016,8,24,9,15,683.0,160.5,2.3,19.5,626.5,883.09,672.23
2016,8,24,9,30,845.0,116.0,2.3,20.0,715.0,989.57,739.83
2016,8,24,9,45,864.0,113.5,2.35,21.0,753.0,993.15,737.28
2016,8,24,10,0,883.0,111.0,2.4,22.0,791.0,1006.71,742.52
2016,8,24,10,15,890.5,112.5,2.45,22.0,820.5,1009.25,743.42
2016,8,24,10,30,898.0,114.0,2.5,22.0,850.0,1007.77,741.95
2016,8,24,10,45,903.5,115.5,2.6,22.5,872.0,1000.27,735.8
2016,8,24,11,0,909.0,117.0,2.7,23.0,894.0,988.73,727.17
2016,8,24,11,15,912.0,117.5,2.75,23.5,908.5,969.89,713.42
2016,8,24,11,30,915.0,118.0,2.8,24.0,923.0,947.23,697.31
2016,8,24,11,45,915.0,119.0,2.9,24.5,929.5,918.66,677.75
2016,8,24,12,0,915.0,120.0,3.0,25.0,936.0,886.63,655.87
2016,8,24,12,15,915.0,120.0,3.05,25.0,934.5,850.41,632.03
2016,8,24,12,30,915.0,120.0,3.1,25.0,933.0,811.08,605.91
2016,8,24,12,45,893.5,131.0,3.2,25.0,918.0,762.36,571.46
2016,8,24,13,0,872.0,142.0,3.3,25.0,903.0,712.18,534.84
2016,8,24,13,15,868.0,140.5,3.35,25.0,886.0,662.56,497.74
2016,8,24,13,30,864.0,139.0,3.4,25.0,869.0,611.07,458.19
2016,8,24,13,45,856.5,138.0,3.5,25.0,844.5,559.43,417.34
2016,8,24,14,0,849.0,137.0,3.6,25.0,820.0,502.36,371.22
2016,8,24,14,15,840.0,134.5,3.6,24.5,788.0,442.77,322.33
2016,8,24,14,30,831.0,132.0,3.6,24.0,756.0,382.88,271.82
2016,8,24,14,45,818.5,129.5,3.65,24.0,718.5,321.99,219.48
2016,8,24,15,0,806.0,127.0,3.7,24.0,681.0,261.73,168.5
2016,8,24,15,15,790.0,123.5,3.7,23.5,638.0,201.18,121.41
2016,8,24,15,30,774.0,120.0,3.7,23.0,595.0,142.26,84.67
2016,8,24,15,45,753.5,115.5,3.7,22.5,548.0,84.7,66.49
2016,8,24,16,0,733.0,111.0,3.7,22.0,501.0,82.55,65.07
2016,8,24,16,15,705.0,105.5,3.65,21.5,450.5,79.49,62.82
2016,8,24,16,30,677.0,100.0,3.6,21.0,400.0,76.32,60.46
2016,8,24,16,45,640.0,93.0,3.55,20.5,348.0,71.85,56.92
2016,8,24,17,0,603.0,86.0,3.5,20.0,296.0,67.26,53.2
2016,8,24,17,15,549.5,78.0,3.4,19.0,244.5,61.62,48.54
2016,8,24,17,30,496.0,70.0,3.3,18.0,193.0,55.91,43.63
2016,8,24,17,45,419.5,58.5,3.2,17.0,145.5,47.14,35.77
2016,8,24,18,0,343.0,47.0,3.1,16.0,98.0,38.26,27.54
2016,8,24,18,15,229.5,31.5,3.05,15.5,60.0,24.02,13.81
2016,8,24,18,30,116.0,16.0,3.0,15.0,22.0,12.21,0.0
2016,8,24,18,45,58.0,8.0,2.95,14.5,11.0,6.29,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.5,13.0,2.35,12.5,21.5,62.12,0.0
2016,8,25,6,0,223.0,26.0,2.6,13.0,43.0,175.69,115.15
2016,8,25,6,15,325.5,38.0,2.6,13.5,85.0,264.82,213.6
2016,8,25,6,30,428.0,50.0,2.6,14.0,127.0,360.5,297.87
2016,8,25,6,45,214.0,55.5,2.65,14.5,94.0,235.46,196.55
2016,8,25,7,0,0.0,61.0,2.7,15.0,61.0,47.3,34.74
2016,8,25,7,15,0.0,75.0,2.7,15.5,75.0,59.04,44.75
2016,8,25,7,30,0.0,89.0,2.7,16.0,89.0,70.75,54.44
2016,8,25,7,45,0.0,115.5,2.7,16.5,115.5,94.3,73.84
2016,8,25,8,0,0.0,142.0,2.7,17.0,142.0,117.94,92.97
2016,8,25,8,15,64.0,194.0,2.65,17.5,230.0,243.26,196.62
2016,8,25,8,30,128.0,246.0,2.6,18.0,318.0,380.8,305.11
2016,8,25,8,45,179.0,265.5,2.6,18.5,375.0,449.68,357.27
2016,8,25,9,0,230.0,285.0,2.6,19.0,432.0,519.51,409.06
2016,8,25,9,15,358.0,267.5,2.6,19.5,513.0,647.41,504.07
2016,8,25,9,30,486.0,250.0,2.6,20.0,594.0,778.61,597.0
2016,8,25,9,45,689.5,176.0,2.65,20.5,690.5,911.93,689.22
2016,8,25,10,0,893.0,102.0,2.7,21.0,787.0,1008.62,750.59
2016,8,25,10,15,901.0,103.5,2.75,21.5,816.5,1011.73,749.55
2016,8,25,10,30,909.0,105.0,2.8,22.0,846.0,1010.76,746.91
2016,8,25,10,45,915.5,105.5,2.85,22.5,869.0,1003.19,740.12
2016,8,25,11,0,922.0,106.0,2.9,23.0,892.0,991.54,730.86
2016,8,25,11,15,926.0,106.5,2.9,23.0,907.5,973.49,718.53
2016,8,25,11,30,930.0,107.0,2.9,23.0,923.0,951.52,703.75
2016,8,25,11,45,932.0,107.5,2.95,23.5,930.5,923.95,684.36
2016,8,25,12,0,934.0,108.0,3.0,24.0,938.0,892.74,662.6
2016,8,25,12,15,934.0,108.0,3.05,24.0,936.5,855.97,638.32
2016,8,25,12,30,934.0,108.0,3.1,24.0,935.0,816.02,611.72
2016,8,25,12,45,925.0,112.0,3.15,24.0,923.5,769.97,579.4
2016,8,25,13,0,916.0,116.0,3.2,24.0,912.0,721.71,543.94
2016,8,25,13,15,912.0,115.0,3.25,24.0,895.0,670.64,505.63
2016,8,25,13,30,908.0,114.0,3.3,24.0,878.0,617.56,464.72
2016,8,25,13,45,901.5,113.0,3.4,24.0,853.0,561.42,420.38
2016,8,25,14,0,895.0,112.0,3.5,24.0,828.0,503.99,373.56
2016,8,25,14,15,886.5,110.0,3.6,23.5,796.5,443.99,323.95
2016,8,25,14,30,878.0,108.0,3.7,23.0,765.0,383.45,272.4
2016,8,25,14,45,866.5,106.0,3.8,23.0,727.0,321.79,218.79
2016,8,25,15,0,855.0,104.0,3.9,23.0,689.0,260.45,166.33
2016,8,25,15,15,840.5,101.5,3.95,22.5,645.5,192.94,113.37
2016,8,25,15,30,826.0,99.0,4.0,22.0,602.0,131.74,75.15
2016,8,25,15,45,806.5,95.5,4.05,21.5,554.5,79.7,62.56
2016,8,25,16,0,787.0,92.0,4.1,21.0,507.0,77.56,61.12
2016,8,25,16,15,761.0,88.0,4.05,20.5,456.5,74.86,59.13
2016,8,25,16,30,735.0,84.0,4.0,20.0,406.0,72.08,57.07
2016,8,25,16,45,699.5,78.5,4.0,19.5,353.5,62.72,49.24
2016,8,25,17,0,664.0,73.0,4.0,19.0,301.0,58.77,46.02
2016,8,25,17,15,612.0,66.0,3.9,18.0,248.5,53.45,41.57
2016,8,25,17,30,560.0,59.0,3.8,17.0,196.0,48.09,36.91
2016,8,25,17,45,481.5,50.0,3.7,16.0,147.5,40.91,30.41
2016,8,25,18,0,403.0,41.0,3.6,15.0,99.0,33.73,23.65
2016,8,25,18,15,277.0,28.0,3.45,14.5,60.0,22.99,12.65
2016,8,25,18,30,151.0,15.0,3.3,14.0,21.0,11.8,0.0
2016,8,25,18,45,75.5,7.5,3.15,13.5,10.5,5.9,0.0
2016,8,25,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,12.5,2.1,13.0,21.0,64.1,0.0
2016,8,26,6,0,232.0,25.0,2.4,14.0,42.0,179.06,112.06
2016,8,26,6,15,339.5,37.5,2.45,14.0,85.0,273.41,219.59
2016,8,26,6,30,447.0,50.0,2.5,14.0,128.0,373.69,308.24
2016,8,26,6,45,512.0,59.0,2.55,14.5,178.0,451.27,374.54
2016,8,26,7,0,577.0,68.0,2.6,15.0,228.0,533.29,441.39
2016,8,26,7,15,288.5,78.5,2.6,15.5,158.5,339.11,282.95
2016,8,26,7,30,0.0,89.0,2.6,16.0,89.0,70.85,54.27
2016,8,26,7,45,4.5,123.5,2.6,16.5,126.0,106.07,83.85
2016,8,26,8,0,9.0,158.0,2.6,17.0,163.0,142.01,113.16
2016,8,26,8,15,13.0,177.0,2.6,17.5,184.5,162.03,128.97
2016,8,26,8,30,17.0,196.0,2.6,18.0,206.0,182.17,144.66
2016,8,26,8,45,56.5,240.0,2.6,18.5,275.5,282.9,225.32
2016,8,26,9,0,96.0,284.0,2.6,19.0,345.0,367.04,290.36
2016,8,26,9,15,257.0,281.0,2.6,19.5,459.0,564.59,441.81
2016,8,26,9,30,418.0,278.0,2.6,20.0,573.0,741.36,569.5
2016,8,26,9,45,626.0,207.5,2.65,20.5,673.5,882.79,669.65
2016,8,26,10,0,834.0,137.0,2.7,21.0,774.0,1003.65,747.7
2016,8,26,10,15,842.5,139.0,2.75,21.5,803.5,1007.5,746.93
2016,8,26,10,30,851.0,141.0,2.8,22.0,833.0,1007.33,744.81
2016,8,26,10,45,854.0,143.5,2.85,22.5,854.0,998.26,737.02
2016,8,26,11,0,857.0,146.0,2.9,23.0,875.0,985.23,726.86
2016,8,26,11,15,860.5,147.0,2.95,23.0,889.5,967.26,714.98
2016,8,26,11,30,864.0,148.0,3.0,23.0,904.0,945.44,700.64
2016,8,26,11,45,864.5,149.5,3.1,23.5,910.0,917.74,681.43
2016,8,26,12,0,865.0,151.0,3.2,24.0,916.0,886.55,659.89
2016,8,26,12,15,864.5,151.0,3.25,24.0,914.5,849.87,635.51
2016,8,26,12,30,864.0,151.0,3.3,24.0,913.0,810.17,608.02
2016,8,26,12,45,866.0,147.5,3.4,24.0,905.0,766.39,576.93
2016,8,26,13,0,868.0,144.0,3.5,24.0,897.0,712.26,537.92
2016,8,26,13,15,863.5,142.5,3.55,24.0,879.5,668.37,504.53
2016,8,26,13,30,859.0,141.0,3.6,24.0,862.0,615.08,463.48
2016,8,26,13,45,852.5,139.0,3.7,24.0,837.0,558.79,419.13
2016,8,26,14,0,846.0,137.0,3.8,24.0,812.0,501.41,372.52
2016,8,26,14,15,836.5,135.0,3.85,23.5,780.0,441.98,323.51
2016,8,26,14,30,827.0,133.0,3.9,23.0,748.0,382.31,272.92
2016,8,26,14,45,816.5,129.0,3.95,23.0,710.5,320.93,219.85
2016,8,26,15,0,806.0,125.0,4.0,23.0,673.0,259.99,167.98
2016,8,26,15,15,789.5,121.5,4.0,22.5,630.0,199.23,120.56
2016,8,26,15,30,773.0,118.0,4.0,22.0,587.0,140.19,83.75
2016,8,26,15,45,753.5,113.0,4.0,21.5,539.5,83.38,65.69
2016,8,26,16,0,734.0,108.0,4.0,21.0,492.0,80.86,63.94
2016,8,26,16,15,705.0,103.0,3.95,20.5,441.5,78.03,61.87
2016,8,26,16,30,676.0,98.0,3.9,20.0,391.0,75.12,59.71
2016,8,26,16,45,639.0,90.5,3.85,19.5,339.5,70.24,55.79
2016,8,26,17,0,602.0,83.0,3.8,19.0,288.0,65.22,51.66
2016,8,26,17,15,547.5,75.0,3.65,18.0,236.5,59.5,46.87
2016,8,26,17,30,493.0,67.0,3.5,17.0,185.0,53.72,41.83
2016,8,26,17,45,413.5,55.5,3.4,16.5,137.5,44.86,33.76
2016,8,26,18,0,334.0,44.0,3.3,16.0,90.0,35.9,25.33
2016,8,26,18,15,217.0,28.5,3.15,15.5,53.5,21.77,11.13
2016,8,26,18,30,100.0,13.0,3.0,15.0,17.0,10.23,0.0
2016,8,26,18,45,50.0,6.5,2.9,15.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,80.0,12.5,2.1,12.5,18.0,47.45,0.0
2016,8,27,6,0,160.0,25.0,2.3,13.0,36.0,139.47,81.98
2016,8,27,6,15,256.5,41.0,2.35,13.5,77.0,228.46,183.12
2016,8,27,6,30,353.0,57.0,2.4,14.0,118.0,320.49,264.52
2016,8,27,6,45,176.5,73.5,2.45,14.5,104.0,219.68,182.63
2016,8,27,7,0,0.0,90.0,2.5,15.0,90.0,77.93,60.67
2016,8,27,7,15,5.5,109.5,2.45,15.5,111.5,99.04,78.69
2016,8,27,7,30,11.0,129.0,2.4,16.0,133.0,120.43,96.45
2016,8,27,7,45,31.0,157.0,2.4,16.5,171.0,179.24,145.18
2016,8,27,8,0,51.0,185.0,2.4,17.0,209.0,225.88,182.85
2016,8,27,8,15,139.0,211.5,2.4,17.5,286.5,353.45,285.89
2016,8,27,8,30,227.0,238.0,2.4,18.0,364.0,465.52,372.71
2016,8,27,8,45,207.5,262.5,2.45,18.5,385.5,475.4,377.04
2016,8,27,9,0,188.0,287.0,2.5,19.0,407.0,483.25,380.38
2016,8,27,9,15,234.0,301.0,2.55,19.5,459.5,541.8,423.53
2016,8,27,9,30,280.0,315.0,2.6,20.0,512.0,623.98,482.19
2016,8,27,9,45,551.0,227.5,2.65,20.5,639.5,821.27,626.91
2016,8,27,10,0,822.0,140.0,2.7,21.0,767.0,996.51,743.69
2016,8,27,10,15,830.5,142.0,2.75,21.0,796.0,1000.33,743.81
2016,8,27,10,30,839.0,144.0,2.8,21.0,825.0,1000.17,743.12
2016,8,27,10,45,844.5,145.5,2.85,21.5,846.5,992.54,736.26
2016,8,27,11,0,850.0,147.0,2.9,22.0,868.0,980.93,726.98
2016,8,27,11,15,853.5,148.0,2.95,22.0,882.0,963.0,715.06
2016,8,27,11,30,857.0,149.0,3.0,22.0,896.0,941.26,700.7
2016,8,27,11,45,858.5,149.5,3.1,22.5,902.5,913.57,681.41
2016,8,27,12,0,860.0,150.0,3.2,23.0,909.0,882.4,659.78
2016,8,27,12,15,859.5,149.5,3.3,23.0,907.0,845.38,635.32
2016,8,27,12,30,859.0,149.0,3.4,23.0,905.0,805.37,607.75
2016,8,27,12,45,853.5,150.0,3.5,23.5,894.5,760.27,574.25
2016,8,27,13,0,848.0,151.0,3.6,24.0,884.0,712.95,538.52
2016,8,27,13,15,843.0,150.0,3.65,23.5,866.5,662.32,501.45
2016,8,27,13,30,838.0,149.0,3.7,23.0,849.0,609.98,461.9
2016,8,27,13,45,833.0,146.0,3.8,23.0,824.5,554.59,418.03
2016,8,27,14,0,828.0,143.0,3.9,23.0,800.0,498.01,371.84
2016,8,27,14,15,818.0,140.5,3.9,22.5,768.5,438.88,322.85
2016,8,27,14,30,808.0,138.0,3.9,22.0,737.0,379.62,272.43
2016,8,27,14,45,799.0,133.5,3.95,22.0,700.0,319.31,220.07
2016,8,27,15,0,790.0,129.0,4.0,22.0,663.0,259.31,168.78
2016,8,27,15,15,773.5,125.0,4.0,21.5,620.0,199.11,121.68
2016,8,27,15,30,757.0,121.0,4.0,21.0,577.0,134.05,79.8
2016,8,27,15,45,741.0,114.5,4.0,20.5,531.0,84.13,66.62
2016,8,27,16,0,725.0,108.0,4.0,20.0,485.0,80.76,64.14
2016,8,27,16,15,696.0,102.5,3.95,19.5,434.5,77.61,61.79
2016,8,27,16,30,667.0,97.0,3.9,19.0,384.0,74.36,59.32
2016,8,27,16,45,635.0,89.0,3.85,18.5,333.5,69.2,55.12
2016,8,27,17,0,603.0,81.0,3.8,18.0,283.0,63.85,50.68
2016,8,27,17,15,548.5,72.5,3.7,17.0,232.0,57.69,45.47
2016,8,27,17,30,494.0,64.0,3.6,16.0,181.0,51.46,39.99
2016,8,27,17,45,420.0,52.5,3.5,15.5,134.0,42.57,31.85
2016,8,27,18,0,346.0,41.0,3.4,15.0,87.0,33.55,23.32
2016,8,27,18,15,224.5,26.5,3.25,14.5,51.0,21.67,10.44
2016,8,27,18,30,103.0,12.0,3.1,14.0,15.0,9.44,0.0
2016,8,27,18,45,51.5,6.0,3.0,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,45,106.0,11.5,1.35,11.5,19.0,59.15,0.0
2016,8,28,6,0,212.0,23.0,1.5,12.0,38.0,165.88,91.9
2016,8,28,6,15,319.0,36.5,1.5,12.5,80.5,262.56,210.28
2016,8,28,6,30,426.0,50.0,1.5,13.0,123.0,362.87,298.45
2016,8,28,6,45,303.5,77.5,1.55,13.5,139.0,329.12,273.17
2016,8,28,7,0,181.0,105.0,1.6,14.0,155.0,270.01,224.54
2016,8,28,7,15,204.5,124.0,1.55,14.5,191.0,315.7,262.2
2016,8,28,7,30,228.0,143.0,1.5,15.0,227.0,362.58,299.0
2016,8,28,7,45,483.5,117.5,1.45,15.5,330.5,574.49,466.42
2016,8,28,8,0,739.0,92.0,1.4,16.0,434.0,794.73,622.51
2016,8,28,8,15,764.0,96.0,1.4,16.5,484.0,837.24,646.37
2016,8,28,8,30,789.0,100.0,1.4,17.0,534.0,883.35,674.18
2016,8,28,8,45,810.5,102.5,1.45,18.0,581.0,921.99,695.74
2016,8,28,9,0,832.0,105.0,1.5,19.0,628.0,957.77,715.12
2016,8,28,9,15,846.0,107.5,1.55,19.5,670.0,983.01,728.77
2016,8,28,9,30,860.0,110.0,1.6,20.0,712.0,1004.67,740.2
2016,8,28,9,45,874.5,110.0,1.7,20.5,749.0,1006.59,739.72
2016,8,28,10,0,889.0,110.0,1.8,21.0,786.0,1018.17,745.83
2016,8,28,10,15,896.5,112.0,1.9,21.5,815.5,1020.95,746.25
2016,8,28,10,30,904.0,114.0,2.0,22.0,845.0,1019.65,744.25
2016,8,28,10,45,908.5,115.5,2.15,22.5,866.5,1010.79,738.13
2016,8,28,11,0,913.0,117.0,2.3,23.0,888.0,997.89,729.47
2016,8,28,11,15,916.5,117.5,2.4,23.5,902.5,979.08,716.48
2016,8,28,11,30,920.0,118.0,2.5,24.0,917.0,956.38,701.04
2016,8,28,11,45,921.0,118.5,2.65,24.5,923.5,927.7,682.1
2016,8,28,12,0,922.0,119.0,2.8,25.0,930.0,895.48,660.7
2016,8,28,12,15,922.0,118.5,2.9,25.0,928.0,858.18,636.65
2016,8,28,12,30,922.0,118.0,3.0,25.0,926.0,817.75,610.23
2016,8,28,12,45,934.0,109.0,3.1,25.0,920.5,775.75,581.34
2016,8,28,13,0,946.0,100.0,3.2,25.0,915.0,730.01,548.37
2016,8,28,13,15,942.5,99.5,3.3,25.0,897.5,678.12,509.75
2016,8,28,13,30,939.0,99.0,3.4,25.0,880.0,624.09,468.35
2016,8,28,13,45,933.0,98.0,3.5,25.0,854.5,566.44,422.9
2016,8,28,14,0,927.0,97.0,3.6,25.0,829.0,507.4,374.83
2016,8,28,14,15,919.0,95.5,3.6,24.5,797.0,446.03,323.94
2016,8,28,14,30,911.0,94.0,3.6,24.0,765.0,384.0,271.03
2016,8,28,14,45,900.5,92.0,3.65,24.0,727.0,320.53,215.87
2016,8,28,15,0,890.0,90.0,3.7,24.0,689.0,257.25,161.81
2016,8,28,15,15,876.0,88.0,3.65,23.5,645.0,193.88,112.32
2016,8,28,15,30,862.0,86.0,3.6,23.0,601.0,131.63,74.2
2016,8,28,15,45,843.0,83.0,3.55,22.5,552.5,72.35,56.13
2016,8,28,16,0,824.0,80.0,3.5,22.0,504.0,70.21,54.66
2016,8,28,16,15,798.5,76.0,3.45,21.5,452.5,67.15,52.35
2016,8,28,16,30,773.0,72.0,3.4,21.0,401.0,64.01,49.94
2016,8,28,16,45,737.0,67.5,3.35,20.5,348.0,60.25,46.94
2016,8,28,17,0,701.0,63.0,3.3,20.0,295.0,56.46,43.84
2016,8,28,17,15,648.0,57.5,3.15,19.0,242.0,47.67,36.33
2016,8,28,17,30,595.0,52.0,3.0,18.0,189.0,43.17,32.38
2016,8,28,17,45,510.5,43.5,2.9,17.0,139.5,36.1,25.96
2016,8,28,18,0,426.0,35.0,2.8,16.0,90.0,29.08,19.29
2016,8,28,18,15,284.0,23.0,2.65,15.5,52.5,18.97,7.58
2016,8,28,18,30,142.0,11.0,2.5,15.0,15.0,8.65,0.0
2016,8,28,18,45,71.0,5.5,2.45,14.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,5,45,116.0,11.5,1.9,11.5,19.0,64.16,0.0
2016,8,29,6,0,232.0,23.0,2.2,12.0,38.0,175.94,89.08
2016,8,29,6,15,346.5,34.0,2.3,12.5,80.5,277.21,222.16
2016,8,29,6,30,461.0,45.0,2.4,13.0,123.0,381.17,314.85
2016,8,29,6,45,233.5,68.5,2.5,13.5,108.5,270.79,226.08
2016,8,29,7,0,6.0,92.0,2.6,14.0,94.0,85.37,67.35
2016,8,29,7,15,12.0,111.5,2.55,14.5,116.0,107.05,86.0
2016,8,29,7,30,18.0,131.0,2.5,15.0,138.0,129.05,104.33
2016,8,29,7,45,9.0,136.0,2.5,15.5,139.5,123.26,98.64
2016,8,29,8,0,0.0,141.0,2.5,16.0,141.0,117.73,93.17
2016,8,29,8,15,153.5,182.0,2.5,16.5,266.0,333.32,272.68
2016,8,29,8,30,307.0,223.0,2.5,17.0,391.0,547.01,438.73
2016,8,29,8,45,407.0,214.5,2.55,17.5,457.5,659.19,520.83
2016,8,29,9,0,507.0,206.0,2.6,18.0,524.0,752.28,587.43
2016,8,29,9,15,511.0,220.5,2.6,18.5,559.0,776.04,600.73
2016,8,29,9,30,515.0,235.0,2.6,19.0,594.0,797.11,612.58
2016,8,29,9,45,713.5,163.0,2.65,19.5,688.0,927.94,703.05
2016,8,29,10,0,912.0,91.0,2.7,20.0,782.0,1021.81,762.53
2016,8,29,10,15,919.0,92.5,2.75,20.5,811.0,1023.78,760.73
2016,8,29,10,30,926.0,94.0,2.8,21.0,840.0,1021.61,757.28
2016,8,29,10,45,932.0,94.0,2.85,21.5,862.0,1012.69,749.6
2016,8,29,11,0,938.0,94.0,2.9,22.0,884.0,999.67,739.41
2016,8,29,11,15,941.0,95.0,2.95,22.5,898.5,980.75,725.5
2016,8,29,11,30,944.0,96.0,3.0,23.0,913.0,957.87,709.11
2016,8,29,11,45,722.5,220.0,3.1,23.5,848.0,870.55,648.86
2016,8,29,12,0,501.0,344.0,3.2,24.0,783.0,759.21,566.47
2016,8,29,12,15,724.5,219.5,3.25,24.0,853.0,807.7,605.39
2016,8,29,12,30,948.0,95.0,3.3,24.0,923.0,817.91,614.87
2016,8,29,12,45,933.0,102.5,3.4,24.0,910.0,769.96,581.33
2016,8,29,13,0,918.0,110.0,3.5,24.0,897.0,720.09,544.64
2016,8,29,13,15,914.0,109.0,3.55,24.0,879.5,668.59,505.81
2016,8,29,13,30,910.0,108.0,3.6,24.0,862.0,615.08,464.34
2016,8,29,13,45,906.5,105.5,3.7,24.0,838.0,558.87,419.69
2016,8,29,14,0,903.0,103.0,3.8,24.0,814.0,501.1,372.31
2016,8,29,14,15,774.0,154.5,3.85,23.5,746.5,432.06,317.2
2016,8,29,14,30,645.0,206.0,3.9,23.0,679.0,370.72,268.47
2016,8,29,14,45,758.5,149.5,3.95,23.0,677.5,315.29,217.51
2016,8,29,15,0,872.0,93.0,4.0,23.0,676.0,255.2,161.72
2016,8,29,15,15,857.5,90.5,3.95,22.5,632.5,192.44,112.53
2016,8,29,15,30,843.0,88.0,3.9,22.0,589.0,123.82,69.01
2016,8,29,15,45,828.0,84.0,3.9,21.5,542.0,72.71,56.7
2016,8,29,16,0,813.0,80.0,3.9,21.0,495.0,70.0,54.73
2016,8,29,16,15,787.0,76.0,3.85,20.5,444.0,66.95,52.41
2016,8,29,16,30,761.0,72.0,3.8,20.0,393.0,63.82,50.0
2016,8,29,16,45,728.0,67.0,3.75,19.5,341.0,59.75,46.71
2016,8,29,17,0,695.0,62.0,3.7,19.0,289.0,55.61,43.28
2016,8,29,17,15,641.5,56.5,3.55,18.0,236.5,46.87,35.77
2016,8,29,17,30,588.0,51.0,3.4,17.0,184.0,42.35,31.78
2016,8,29,17,45,501.5,43.0,3.3,16.5,135.0,35.67,25.59
2016,8,29,18,0,415.0,35.0,3.2,16.0,86.0,29.07,19.17
2016,8,29,18,15,207.5,24.0,3.05,15.5,49.5,19.64,6.85
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,5,45,65.5,10.5,2.75,13.5,15.0,39.54,0.0
2016,8,30,6,0,131.0,21.0,3.0,14.0,30.0,117.25,50.06
2016,8,30,6,15,194.5,37.5,3.05,14.5,63.5,190.81,150.75
2016,8,30,6,30,258.0,54.0,3.1,15.0,97.0,259.96,213.8
2016,8,30,6,45,293.5,71.0,3.15,15.5,136.5,316.43,263.32
2016,8,30,7,0,329.0,88.0,3.2,16.0,176.0,375.37,312.9
2016,8,30,7,15,352.5,104.5,3.2,16.5,217.5,426.37,353.96
2016,8,30,7,30,376.0,121.0,3.2,17.0,259.0,477.96,393.92
2016,8,30,7,45,389.0,140.0,3.2,17.5,301.0,523.71,427.73
2016,8,30,8,0,402.0,159.0,3.2,18.0,343.0,568.51,459.83
2016,8,30,8,15,627.0,116.0,3.2,18.5,440.0,745.69,592.29
2016,8,30,8,30,852.0,73.0,3.2,19.0,537.0,902.17,700.03
2016,8,30,8,45,869.5,75.0,3.2,20.0,584.0,937.23,718.29
2016,8,30,9,0,887.0,77.0,3.2,21.0,631.0,969.27,735.17
2016,8,30,9,15,899.5,78.5,3.25,21.5,672.5,992.45,747.67
2016,8,30,9,30,912.0,80.0,3.3,22.0,714.0,1011.96,757.81
2016,8,30,9,45,920.5,81.5,3.35,22.5,749.5,1023.62,762.79
2016,8,30,10,0,929.0,83.0,3.4,23.0,785.0,1031.25,765.29
2016,8,30,10,15,935.5,84.5,3.45,23.5,813.5,1032.74,763.92
2016,8,30,10,30,942.0,86.0,3.5,24.0,842.0,1030.02,759.99
2016,8,30,10,45,948.0,85.5,3.6,24.5,864.0,1020.43,752.1
2016,8,30,11,0,954.0,85.0,3.7,25.0,886.0,1006.67,741.64
2016,8,30,11,15,956.5,85.5,3.7,25.0,900.0,986.54,727.87
2016,8,30,11,30,959.0,86.0,3.7,25.0,914.0,962.43,711.59
2016,8,30,11,45,961.5,85.5,3.75,25.0,920.5,933.43,692.4
2016,8,30,12,0,964.0,85.0,3.8,25.0,927.0,900.67,670.67
2016,8,30,12,15,963.5,85.0,3.8,25.0,925.0,862.36,644.81
2016,8,30,12,30,963.0,85.0,3.8,25.0,923.0,820.77,616.6
2016,8,30,12,45,958.5,86.0,3.8,25.5,912.5,774.12,583.18
2016,8,30,13,0,954.0,87.0,3.8,26.0,902.0,724.88,545.6
2016,8,30,13,15,950.5,86.5,3.8,25.5,884.5,672.63,507.1
2016,8,30,13,30,947.0,86.0,3.8,25.0,867.0,618.2,465.72
2016,8,30,13,45,942.5,84.5,3.8,25.0,842.0,560.5,419.64
2016,8,30,14,0,938.0,83.0,3.8,25.0,817.0,501.23,370.89
2016,8,30,14,15,930.0,81.5,3.8,24.5,785.0,439.26,319.25
2016,8,30,14,30,922.0,80.0,3.8,24.0,753.0,376.63,265.57
2016,8,30,14,45,912.0,78.5,3.8,24.0,715.0,313.07,209.99
2016,8,30,15,0,902.0,77.0,3.8,24.0,677.0,249.63,155.54
2016,8,30,15,15,888.5,75.0,3.75,23.5,633.5,185.69,105.51
2016,8,30,15,30,875.0,73.0,3.7,23.0,590.0,122.85,67.2
2016,8,30,15,45,858.0,70.5,3.65,22.5,542.0,72.26,56.1
2016,8,30,16,0,841.0,68.0,3.6,22.0,494.0,69.6,54.18
2016,8,30,16,15,816.5,65.0,3.5,21.5,443.0,66.31,51.67
2016,8,30,16,30,792.0,62.0,3.4,21.0,392.0,57.02,43.93
2016,8,30,16,45,758.0,58.0,3.35,20.5,339.0,53.39,41.01
2016,8,30,17,0,724.0,54.0,3.3,20.0,286.0,49.73,37.98
2016,8,30,17,15,672.0,49.0,3.15,19.0,234.0,45.04,34.01
2016,8,30,17,30,620.0,44.0,3.0,18.0,182.0,40.38,29.89
2016,8,30,17,45,534.0,37.5,2.95,17.5,133.0,34.25,24.2
2016,8,30,18,0,448.0,31.0,2.9,17.0,84.0,25.98,16.34
