Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,15,224.0,15.5,2.9,16.5,42.0,12.63,1.27
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,152.5,9.5,2.8,12.5,19.0,80.68,0.0
2016,8,31,6,0,305.0,19.0,3.1,13.0,38.0,204.8,76.2
2016,8,31,6,15,424.5,28.0,3.15,13.5,82.0,312.0,248.27
2016,8,31,6,30,544.0,37.0,3.2,14.0,126.0,421.64,347.37
2016,8,31,6,45,291.5,67.0,3.3,14.5,117.0,310.99,259.45
2016,8,31,7,0,39.0,97.0,3.4,15.0,108.0,127.99,103.96
2016,8,31,7,15,44.5,118.5,3.4,15.5,133.0,154.72,126.72
2016,8,31,7,30,50.0,140.0,3.4,16.0,158.0,181.47,148.66
2016,8,31,7,45,103.5,166.0,3.45,16.5,211.0,273.24,224.7
2016,8,31,8,0,157.0,192.0,3.5,17.0,264.0,350.84,287.17
2016,8,31,8,15,278.0,196.5,3.5,17.5,340.5,487.64,395.87
2016,8,31,8,30,399.0,201.0,3.5,18.0,417.0,632.68,505.83
2016,8,31,8,45,411.5,218.0,3.55,18.5,458.0,669.84,530.24
2016,8,31,9,0,424.0,235.0,3.6,19.0,499.0,705.19,553.57
2016,8,31,9,15,672.5,156.5,3.65,19.5,607.5,879.7,680.29
2016,8,31,9,30,921.0,78.0,3.7,20.0,716.0,1020.21,773.36
2016,8,31,9,45,925.0,82.5,3.75,20.5,750.5,1030.89,776.68
2016,8,31,10,0,929.0,87.0,3.8,21.0,785.0,1037.33,778.39
2016,8,31,10,15,936.0,88.0,3.85,21.0,814.5,1038.59,778.32
2016,8,31,10,30,943.0,89.0,3.9,21.0,844.0,1035.65,775.65
2016,8,31,10,45,947.0,90.0,3.95,21.5,865.5,1025.56,766.88
2016,8,31,11,0,951.0,91.0,4.0,22.0,887.0,1011.3,755.54
2016,8,31,11,15,954.0,91.5,4.05,22.0,901.0,991.47,742.06
2016,8,31,11,30,957.0,92.0,4.1,22.0,915.0,967.64,725.98
2016,8,31,11,45,957.5,92.5,4.15,22.0,921.0,937.69,705.78
2016,8,31,12,0,958.0,93.0,4.2,22.0,927.0,904.1,683.06
2016,8,31,12,15,957.5,93.0,4.2,22.0,925.0,865.73,656.72
2016,8,31,12,30,957.0,93.0,4.2,22.0,923.0,824.11,628.0
2016,8,31,12,45,949.0,96.0,4.25,22.0,911.5,776.7,594.54
2016,8,31,13,0,941.0,99.0,4.3,22.0,900.0,726.96,557.11
2016,8,31,13,15,937.0,98.5,4.3,22.0,882.5,674.7,516.83
2016,8,31,13,30,933.0,98.0,4.3,22.0,865.0,620.37,473.87
2016,8,31,13,45,928.5,96.0,4.35,22.0,839.5,562.72,427.29
2016,8,31,14,0,924.0,94.0,4.4,22.0,814.0,503.56,378.06
2016,8,31,14,15,915.5,92.5,4.4,21.5,781.5,441.92,325.97
2016,8,31,14,30,907.0,91.0,4.4,21.0,749.0,379.71,271.93
2016,8,31,14,45,897.5,88.5,4.4,21.0,710.5,316.18,215.7
2016,8,31,15,0,888.0,86.0,4.4,21.0,672.0,252.75,160.62
2016,8,31,15,15,873.5,83.5,4.35,20.5,628.0,188.95,110.18
2016,8,31,15,30,859.0,81.0,4.3,20.0,584.0,126.38,71.65
2016,8,31,15,45,841.5,77.5,4.25,20.0,536.0,76.39,60.24
2016,8,31,16,0,824.0,74.0,4.2,20.0,488.0,66.12,51.66
2016,8,31,16,15,798.0,70.5,4.1,19.5,436.5,63.26,49.48
2016,8,31,16,30,772.0,67.0,4.0,19.0,385.0,60.35,47.22
2016,8,31,16,45,737.0,62.5,3.95,19.0,332.5,56.48,43.98
2016,8,31,17,0,702.0,58.0,3.9,19.0,280.0,52.58,40.63
2016,8,31,17,15,646.5,52.5,3.75,18.0,227.5,47.6,36.39
2016,8,31,17,30,591.0,47.0,3.6,17.0,175.0,39.34,29.07
2016,8,31,17,45,500.5,39.0,3.45,16.5,126.5,32.53,22.76
2016,8,31,18,0,410.0,31.0,3.3,16.0,78.0,25.82,16.14
2016,8,31,18,15,205.0,15.5,3.15,15.5,39.0,12.6,0.0
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,2.7,12.5,18.0,78.9,0.0
2016,9,1,6,0,296.0,19.0,3.0,13.0,36.0,205.5,57.26
2016,9,1,6,15,418.5,28.0,3.05,13.5,80.0,309.52,245.19
2016,9,1,6,30,541.0,37.0,3.1,14.0,124.0,421.11,346.52
2016,9,1,6,45,270.5,44.5,3.15,14.5,88.0,265.18,222.06
2016,9,1,7,0,0.0,52.0,3.2,15.0,52.0,39.81,28.33
2016,9,1,7,15,0.0,64.0,3.15,15.5,64.0,49.28,36.47
2016,9,1,7,30,0.0,76.0,3.1,16.0,76.0,59.22,44.75
2016,9,1,7,45,0.0,91.0,3.05,16.5,91.0,71.92,55.2
2016,9,1,8,0,0.0,106.0,3.0,17.0,106.0,84.6,65.48
2016,9,1,8,15,0.0,118.5,2.95,17.5,118.5,94.98,73.69
2016,9,1,8,30,0.0,131.0,2.9,18.0,131.0,105.36,81.8
2016,9,1,8,45,0.5,147.0,2.9,18.5,147.5,119.4,92.83
2016,9,1,9,0,1.0,163.0,2.9,19.0,164.0,133.44,103.73
2016,9,1,9,15,3.0,174.5,2.9,19.5,177.0,144.86,112.48
2016,9,1,9,30,5.0,186.0,2.9,20.0,190.0,156.3,121.18
2016,9,1,9,45,10.0,219.0,2.9,20.5,227.0,190.1,147.58
2016,9,1,10,0,15.0,252.0,2.9,21.0,264.0,223.89,173.53
2016,9,1,10,15,73.5,320.0,2.95,21.0,378.5,367.93,285.78
2016,9,1,10,30,132.0,388.0,3.0,21.0,493.0,514.37,395.08
2016,9,1,10,45,185.0,396.5,3.1,21.5,548.5,567.14,433.25
2016,9,1,11,0,238.0,405.0,3.2,22.0,604.0,617.08,469.18
2016,9,1,11,15,604.0,248.0,3.35,22.0,763.5,841.21,636.3
2016,9,1,11,30,970.0,91.0,3.5,22.0,923.0,979.35,731.44
2016,9,1,11,45,969.0,92.5,3.65,22.0,928.5,948.6,710.31
2016,9,1,12,0,968.0,94.0,3.8,22.0,934.0,914.21,687.92
2016,9,1,12,15,967.5,94.0,3.9,22.0,931.5,875.34,661.98
2016,9,1,12,30,967.0,94.0,4.0,22.0,929.0,833.18,633.54
2016,9,1,12,45,960.0,96.0,4.15,22.0,917.5,785.02,600.17
2016,9,1,13,0,953.0,98.0,4.3,22.0,906.0,734.47,562.61
2016,9,1,13,15,949.0,97.5,4.3,21.5,888.0,681.52,522.86
2016,9,1,13,30,945.0,97.0,4.3,21.0,870.0,626.47,480.22
2016,9,1,13,45,940.0,95.5,4.3,21.0,844.5,568.21,432.86
2016,9,1,14,0,935.0,94.0,4.3,21.0,819.0,508.45,382.88
2016,9,1,14,15,926.5,92.5,4.2,20.5,786.5,446.06,329.88
2016,9,1,14,30,918.0,91.0,4.1,20.0,754.0,383.08,274.98
2016,9,1,14,45,908.0,89.0,4.05,20.0,715.0,319.0,218.12
2016,9,1,15,0,898.0,87.0,4.0,20.0,676.0,255.05,162.49
2016,9,1,15,15,754.0,120.0,4.0,19.5,591.5,191.24,117.52
2016,9,1,15,30,610.0,153.0,4.0,19.0,507.0,142.11,92.43
2016,9,1,15,45,592.5,144.5,4.0,19.0,465.0,100.85,81.45
2016,9,1,16,0,575.0,136.0,4.0,19.0,423.0,96.95,78.42
2016,9,1,16,15,673.5,103.0,3.9,18.5,404.0,78.04,62.51
2016,9,1,16,30,772.0,70.0,3.8,18.0,385.0,62.59,49.38
2016,9,1,16,45,729.0,66.5,3.75,17.5,331.0,59.45,46.87
2016,9,1,17,0,686.0,63.0,3.7,17.0,277.0,56.36,44.32
2016,9,1,17,15,628.0,56.5,3.5,16.5,224.0,46.77,35.88
2016,9,1,17,30,570.0,50.0,3.3,16.0,171.0,41.5,31.07
2016,9,1,17,45,465.5,42.0,3.15,15.5,122.0,34.73,24.73
2016,9,1,18,0,361.0,34.0,3.0,15.0,73.0,28.16,18.0
2016,9,1,18,15,180.5,17.0,2.9,14.5,36.5,13.82,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,94.0,10.0,2.25,12.5,15.0,53.47,0.0
2016,9,2,6,0,188.0,20.0,2.5,13.0,30.0,147.83,22.61
2016,9,2,6,15,310.5,31.5,2.55,13.5,70.5,257.76,202.7
2016,9,2,6,30,433.0,43.0,2.6,14.0,111.0,366.32,301.1
2016,9,2,6,45,504.5,51.5,2.7,14.5,160.0,447.71,371.63
2016,9,2,7,0,576.0,60.0,2.8,15.0,209.0,534.31,442.53
2016,9,2,7,15,360.0,101.5,2.7,15.5,201.5,432.44,358.79
2016,9,2,7,30,144.0,143.0,2.6,16.0,194.0,281.33,232.27
2016,9,2,7,45,441.0,112.5,2.55,16.5,304.0,539.25,442.95
2016,9,2,8,0,738.0,82.0,2.5,17.0,414.0,785.61,623.66
2016,9,2,8,15,762.5,85.5,2.45,17.5,463.5,832.55,651.54
2016,9,2,8,30,787.0,89.0,2.4,18.0,513.0,877.46,678.98
2016,9,2,8,45,804.0,92.5,2.35,19.0,558.0,912.78,697.86
2016,9,2,9,0,821.0,96.0,2.3,20.0,603.0,945.13,714.38
2016,9,2,9,15,835.0,98.5,2.35,20.5,643.5,970.05,728.07
2016,9,2,9,30,849.0,101.0,2.4,21.0,684.0,978.36,730.8
2016,9,2,9,45,872.0,96.5,2.45,21.5,722.5,996.97,740.62
2016,9,2,10,0,895.0,92.0,2.5,22.0,761.0,1011.89,747.99
2016,9,2,10,15,693.5,193.5,2.6,22.5,724.0,935.78,695.93
2016,9,2,10,30,492.0,295.0,2.7,23.0,687.0,820.0,612.59
2016,9,2,10,45,507.0,302.0,2.85,23.5,715.5,829.51,619.06
2016,9,2,11,0,522.0,309.0,3.0,24.0,744.0,835.73,622.25
2016,9,2,11,15,536.0,312.0,3.1,24.0,764.5,833.8,620.93
2016,9,2,11,30,550.0,315.0,3.2,24.0,785.0,828.47,617.34
2016,9,2,11,45,578.5,304.5,3.35,24.5,802.0,820.14,611.27
2016,9,2,12,0,607.0,294.0,3.5,25.0,819.0,807.72,602.27
2016,9,2,12,15,594.0,299.5,3.55,25.0,812.0,771.73,576.71
2016,9,2,12,30,581.0,305.0,3.6,25.0,805.0,734.17,549.88
2016,9,2,12,45,735.5,211.0,3.65,25.0,837.0,735.86,553.45
2016,9,2,13,0,890.0,117.0,3.7,25.0,869.0,708.57,535.6
2016,9,2,13,15,886.0,116.0,3.7,25.0,851.5,657.91,497.08
2016,9,2,13,30,882.0,115.0,3.7,25.0,834.0,605.34,456.2
2016,9,2,13,45,878.5,112.5,3.75,25.0,809.5,550.15,412.29
2016,9,2,14,0,875.0,110.0,3.8,25.0,785.0,493.47,365.8
2016,9,2,14,15,866.0,108.0,3.8,24.5,753.0,433.69,316.16
2016,9,2,14,30,857.0,106.0,3.8,24.0,721.0,373.51,264.8
2016,9,2,14,45,847.5,103.0,3.85,24.0,683.5,312.31,211.56
2016,9,2,15,0,838.0,100.0,3.9,24.0,646.0,246.51,155.76
2016,9,2,15,15,822.0,97.0,3.9,23.5,603.0,184.0,107.19
2016,9,2,15,30,806.0,94.0,3.9,23.0,560.0,123.1,70.16
2016,9,2,15,45,787.0,90.0,3.9,22.5,512.5,76.05,59.38
2016,9,2,16,0,768.0,86.0,3.9,22.0,465.0,73.44,57.52
2016,9,2,16,15,739.0,82.0,3.8,21.0,414.5,70.54,55.47
2016,9,2,16,30,710.0,78.0,3.7,20.0,364.0,62.44,48.86
2016,9,2,16,45,672.0,72.0,3.65,19.5,312.5,58.06,45.29
2016,9,2,17,0,634.0,66.0,3.6,19.0,261.0,53.61,41.55
2016,9,2,17,15,572.5,59.5,3.45,18.0,209.5,48.48,37.14
2016,9,2,17,30,511.0,53.0,3.3,17.0,158.0,43.38,32.55
2016,9,2,17,45,413.0,43.0,3.2,16.5,112.0,35.26,25.0
2016,9,2,18,0,315.0,33.0,3.1,16.0,66.0,27.18,16.85
2016,9,2,18,15,157.5,16.5,3.05,15.5,33.0,13.39,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,12.5,5.5,4.33,0.0
2016,9,3,6,0,0.0,11.0,3.5,13.0,11.0,8.36,0.0
2016,9,3,6,15,0.0,26.5,3.55,13.0,26.5,20.58,10.9
2016,9,3,6,30,0.0,42.0,3.6,13.0,42.0,34.56,23.52
2016,9,3,6,45,0.0,61.0,3.65,13.5,61.0,51.99,38.76
2016,9,3,7,0,0.0,80.0,3.7,14.0,80.0,68.87,53.34
2016,9,3,7,15,2.0,99.5,3.7,14.5,100.5,87.58,69.26
2016,9,3,7,30,4.0,119.0,3.7,15.0,121.0,106.24,84.82
2016,9,3,7,45,144.5,147.0,3.7,15.5,212.0,286.88,238.76
2016,9,3,8,0,285.0,175.0,3.7,16.0,303.0,467.29,384.67
2016,9,3,8,15,144.0,169.0,3.65,16.5,234.0,313.18,256.58
2016,9,3,8,30,3.0,163.0,3.6,17.0,165.0,138.56,109.32
2016,9,3,8,45,16.0,200.0,3.6,17.5,210.0,185.12,147.35
2016,9,3,9,0,29.0,237.0,3.6,18.0,255.0,253.91,201.98
2016,9,3,9,15,200.0,260.5,3.6,18.0,396.5,469.49,375.16
2016,9,3,9,30,371.0,284.0,3.6,18.0,538.0,688.65,540.82
2016,9,3,9,45,252.0,319.5,3.6,18.5,496.5,605.06,472.35
2016,9,3,10,0,133.0,355.0,3.6,19.0,455.0,494.86,385.43
2016,9,3,10,15,322.0,322.0,3.65,19.0,574.5,666.33,517.67
2016,9,3,10,30,511.0,289.0,3.7,19.0,694.0,833.91,640.11
2016,9,3,10,45,717.0,195.5,3.8,19.5,780.5,937.49,713.68
2016,9,3,11,0,923.0,102.0,3.9,20.0,867.0,999.3,753.68
2016,9,3,11,15,926.0,103.0,4.0,20.0,880.5,980.06,740.18
2016,9,3,11,30,929.0,104.0,4.1,20.0,894.0,956.9,724.68
2016,9,3,11,45,929.0,104.5,4.2,20.5,899.5,926.78,703.05
2016,9,3,12,0,929.0,105.0,4.3,21.0,905.0,893.16,679.02
2016,9,3,12,15,928.0,105.0,4.4,20.5,902.5,854.9,654.27
2016,9,3,12,30,927.0,105.0,4.5,20.0,900.0,813.54,627.28
2016,9,3,12,45,913.0,111.0,4.65,20.0,886.5,765.13,592.75
2016,9,3,13,0,899.0,117.0,4.8,20.0,873.0,714.89,554.86
2016,9,3,13,15,895.0,116.5,4.8,19.5,855.5,664.09,516.05
2016,9,3,13,30,891.0,116.0,4.8,19.0,838.0,611.33,474.51
2016,9,3,13,45,722.0,189.0,4.8,19.0,762.0,532.81,411.12
2016,9,3,14,0,553.0,262.0,4.8,19.0,686.0,460.09,352.77
2016,9,3,14,15,549.0,248.5,4.7,18.5,655.0,408.08,309.76
2016,9,3,14,30,545.0,235.0,4.6,18.0,624.0,356.13,265.76
2016,9,3,14,45,437.0,255.0,4.55,18.0,556.0,298.48,219.86
2016,9,3,15,0,329.0,275.0,4.5,18.0,488.0,254.59,187.03
2016,9,3,15,15,239.0,265.5,4.45,17.5,415.0,211.03,156.63
2016,9,3,15,30,149.0,256.0,4.4,17.0,342.0,175.75,134.76
2016,9,3,15,45,88.5,220.0,4.35,17.0,270.0,147.57,122.2
2016,9,3,16,0,28.0,184.0,4.3,17.0,198.0,125.65,103.83
2016,9,3,16,15,49.5,172.0,4.2,16.5,193.0,118.02,97.79
2016,9,3,16,30,71.0,160.0,4.1,16.0,188.0,110.06,91.36
2016,9,3,16,45,62.5,138.5,4.1,16.0,160.5,96.19,79.46
2016,9,3,17,0,54.0,117.0,4.1,16.0,133.0,82.07,67.15
2016,9,3,17,15,279.0,86.0,3.95,15.5,144.5,62.01,49.47
2016,9,3,17,30,504.0,55.0,3.8,15.0,156.0,44.98,34.19
2016,9,3,17,45,385.5,45.0,3.65,14.5,109.0,36.8,26.5
2016,9,3,18,0,267.0,35.0,3.5,14.0,62.0,26.7,16.29
2016,9,3,18,15,133.5,17.5,3.5,13.5,31.0,13.36,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.0,9.0,3.35,11.5,11.0,25.71,0.0
2016,9,4,6,0,76.0,18.0,3.4,12.0,22.0,72.58,0.0
2016,9,4,6,15,179.5,36.5,3.4,12.0,60.5,186.88,145.17
2016,9,4,6,30,283.0,55.0,3.4,12.0,99.0,283.85,235.16
2016,9,4,6,45,357.5,69.5,3.4,12.5,146.5,365.36,306.93
2016,9,4,7,0,432.0,84.0,3.4,13.0,194.0,453.32,381.22
2016,9,4,7,15,235.0,108.5,3.3,13.5,170.0,326.76,274.9
2016,9,4,7,30,38.0,133.0,3.2,14.0,146.0,165.34,135.66
2016,9,4,7,45,115.5,159.0,3.1,14.5,208.5,278.17,230.96
2016,9,4,8,0,193.0,185.0,3.0,15.0,271.0,378.28,312.24
2016,9,4,8,15,242.0,202.0,2.95,15.5,322.5,465.88,380.0
2016,9,4,8,30,291.0,219.0,2.9,16.0,374.0,534.52,431.47
2016,9,4,8,45,531.0,173.0,2.85,16.5,486.5,740.55,588.28
2016,9,4,9,0,771.0,127.0,2.8,17.0,599.0,942.51,727.29
2016,9,4,9,15,787.5,130.5,2.8,17.5,640.5,962.41,735.8
2016,9,4,9,30,804.0,134.0,2.8,18.0,682.0,986.85,749.14
2016,9,4,9,45,853.0,118.0,2.85,18.5,726.0,1018.89,767.97
2016,9,4,10,0,902.0,102.0,2.9,19.0,770.0,1032.9,774.62
2016,9,4,10,15,909.5,103.5,2.95,19.5,799.0,1034.7,773.45
2016,9,4,10,30,917.0,105.0,3.0,20.0,828.0,1032.36,769.83
2016,9,4,10,45,921.5,106.0,3.15,20.5,850.0,1022.4,762.21
2016,9,4,11,0,926.0,107.0,3.3,21.0,872.0,1008.34,752.01
2016,9,4,11,15,929.0,108.0,3.45,21.0,885.5,988.82,739.65
2016,9,4,11,30,932.0,109.0,3.6,21.0,899.0,965.37,724.65
2016,9,4,11,45,932.0,109.5,3.75,21.5,904.5,934.95,703.49
2016,9,4,12,0,932.0,110.0,3.9,22.0,910.0,901.01,679.89
2016,9,4,12,15,932.0,110.0,3.95,22.0,908.0,863.24,654.3
2016,9,4,12,30,932.0,110.0,4.0,22.0,906.0,822.27,626.34
2016,9,4,12,45,935.0,106.5,4.1,22.0,897.0,777.37,594.65
2016,9,4,13,0,938.0,103.0,4.2,22.0,888.0,729.45,558.95
2016,9,4,13,15,934.0,102.0,4.2,22.0,870.0,676.42,518.16
2016,9,4,13,30,930.0,101.0,4.2,22.0,852.0,621.35,474.71
2016,9,4,13,45,922.5,100.5,4.25,22.0,825.5,563.08,427.65
2016,9,4,14,0,915.0,100.0,4.3,22.0,799.0,503.6,378.15
2016,9,4,14,15,906.5,98.5,4.25,22.0,766.5,442.01,325.45
2016,9,4,14,30,898.0,97.0,4.2,22.0,734.0,379.87,271.07
2016,9,4,14,45,885.0,95.5,4.2,22.0,694.5,316.23,215.18
2016,9,4,15,0,872.0,94.0,4.2,22.0,655.0,253.11,160.89
2016,9,4,15,15,856.0,91.5,4.15,21.5,610.5,183.8,106.63
2016,9,4,15,30,840.0,89.0,4.1,21.0,566.0,121.0,68.53
2016,9,4,15,45,818.0,86.0,4.05,20.5,517.0,74.11,58.26
2016,9,4,16,0,796.0,83.0,4.0,20.0,468.0,71.99,56.79
2016,9,4,16,15,766.5,79.0,3.9,19.5,416.5,68.95,54.48
2016,9,4,16,30,737.0,75.0,3.8,19.0,365.0,65.86,52.08
2016,9,4,16,45,693.0,70.0,3.75,18.5,311.5,57.02,44.58
2016,9,4,17,0,649.0,65.0,3.7,18.0,258.0,53.15,41.31
2016,9,4,17,15,584.5,58.0,3.55,17.0,205.5,47.55,36.44
2016,9,4,17,30,520.0,51.0,3.4,16.0,153.0,41.98,31.38
2016,9,4,17,45,409.5,41.0,3.3,15.5,106.0,33.73,23.65
2016,9,4,18,0,299.0,31.0,3.2,15.0,59.0,25.59,14.9
2016,9,4,18,15,149.5,15.5,3.05,14.5,29.5,12.2,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,79.5,9.0,1.6,11.5,12.5,46.26,0.0
2016,9,5,6,0,159.0,18.0,1.8,12.0,25.0,128.68,0.0
2016,9,5,6,15,286.0,30.5,1.85,12.5,65.0,245.14,189.1
2016,9,5,6,30,413.0,43.0,1.9,13.0,105.0,357.07,292.77
2016,9,5,6,45,493.0,51.5,1.95,13.5,154.5,444.05,367.86
2016,9,5,7,0,573.0,60.0,2.0,14.0,204.0,536.93,443.29
2016,9,5,7,15,624.0,66.5,1.95,14.5,256.5,609.51,498.37
2016,9,5,7,30,675.0,73.0,1.9,15.0,309.0,683.97,552.15
2016,9,5,7,45,713.0,77.5,1.85,15.5,361.5,745.8,594.23
2016,9,5,8,0,751.0,82.0,1.8,16.0,414.0,802.43,631.01
2016,9,5,8,15,776.5,85.5,1.75,16.5,464.0,850.68,660.67
2016,9,5,8,30,802.0,89.0,1.7,17.0,514.0,896.86,688.11
2016,9,5,8,45,822.5,91.5,1.7,18.0,560.5,934.56,708.44
2016,9,5,9,0,843.0,94.0,1.7,19.0,607.0,969.31,726.47
2016,9,5,9,15,857.0,96.0,1.75,19.5,648.5,980.98,731.18
2016,9,5,9,30,871.0,98.0,1.8,20.0,690.0,1001.54,742.09
2016,9,5,9,45,889.0,96.5,1.85,21.0,727.0,1018.41,749.1
2016,9,5,10,0,907.0,95.0,1.9,22.0,764.0,1031.46,753.74
2016,9,5,10,15,914.5,96.0,2.0,22.5,793.0,1032.73,753.09
2016,9,5,10,30,922.0,97.0,2.1,23.0,822.0,1029.89,750.05
2016,9,5,10,45,927.0,98.0,2.25,24.0,843.5,1020.41,742.04
2016,9,5,11,0,932.0,99.0,2.4,25.0,865.0,1006.82,731.47
2016,9,5,11,15,935.5,99.5,2.5,25.0,879.0,987.21,719.42
2016,9,5,11,30,939.0,100.0,2.6,25.0,893.0,963.63,704.81
2016,9,5,11,45,939.5,101.0,2.75,25.5,899.0,934.03,685.28
2016,9,5,12,0,940.0,102.0,2.9,26.0,905.0,900.82,663.24
2016,9,5,12,15,939.5,102.0,2.95,26.0,903.0,862.41,638.18
2016,9,5,12,30,939.0,102.0,3.0,26.0,901.0,820.81,610.78
2016,9,5,12,45,923.0,109.5,3.15,26.5,887.0,771.65,576.29
2016,9,5,13,0,907.0,117.0,3.3,27.0,873.0,720.72,538.55
2016,9,5,13,15,902.5,116.0,3.35,26.5,854.5,668.59,500.83
2016,9,5,13,30,898.0,115.0,3.4,26.0,836.0,614.56,460.39
2016,9,5,13,45,889.5,114.5,3.5,26.0,810.0,557.18,415.32
2016,9,5,14,0,881.0,114.0,3.6,26.0,784.0,498.78,367.97
2016,9,5,14,15,871.5,112.0,3.65,25.5,751.0,438.1,317.98
2016,9,5,14,30,862.0,110.0,3.7,25.0,718.0,374.92,264.65
2016,9,5,14,45,848.0,108.0,3.75,25.0,678.5,311.45,210.01
2016,9,5,15,0,834.0,106.0,3.8,25.0,639.0,248.81,157.09
2016,9,5,15,15,817.0,103.0,3.8,24.5,595.0,186.14,108.86
2016,9,5,15,30,800.0,100.0,3.8,24.0,551.0,125.25,72.5
2016,9,5,15,45,778.0,95.5,3.8,24.0,502.5,79.9,62.32
2016,9,5,16,0,756.0,91.0,3.8,24.0,454.0,76.99,60.11
2016,9,5,16,15,725.0,86.5,3.6,23.0,403.0,68.15,53.02
2016,9,5,16,30,694.0,82.0,3.4,22.0,352.0,65.11,50.8
2016,9,5,16,45,654.0,75.0,3.25,21.5,300.0,60.1,46.7
2016,9,5,17,0,614.0,68.0,3.1,21.0,248.0,54.99,42.39
2016,9,5,17,15,548.5,60.0,2.65,20.0,196.5,48.77,37.03
2016,9,5,17,30,483.0,52.0,2.2,19.0,145.0,42.55,31.43
2016,9,5,17,45,381.0,40.5,1.8,18.0,99.5,33.22,22.88
2016,9,5,18,0,279.0,29.0,1.4,17.0,54.0,23.89,12.9
2016,9,5,18,15,139.5,14.5,1.3,16.5,27.0,11.41,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,86.0,8.0,1.3,11.5,12.0,6.29,0.0
2016,9,6,6,0,172.0,16.0,1.4,12.0,24.0,133.51,0.0
2016,9,6,6,15,303.0,28.0,1.45,12.5,64.0,253.91,193.77
2016,9,6,6,30,434.0,40.0,1.5,13.0,104.0,368.8,301.1
2016,9,6,6,45,514.5,48.0,1.55,14.0,153.5,456.32,375.61
2016,9,6,7,0,595.0,56.0,1.6,15.0,203.0,549.91,449.66
2016,9,6,7,15,645.0,61.5,1.45,16.0,255.5,621.2,501.22
2016,9,6,7,30,695.0,67.0,1.3,17.0,308.0,689.38,547.22
2016,9,6,7,45,731.0,71.0,1.2,18.0,360.5,749.99,585.51
2016,9,6,8,0,767.0,75.0,1.1,19.0,413.0,809.98,621.37
2016,9,6,8,15,792.0,78.5,1.15,20.0,463.0,858.08,649.67
2016,9,6,8,30,817.0,82.0,1.2,21.0,513.0,904.11,675.95
2016,9,6,8,45,835.5,85.0,1.25,22.0,559.5,940.73,695.5
2016,9,6,9,0,854.0,88.0,1.3,23.0,606.0,962.16,705.04
2016,9,6,9,15,868.0,90.0,1.5,23.5,647.5,986.4,720.24
2016,9,6,9,30,882.0,92.0,1.7,24.0,689.0,1007.09,733.01
2016,9,6,9,45,888.5,96.0,1.9,25.0,723.5,1018.73,738.53
2016,9,6,10,0,895.0,100.0,2.1,26.0,758.0,1026.31,741.51
2016,9,6,10,15,902.5,101.0,2.15,26.5,787.0,1027.47,740.13
2016,9,6,10,30,910.0,102.0,2.2,27.0,816.0,1024.55,736.4
2016,9,6,10,45,916.0,103.0,2.3,28.0,837.5,1016.02,728.41
2016,9,6,11,0,922.0,104.0,2.4,29.0,859.0,1003.38,717.98
2016,9,6,11,15,925.5,104.5,2.4,29.0,873.0,983.79,705.13
2016,9,6,11,30,929.0,105.0,2.4,29.0,887.0,960.27,689.92
2016,9,6,11,45,930.0,105.5,2.4,29.5,893.0,930.71,669.56
2016,9,6,12,0,931.0,106.0,2.4,30.0,899.0,897.57,646.98
2016,9,6,12,15,931.0,106.0,2.45,30.0,896.5,859.72,623.01
2016,9,6,12,30,931.0,106.0,2.5,30.0,894.0,818.67,596.74
2016,9,6,12,45,923.5,108.5,2.6,30.0,882.0,771.39,565.38
2016,9,6,13,0,916.0,111.0,2.7,30.0,870.0,721.87,530.52
2016,9,6,13,15,911.5,110.0,2.8,30.0,852.0,669.3,492.55
2016,9,6,13,30,907.0,109.0,2.9,30.0,834.0,614.8,451.94
2016,9,6,13,45,901.0,107.5,3.0,30.0,808.0,557.43,407.84
2016,9,6,14,0,895.0,106.0,3.1,30.0,782.0,498.77,361.23
2016,9,6,14,15,886.0,104.0,3.15,29.5,749.5,437.52,311.71
2016,9,6,14,30,877.0,102.0,3.2,29.0,717.0,375.83,260.35
2016,9,6,14,45,865.0,99.5,3.25,29.0,678.0,312.8,206.86
2016,9,6,15,0,853.0,97.0,3.3,29.0,639.0,245.55,151.2
2016,9,6,15,15,836.5,94.0,3.25,28.5,594.5,181.81,102.95
2016,9,6,15,30,820.0,91.0,3.2,28.0,550.0,119.76,66.64
2016,9,6,15,45,798.5,87.5,3.15,27.5,501.5,74.83,57.21
2016,9,6,16,0,777.0,84.0,3.1,27.0,453.0,72.42,55.55
2016,9,6,16,15,746.5,79.5,2.95,26.5,401.5,69.05,53.02
2016,9,6,16,30,716.0,75.0,2.8,26.0,350.0,65.62,50.39
2016,9,6,16,45,674.5,69.0,2.65,25.5,297.5,56.11,42.51
2016,9,6,17,0,633.0,63.0,2.5,25.0,245.0,51.54,38.71
2016,9,6,17,15,567.0,55.5,2.15,23.5,193.5,45.54,33.67
2016,9,6,17,30,501.0,48.0,1.8,22.0,142.0,39.55,28.41
2016,9,6,17,45,396.5,37.5,1.45,21.0,96.5,30.91,20.52
2016,9,6,18,0,292.0,27.0,1.1,20.0,51.0,22.31,10.83
2016,9,6,18,15,146.0,13.5,1.05,19.5,25.5,10.62,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,82.0,7.5,0.4,15.5,11.0,5.9,0.0
2016,9,7,6,0,164.0,15.0,0.4,16.0,22.0,101.88,0.0
2016,9,7,6,15,293.0,27.5,0.5,16.5,61.5,248.43,183.51
2016,9,7,6,30,422.0,40.0,0.6,17.0,101.0,362.21,288.29
2016,9,7,6,45,500.0,49.0,0.7,18.0,150.5,448.83,360.01
2016,9,7,7,0,578.0,58.0,0.8,19.0,200.0,541.36,431.38
2016,9,7,7,15,629.5,64.5,0.95,19.5,252.5,614.63,485.89
2016,9,7,7,30,681.0,71.0,1.1,20.0,305.0,689.82,539.56
2016,9,7,7,45,716.0,76.0,1.25,21.0,357.5,744.65,575.79
2016,9,7,8,0,751.0,81.0,1.4,22.0,410.0,804.63,614.52
2016,9,7,8,15,776.0,85.0,1.45,22.5,460.0,853.0,644.22
2016,9,7,8,30,801.0,89.0,1.5,23.0,510.0,899.28,671.97
2016,9,7,8,45,819.5,92.5,1.6,24.0,556.0,936.17,692.39
2016,9,7,9,0,838.0,96.0,1.7,25.0,602.0,970.04,710.63
2016,9,7,9,15,852.0,98.5,1.65,26.0,643.0,994.89,720.86
2016,9,7,9,30,866.0,101.0,1.6,27.0,684.0,1002.86,720.4
2016,9,7,9,45,878.5,102.0,1.6,28.0,720.0,1016.82,724.71
2016,9,7,10,0,891.0,103.0,1.6,29.0,756.0,1026.9,726.6
2016,9,7,10,15,898.5,104.5,1.6,29.5,784.5,1028.49,724.85
2016,9,7,10,30,906.0,106.0,1.6,30.0,813.0,1025.98,720.86
2016,9,7,10,45,911.0,107.0,1.6,30.5,834.5,1016.35,712.72
2016,9,7,11,0,916.0,108.0,1.6,31.0,856.0,1002.66,702.34
2016,9,7,11,15,919.0,109.0,1.6,31.0,869.5,983.06,689.91
2016,9,7,11,30,922.0,110.0,1.6,31.0,883.0,959.56,675.21
2016,9,7,11,45,923.0,110.0,1.6,31.5,888.5,929.52,655.17
2016,9,7,12,0,924.0,110.0,1.6,32.0,894.0,895.95,633.03
2016,9,7,12,15,923.5,110.0,1.6,32.0,891.5,857.78,609.22
2016,9,7,12,30,923.0,110.0,1.6,32.0,889.0,816.47,583.27
2016,9,7,12,45,901.5,120.5,1.65,32.5,873.0,766.2,549.29
2016,9,7,13,0,880.0,131.0,1.7,33.0,857.0,714.49,512.79
2016,9,7,13,15,875.0,129.5,1.75,33.0,838.5,662.57,476.48
2016,9,7,13,30,870.0,128.0,1.8,33.0,820.0,608.88,437.73
2016,9,7,13,45,861.5,127.0,1.9,33.0,794.0,554.74,397.43
2016,9,7,14,0,853.0,126.0,2.0,33.0,768.0,495.86,352.31
2016,9,7,14,15,842.5,124.0,2.1,32.5,734.5,434.77,304.66
2016,9,7,14,30,832.0,122.0,2.2,32.0,701.0,373.61,255.34
2016,9,7,14,45,816.5,119.5,2.3,32.0,661.5,310.92,203.72
2016,9,7,15,0,801.0,117.0,2.4,32.0,622.0,249.33,153.82
2016,9,7,15,15,782.0,113.5,2.45,31.5,577.5,187.93,108.44
2016,9,7,15,30,763.0,110.0,2.5,31.0,533.0,122.43,69.62
2016,9,7,15,45,735.5,106.0,2.65,31.0,484.5,79.85,60.49
2016,9,7,16,0,708.0,102.0,2.8,31.0,436.0,77.64,58.92
2016,9,7,16,15,673.5,96.5,2.75,30.0,384.5,74.24,56.55
2016,9,7,16,30,639.0,91.0,2.7,29.0,333.0,70.78,54.07
2016,9,7,16,45,588.0,84.0,2.7,28.5,281.0,65.93,50.23
2016,9,7,17,0,537.0,77.0,2.7,28.0,229.0,61.07,46.24
2016,9,7,17,15,466.0,67.0,2.4,26.5,179.0,53.62,40.05
2016,9,7,17,30,395.0,57.0,2.1,25.0,129.0,46.12,33.52
2016,9,7,17,45,287.5,42.5,1.85,24.0,85.5,32.3,21.27
2016,9,7,18,0,180.0,28.0,1.6,23.0,42.0,21.24,8.96
2016,9,7,18,15,90.0,14.0,1.55,22.0,21.0,11.02,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.0,2.1,13.5,8.5,0.0,0.0
2016,9,8,6,0,82.0,14.0,2.3,14.0,17.0,56.25,0.0
2016,9,8,6,15,193.0,30.5,2.35,14.5,53.5,190.6,140.49
2016,9,8,6,30,304.0,47.0,2.4,15.0,90.0,291.56,237.33
2016,9,8,6,45,387.5,59.0,2.5,15.5,137.5,377.72,312.44
2016,9,8,7,0,471.0,71.0,2.6,16.0,185.0,476.94,394.7
2016,9,8,7,15,525.5,80.0,2.5,16.5,236.0,552.05,453.35
2016,9,8,7,30,580.0,89.0,2.4,17.0,287.0,629.32,510.53
2016,9,8,7,45,484.0,120.5,2.35,17.5,303.5,594.76,481.53
2016,9,8,8,0,388.0,152.0,2.3,18.0,320.0,559.57,450.52
2016,9,8,8,15,554.0,132.5,2.25,18.5,404.0,710.12,562.42
2016,9,8,8,30,720.0,113.0,2.2,19.0,488.0,859.03,663.88
2016,9,8,8,45,743.0,116.5,2.15,20.0,534.0,898.54,684.6
2016,9,8,9,0,766.0,120.0,2.1,21.0,580.0,935.44,704.07
2016,9,8,9,15,782.0,123.5,2.15,21.5,620.5,955.19,714.23
2016,9,8,9,30,798.0,127.0,2.2,22.0,661.0,978.9,727.22
2016,9,8,9,45,807.5,130.5,2.25,22.5,695.5,992.38,733.45
2016,9,8,10,0,817.0,134.0,2.3,23.0,730.0,1002.01,737.39
2016,9,8,10,15,826.0,136.0,2.35,23.0,758.5,1005.58,738.99
2016,9,8,10,30,835.0,138.0,2.4,23.0,787.0,1005.14,738.19
2016,9,8,10,45,842.5,138.5,2.5,23.5,808.5,997.58,732.03
2016,9,8,11,0,850.0,139.0,2.6,24.0,830.0,986.0,723.43
2016,9,8,11,15,853.5,140.0,2.7,24.0,843.5,967.15,711.56
2016,9,8,11,30,857.0,141.0,2.8,24.0,857.0,944.49,697.25
2016,9,8,11,45,860.5,140.5,2.9,24.5,863.0,916.63,678.12
2016,9,8,12,0,864.0,140.0,3.0,25.0,869.0,885.18,656.59
2016,9,8,12,15,863.5,139.5,3.05,25.0,866.5,847.05,631.41
2016,9,8,12,30,863.0,139.0,3.1,25.0,864.0,805.93,603.63
2016,9,8,12,45,863.0,137.0,3.2,25.0,854.0,760.99,571.87
2016,9,8,13,0,863.0,135.0,3.3,25.0,844.0,713.45,537.41
2016,9,8,13,15,858.0,134.0,3.3,25.0,825.5,661.24,498.24
2016,9,8,13,30,853.0,133.0,3.3,25.0,807.0,607.3,456.72
2016,9,8,13,45,847.5,130.0,3.35,25.0,782.0,549.96,411.61
2016,9,8,14,0,842.0,127.0,3.4,25.0,757.0,491.5,364.18
2016,9,8,14,15,831.5,124.5,3.4,24.5,724.0,430.6,314.05
2016,9,8,14,30,821.0,122.0,3.4,24.0,691.0,369.66,262.48
2016,9,8,14,45,809.5,118.5,3.4,24.0,652.5,307.92,209.22
2016,9,8,15,0,798.0,115.0,3.4,24.0,614.0,246.82,157.54
2016,9,8,15,15,779.5,111.0,3.35,23.5,570.0,185.3,110.38
2016,9,8,15,30,761.0,107.0,3.3,23.0,526.0,125.85,75.15
2016,9,8,15,45,738.5,102.0,3.3,23.0,478.5,77.43,60.55
2016,9,8,16,0,716.0,97.0,3.3,23.0,431.0,74.55,58.35
2016,9,8,16,15,682.0,91.5,3.2,22.0,380.0,71.02,55.76
2016,9,8,16,30,648.0,86.0,3.1,21.0,329.0,67.43,53.06
2016,9,8,16,45,603.5,78.5,3.05,20.5,277.5,62.17,48.71
2016,9,8,17,0,559.0,71.0,3.0,20.0,226.0,56.82,44.14
2016,9,8,17,15,489.0,61.5,2.85,19.0,176.0,49.59,37.82
2016,9,8,17,30,419.0,52.0,2.7,18.0,126.0,42.31,31.2
2016,9,8,17,45,313.5,38.5,2.55,17.5,83.5,31.45,21.08
2016,9,8,18,0,208.0,25.0,2.4,17.0,41.0,20.49,7.52
2016,9,8,18,15,104.0,12.5,2.35,16.5,20.5,9.83,0.0
2016,9,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,1.45,11.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,14.0,1.6,12.0,18.0,78.06,0.0
2016,9,9,6,15,252.5,27.5,1.65,12.5,56.0,225.7,165.22
2016,9,9,6,30,384.0,41.0,1.7,13.0,94.0,340.55,277.73
2016,9,9,6,45,468.0,50.0,1.75,14.0,142.5,430.16,354.9
2016,9,9,7,0,552.0,59.0,1.8,15.0,191.0,526.12,432.1
2016,9,9,7,15,362.5,96.0,1.75,15.5,191.5,436.56,359.96
2016,9,9,7,30,173.0,133.0,1.7,16.0,192.0,299.22,246.8
2016,9,9,7,45,454.0,107.0,1.65,16.5,295.5,553.09,450.99
2016,9,9,8,0,735.0,81.0,1.6,17.0,399.0,793.47,622.94
2016,9,9,8,15,579.0,132.5,1.55,17.5,401.5,734.7,574.99
2016,9,9,8,30,423.0,184.0,1.5,18.0,404.0,647.98,507.69
2016,9,9,8,45,445.5,197.0,1.5,19.0,447.0,691.14,536.16
2016,9,9,9,0,468.0,210.0,1.5,20.0,490.0,732.8,561.61
2016,9,9,9,15,475.0,223.5,1.55,20.5,524.0,757.57,576.15
2016,9,9,9,30,482.0,237.0,1.6,21.0,558.0,779.86,589.03
2016,9,9,9,45,488.0,247.5,1.65,22.0,587.5,795.32,596.17
2016,9,9,10,0,494.0,258.0,1.7,23.0,617.0,808.06,601.52
2016,9,9,10,15,497.0,267.5,1.75,23.5,640.5,813.92,603.45
2016,9,9,10,30,500.0,277.0,1.8,24.0,664.0,816.92,603.61
2016,9,9,10,45,501.5,285.0,1.85,25.0,682.0,814.05,598.8
2016,9,9,11,0,503.0,293.0,1.9,26.0,700.0,808.33,592.23
2016,9,9,11,15,503.0,298.5,1.9,26.5,711.5,795.97,582.12
2016,9,9,11,30,503.0,304.0,1.9,27.0,723.0,780.95,570.38
2016,9,9,11,45,504.0,306.0,1.9,27.5,728.0,761.04,555.5
2016,9,9,12,0,505.0,308.0,1.9,28.0,733.0,738.7,539.03
2016,9,9,12,15,505.0,307.0,1.95,28.0,731.0,710.62,520.05
2016,9,9,12,30,505.0,306.0,2.0,28.0,729.0,680.55,499.46
2016,9,9,12,45,698.0,213.5,2.1,28.5,789.5,713.96,524.36
2016,9,9,13,0,891.0,121.0,2.2,29.0,850.0,713.85,524.94
2016,9,9,13,15,886.5,120.0,2.3,29.0,831.5,662.07,487.4
2016,9,9,13,30,882.0,119.0,2.4,29.0,813.0,608.44,447.64
2016,9,9,13,45,876.5,116.5,2.5,29.0,787.0,551.49,404.07
2016,9,9,14,0,871.0,114.0,2.6,29.0,761.0,493.29,357.98
2016,9,9,14,15,860.5,112.0,2.65,28.5,728.0,431.71,308.4
2016,9,9,14,30,850.0,110.0,2.7,28.0,695.0,369.52,256.84
2016,9,9,14,45,837.5,107.0,2.8,27.5,656.0,306.2,203.72
2016,9,9,15,0,825.0,104.0,2.9,27.0,617.0,243.59,151.94
2016,9,9,15,15,806.5,101.0,2.95,26.5,572.5,181.14,104.71
2016,9,9,15,30,788.0,98.0,3.0,26.0,528.0,120.71,69.66
2016,9,9,15,45,764.5,93.5,3.05,25.5,479.5,78.54,60.87
2016,9,9,16,0,741.0,89.0,3.1,25.0,431.0,75.55,58.73
2016,9,9,16,15,707.0,84.0,3.1,24.0,379.5,66.37,51.36
2016,9,9,16,30,673.0,79.0,3.1,23.0,328.0,62.91,48.76
2016,9,9,16,45,625.0,73.0,3.15,22.5,276.0,58.49,45.13
2016,9,9,17,0,577.0,67.0,3.2,22.0,224.0,54.06,41.37
2016,9,9,17,15,503.5,58.0,3.1,20.5,173.5,47.05,35.34
2016,9,9,17,30,430.0,49.0,3.0,19.0,123.0,40.03,29.03
2016,9,9,17,45,313.5,36.5,2.9,18.0,80.5,29.86,19.54
2016,9,9,18,0,197.0,24.0,2.8,17.0,38.0,19.69,5.26
2016,9,9,18,15,98.5,12.0,2.7,16.5,19.0,9.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
