Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,6.0,2.2,11.5,7.0,0.0,0.0
2016,9,10,6,0,61.0,12.0,2.4,12.0,14.0,43.38,0.0
2016,9,10,6,15,177.0,28.5,2.45,12.5,49.5,178.49,127.49
2016,9,10,6,30,293.0,45.0,2.5,13.0,85.0,284.08,232.41
2016,9,10,6,45,375.5,57.0,2.55,13.5,131.5,369.21,307.6
2016,9,10,7,0,458.0,69.0,2.6,14.0,178.0,467.51,389.98
2016,9,10,7,15,314.5,100.5,2.55,14.5,183.5,405.1,337.7
2016,9,10,7,30,171.0,132.0,2.5,15.0,189.0,297.25,247.34
2016,9,10,7,45,411.0,116.5,2.45,16.0,284.5,528.85,435.41
2016,9,10,8,0,651.0,101.0,2.4,17.0,380.0,749.77,597.91
2016,9,10,8,15,680.5,106.0,2.4,17.5,429.0,800.73,629.8
2016,9,10,8,30,710.0,111.0,2.4,18.0,478.0,850.13,661.2
2016,9,10,8,45,599.5,156.0,2.4,18.5,485.0,806.18,626.54
2016,9,10,9,0,489.0,201.0,2.4,19.0,492.0,744.84,578.82
2016,9,10,9,15,483.0,219.0,2.45,19.5,523.0,761.84,588.58
2016,9,10,9,30,477.0,237.0,2.5,20.0,554.0,775.9,595.61
2016,9,10,9,45,482.0,248.5,2.6,21.0,583.5,791.34,603.2
2016,9,10,10,0,487.0,260.0,2.7,22.0,613.0,804.06,608.87
2016,9,10,10,15,492.0,269.0,2.8,22.5,637.0,811.38,612.1
2016,9,10,10,30,497.0,278.0,2.9,23.0,661.0,815.84,613.47
2016,9,10,10,45,499.0,285.5,3.0,23.5,679.0,812.93,609.86
2016,9,10,11,0,501.0,293.0,3.1,24.0,697.0,807.18,604.42
2016,9,10,11,15,502.0,298.0,3.15,24.0,708.5,795.26,595.76
2016,9,10,11,30,503.0,303.0,3.2,24.0,720.0,780.67,585.31
2016,9,10,11,45,503.0,305.5,3.3,24.5,724.5,760.29,569.98
2016,9,10,12,0,503.0,308.0,3.4,25.0,729.0,737.55,552.97
2016,9,10,12,15,503.0,306.5,3.45,25.0,726.5,709.05,532.76
2016,9,10,12,30,503.0,305.0,3.5,25.0,724.0,678.59,510.93
2016,9,10,12,45,672.5,223.0,3.6,25.0,775.5,703.99,531.45
2016,9,10,13,0,842.0,141.0,3.7,25.0,827.0,704.87,533.25
2016,9,10,13,15,837.0,139.5,3.75,25.0,808.0,653.02,493.96
2016,9,10,13,30,832.0,138.0,3.8,25.0,789.0,599.51,452.64
2016,9,10,13,45,824.5,136.0,3.85,25.0,763.5,542.91,407.79
2016,9,10,14,0,817.0,134.0,3.9,25.0,738.0,485.43,360.89
2016,9,10,14,15,806.0,131.5,3.9,24.5,705.0,425.58,311.42
2016,9,10,14,30,795.0,129.0,3.9,24.0,672.0,365.82,260.7
2016,9,10,14,45,781.0,125.0,3.9,24.0,633.5,304.47,207.84
2016,9,10,15,0,767.0,121.0,3.9,24.0,595.0,244.16,156.96
2016,9,10,15,15,747.0,117.5,3.85,23.5,551.0,179.06,107.06
2016,9,10,15,30,727.0,114.0,3.8,23.0,507.0,121.03,72.78
2016,9,10,15,45,702.0,108.5,3.75,22.5,459.5,81.13,63.88
2016,9,10,16,0,677.0,103.0,3.7,22.0,412.0,78.06,61.64
2016,9,10,16,15,641.0,97.0,3.6,21.5,361.5,74.35,58.78
2016,9,10,16,30,605.0,91.0,3.5,21.0,311.0,70.58,55.81
2016,9,10,16,45,556.0,82.5,3.45,20.5,260.5,64.72,50.92
2016,9,10,17,0,507.0,74.0,3.4,20.0,210.0,58.75,45.79
2016,9,10,17,15,433.5,63.5,3.2,19.0,161.5,50.88,38.87
2016,9,10,17,30,360.0,53.0,3.0,18.0,113.0,40.29,29.32
2016,9,10,17,45,252.0,38.0,2.9,17.0,72.5,28.85,18.62
2016,9,10,18,0,144.0,23.0,2.8,16.0,32.0,17.45,1.79
2016,9,10,18,15,72.0,11.5,2.75,15.5,16.0,9.05,0.0
2016,9,10,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,13.0,12.0,29.66,0.0
2016,9,11,6,15,133.5,29.0,2.7,13.0,45.0,152.61,105.27
2016,9,11,6,30,228.0,48.0,2.8,13.0,78.0,246.85,201.32
2016,9,11,6,45,307.0,63.0,2.9,13.5,123.5,330.31,275.38
2016,9,11,7,0,386.0,78.0,3.0,14.0,169.0,420.89,352.45
2016,9,11,7,15,313.0,101.5,2.95,14.5,187.0,406.29,339.53
2016,9,11,7,30,240.0,125.0,2.9,15.0,205.0,365.05,304.4
2016,9,11,7,45,244.5,147.5,2.85,15.5,240.5,402.04,332.95
2016,9,11,8,0,249.0,170.0,2.8,16.0,276.0,437.96,359.43
2016,9,11,8,15,311.5,181.5,2.8,16.5,330.5,513.2,417.45
2016,9,11,8,30,374.0,193.0,2.8,17.0,385.0,590.54,475.1
2016,9,11,8,45,406.5,205.0,2.8,17.5,431.0,664.18,527.06
2016,9,11,9,0,439.0,217.0,2.8,18.0,477.0,713.97,560.87
2016,9,11,9,15,442.5,234.0,2.8,18.5,511.5,738.48,575.34
2016,9,11,9,30,446.0,251.0,2.8,19.0,546.0,760.45,588.06
2016,9,11,9,45,506.5,241.5,2.85,19.5,593.0,809.79,622.05
2016,9,11,10,0,567.0,232.0,2.9,20.0,640.0,856.42,653.39
2016,9,11,10,15,573.0,239.0,2.95,20.5,665.5,862.52,655.09
2016,9,11,10,30,579.0,246.0,3.0,21.0,691.0,865.51,655.08
2016,9,11,10,45,581.0,253.5,3.1,21.5,710.0,861.89,650.89
2016,9,11,11,0,583.0,261.0,3.2,22.0,729.0,855.15,644.66
2016,9,11,11,15,583.0,266.5,3.3,22.0,741.0,841.43,634.96
2016,9,11,11,30,583.0,272.0,3.4,22.0,753.0,824.79,623.27
2016,9,11,11,45,583.5,274.0,3.5,22.5,758.0,802.45,606.47
2016,9,11,12,0,584.0,276.0,3.6,23.0,763.0,777.48,587.76
2016,9,11,12,15,584.0,274.5,3.7,23.0,760.5,746.44,565.81
2016,9,11,12,30,584.0,273.0,3.8,23.0,758.0,713.2,541.98
2016,9,11,12,45,591.0,265.5,3.9,23.0,750.5,677.8,516.36
2016,9,11,13,0,598.0,258.0,4.0,23.0,743.0,642.73,490.33
2016,9,11,13,15,722.0,192.0,4.1,22.5,763.5,628.25,480.92
2016,9,11,13,30,846.0,126.0,4.2,22.0,784.0,597.16,457.55
2016,9,11,13,45,839.0,123.5,4.35,22.0,758.5,539.76,411.38
2016,9,11,14,0,832.0,121.0,4.5,22.0,733.0,481.42,363.17
2016,9,11,14,15,821.5,119.0,4.5,21.5,700.5,421.44,312.56
2016,9,11,14,30,811.0,117.0,4.5,21.0,668.0,361.42,260.6
2016,9,11,14,45,797.5,114.0,4.55,20.5,629.5,300.08,207.14
2016,9,11,15,0,784.0,111.0,4.6,20.0,591.0,239.64,155.45
2016,9,11,15,15,765.0,107.5,4.55,19.5,547.5,179.28,108.42
2016,9,11,15,30,746.0,104.0,4.5,19.0,504.0,115.11,68.92
2016,9,11,15,45,721.0,99.0,4.5,18.5,456.5,75.41,60.03
2016,9,11,16,0,696.0,94.0,4.5,18.0,409.0,72.43,57.79
2016,9,11,16,15,661.0,88.5,4.4,17.5,358.5,68.84,54.96
2016,9,11,16,30,626.0,83.0,4.3,17.0,308.0,65.2,52.03
2016,9,11,16,45,578.5,75.5,4.2,16.5,257.5,59.87,47.5
2016,9,11,17,0,531.0,68.0,4.1,16.0,207.0,54.47,42.76
2016,9,11,17,15,457.0,58.5,3.95,15.5,159.0,47.2,36.16
2016,9,11,17,30,383.0,49.0,3.8,15.0,111.0,39.9,29.29
2016,9,11,17,45,270.0,35.0,3.7,14.5,70.5,28.59,18.39
2016,9,11,18,0,157.0,21.0,3.6,14.0,30.0,16.01,0.0
2016,9,11,18,15,78.5,10.5,3.5,13.5,15.0,8.26,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,35.5,6.5,3.6,11.5,7.5,0.0,0.0
2016,9,12,6,0,71.0,13.0,3.7,12.0,15.0,50.07,0.0
2016,9,12,6,15,214.5,27.5,3.75,12.0,52.0,199.51,135.6
2016,9,12,6,30,358.0,42.0,3.8,12.0,89.0,326.97,268.5
2016,9,12,6,45,453.0,51.0,3.85,12.5,138.0,424.34,355.34
2016,9,12,7,0,548.0,60.0,3.9,13.0,187.0,528.64,442.84
2016,9,12,7,15,604.5,66.5,3.9,13.5,239.0,605.27,503.96
2016,9,12,7,30,661.0,73.0,3.9,14.0,291.0,684.07,563.97
2016,9,12,7,45,363.5,122.0,3.9,14.5,245.0,496.49,412.77
2016,9,12,8,0,66.0,171.0,3.9,15.0,199.0,233.63,191.8
2016,9,12,8,15,70.5,193.0,3.9,15.5,226.5,260.55,213.46
2016,9,12,8,30,75.0,215.0,3.9,16.0,254.0,287.25,233.93
2016,9,12,8,45,192.5,231.0,3.95,16.5,342.0,439.71,357.26
2016,9,12,9,0,310.0,247.0,4.0,17.0,430.0,597.65,478.95
2016,9,12,9,15,403.0,237.0,4.0,17.0,492.0,703.0,557.62
2016,9,12,9,30,496.0,227.0,4.0,17.0,554.0,786.48,619.0
2016,9,12,9,45,502.0,238.5,4.0,17.5,584.0,803.03,627.75
2016,9,12,10,0,508.0,250.0,4.0,18.0,614.0,816.79,634.93
2016,9,12,10,15,593.0,230.0,4.05,18.0,671.0,881.59,681.86
2016,9,12,10,30,678.0,210.0,4.1,18.0,728.0,936.95,720.76
2016,9,12,10,45,685.5,211.5,4.15,18.5,748.0,931.35,714.52
2016,9,12,11,0,693.0,213.0,4.2,19.0,768.0,922.1,706.36
2016,9,12,11,15,694.0,217.5,4.25,19.0,780.5,905.99,694.74
2016,9,12,11,30,695.0,222.0,4.3,19.0,793.0,886.5,680.54
2016,9,12,11,45,695.0,223.5,4.35,19.0,798.0,860.09,661.49
2016,9,12,12,0,695.0,225.0,4.4,19.0,803.0,830.69,640.35
2016,9,12,12,15,697.0,223.5,4.45,19.0,800.5,797.42,616.29
2016,9,12,12,30,699.0,222.0,4.5,19.0,798.0,761.44,589.88
2016,9,12,12,45,700.0,217.5,4.6,19.0,788.5,719.62,559.04
2016,9,12,13,0,701.0,213.0,4.7,19.0,779.0,675.62,525.86
2016,9,12,13,15,599.5,247.5,4.7,18.5,723.0,597.25,465.8
2016,9,12,13,30,498.0,282.0,4.7,18.0,667.0,524.5,409.32
2016,9,12,13,45,500.0,270.5,4.7,18.0,646.5,480.47,373.73
2016,9,12,14,0,502.0,259.0,4.7,18.0,626.0,435.53,336.41
2016,9,12,14,15,501.5,246.5,4.65,17.5,599.0,388.11,296.78
2016,9,12,14,30,501.0,234.0,4.6,17.0,572.0,340.38,255.98
2016,9,12,14,45,499.5,220.0,4.6,17.0,540.5,291.18,213.2
2016,9,12,15,0,498.0,206.0,4.6,17.0,509.0,242.11,171.22
2016,9,12,15,15,497.0,189.0,4.55,16.5,472.5,191.45,131.08
2016,9,12,15,30,496.0,172.0,4.5,16.0,436.0,141.22,98.43
2016,9,12,15,45,382.5,175.0,4.45,15.5,367.0,115.15,95.36
2016,9,12,16,0,269.0,178.0,4.4,15.0,298.0,118.55,98.84
2016,9,12,16,15,256.5,158.5,4.3,14.5,262.0,107.25,89.43
2016,9,12,16,30,244.0,139.0,4.2,14.0,226.0,95.52,79.49
2016,9,12,16,45,442.0,98.5,4.15,13.5,224.5,71.85,58.74
2016,9,12,17,0,640.0,58.0,4.1,13.0,223.0,48.07,37.54
2016,9,12,17,15,562.0,50.5,3.9,12.5,171.0,41.85,31.81
2016,9,12,17,30,484.0,43.0,3.7,12.0,119.0,35.72,25.91
2016,9,12,17,45,336.0,32.0,3.5,12.0,75.0,26.43,16.54
2016,9,12,18,0,188.0,21.0,3.3,12.0,31.0,17.34,0.0
2016,9,12,18,15,94.0,10.5,3.35,11.5,15.5,8.26,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,24.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,9,13,6,0,48.0,11.0,1.8,12.0,12.0,35.7,0.0
2016,9,13,6,15,170.0,28.0,1.9,12.5,47.0,172.87,111.69
2016,9,13,6,30,292.0,45.0,2.0,13.0,82.0,287.69,233.46
2016,9,13,6,45,374.5,58.0,2.15,13.5,129.0,374.21,310.29
2016,9,13,7,0,457.0,71.0,2.3,14.0,176.0,471.86,392.33
2016,9,13,7,15,516.0,80.5,2.35,14.0,227.0,551.36,456.39
2016,9,13,7,30,575.0,90.0,2.4,14.0,278.0,633.19,519.44
2016,9,13,7,45,615.0,97.0,2.45,14.5,329.0,697.36,565.75
2016,9,13,8,0,655.0,104.0,2.5,15.0,380.0,761.36,610.41
2016,9,13,8,15,547.5,140.0,2.45,15.5,389.5,709.85,568.65
2016,9,13,8,30,440.0,176.0,2.4,16.0,399.0,659.92,527.26
2016,9,13,8,45,264.0,217.0,2.4,16.5,354.5,517.34,414.1
2016,9,13,9,0,88.0,258.0,2.4,17.0,310.0,343.29,273.88
2016,9,13,9,15,225.5,265.0,2.35,17.5,410.0,509.15,404.52
2016,9,13,9,30,363.0,272.0,2.3,18.0,510.0,678.12,528.79
2016,9,13,9,45,348.0,292.5,2.3,18.5,530.5,682.33,527.56
2016,9,13,10,0,333.0,313.0,2.3,19.0,551.0,684.29,526.13
2016,9,13,10,15,236.5,340.5,2.3,19.0,513.0,585.35,451.57
2016,9,13,10,30,140.0,368.0,2.3,19.0,475.0,510.8,393.81
2016,9,13,10,45,141.5,378.5,2.35,19.5,489.5,515.43,396.47
2016,9,13,11,0,143.0,389.0,2.4,20.0,504.0,519.0,397.92
2016,9,13,11,15,143.0,395.5,2.35,20.0,512.0,516.02,395.1
2016,9,13,11,30,143.0,402.0,2.3,20.0,520.0,512.11,391.69
2016,9,13,11,45,145.0,404.0,2.3,20.5,524.0,504.68,385.3
2016,9,13,12,0,147.0,406.0,2.3,21.0,528.0,496.36,378.31
2016,9,13,12,15,147.0,404.5,2.2,21.0,526.0,482.31,367.59
2016,9,13,12,30,147.0,403.0,2.1,21.0,524.0,467.65,356.44
2016,9,13,12,45,147.0,397.5,2.05,21.5,517.0,448.97,341.83
2016,9,13,13,0,147.0,392.0,2.0,22.0,510.0,429.91,326.92
2016,9,13,13,15,511.0,256.5,1.95,22.0,652.5,547.23,416.19
2016,9,13,13,30,875.0,121.0,1.9,22.0,795.0,605.41,456.8
2016,9,13,13,45,870.0,118.0,1.85,22.0,769.0,548.34,410.89
2016,9,13,14,0,865.0,115.0,1.8,22.0,743.0,490.69,363.91
2016,9,13,14,15,854.5,112.5,1.8,22.0,709.5,428.29,312.15
2016,9,13,14,30,844.0,110.0,1.8,22.0,676.0,365.84,258.98
2016,9,13,14,45,831.5,106.5,1.8,22.0,636.5,302.29,204.41
2016,9,13,15,0,819.0,103.0,1.8,22.0,597.0,239.51,151.51
2016,9,13,15,15,799.5,99.5,1.8,21.5,552.0,176.84,103.8
2016,9,13,15,30,780.0,96.0,1.8,21.0,507.0,116.35,68.87
2016,9,13,15,45,754.5,92.0,1.8,21.0,458.5,77.6,61.27
2016,9,13,16,0,729.0,88.0,1.8,21.0,410.0,69.16,54.29
2016,9,13,16,15,693.0,82.5,1.75,20.5,358.5,65.35,51.3
2016,9,13,16,30,657.0,77.0,1.7,20.0,307.0,61.49,48.18
2016,9,13,16,45,604.0,70.5,1.7,20.0,255.0,56.63,44.0
2016,9,13,17,0,551.0,64.0,1.7,20.0,203.0,51.77,39.68
2016,9,13,17,15,472.5,54.5,1.5,19.0,154.0,44.32,33.06
2016,9,13,17,30,394.0,45.0,1.3,18.0,105.0,36.87,26.17
2016,9,13,17,45,268.5,31.5,1.15,17.5,65.0,25.81,15.29
2016,9,13,18,0,143.0,18.0,1.0,17.0,25.0,13.74,0.0
2016,9,13,18,15,71.5,9.0,1.05,16.5,12.5,7.08,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,20.0,4.5,0.6,11.5,4.5,0.0,0.0
2016,9,14,6,0,40.0,9.0,0.6,12.0,9.0,29.72,0.0
2016,9,14,6,15,149.0,26.5,0.7,12.5,42.5,157.02,95.65
2016,9,14,6,30,258.0,44.0,0.8,13.0,76.0,264.8,212.88
2016,9,14,6,45,343.0,58.0,0.95,13.5,122.5,352.99,290.1
2016,9,14,7,0,428.0,72.0,1.1,14.0,169.0,448.94,369.85
2016,9,14,7,15,486.5,82.0,1.05,14.5,219.0,530.22,432.94
2016,9,14,7,30,545.0,92.0,1.0,15.0,269.0,611.24,492.15
2016,9,14,7,45,589.5,99.0,1.0,16.0,320.0,678.51,537.88
2016,9,14,8,0,634.0,106.0,1.0,17.0,371.0,745.92,581.73
2016,9,14,8,15,664.5,112.0,0.95,17.5,420.0,798.7,614.09
2016,9,14,8,30,695.0,118.0,0.9,18.0,469.0,849.93,644.42
2016,9,14,8,45,614.0,149.5,0.85,18.5,480.5,818.36,618.52
2016,9,14,9,0,533.0,181.0,0.8,19.0,492.0,770.56,582.72
2016,9,14,9,15,527.5,201.5,0.75,19.5,527.5,791.65,593.55
2016,9,14,9,30,522.0,222.0,0.7,20.0,563.0,809.45,601.15
2016,9,14,9,45,705.0,160.5,0.65,20.5,646.5,937.39,682.22
2016,9,14,10,0,888.0,99.0,0.6,21.0,730.0,1027.22,732.63
2016,9,14,10,15,896.0,100.5,0.6,21.5,758.5,1028.79,729.56
2016,9,14,10,30,904.0,102.0,0.6,22.0,787.0,1026.25,725.6
2016,9,14,10,45,910.5,102.0,0.65,22.5,808.0,1016.48,718.63
2016,9,14,11,0,917.0,102.0,0.7,23.0,829.0,1002.63,709.39
2016,9,14,11,15,920.5,103.0,0.85,23.0,842.5,982.94,700.12
2016,9,14,11,30,924.0,104.0,1.0,23.0,856.0,959.32,688.17
2016,9,14,11,45,927.0,103.5,1.2,23.5,861.5,929.92,671.73
2016,9,14,12,0,930.0,103.0,1.4,24.0,867.0,896.88,652.4
2016,9,14,12,15,929.5,102.5,1.6,24.0,864.0,857.46,629.54
2016,9,14,12,30,929.0,102.0,1.8,24.0,861.0,814.93,603.9
2016,9,14,12,45,920.0,105.0,2.0,24.5,848.5,766.52,571.51
2016,9,14,13,0,911.0,108.0,2.2,25.0,836.0,715.99,535.29
2016,9,14,13,15,906.5,107.0,2.3,25.0,817.0,663.0,496.6
2016,9,14,13,30,902.0,106.0,2.4,25.0,798.0,608.12,455.18
2016,9,14,13,45,896.5,104.0,2.5,25.0,771.5,550.25,410.05
2016,9,14,14,0,891.0,102.0,2.6,25.0,745.0,491.1,362.27
2016,9,14,14,15,881.0,100.5,2.7,24.5,711.5,429.55,311.68
2016,9,14,14,30,871.0,99.0,2.8,24.0,678.0,367.72,259.26
2016,9,14,14,45,858.5,96.0,2.9,24.0,638.5,300.68,201.73
2016,9,14,15,0,846.0,93.0,3.0,24.0,599.0,236.68,147.69
2016,9,14,15,15,828.0,90.0,3.0,23.5,554.5,172.94,99.12
2016,9,14,15,30,810.0,87.0,3.0,23.0,510.0,111.14,63.76
2016,9,14,15,45,786.0,83.0,3.05,23.0,461.0,71.84,55.95
2016,9,14,16,0,762.0,79.0,3.1,23.0,412.0,68.91,53.66
2016,9,14,16,15,727.5,74.5,3.05,22.5,360.0,65.35,50.9
2016,9,14,16,30,693.0,70.0,3.0,22.0,308.0,57.04,43.95
2016,9,14,16,45,643.5,63.5,3.0,21.5,256.0,51.98,39.69
2016,9,14,17,0,594.0,57.0,3.0,21.0,204.0,46.89,35.25
2016,9,14,17,15,514.5,49.0,2.65,20.0,154.0,40.36,29.44
2016,9,14,17,30,435.0,41.0,2.3,19.0,104.0,33.9,23.41
2016,9,14,17,45,301.5,28.5,2.0,18.5,63.5,23.49,12.92
2016,9,14,18,0,168.0,16.0,1.7,18.0,23.0,12.59,0.0
2016,9,14,18,15,84.0,8.0,1.6,17.0,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,52.5,4.5,1.25,11.5,5.5,0.0,0.0
2016,9,15,6,0,105.0,9.0,1.3,12.0,11.0,66.74,0.0
2016,9,15,6,15,257.0,21.5,1.45,12.5,47.5,218.73,126.5
2016,9,15,6,30,409.0,34.0,1.6,13.0,84.0,356.64,287.08
2016,9,15,6,45,496.5,42.5,1.8,13.5,132.5,449.42,369.47
2016,9,15,7,0,584.0,51.0,2.0,14.0,181.0,549.2,451.38
2016,9,15,7,15,638.5,57.0,2.0,14.5,233.5,624.71,509.8
2016,9,15,7,30,693.0,63.0,2.0,15.0,286.0,697.02,562.83
2016,9,15,7,45,730.0,67.0,2.0,16.0,338.0,758.57,604.37
2016,9,15,8,0,767.0,71.0,2.0,17.0,390.0,819.46,643.65
2016,9,15,8,15,615.5,119.0,2.0,17.5,395.0,761.95,598.9
2016,9,15,8,30,464.0,167.0,2.0,18.0,400.0,674.94,532.54
2016,9,15,8,45,494.0,175.0,2.0,18.5,443.5,720.64,564.12
2016,9,15,9,0,524.0,183.0,2.0,19.0,487.0,765.0,592.92
2016,9,15,9,15,537.5,193.0,2.0,19.5,524.0,793.19,609.58
2016,9,15,9,30,551.0,203.0,2.0,20.0,561.0,818.85,624.44
2016,9,15,9,45,617.0,192.5,2.0,21.0,613.0,882.83,664.68
2016,9,15,10,0,683.0,182.0,2.0,22.0,665.0,934.85,694.94
2016,9,15,10,15,689.5,186.5,2.0,22.5,691.0,938.27,694.19
2016,9,15,10,30,696.0,191.0,2.0,23.0,717.0,938.08,691.74
2016,9,15,10,45,816.0,142.0,2.0,23.5,774.0,980.98,717.55
2016,9,15,11,0,936.0,93.0,2.0,24.0,831.0,1011.89,734.88
2016,9,15,11,15,939.0,93.5,2.05,24.0,844.5,990.86,721.12
2016,9,15,11,30,942.0,94.0,2.1,24.0,858.0,965.89,705.4
2016,9,15,11,45,943.0,94.5,2.2,24.5,863.0,935.28,685.19
2016,9,15,12,0,944.0,95.0,2.3,25.0,868.0,901.06,662.54
2016,9,15,12,15,943.5,95.0,2.35,25.0,865.0,861.66,637.14
2016,9,15,12,30,943.0,95.0,2.4,25.0,862.0,819.07,609.39
2016,9,15,12,45,929.0,101.0,2.5,25.5,847.5,769.29,574.86
2016,9,15,13,0,915.0,107.0,2.6,26.0,833.0,717.66,536.75
2016,9,15,13,15,910.0,106.0,2.65,26.0,814.0,664.09,497.2
2016,9,15,13,30,905.0,105.0,2.7,26.0,795.0,608.67,455.05
2016,9,15,13,45,897.5,104.0,2.8,26.0,768.0,550.38,409.52
2016,9,15,14,0,890.0,103.0,2.9,26.0,741.0,491.01,361.53
2016,9,15,14,15,880.0,101.0,2.9,25.5,707.5,429.04,310.46
2016,9,15,14,30,870.0,99.0,2.9,25.0,674.0,366.83,257.72
2016,9,15,14,45,856.0,97.0,2.95,25.0,634.0,300.24,200.72
2016,9,15,15,0,842.0,95.0,3.0,25.0,594.0,236.81,147.39
2016,9,15,15,15,823.0,91.5,3.0,24.5,549.0,172.76,98.9
2016,9,15,15,30,804.0,88.0,3.0,24.0,504.0,110.83,63.73
2016,9,15,15,45,778.0,84.5,3.0,23.5,455.0,72.81,56.68
2016,9,15,16,0,752.0,81.0,3.0,23.0,406.0,70.26,54.84
2016,9,15,16,15,715.5,76.0,2.95,22.5,354.0,61.3,47.43
2016,9,15,16,30,679.0,71.0,2.9,22.0,302.0,57.6,44.44
2016,9,15,16,45,626.0,65.0,2.85,21.5,249.5,52.92,40.5
2016,9,15,17,0,573.0,59.0,2.8,21.0,197.0,48.26,36.42
2016,9,15,17,15,489.0,50.0,2.5,20.0,147.5,41.01,29.95
2016,9,15,17,30,405.0,41.0,2.2,19.0,98.0,33.79,23.23
2016,9,15,17,45,266.0,28.0,1.95,18.0,59.0,23.01,12.03
2016,9,15,18,0,127.0,15.0,1.7,17.0,20.0,11.8,0.0
2016,9,15,18,15,63.5,7.5,1.7,16.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,6,15,195.0,17.0,1.2,11.5,40.0,173.39,91.47
2016,9,16,6,30,390.0,34.0,1.2,12.0,80.0,345.0,277.49
2016,9,16,6,45,479.5,42.5,1.3,13.0,128.5,438.5,359.57
2016,9,16,7,0,569.0,51.0,1.4,14.0,177.0,539.17,440.66
2016,9,16,7,15,625.0,57.5,1.25,14.5,229.0,616.02,498.36
2016,9,16,7,30,681.0,64.0,1.1,15.0,281.0,689.46,549.82
2016,9,16,7,45,545.0,103.5,1.0,16.0,296.0,646.54,513.83
2016,9,16,8,0,409.0,143.0,0.9,17.0,311.0,577.57,458.25
2016,9,16,8,15,425.5,157.0,0.8,17.5,351.5,619.11,486.15
2016,9,16,8,30,442.0,171.0,0.7,18.0,392.0,659.46,510.95
2016,9,16,8,45,484.5,176.0,0.65,19.0,438.5,713.56,544.74
2016,9,16,9,0,527.0,181.0,0.6,20.0,485.0,766.78,576.5
2016,9,16,9,15,702.0,135.5,0.5,20.5,571.0,906.68,663.52
2016,9,16,9,30,877.0,90.0,0.4,21.0,657.0,1012.31,722.43
2016,9,16,9,45,788.0,132.5,0.35,22.0,662.0,983.62,697.65
2016,9,16,10,0,699.0,175.0,0.3,23.0,667.0,944.53,669.08
2016,9,16,10,15,706.0,179.0,0.2,24.0,693.0,947.81,666.07
2016,9,16,10,30,713.0,183.0,0.1,25.0,719.0,947.43,660.59
2016,9,16,10,45,714.5,189.0,0.05,26.0,738.0,940.0,652.14
2016,9,16,11,0,716.0,195.0,0.0,27.0,757.0,928.96,642.09
2016,9,16,11,15,717.0,199.0,0.2,27.5,769.5,911.87,632.82
2016,9,16,11,30,718.0,203.0,0.4,28.0,782.0,891.38,622.86
2016,9,16,11,45,719.0,204.0,0.6,28.5,786.5,864.7,608.68
2016,9,16,12,0,720.0,205.0,0.8,29.0,791.0,834.95,591.84
2016,9,16,12,15,720.5,203.5,1.0,29.0,788.0,799.57,571.77
2016,9,16,12,30,721.0,202.0,1.2,29.0,785.0,761.54,548.97
2016,9,16,12,45,713.5,202.5,1.4,29.0,773.0,717.05,520.65
2016,9,16,13,0,706.0,203.0,1.6,29.0,761.0,670.96,490.05
2016,9,16,13,15,809.5,152.0,1.7,29.0,776.5,646.28,473.44
2016,9,16,13,30,913.0,101.0,1.8,29.0,792.0,609.47,446.56
2016,9,16,13,45,905.5,100.0,1.95,29.0,765.0,550.74,402.12
2016,9,16,14,0,898.0,99.0,2.1,29.0,738.0,490.91,355.15
2016,9,16,14,15,888.0,97.0,2.15,28.5,704.5,428.48,304.89
2016,9,16,14,30,878.0,95.0,2.2,28.0,671.0,365.79,252.81
2016,9,16,14,45,863.5,93.0,2.3,28.0,631.0,301.94,198.84
2016,9,16,15,0,849.0,91.0,2.4,28.0,591.0,234.51,143.33
2016,9,16,15,15,830.5,88.0,2.45,27.5,546.0,170.49,95.62
2016,9,16,15,30,812.0,85.0,2.5,27.0,501.0,108.49,61.16
2016,9,16,15,45,787.0,81.0,2.55,27.0,451.5,70.52,53.94
2016,9,16,16,0,762.0,77.0,2.6,27.0,402.0,67.52,51.63
2016,9,16,16,15,726.0,72.5,2.55,26.0,350.0,63.89,48.94
2016,9,16,16,30,690.0,68.0,2.5,25.0,298.0,55.63,42.2
2016,9,16,16,45,636.5,62.0,2.45,24.5,246.0,50.85,38.21
2016,9,16,17,0,583.0,56.0,2.4,24.0,194.0,46.1,34.07
2016,9,16,17,15,499.0,47.5,2.1,22.5,144.5,39.15,27.98
2016,9,16,17,30,415.0,39.0,1.8,21.0,95.0,32.27,21.64
2016,9,16,17,45,271.0,26.0,1.5,20.0,56.0,21.4,9.98
2016,9,16,18,0,127.0,13.0,1.2,19.0,17.0,10.23,0.0
2016,9,16,18,15,63.5,6.5,1.1,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,189.0,17.0,0.9,12.5,39.0,169.29,78.33
2016,9,17,6,30,378.0,34.0,1.0,13.0,78.0,337.96,269.53
2016,9,17,6,45,472.5,42.5,1.1,14.0,126.0,434.73,354.17
2016,9,17,7,0,567.0,51.0,1.2,15.0,174.0,539.06,437.61
2016,9,17,7,15,623.5,57.0,1.1,15.5,225.5,615.61,494.9
2016,9,17,7,30,680.0,63.0,1.0,16.0,277.0,688.8,546.25
2016,9,17,7,45,719.0,67.0,0.95,17.0,329.0,751.72,586.82
2016,9,17,8,0,758.0,71.0,0.9,18.0,381.0,814.12,624.93
2016,9,17,8,15,600.5,120.5,0.8,19.0,385.5,751.88,575.71
2016,9,17,8,30,443.0,170.0,0.7,20.0,390.0,660.34,506.27
2016,9,17,8,45,462.0,183.0,0.6,21.0,431.0,700.51,530.51
2016,9,17,9,0,481.0,196.0,0.5,22.0,472.0,738.95,551.05
2016,9,17,9,15,524.5,195.5,0.45,22.5,516.0,784.93,578.5
2016,9,17,9,30,568.0,195.0,0.4,23.0,560.0,829.05,603.88
2016,9,17,9,45,573.0,205.0,0.4,24.0,590.5,843.34,608.56
2016,9,17,10,0,578.0,215.0,0.4,25.0,621.0,854.62,611.76
2016,9,17,10,15,749.0,153.0,0.45,25.5,700.0,963.35,678.47
2016,9,17,10,30,920.0,91.0,0.5,26.0,779.0,1032.16,717.13
2016,9,17,10,45,925.5,91.5,0.55,27.0,799.5,1021.64,707.32
2016,9,17,11,0,931.0,92.0,0.6,28.0,820.0,1007.01,696.47
2016,9,17,11,15,933.5,92.5,0.7,28.5,832.5,985.45,684.07
2016,9,17,11,30,936.0,93.0,0.8,29.0,845.0,960.01,669.31
2016,9,17,11,45,937.5,93.0,0.9,29.5,849.5,929.36,651.23
2016,9,17,12,0,939.0,93.0,1.0,30.0,854.0,895.11,630.73
2016,9,17,12,15,938.0,93.0,1.1,30.0,850.5,855.36,607.73
2016,9,17,12,30,937.0,93.0,1.2,30.0,847.0,812.49,582.29
2016,9,17,12,45,925.0,97.5,1.35,30.5,833.0,762.97,550.74
2016,9,17,13,0,913.0,102.0,1.5,31.0,819.0,711.53,515.32
2016,9,17,13,15,907.5,101.0,1.6,31.0,799.5,657.7,477.74
2016,9,17,13,30,902.0,100.0,1.7,31.0,780.0,602.09,437.45
2016,9,17,13,45,895.0,98.5,1.8,31.0,753.0,543.77,393.64
2016,9,17,14,0,888.0,97.0,1.9,31.0,726.0,484.35,347.28
2016,9,17,14,15,877.5,95.5,1.95,30.5,692.0,422.71,298.1
2016,9,17,14,30,867.0,94.0,2.0,30.0,658.0,360.89,247.2
2016,9,17,14,45,852.0,91.5,2.1,30.0,618.0,297.22,193.94
2016,9,17,15,0,837.0,89.0,2.2,30.0,578.0,230.04,139.2
2016,9,17,15,15,818.0,86.5,2.25,29.5,533.5,167.14,92.81
2016,9,17,15,30,799.0,84.0,2.3,29.0,489.0,106.32,59.56
2016,9,17,15,45,771.5,80.5,2.4,29.0,439.5,69.91,52.99
2016,9,17,16,0,744.0,77.0,2.5,29.0,390.0,67.24,50.97
2016,9,17,16,15,707.0,72.5,2.45,28.0,339.0,63.63,48.31
2016,9,17,16,30,670.0,68.0,2.4,27.0,288.0,55.38,41.63
2016,9,17,16,45,615.0,61.5,2.35,26.0,236.5,50.26,37.44
2016,9,17,17,0,560.0,55.0,2.3,25.0,185.0,45.14,33.08
2016,9,17,17,15,474.5,46.5,2.0,24.0,136.5,38.22,26.95
2016,9,17,17,30,389.0,38.0,1.7,23.0,88.0,31.37,20.57
2016,9,17,17,45,246.5,24.5,1.45,22.0,51.0,20.12,7.98
2016,9,17,18,0,104.0,11.0,1.2,21.0,14.0,8.65,0.0
2016,9,17,18,15,52.0,5.5,1.1,20.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,195.5,16.0,0.85,15.5,38.0,171.34,65.26
2016,9,18,6,30,391.0,32.0,0.9,16.0,76.0,345.69,271.21
2016,9,18,6,45,482.5,40.0,1.0,17.0,124.0,440.02,353.39
2016,9,18,7,0,574.0,48.0,1.1,18.0,172.0,541.8,433.88
2016,9,18,7,15,630.0,54.0,1.0,18.5,223.5,612.38,486.03
2016,9,18,7,30,686.0,60.0,0.9,19.0,275.0,691.65,541.1
2016,9,18,7,45,723.5,64.5,0.8,20.0,326.5,753.94,579.78
2016,9,18,8,0,761.0,69.0,0.7,21.0,378.0,815.68,615.85
2016,9,18,8,15,787.5,72.5,0.8,22.0,427.0,864.69,645.13
2016,9,18,8,30,814.0,76.0,0.9,23.0,476.0,911.65,672.43
2016,9,18,8,45,833.0,78.5,1.0,24.5,521.5,947.45,690.65
2016,9,18,9,0,852.0,81.0,1.1,26.0,567.0,967.99,698.98
2016,9,18,9,15,866.0,83.0,1.15,27.0,608.0,991.46,709.75
2016,9,18,9,30,880.0,85.0,1.2,28.0,649.0,1011.35,718.19
2016,9,18,9,45,898.5,83.5,1.3,29.0,685.0,1027.82,725.44
2016,9,18,10,0,917.0,82.0,1.4,30.0,721.0,1040.4,730.37
2016,9,18,10,15,924.0,83.0,1.4,30.5,749.0,1040.18,727.44
2016,9,18,10,30,931.0,84.0,1.4,31.0,777.0,1035.8,722.33
2016,9,18,10,45,936.0,85.0,1.45,31.5,797.5,1025.23,714.49
2016,9,18,11,0,941.0,86.0,1.5,32.0,818.0,1010.51,704.32
2016,9,18,11,15,944.0,86.5,1.55,32.5,830.5,989.23,690.29
2016,9,18,11,30,947.0,87.0,1.6,33.0,843.0,963.99,673.96
2016,9,18,11,45,947.5,87.0,1.7,33.5,847.5,932.15,654.18
2016,9,18,12,0,948.0,87.0,1.8,34.0,852.0,896.73,632.06
2016,9,18,12,15,947.5,87.0,1.85,34.0,848.5,857.08,607.83
2016,9,18,12,30,947.0,87.0,1.9,34.0,845.0,814.23,581.31
2016,9,18,12,45,940.0,89.0,1.95,34.5,832.5,765.6,549.18
2016,9,18,13,0,933.0,91.0,2.0,35.0,820.0,714.68,513.1
2016,9,18,13,15,928.5,90.0,2.0,35.0,800.5,660.57,474.71
2016,9,18,13,30,924.0,89.0,2.0,35.0,781.0,604.53,433.77
2016,9,18,13,45,917.5,87.5,2.05,35.0,754.0,545.36,389.45
2016,9,18,14,0,911.0,86.0,2.1,35.0,727.0,484.99,342.63
2016,9,18,14,15,901.0,84.5,2.1,34.5,693.5,422.33,293.05
2016,9,18,14,30,891.0,83.0,2.1,34.0,660.0,359.4,241.74
2016,9,18,14,45,878.0,81.0,2.1,34.0,620.0,295.29,188.53
2016,9,18,15,0,865.0,79.0,2.1,34.0,580.0,231.83,137.12
2016,9,18,15,15,847.0,76.5,2.05,33.5,535.0,168.26,91.04
2016,9,18,15,30,829.0,74.0,2.0,33.0,490.0,100.19,53.37
2016,9,18,15,45,804.0,71.0,2.0,33.0,441.0,63.74,47.03
2016,9,18,16,0,779.0,68.0,2.0,33.0,392.0,61.2,45.13
2016,9,18,16,15,744.0,64.0,1.75,32.0,340.5,57.73,42.58
2016,9,18,16,30,709.0,60.0,1.5,31.0,289.0,54.23,39.93
2016,9,18,16,45,656.0,54.5,1.3,30.0,237.0,49.31,35.97
2016,9,18,17,0,603.0,49.0,1.1,29.0,185.0,40.96,28.95
2016,9,18,17,15,517.5,41.0,1.1,27.5,136.0,34.2,23.11
2016,9,18,17,30,432.0,33.0,1.1,26.0,87.0,27.51,16.99
2016,9,18,17,45,278.5,21.5,1.1,25.0,50.0,17.74,5.04
2016,9,18,18,0,125.0,10.0,1.1,24.0,13.0,7.87,0.0
2016,9,18,18,15,62.5,5.0,1.05,23.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,6,15,149.5,17.5,1.25,17.5,34.0,144.2,39.95
2016,9,19,6,30,299.0,35.0,1.4,18.0,68.0,287.03,223.79
2016,9,19,6,45,392.5,46.0,1.6,19.0,114.0,382.88,308.48
2016,9,19,7,0,486.0,57.0,1.8,20.0,160.0,486.5,392.47
2016,9,19,7,15,545.5,65.0,1.75,20.5,210.0,565.34,452.98
2016,9,19,7,30,605.0,73.0,1.7,21.0,260.0,646.76,512.16
2016,9,19,7,45,650.0,78.0,1.65,22.0,311.5,713.36,556.6
2016,9,19,8,0,695.0,83.0,1.6,23.0,363.0,780.16,599.02
2016,9,19,8,15,561.5,127.0,1.6,24.0,371.5,724.14,555.3
2016,9,19,8,30,428.0,171.0,1.6,25.0,380.0,649.05,497.53
2016,9,19,8,45,447.5,185.0,1.65,26.0,422.0,690.49,524.24
2016,9,19,9,0,467.0,199.0,1.7,27.0,464.0,730.25,548.14
2016,9,19,9,15,504.5,200.5,1.7,27.5,505.5,772.25,574.45
2016,9,19,9,30,542.0,202.0,1.7,28.0,547.0,812.33,598.96
2016,9,19,9,45,546.5,213.0,1.75,29.0,577.0,826.95,604.82
2016,9,19,10,0,551.0,224.0,1.8,30.0,607.0,838.6,608.98
2016,9,19,10,15,552.5,234.0,1.9,30.5,631.0,843.1,610.22
2016,9,19,10,30,554.0,244.0,2.0,31.0,655.0,844.55,609.61
2016,9,19,10,45,556.0,251.5,2.1,31.5,673.0,840.83,605.81
2016,9,19,11,0,558.0,259.0,2.2,32.0,691.0,834.1,600.13
2016,9,19,11,15,557.5,264.5,2.3,32.0,702.0,820.03,590.92
2016,9,19,11,30,557.0,270.0,2.4,32.0,713.0,803.18,579.9
2016,9,19,11,45,559.0,271.0,2.5,32.5,717.5,781.58,564.64
2016,9,19,12,0,561.0,272.0,2.6,33.0,722.0,757.39,547.58
2016,9,19,12,15,561.0,270.5,2.7,33.0,719.0,726.85,527.19
2016,9,19,12,30,561.0,269.0,2.8,33.0,716.0,694.2,505.06
2016,9,19,12,45,728.0,188.5,2.9,33.0,760.0,715.26,521.76
2016,9,19,13,0,895.0,108.0,3.0,33.0,804.0,704.38,515.59
2016,9,19,13,15,890.0,107.0,3.05,33.0,784.5,651.53,476.94
2016,9,19,13,30,885.0,106.0,3.1,33.0,765.0,596.9,436.1
2016,9,19,13,45,880.0,103.5,3.2,33.0,738.5,539.48,392.04
2016,9,19,14,0,875.0,101.0,3.3,33.0,712.0,480.81,345.49
2016,9,19,14,15,864.5,99.0,3.35,32.5,678.5,419.38,296.0
2016,9,19,14,30,854.0,97.0,3.4,32.0,645.0,355.61,243.36
2016,9,19,14,45,843.0,93.0,3.45,32.0,606.0,291.42,189.36
2016,9,19,15,0,832.0,89.0,3.5,32.0,567.0,227.84,137.16
2016,9,19,15,15,812.5,86.0,3.5,31.5,522.0,164.79,90.9
2016,9,19,15,30,793.0,83.0,3.5,31.0,477.0,103.93,58.05
2016,9,19,15,45,770.0,78.5,3.5,30.5,429.0,68.52,51.57
2016,9,19,16,0,747.0,74.0,3.5,30.0,381.0,65.14,49.05
2016,9,19,16,15,709.0,69.5,3.4,29.0,329.5,61.44,46.29
2016,9,19,16,30,671.0,65.0,3.3,28.0,278.0,53.29,39.69
2016,9,19,16,45,618.0,58.5,3.25,27.0,227.0,48.13,35.44
2016,9,19,17,0,565.0,52.0,3.2,26.0,176.0,42.95,31.01
2016,9,19,17,15,475.5,43.0,3.0,25.0,128.0,35.53,24.44
2016,9,19,17,30,386.0,34.0,2.8,24.0,80.0,28.16,17.54
2016,9,19,17,45,193.0,17.0,2.6,23.0,40.0,13.78,1.34
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
