Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,6,15,161.0,17.0,2.35,13.5,34.5,150.18,24.93
2016,9,20,6,30,322.0,34.0,2.5,14.0,69.0,302.61,239.43
2016,9,20,6,45,432.0,43.0,2.65,14.5,117.0,409.4,336.82
2016,9,20,7,0,542.0,52.0,2.8,15.0,165.0,525.08,432.81
2016,9,20,7,15,600.5,58.5,2.8,15.5,216.0,603.18,494.77
2016,9,20,7,30,659.0,65.0,2.8,16.0,267.0,683.71,555.46
2016,9,20,7,45,704.0,68.5,2.85,17.0,319.0,744.23,597.58
2016,9,20,8,0,749.0,72.0,2.9,18.0,371.0,811.13,642.62
2016,9,20,8,15,776.0,75.5,2.9,18.5,420.0,860.29,674.24
2016,9,20,8,30,803.0,79.0,2.9,19.0,469.0,907.4,703.68
2016,9,20,8,45,824.5,81.0,2.95,19.5,514.5,944.7,726.11
2016,9,20,9,0,846.0,83.0,3.0,20.0,560.0,979.04,746.27
2016,9,20,9,15,860.0,85.0,3.0,20.5,600.0,989.9,749.96
2016,9,20,9,30,874.0,87.0,3.0,21.0,640.0,1009.55,759.88
2016,9,20,9,45,884.0,89.0,3.05,21.5,674.5,1021.33,764.95
2016,9,20,10,0,894.0,91.0,3.1,22.0,709.0,1029.16,767.58
2016,9,20,10,15,901.5,92.5,3.15,22.5,736.0,1029.8,765.65
2016,9,20,10,30,909.0,94.0,3.2,23.0,763.0,1026.34,761.25
2016,9,20,10,45,914.5,94.0,3.25,23.5,783.5,1015.08,751.91
2016,9,20,11,0,920.0,94.0,3.3,24.0,804.0,999.79,740.13
2016,9,20,11,15,772.0,167.5,3.35,24.0,769.5,933.01,695.5
2016,9,20,11,30,624.0,241.0,3.4,24.0,735.0,842.62,632.48
2016,9,20,11,45,623.5,243.0,3.5,24.5,738.5,817.67,614.52
2016,9,20,12,0,623.0,245.0,3.6,25.0,742.0,789.99,594.06
2016,9,20,12,15,622.5,243.5,3.65,25.0,738.5,756.77,570.55
2016,9,20,12,30,622.0,242.0,3.7,25.0,735.0,721.26,545.11
2016,9,20,12,45,608.0,247.5,3.8,25.0,723.5,679.69,514.82
2016,9,20,13,0,594.0,253.0,3.9,25.0,712.0,634.25,481.28
2016,9,20,13,15,601.0,241.5,3.95,25.0,696.0,590.74,448.61
2016,9,20,13,30,608.0,230.0,4.0,25.0,680.0,548.68,416.02
2016,9,20,13,45,615.0,214.0,4.05,25.0,655.5,497.98,376.13
2016,9,20,14,0,622.0,198.0,4.1,25.0,631.0,445.55,333.71
2016,9,20,14,15,597.0,195.0,4.1,24.5,594.0,389.16,287.97
2016,9,20,14,30,572.0,192.0,4.1,24.0,557.0,332.0,240.9
2016,9,20,14,45,649.0,153.5,4.15,24.0,542.5,283.61,196.53
2016,9,20,15,0,726.0,115.0,4.2,24.0,528.0,222.34,141.95
2016,9,20,15,15,602.5,137.5,4.15,23.5,462.0,170.28,107.11
2016,9,20,15,30,479.0,160.0,4.1,23.0,396.0,130.04,88.93
2016,9,20,15,45,605.0,118.0,4.05,22.5,384.0,87.25,69.35
2016,9,20,16,0,731.0,76.0,4.0,22.0,372.0,66.41,51.86
2016,9,20,16,15,692.0,71.0,3.9,21.0,321.5,57.62,44.61
2016,9,20,16,30,653.0,66.0,3.8,20.0,271.0,53.82,41.55
2016,9,20,16,45,593.5,60.0,3.7,19.5,219.5,49.02,37.39
2016,9,20,17,0,534.0,54.0,3.6,19.0,168.0,44.28,33.11
2016,9,20,17,15,441.0,44.5,3.45,18.5,121.0,36.55,26.0
2016,9,20,17,30,348.0,35.0,3.3,18.0,74.0,28.89,18.49
2016,9,20,17,45,174.0,17.5,3.2,17.5,37.0,14.19,0.0
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,155.0,17.5,3.65,12.5,33.5,146.29,2.27
2016,9,21,6,30,310.0,35.0,3.8,13.0,67.0,295.76,234.2
2016,9,21,6,45,419.0,44.0,4.0,13.5,114.0,402.04,333.46
2016,9,21,7,0,528.0,53.0,4.2,14.0,161.0,516.68,430.58
2016,9,21,7,15,589.0,59.5,4.25,14.0,212.0,596.43,496.46
2016,9,21,7,30,650.0,66.0,4.3,14.0,263.0,678.74,561.52
2016,9,21,7,45,695.5,69.5,4.4,14.5,315.0,745.03,610.9
2016,9,21,8,0,741.0,73.0,4.5,15.0,367.0,806.25,654.81
2016,9,21,8,15,768.5,77.0,4.55,15.5,416.0,856.3,688.86
2016,9,21,8,30,796.0,81.0,4.6,16.0,465.0,904.34,720.69
2016,9,21,8,45,455.5,165.5,4.65,16.5,390.0,677.64,547.78
2016,9,21,9,0,115.0,250.0,4.7,17.0,315.0,390.86,315.0
2016,9,21,9,15,159.0,269.5,4.75,17.0,366.0,454.5,366.25
2016,9,21,9,30,203.0,289.0,4.8,17.0,417.0,517.83,415.38
2016,9,21,9,45,149.5,303.5,4.85,17.5,400.5,474.74,378.51
2016,9,21,10,0,96.0,318.0,4.9,18.0,384.0,406.35,322.69
2016,9,21,10,15,317.5,284.5,4.9,18.0,515.0,636.38,504.53
2016,9,21,10,30,539.0,251.0,4.9,18.0,646.0,838.09,655.92
2016,9,21,10,45,580.0,245.0,4.9,18.0,680.5,858.81,669.6
2016,9,21,11,0,621.0,239.0,4.9,18.0,715.0,882.1,685.92
2016,9,21,11,15,631.5,236.0,4.85,18.0,727.0,868.86,675.44
2016,9,21,11,30,642.0,233.0,4.8,18.0,739.0,852.08,662.67
2016,9,21,11,45,643.5,234.5,4.75,18.5,743.5,827.94,643.12
2016,9,21,12,0,645.0,236.0,4.7,19.0,748.0,800.89,621.52
2016,9,21,12,15,648.5,233.0,4.75,19.0,746.0,768.8,598.02
2016,9,21,12,30,652.0,230.0,4.8,19.0,744.0,734.05,572.25
2016,9,21,12,45,585.0,251.0,4.85,19.0,707.0,662.61,517.95
2016,9,21,13,0,518.0,272.0,4.9,19.0,670.0,599.73,469.31
2016,9,21,13,15,521.0,263.5,5.0,18.5,655.0,559.79,439.18
2016,9,21,13,30,524.0,255.0,5.1,18.0,640.0,518.42,406.93
2016,9,21,13,45,528.0,243.0,5.2,18.0,619.0,473.54,370.24
2016,9,21,14,0,532.0,231.0,5.3,18.0,598.0,427.49,331.59
2016,9,21,14,15,535.0,216.5,5.3,18.0,570.0,378.17,289.23
2016,9,21,14,30,538.0,202.0,5.3,18.0,542.0,328.16,245.45
2016,9,21,14,45,624.0,160.0,5.35,18.0,530.5,281.76,201.28
2016,9,21,15,0,710.0,118.0,5.4,18.0,519.0,221.05,145.36
2016,9,21,15,15,777.5,98.0,5.3,17.5,504.0,168.26,101.0
2016,9,21,15,30,845.0,78.0,5.2,17.0,489.0,101.91,59.35
2016,9,21,15,45,822.5,73.5,5.15,17.0,439.5,65.94,52.38
2016,9,21,16,0,800.0,69.0,5.1,17.0,390.0,62.35,49.4
2016,9,21,16,15,762.0,65.0,4.95,16.5,337.0,58.81,46.51
2016,9,21,16,30,724.0,61.0,4.8,16.0,284.0,55.28,43.54
2016,9,21,16,45,668.5,55.0,4.7,16.0,230.5,49.93,38.73
2016,9,21,17,0,613.0,49.0,4.6,16.0,177.0,41.11,30.7
2016,9,21,17,15,514.5,40.5,4.35,15.0,127.0,33.87,23.99
2016,9,21,17,30,416.0,32.0,4.1,14.0,77.0,26.75,16.8
2016,9,21,17,45,208.0,16.0,3.95,13.5,38.5,13.06,0.0
2016,9,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,151.5,17.0,3.7,11.5,32.0,142.74,0.0
2016,9,22,6,30,303.0,34.0,3.8,12.0,64.0,290.88,229.51
2016,9,22,6,45,407.0,44.0,3.95,12.5,111.0,394.19,327.79
2016,9,22,7,0,511.0,54.0,4.1,13.0,158.0,505.8,422.99
2016,9,22,7,15,574.5,61.5,4.05,13.5,209.0,588.38,490.36
2016,9,22,7,30,638.0,69.0,4.0,14.0,260.0,673.74,556.56
2016,9,22,7,45,687.0,72.5,4.0,14.5,313.0,742.91,607.56
2016,9,22,8,0,736.0,76.0,4.0,15.0,366.0,806.49,652.43
2016,9,22,8,15,765.0,80.0,3.95,15.5,415.5,857.89,686.64
2016,9,22,8,30,794.0,84.0,3.9,16.0,465.0,907.29,718.5
2016,9,22,8,45,820.5,85.5,3.85,16.5,512.0,948.72,743.91
2016,9,22,9,0,847.0,87.0,3.8,17.0,559.0,987.27,766.87
2016,9,22,9,15,862.0,89.0,3.8,17.5,599.5,1011.58,780.0
2016,9,22,9,30,877.0,91.0,3.8,18.0,640.0,1019.18,781.72
2016,9,22,9,45,896.0,89.5,3.85,18.5,676.5,1035.72,790.21
2016,9,22,10,0,915.0,88.0,3.9,19.0,713.0,1048.36,796.05
2016,9,22,10,15,922.5,89.0,3.9,19.0,741.0,1048.15,794.52
2016,9,22,10,30,930.0,90.0,3.9,19.0,769.0,1043.77,790.47
2016,9,22,10,45,936.0,90.5,3.95,19.5,789.5,1033.13,781.24
2016,9,22,11,0,942.0,91.0,4.0,20.0,810.0,1018.32,769.42
2016,9,22,11,15,945.0,91.5,4.0,20.0,822.5,996.53,754.17
2016,9,22,11,30,948.0,92.0,4.0,20.0,835.0,970.79,736.37
2016,9,22,11,45,949.0,92.0,4.05,20.5,839.0,938.89,713.32
2016,9,22,12,0,950.0,92.0,4.1,21.0,843.0,903.39,687.84
2016,9,22,12,15,949.0,92.0,4.1,21.0,839.0,862.82,659.85
2016,9,22,12,30,948.0,92.0,4.1,21.0,835.0,819.1,629.52
2016,9,22,12,45,943.0,92.5,4.1,21.0,822.0,770.03,594.59
2016,9,22,13,0,938.0,93.0,4.1,21.0,809.0,718.56,555.49
2016,9,22,13,15,933.0,92.0,4.05,21.0,789.0,663.57,512.68
2016,9,22,13,30,928.0,91.0,4.0,21.0,769.0,606.71,467.29
2016,9,22,13,45,919.5,90.5,4.0,21.5,741.0,546.89,417.6
2016,9,22,14,0,911.0,90.0,4.0,22.0,713.0,486.08,365.79
2016,9,22,14,15,900.5,88.0,4.0,21.5,678.5,422.55,311.81
2016,9,22,14,30,890.0,86.0,4.0,21.0,644.0,358.84,256.24
2016,9,22,14,45,874.0,84.5,4.0,21.0,603.5,294.21,199.18
2016,9,22,15,0,858.0,83.0,4.0,21.0,563.0,226.22,141.17
2016,9,22,15,15,838.0,80.0,4.05,20.5,517.0,161.49,91.77
2016,9,22,15,30,818.0,77.0,4.1,20.0,471.0,99.01,57.2
2016,9,22,15,45,785.5,75.0,4.15,20.0,421.0,66.37,52.12
2016,9,22,16,0,753.0,73.0,4.2,20.0,371.0,64.6,50.77
2016,9,22,16,15,713.0,68.0,4.15,19.0,319.0,60.45,47.47
2016,9,22,16,30,673.0,63.0,4.1,18.0,267.0,51.94,40.25
2016,9,22,16,45,606.5,57.5,4.1,17.5,214.5,47.35,36.21
2016,9,22,17,0,540.0,52.0,4.1,17.0,162.0,42.87,32.08
2016,9,22,17,15,439.0,42.5,3.9,16.0,114.5,35.05,24.84
2016,9,22,17,30,338.0,33.0,3.7,15.0,67.0,27.32,16.91
2016,9,22,17,45,169.0,16.5,3.55,14.5,33.5,13.44,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,15,188.5,14.0,1.05,10.5,32.5,161.77,0.0
2016,9,23,6,30,377.0,28.0,1.2,11.0,65.0,337.1,261.95
2016,9,23,6,45,475.0,36.0,1.35,12.0,112.0,435.43,355.7
2016,9,23,7,0,573.0,44.0,1.5,13.0,159.0,535.5,438.35
2016,9,23,7,15,631.0,50.0,1.6,14.0,210.0,614.55,500.03
2016,9,23,7,30,689.0,56.0,1.7,15.0,261.0,695.63,559.8
2016,9,23,7,45,726.5,60.0,1.8,16.0,312.0,757.23,602.37
2016,9,23,8,0,764.0,64.0,1.9,17.0,363.0,818.25,642.82
2016,9,23,8,15,790.0,67.5,2.1,17.5,411.5,866.62,675.19
2016,9,23,8,30,816.0,71.0,2.3,18.0,460.0,912.9,705.53
2016,9,23,8,45,835.0,73.5,2.55,19.0,504.5,936.6,718.97
2016,9,23,9,0,854.0,76.0,2.8,20.0,549.0,968.76,738.17
2016,9,23,9,15,867.5,78.0,2.85,20.5,588.5,991.44,750.34
2016,9,23,9,30,881.0,80.0,2.9,21.0,628.0,1010.51,760.18
2016,9,23,9,45,892.0,81.0,3.0,21.5,662.0,1022.0,765.49
2016,9,23,10,0,903.0,82.0,3.1,22.0,696.0,1029.54,768.38
2016,9,23,10,15,910.0,83.0,3.15,22.0,723.0,1028.95,767.12
2016,9,23,10,30,917.0,84.0,3.2,22.0,750.0,1024.26,763.38
2016,9,23,10,45,921.5,85.0,3.3,22.5,769.5,1012.96,754.38
2016,9,23,11,0,926.0,86.0,3.4,23.0,789.0,997.59,742.86
2016,9,23,11,15,928.0,86.5,3.45,23.0,800.5,975.28,727.9
2016,9,23,11,30,930.0,87.0,3.5,23.0,812.0,949.14,710.46
2016,9,23,11,45,929.5,87.5,3.6,23.5,815.5,917.06,687.98
2016,9,23,12,0,929.0,88.0,3.7,24.0,819.0,881.53,663.14
2016,9,23,12,15,927.5,88.0,3.75,24.0,814.5,841.39,636.05
2016,9,23,12,30,926.0,88.0,3.8,24.0,810.0,798.24,606.67
2016,9,23,12,45,920.0,89.0,3.85,24.0,797.0,749.98,572.9
2016,9,23,13,0,914.0,90.0,3.9,24.0,784.0,699.46,535.07
2016,9,23,13,15,908.5,89.5,3.9,24.0,764.0,645.88,493.86
2016,9,23,13,30,903.0,89.0,3.9,24.0,744.0,590.52,450.16
2016,9,23,13,45,894.0,88.0,3.95,24.0,716.5,531.46,402.47
2016,9,23,14,0,885.0,87.0,4.0,24.0,689.0,471.53,352.58
2016,9,23,14,15,721.0,139.0,4.0,23.5,613.5,392.18,289.47
2016,9,23,14,30,557.0,191.0,4.0,23.0,538.0,325.76,237.45
2016,9,23,14,45,427.0,211.5,4.05,23.0,467.5,264.97,190.57
2016,9,23,15,0,297.0,232.0,4.1,23.0,397.0,218.96,157.8
2016,9,23,15,15,481.0,167.0,4.1,22.5,408.0,172.08,114.24
2016,9,23,15,30,665.0,102.0,4.1,22.0,419.0,102.57,63.44
2016,9,23,15,45,704.5,84.0,4.15,22.0,388.0,66.1,51.48
2016,9,23,16,0,744.0,66.0,4.2,22.0,357.0,59.19,45.7
2016,9,23,16,15,705.5,62.0,4.1,21.0,306.5,55.68,42.96
2016,9,23,16,30,667.0,58.0,4.0,20.0,256.0,52.19,40.12
2016,9,23,16,45,606.0,52.0,3.9,19.5,205.5,43.2,32.26
2016,9,23,17,0,545.0,46.0,3.8,19.0,155.0,38.23,27.73
2016,9,23,17,15,445.5,37.5,3.65,18.0,108.5,31.07,21.13
2016,9,23,17,30,346.0,29.0,3.5,17.0,62.0,24.04,13.73
2016,9,23,17,45,173.0,14.5,3.4,16.5,31.0,11.81,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,201.5,13.0,1.1,13.5,32.0,168.04,0.0
2016,9,24,6,30,403.0,26.0,1.3,14.0,64.0,344.12,262.17
2016,9,24,6,45,500.0,33.5,1.5,15.0,111.5,444.42,358.65
2016,9,24,7,0,597.0,41.0,1.7,16.0,159.0,551.89,446.59
2016,9,24,7,15,655.0,46.0,1.85,16.5,210.0,630.37,508.52
2016,9,24,7,30,713.0,51.0,2.0,17.0,261.0,710.88,568.85
2016,9,24,7,45,750.5,55.0,2.15,17.5,312.5,773.09,613.17
2016,9,24,8,0,788.0,59.0,2.3,18.0,364.0,834.74,655.55
2016,9,24,8,15,814.5,62.0,2.35,18.5,413.5,872.59,679.07
2016,9,24,8,30,841.0,65.0,2.4,19.0,463.0,918.75,707.96
2016,9,24,8,45,860.0,67.0,2.45,20.0,508.5,953.71,727.11
2016,9,24,9,0,879.0,69.0,2.5,21.0,554.0,985.64,743.97
2016,9,24,9,15,893.0,71.0,2.6,22.0,594.0,1009.15,755.53
2016,9,24,9,30,907.0,73.0,2.7,23.0,634.0,1028.97,764.67
2016,9,24,9,45,920.5,72.5,2.85,24.0,669.0,1041.22,769.38
2016,9,24,10,0,934.0,72.0,3.0,25.0,704.0,1049.46,771.61
2016,9,24,10,15,941.0,73.0,3.05,25.5,731.5,1048.78,768.79
2016,9,24,10,30,948.0,74.0,3.1,26.0,759.0,1043.86,763.48
2016,9,24,10,45,953.5,74.5,3.15,26.5,779.5,1032.61,754.28
2016,9,24,11,0,959.0,75.0,3.2,27.0,800.0,1017.15,742.56
2016,9,24,11,15,962.0,75.5,3.15,27.0,812.0,995.14,727.41
2016,9,24,11,30,965.0,76.0,3.1,27.0,824.0,969.11,709.8
2016,9,24,11,45,966.0,76.0,3.1,27.5,828.5,936.85,687.18
2016,9,24,12,0,967.0,76.0,3.1,28.0,833.0,900.93,662.23
2016,9,24,12,15,966.5,76.0,3.1,28.0,829.0,860.28,635.41
2016,9,24,12,30,966.0,76.0,3.1,28.0,825.0,816.39,606.25
2016,9,24,12,45,954.0,81.0,3.1,28.5,811.0,766.15,571.17
2016,9,24,13,0,942.0,86.0,3.1,29.0,797.0,713.9,531.92
2016,9,24,13,15,937.0,85.0,3.1,29.0,777.0,658.72,490.89
2016,9,24,13,30,932.0,84.0,3.1,29.0,757.0,601.68,447.27
2016,9,24,13,45,924.5,83.0,3.15,29.0,729.0,541.76,400.27
2016,9,24,14,0,917.0,82.0,3.2,29.0,701.0,480.76,350.84
2016,9,24,14,15,906.5,80.5,3.2,29.0,666.5,417.36,298.01
2016,9,24,14,30,896.0,79.0,3.2,29.0,632.0,353.79,243.77
2016,9,24,14,45,881.0,77.0,3.2,29.0,591.5,288.76,188.23
2016,9,24,15,0,866.0,75.0,3.2,29.0,551.0,224.67,135.07
2016,9,24,15,15,846.5,72.5,3.15,28.5,505.5,160.83,88.13
2016,9,24,15,30,827.0,70.0,3.1,28.0,460.0,93.04,51.0
2016,9,24,15,45,799.5,67.0,3.1,28.0,410.5,60.81,45.76
2016,9,24,16,0,772.0,64.0,3.1,28.0,361.0,58.15,43.68
2016,9,24,16,15,732.5,59.5,2.8,27.0,309.0,54.14,40.56
2016,9,24,16,30,693.0,55.0,2.5,26.0,257.0,50.11,37.33
2016,9,24,16,45,631.5,49.5,2.2,25.0,205.5,45.04,33.05
2016,9,24,17,0,570.0,44.0,1.9,24.0,154.0,36.89,25.94
2016,9,24,17,15,467.0,35.5,1.75,23.0,107.0,29.62,19.36
2016,9,24,17,30,364.0,27.0,1.6,22.0,60.0,22.49,11.73
2016,9,24,17,45,182.0,13.5,1.5,21.0,30.0,10.62,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,202.5,13.0,1.25,14.0,31.5,139.54,0.0
2016,9,25,6,30,405.0,26.0,1.5,15.0,63.0,346.02,259.75
2016,9,25,6,45,507.0,33.5,1.75,16.0,111.0,450.5,362.2
2016,9,25,7,0,609.0,41.0,2.0,17.0,159.0,562.37,453.86
2016,9,25,7,15,667.0,46.5,2.0,17.5,211.0,642.09,515.99
2016,9,25,7,30,725.0,52.0,2.0,18.0,263.0,723.78,576.03
2016,9,25,7,45,763.0,56.0,2.05,19.0,315.0,786.87,618.77
2016,9,25,8,0,801.0,60.0,2.1,20.0,367.0,849.35,659.15
2016,9,25,8,15,826.5,63.0,2.25,21.0,416.5,886.53,681.42
2016,9,25,8,30,852.0,66.0,2.4,22.0,466.0,931.88,708.86
2016,9,25,8,45,870.0,68.5,2.55,23.5,511.5,966.61,727.03
2016,9,25,9,0,888.0,71.0,2.7,25.0,557.0,998.21,742.82
2016,9,25,9,15,901.0,72.5,2.75,25.5,597.0,1020.01,753.94
2016,9,25,9,30,914.0,74.0,2.8,26.0,637.0,1038.08,762.74
2016,9,25,9,45,927.0,74.0,2.85,27.0,671.5,1050.34,766.36
2016,9,25,10,0,940.0,74.0,2.9,28.0,706.0,1058.55,767.53
2016,9,25,10,15,946.5,75.0,2.85,28.5,733.5,1057.17,763.32
2016,9,25,10,30,953.0,76.0,2.8,29.0,761.0,1051.55,756.7
2016,9,25,10,45,956.0,77.5,2.75,30.0,780.0,1038.79,744.29
2016,9,25,11,0,959.0,79.0,2.7,31.0,799.0,1021.84,729.55
2016,9,25,11,15,961.0,79.5,2.55,31.5,811.0,998.71,711.67
2016,9,25,11,30,963.0,80.0,2.4,32.0,823.0,971.62,691.53
2016,9,25,11,45,962.0,81.0,2.25,32.5,826.0,938.57,667.81
2016,9,25,12,0,961.0,82.0,2.1,33.0,829.0,901.97,642.02
2016,9,25,12,15,959.5,82.0,1.9,33.0,824.5,860.55,614.05
2016,9,25,12,30,958.0,82.0,1.7,33.0,820.0,816.0,584.05
2016,9,25,12,45,947.5,85.5,1.5,33.5,806.0,765.51,548.62
2016,9,25,13,0,937.0,89.0,1.3,34.0,792.0,712.97,509.6
2016,9,25,13,15,932.0,88.0,1.1,34.0,771.5,657.94,469.36
2016,9,25,13,30,927.0,87.0,0.9,34.0,751.0,601.06,426.88
2016,9,25,13,45,915.0,87.5,0.75,34.0,722.0,540.39,381.09
2016,9,25,14,0,903.0,88.0,0.6,34.0,693.0,479.1,333.57
2016,9,25,14,15,892.0,86.0,0.55,34.0,658.5,415.8,283.94
2016,9,25,14,30,881.0,84.0,0.5,34.0,624.0,352.42,232.93
2016,9,25,14,45,862.5,83.0,0.5,34.0,582.5,288.11,181.12
2016,9,25,15,0,844.0,82.0,0.5,34.0,541.0,220.91,128.47
2016,9,25,15,15,823.0,79.0,0.65,33.5,495.5,157.0,83.63
2016,9,25,15,30,802.0,76.0,0.8,33.0,450.0,95.49,52.46
2016,9,25,15,45,770.0,73.0,0.95,33.0,400.0,64.71,47.91
2016,9,25,16,0,738.0,70.0,1.1,33.0,350.0,62.18,46.02
2016,9,25,16,15,696.0,65.0,1.05,31.5,298.5,57.95,42.91
2016,9,25,16,30,654.0,60.0,1.0,30.0,247.0,49.57,36.2
2016,9,25,16,45,588.0,53.5,0.95,29.0,196.0,44.21,31.74
2016,9,25,17,0,522.0,47.0,0.9,28.0,145.0,38.91,27.12
2016,9,25,17,15,416.0,37.0,0.95,27.0,99.5,30.59,19.7
2016,9,25,17,30,310.0,27.0,1.0,26.0,54.0,22.35,10.78
2016,9,25,17,45,155.0,13.5,1.05,25.0,27.0,10.62,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.0,1.05,17.5,26.5,94.09,0.0
2016,9,26,6,30,257.0,30.0,1.0,18.0,53.0,258.67,188.37
2016,9,26,6,45,360.0,42.0,1.0,19.0,98.0,360.79,286.96
2016,9,26,7,0,463.0,54.0,1.0,20.0,143.0,472.22,376.58
2016,9,26,7,15,528.5,63.0,1.1,20.5,193.0,556.75,442.09
2016,9,26,7,30,594.0,72.0,1.2,21.0,243.0,644.28,506.63
2016,9,26,7,45,639.0,78.5,1.3,22.0,294.0,712.59,553.41
2016,9,26,8,0,684.0,85.0,1.4,23.0,345.0,781.04,598.36
2016,9,26,8,15,715.5,90.0,1.4,24.0,394.5,834.26,630.07
2016,9,26,8,30,747.0,95.0,1.4,25.0,444.0,885.85,659.66
2016,9,26,8,45,770.0,99.0,1.4,26.5,489.0,918.66,674.73
2016,9,26,9,0,793.0,103.0,1.4,28.0,534.0,955.94,692.4
2016,9,26,9,15,810.0,106.0,1.35,29.0,574.5,982.74,703.56
2016,9,26,9,30,827.0,109.0,1.3,30.0,615.0,1005.98,712.39
2016,9,26,9,45,840.0,111.5,1.3,31.0,649.5,1020.75,716.8
2016,9,26,10,0,853.0,114.0,1.3,32.0,684.0,1031.55,718.95
2016,9,26,10,15,862.0,115.5,1.35,32.5,712.0,1033.04,717.93
2016,9,26,10,30,871.0,117.0,1.4,33.0,740.0,1030.41,714.7
2016,9,26,10,45,878.0,118.0,1.45,33.5,760.0,1021.07,707.61
2016,9,26,11,0,885.0,119.0,1.5,34.0,780.0,994.21,690.1
2016,9,26,11,15,888.5,119.5,1.6,34.0,792.5,973.36,678.56
2016,9,26,11,30,892.0,120.0,1.7,34.0,805.0,948.75,664.54
2016,9,26,11,45,894.0,120.0,1.85,34.5,809.0,918.64,646.21
2016,9,26,12,0,896.0,120.0,2.0,35.0,813.0,885.07,625.5
2016,9,26,12,15,895.0,119.5,2.15,35.0,808.5,845.29,601.79
2016,9,26,12,30,894.0,119.0,2.3,35.0,804.0,802.56,575.77
2016,9,26,12,45,915.0,107.0,2.5,35.0,798.0,762.3,550.12
2016,9,26,13,0,936.0,95.0,2.7,35.0,792.0,717.46,519.78
2016,9,26,13,15,930.5,94.0,2.8,35.0,771.5,662.0,480.2
2016,9,26,13,30,925.0,93.0,2.9,35.0,751.0,604.75,438.04
2016,9,26,13,45,918.0,91.0,3.0,35.0,723.5,544.34,392.14
2016,9,26,14,0,911.0,89.0,3.1,35.0,696.0,482.84,343.77
2016,9,26,14,15,900.0,87.5,3.15,34.5,661.0,419.41,292.93
2016,9,26,14,30,889.0,86.0,3.2,34.0,626.0,355.86,240.53
2016,9,26,14,45,875.5,83.0,3.3,34.0,585.5,290.67,186.07
2016,9,26,15,0,862.0,80.0,3.4,34.0,545.0,226.26,133.79
2016,9,26,15,15,841.5,77.0,3.35,33.5,499.0,157.04,83.83
2016,9,26,15,30,821.0,74.0,3.3,33.0,453.0,94.37,51.74
2016,9,26,15,45,788.5,71.5,3.3,32.5,402.0,63.95,47.49
2016,9,26,16,0,756.0,69.0,3.3,32.0,351.0,61.73,45.91
2016,9,26,16,15,714.0,64.0,2.9,30.5,299.5,57.44,42.71
2016,9,26,16,30,672.0,59.0,2.5,29.0,248.0,53.14,39.37
2016,9,26,16,45,602.5,52.5,2.15,28.0,196.0,43.62,31.35
2016,9,26,17,0,533.0,46.0,1.8,27.0,144.0,38.24,26.62
2016,9,26,17,15,425.5,35.5,1.65,26.0,97.5,29.46,18.76
2016,9,26,17,30,318.0,25.0,1.5,25.0,51.0,20.74,8.89
2016,9,26,17,45,159.0,12.5,1.35,24.0,25.5,9.83,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,109.0,14.5,1.25,17.5,24.0,81.41,0.0
2016,9,27,6,30,218.0,29.0,1.2,18.0,48.0,229.61,164.03
2016,9,27,6,45,302.0,44.5,1.15,19.0,90.0,319.42,254.52
2016,9,27,7,0,386.0,60.0,1.1,20.0,132.0,416.23,334.45
2016,9,27,7,15,451.5,71.5,1.2,20.5,181.0,503.0,402.85
2016,9,27,7,30,517.0,83.0,1.3,21.0,230.0,591.0,468.92
2016,9,27,7,45,554.5,93.0,1.45,22.0,278.5,654.67,513.78
2016,9,27,8,0,592.0,103.0,1.6,23.0,327.0,718.15,556.85
2016,9,27,8,15,626.0,110.0,1.5,23.5,375.0,774.28,592.07
2016,9,27,8,30,660.0,117.0,1.4,24.0,423.0,829.02,624.94
2016,9,27,8,45,683.0,123.5,1.35,25.0,467.0,870.42,647.1
2016,9,27,9,0,706.0,130.0,1.3,26.0,511.0,909.23,667.0
2016,9,27,9,15,724.5,134.0,1.4,27.0,551.0,937.62,681.9
2016,9,27,9,30,743.0,138.0,1.5,28.0,591.0,962.74,694.68
2016,9,27,9,45,810.5,119.0,1.6,29.0,637.5,999.66,714.83
2016,9,27,10,0,878.0,100.0,1.7,30.0,684.0,1027.38,728.88
2016,9,27,10,15,886.5,101.5,1.8,30.5,711.5,1028.34,727.91
2016,9,27,10,30,895.0,103.0,1.9,31.0,739.0,1025.24,724.83
2016,9,27,10,45,884.0,112.0,2.05,31.5,754.0,1006.99,713.07
2016,9,27,11,0,873.0,121.0,2.2,32.0,769.0,998.4,707.48
2016,9,27,11,15,876.0,121.5,2.3,32.0,781.0,976.7,694.47
2016,9,27,11,30,879.0,122.0,2.4,32.0,793.0,938.92,671.28
2016,9,27,11,45,868.0,128.5,2.55,32.5,793.5,915.92,656.62
2016,9,27,12,0,857.0,135.0,2.7,33.0,794.0,877.7,631.85
2016,9,27,12,15,855.5,134.5,2.75,33.0,789.0,837.66,606.36
2016,9,27,12,30,854.0,134.0,2.8,33.0,784.0,794.79,578.35
2016,9,27,12,45,871.0,123.0,2.9,33.0,777.0,752.54,549.7
2016,9,27,13,0,888.0,112.0,3.0,33.0,770.0,700.71,513.71
2016,9,27,13,15,882.0,111.0,3.05,32.5,749.5,647.07,475.61
2016,9,27,13,30,876.0,110.0,3.1,32.0,729.0,591.8,434.98
2016,9,27,13,45,854.5,113.0,3.15,32.0,698.0,532.85,389.37
2016,9,27,14,0,833.0,116.0,3.2,32.0,667.0,471.34,340.61
2016,9,27,14,15,820.0,113.5,3.2,31.5,632.0,409.37,290.62
2016,9,27,14,30,807.0,111.0,3.2,31.0,597.0,347.79,239.61
2016,9,27,14,45,791.5,106.5,3.2,31.0,557.0,284.67,186.69
2016,9,27,15,0,776.0,102.0,3.2,31.0,517.0,222.86,136.32
2016,9,27,15,15,752.0,98.0,3.15,30.5,471.5,157.04,88.51
2016,9,27,15,30,728.0,94.0,3.1,30.0,426.0,98.4,57.82
2016,9,27,15,45,708.0,86.0,3.05,30.0,379.0,67.81,51.24
2016,9,27,16,0,688.0,78.0,3.0,30.0,332.0,62.44,46.92
2016,9,27,16,15,642.5,72.0,2.8,29.0,281.5,57.97,43.45
2016,9,27,16,30,597.0,66.0,2.6,28.0,231.0,53.49,39.83
2016,9,27,16,45,543.0,56.5,2.4,27.0,182.5,46.18,33.64
2016,9,27,17,0,489.0,47.0,2.2,26.0,134.0,38.76,27.13
2016,9,27,17,15,380.0,35.5,1.95,24.5,89.5,29.27,18.63
2016,9,27,17,30,271.0,24.0,1.7,23.0,45.0,19.8,7.28
2016,9,27,17,45,135.5,12.0,1.5,22.0,22.5,9.44,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,28,6,15,110.0,14.5,2.05,13.5,23.5,82.25,0.0
2016,9,28,6,30,220.0,29.0,2.2,14.0,47.0,230.64,163.91
2016,9,28,6,45,325.0,42.0,2.4,14.5,90.5,336.06,273.81
2016,9,28,7,0,430.0,55.0,2.6,15.0,134.0,448.84,370.39
2016,9,28,7,15,496.5,64.0,2.55,15.5,183.0,533.26,439.1
2016,9,28,7,30,563.0,73.0,2.5,16.0,232.0,620.65,506.57
2016,9,28,7,45,616.0,78.0,2.45,17.0,282.5,693.33,558.56
2016,9,28,8,0,669.0,83.0,2.4,18.0,333.0,766.55,608.39
2016,9,28,8,15,700.5,88.0,2.35,18.5,381.5,819.28,642.57
2016,9,28,8,30,732.0,93.0,2.3,19.0,430.0,870.43,674.66
2016,9,28,8,45,756.0,96.5,2.3,20.0,474.5,903.36,692.42
2016,9,28,9,0,780.0,100.0,2.3,21.0,519.0,940.74,712.97
2016,9,28,9,15,797.0,103.0,2.3,21.5,559.0,967.27,727.19
2016,9,28,9,30,814.0,106.0,2.3,22.0,599.0,990.31,739.11
2016,9,28,9,45,826.0,108.5,2.3,22.5,632.5,1003.91,744.83
2016,9,28,10,0,838.0,111.0,2.3,23.0,666.0,1013.62,748.2
2016,9,28,10,15,847.0,113.0,2.35,23.5,693.0,1015.68,747.34
2016,9,28,10,30,856.0,115.0,2.4,24.0,720.0,1013.68,744.08
2016,9,28,10,45,850.0,122.0,2.5,24.5,736.5,998.39,732.89
2016,9,28,11,0,844.0,129.0,2.6,25.0,753.0,979.27,719.42
2016,9,28,11,15,848.0,130.0,2.7,25.0,765.0,959.56,707.05
2016,9,28,11,30,852.0,131.0,2.8,25.0,777.0,936.08,692.18
2016,9,28,11,45,844.0,135.5,2.95,25.5,778.5,901.92,669.18
2016,9,28,12,0,836.0,140.0,3.1,26.0,780.0,864.83,644.13
2016,9,28,12,15,834.5,140.0,3.25,26.0,775.5,825.97,618.88
2016,9,28,12,30,833.0,140.0,3.4,26.0,771.0,784.32,590.66
2016,9,28,12,45,835.0,136.5,3.55,26.0,759.5,739.33,558.73
2016,9,28,13,0,837.0,133.0,3.7,26.0,748.0,691.72,524.01
2016,9,28,13,15,830.0,131.5,3.75,26.0,727.5,637.97,483.44
2016,9,28,13,30,823.0,130.0,3.8,26.0,707.0,582.86,440.72
2016,9,28,13,45,810.0,129.0,3.9,26.0,679.0,524.11,394.12
2016,9,28,14,0,797.0,128.0,4.0,26.0,651.0,465.21,345.96
2016,9,28,14,15,783.0,125.0,4.0,25.5,616.5,404.44,295.54
2016,9,28,14,30,769.0,122.0,4.0,25.0,582.0,341.29,242.12
2016,9,28,14,45,756.5,116.0,4.0,24.5,543.0,279.23,189.06
2016,9,28,15,0,744.0,110.0,4.0,24.0,504.0,218.23,138.18
2016,9,28,15,15,719.0,105.5,3.9,23.5,459.0,158.15,93.52
2016,9,28,15,30,694.0,101.0,3.8,23.0,414.0,101.14,62.82
2016,9,28,15,45,673.5,92.5,3.75,22.5,367.5,71.82,56.37
2016,9,28,16,0,653.0,84.0,3.7,22.0,321.0,66.26,51.87
2016,9,28,16,15,604.5,77.0,3.6,21.0,271.0,61.22,47.79
2016,9,28,16,30,556.0,70.0,3.5,20.0,221.0,56.15,43.54
2016,9,28,16,45,498.0,59.5,3.4,19.0,173.0,48.19,36.56
2016,9,28,17,0,440.0,49.0,3.3,18.0,125.0,40.09,29.22
2016,9,28,17,15,325.5,37.0,3.25,17.0,82.5,30.32,20.06
2016,9,28,17,30,211.0,25.0,3.2,16.0,40.0,20.56,6.54
2016,9,28,17,45,105.5,12.5,3.2,15.5,20.0,9.83,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,134.5,13.5,2.1,11.0,24.5,97.47,0.0
2016,9,29,6,30,269.0,27.0,2.3,11.0,49.0,261.83,183.07
2016,9,29,6,45,381.0,38.0,2.5,11.5,93.5,374.55,307.63
2016,9,29,7,0,493.0,49.0,2.7,12.0,138.0,492.88,409.3
2016,9,29,7,15,347.5,78.5,2.7,12.5,151.5,424.25,356.09
2016,9,29,7,30,202.0,108.0,2.7,13.0,165.0,328.46,276.12
2016,9,29,7,45,221.5,126.5,2.7,14.0,200.0,372.27,311.54
2016,9,29,8,0,241.0,145.0,2.7,15.0,235.0,416.38,345.32
2016,9,29,8,15,509.5,113.0,2.7,15.5,336.0,657.32,535.13
2016,9,29,8,30,778.0,81.0,2.7,16.0,437.0,894.53,704.46
2016,9,29,8,45,800.5,84.0,2.7,16.5,482.0,933.17,726.01
2016,9,29,9,0,823.0,87.0,2.7,17.0,527.0,968.88,746.99
2016,9,29,9,15,839.0,89.5,2.7,17.5,566.5,994.09,760.54
2016,9,29,9,30,855.0,92.0,2.7,18.0,606.0,1015.68,771.68
2016,9,29,9,45,870.5,92.0,2.7,19.0,640.5,1016.64,767.55
2016,9,29,10,0,886.0,92.0,2.7,20.0,675.0,1026.9,770.03
2016,9,29,10,15,894.0,93.5,2.7,20.0,701.5,1027.3,768.94
2016,9,29,10,30,902.0,95.0,2.7,20.0,728.0,1023.62,765.44
2016,9,29,10,45,907.5,95.5,2.75,20.5,747.5,1012.23,756.07
2016,9,29,11,0,913.0,96.0,2.8,21.0,767.0,996.83,744.27
2016,9,29,11,15,916.0,96.5,2.85,21.0,778.5,975.07,729.82
2016,9,29,11,30,919.0,97.0,2.9,21.0,790.0,949.5,712.9
2016,9,29,11,45,920.5,96.5,2.95,21.5,793.5,917.83,690.55
2016,9,29,12,0,922.0,96.0,3.0,22.0,797.0,882.67,665.86
2016,9,29,12,15,920.5,96.0,3.1,22.0,792.0,842.24,639.06
2016,9,29,12,30,919.0,96.0,3.2,22.0,787.0,798.84,609.91
2016,9,29,12,45,917.0,94.5,3.3,22.5,775.0,750.85,575.24
2016,9,29,13,0,915.0,93.0,3.4,23.0,763.0,700.36,536.7
2016,9,29,13,15,909.5,92.0,3.45,22.5,742.0,645.92,496.02
2016,9,29,13,30,904.0,91.0,3.5,22.0,721.0,589.75,452.6
2016,9,29,13,45,895.5,89.5,3.55,22.0,693.0,530.17,404.23
2016,9,29,14,0,887.0,88.0,3.6,22.0,665.0,469.72,353.59
2016,9,29,14,15,875.0,86.5,3.6,21.5,630.5,407.34,300.49
2016,9,29,14,30,863.0,85.0,3.6,21.0,596.0,345.03,246.07
2016,9,29,14,45,847.5,82.5,3.6,21.0,555.5,278.19,187.43
2016,9,29,15,0,832.0,80.0,3.6,21.0,515.0,214.75,133.27
2016,9,29,15,15,810.0,77.0,3.6,20.5,469.5,151.6,85.73
2016,9,29,15,30,788.0,74.0,3.6,20.0,424.0,91.0,53.59
2016,9,29,15,45,757.5,70.0,3.6,19.5,375.5,62.37,48.89
2016,9,29,16,0,727.0,66.0,3.6,19.0,327.0,59.04,46.23
2016,9,29,16,15,682.5,61.0,3.55,18.0,276.0,54.72,42.69
2016,9,29,16,30,638.0,56.0,3.5,17.0,225.0,46.5,35.57
2016,9,29,16,45,567.5,49.0,3.45,16.5,175.5,40.67,30.3
2016,9,29,17,0,497.0,42.0,3.4,16.0,126.0,34.9,24.88
2016,9,29,17,15,378.5,32.0,3.3,15.0,82.5,26.48,16.84
2016,9,29,17,30,260.0,22.0,3.2,14.0,39.0,18.19,3.15
2016,9,29,17,45,130.0,11.0,3.1,13.5,19.5,8.65,0.0
2016,9,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
