Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,139.5,12.5,2.9,10.5,23.5,100.15,0.0
2016,9,30,6,30,279.0,25.0,3.0,11.0,47.0,265.91,179.24
2016,9,30,6,45,391.0,35.5,3.15,11.5,91.5,380.02,312.05
2016,9,30,7,0,503.0,46.0,3.3,12.0,136.0,498.06,414.34
2016,9,30,7,15,350.0,76.0,3.35,12.5,148.5,423.86,356.9
2016,9,30,7,30,197.0,106.0,3.4,13.0,161.0,322.2,271.6
2016,9,30,7,45,215.0,125.0,3.45,13.5,195.5,365.29,307.25
2016,9,30,8,0,233.0,144.0,3.5,14.0,230.0,408.53,341.41
2016,9,30,8,15,510.5,110.5,3.55,14.5,332.0,655.82,539.21
2016,9,30,8,30,788.0,77.0,3.6,15.0,434.0,899.99,717.2
2016,9,30,8,45,810.5,79.5,3.65,15.5,479.0,938.05,739.4
2016,9,30,9,0,833.0,82.0,3.7,16.0,524.0,973.17,760.84
2016,9,30,9,15,848.5,84.5,3.75,16.0,563.5,997.91,776.27
2016,9,30,9,30,864.0,87.0,3.8,16.0,603.0,1006.09,780.28
2016,9,30,9,45,877.0,88.0,3.85,16.5,637.0,1018.84,786.29
2016,9,30,10,0,890.0,89.0,3.9,17.0,671.0,1027.71,789.7
2016,9,30,10,15,898.0,90.5,3.95,17.0,698.0,1028.06,788.94
2016,9,30,10,30,906.0,92.0,4.0,17.0,725.0,1024.32,785.61
2016,9,30,10,45,911.0,93.0,4.1,17.5,744.5,1012.92,776.08
2016,9,30,11,0,916.0,94.0,4.2,18.0,764.0,997.5,763.98
2016,9,30,11,15,919.0,94.5,4.25,18.0,775.5,975.64,748.72
2016,9,30,11,30,922.0,95.0,4.3,18.0,787.0,949.95,730.91
2016,9,30,11,45,923.0,95.5,4.35,18.5,790.5,918.76,707.93
2016,9,30,12,0,924.0,96.0,4.4,19.0,794.0,884.07,682.7
2016,9,30,12,15,923.0,95.5,4.45,19.0,789.5,843.41,654.51
2016,9,30,12,30,922.0,95.0,4.5,19.0,785.0,799.75,623.96
2016,9,30,12,45,915.0,96.0,4.55,19.0,771.0,750.43,588.1
2016,9,30,13,0,908.0,97.0,4.6,19.0,757.0,699.01,548.48
2016,9,30,13,15,902.0,96.0,4.6,18.5,736.5,644.5,506.33
2016,9,30,13,30,896.0,95.0,4.6,18.0,716.0,588.35,461.52
2016,9,30,13,45,887.5,93.5,4.6,18.0,688.0,529.12,412.01
2016,9,30,14,0,879.0,92.0,4.6,18.0,660.0,469.04,360.31
2016,9,30,14,15,867.0,90.0,4.55,17.5,625.0,406.63,305.9
2016,9,30,14,30,855.0,88.0,4.5,17.0,590.0,342.26,248.67
2016,9,30,14,45,839.5,85.0,4.5,17.0,549.5,277.69,190.69
2016,9,30,15,0,824.0,82.0,4.5,17.0,509.0,214.32,135.63
2016,9,30,15,15,801.5,79.0,4.45,16.5,463.5,151.61,87.67
2016,9,30,15,30,779.0,76.0,4.4,16.0,418.0,91.54,55.45
2016,9,30,15,45,749.0,71.5,4.35,16.0,369.5,63.38,50.51
2016,9,30,16,0,719.0,67.0,4.3,16.0,321.0,59.73,47.42
2016,9,30,16,15,673.5,61.5,4.15,15.5,270.5,55.03,43.41
2016,9,30,16,30,628.0,56.0,4.0,15.0,220.0,46.41,35.78
2016,9,30,16,45,557.5,49.0,3.85,14.5,170.5,40.61,30.48
2016,9,30,17,0,487.0,42.0,3.7,14.0,121.0,34.87,25.02
2016,9,30,17,15,366.0,31.5,3.45,13.5,78.0,26.07,16.42
2016,9,30,17,30,245.0,21.0,3.2,13.0,35.0,17.36,0.0
2016,9,30,17,45,122.5,10.5,2.95,13.0,17.5,8.26,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,149.0,12.0,1.65,9.5,23.5,106.16,0.0
2016,10,1,6,30,298.0,24.0,2.0,10.0,47.0,277.05,177.83
2016,10,1,6,45,415.0,34.0,2.35,11.0,92.0,396.97,324.04
2016,10,1,7,0,532.0,44.0,2.7,12.0,137.0,519.35,429.26
2016,10,1,7,15,600.0,50.5,2.9,12.5,188.0,604.88,500.25
2016,10,1,7,30,668.0,57.0,3.1,13.0,239.0,686.85,565.02
2016,10,1,7,45,714.5,61.0,3.3,14.0,291.0,756.02,616.01
2016,10,1,8,0,761.0,65.0,3.5,15.0,343.0,824.94,664.62
2016,10,1,8,15,790.5,69.0,3.5,15.5,392.0,876.89,699.26
2016,10,1,8,30,820.0,73.0,3.5,16.0,441.0,926.82,731.5
2016,10,1,8,45,843.0,75.0,3.5,16.5,487.0,965.17,754.78
2016,10,1,9,0,866.0,77.0,3.5,17.0,533.0,988.21,767.07
2016,10,1,9,15,881.5,79.0,3.45,17.5,573.5,1012.32,779.74
2016,10,1,9,30,897.0,81.0,3.4,18.0,614.0,1032.79,789.83
2016,10,1,9,45,912.5,81.0,3.4,18.5,649.0,1046.91,796.06
2016,10,1,10,0,928.0,81.0,3.4,19.0,684.0,1057.03,799.75
2016,10,1,10,15,935.5,82.0,3.4,19.5,711.0,1056.06,796.19
2016,10,1,10,30,943.0,83.0,3.4,20.0,738.0,1050.89,790.12
2016,10,1,10,45,948.5,84.0,3.4,20.5,758.0,1039.49,780.13
2016,10,1,11,0,954.0,85.0,3.4,21.0,778.0,1023.9,767.59
2016,10,1,11,15,957.0,85.5,3.4,21.0,790.0,1001.22,751.97
2016,10,1,11,30,960.0,86.0,3.4,21.0,802.0,974.56,733.82
2016,10,1,11,45,960.5,86.0,3.4,21.5,805.0,941.3,709.87
2016,10,1,12,0,961.0,86.0,3.4,22.0,808.0,904.45,683.58
2016,10,1,12,15,960.0,86.0,3.45,22.0,803.5,862.97,655.67
2016,10,1,12,30,959.0,86.0,3.5,22.0,799.0,818.34,625.35
2016,10,1,12,45,954.5,86.5,3.6,22.0,785.5,768.76,590.94
2016,10,1,13,0,950.0,87.0,3.7,22.0,772.0,716.74,552.06
2016,10,1,13,15,944.5,86.0,3.75,22.0,751.5,660.51,508.8
2016,10,1,13,30,939.0,85.0,3.8,22.0,731.0,602.47,462.86
2016,10,1,13,45,929.5,84.0,3.85,22.0,702.0,540.91,412.77
2016,10,1,14,0,920.0,83.0,3.9,22.0,673.0,478.51,360.37
2016,10,1,14,15,908.5,81.5,3.9,21.5,638.0,414.38,305.61
2016,10,1,14,30,897.0,80.0,3.9,21.0,603.0,350.22,249.39
2016,10,1,14,45,880.0,78.0,3.95,21.0,561.0,284.53,191.39
2016,10,1,15,0,863.0,76.0,4.0,21.0,519.0,220.05,136.35
2016,10,1,15,15,841.0,73.5,4.0,20.5,473.0,151.3,84.5
2016,10,1,15,30,819.0,71.0,4.0,20.0,427.0,89.13,52.06
2016,10,1,15,45,785.5,67.5,4.05,19.5,376.5,61.0,47.73
2016,10,1,16,0,752.0,64.0,4.1,19.0,326.0,57.9,45.26
2016,10,1,16,15,705.5,59.0,3.95,18.5,274.0,53.46,41.49
2016,10,1,16,30,659.0,54.0,3.8,18.0,222.0,49.02,37.6
2016,10,1,16,45,582.5,47.5,3.7,17.5,171.0,39.69,29.24
2016,10,1,17,0,506.0,41.0,3.6,17.0,120.0,34.23,24.06
2016,10,1,17,15,373.5,30.5,3.3,16.0,76.5,25.32,15.37
2016,10,1,17,30,241.0,20.0,3.0,15.0,33.0,16.56,0.0
2016,10,1,17,45,120.5,10.0,2.75,14.5,16.5,7.87,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.5,12.0,1.7,10.5,21.5,99.56,0.0
2016,10,2,6,30,277.0,24.0,2.0,11.0,43.0,261.04,155.98
2016,10,2,6,45,390.5,34.0,2.4,11.5,87.0,379.54,308.84
2016,10,2,7,0,504.0,44.0,2.8,12.0,131.0,498.15,412.47
2016,10,2,7,15,281.5,74.0,2.9,12.5,125.5,366.07,307.82
2016,10,2,7,30,59.0,104.0,3.0,13.0,120.0,165.88,137.62
2016,10,2,7,45,66.5,124.5,3.15,13.5,146.0,194.55,162.17
2016,10,2,8,0,74.0,145.0,3.3,14.0,172.0,223.25,185.71
2016,10,2,8,15,78.5,166.0,3.4,14.5,198.0,249.75,206.78
2016,10,2,8,30,83.0,187.0,3.5,15.0,224.0,275.99,227.24
2016,10,2,8,45,86.0,207.0,3.6,15.5,249.0,299.09,244.78
2016,10,2,9,0,89.0,227.0,3.7,16.0,274.0,321.82,261.78
2016,10,2,9,15,60.0,229.5,3.75,16.0,262.5,289.8,234.34
2016,10,2,9,30,31.0,232.0,3.8,16.0,251.0,258.21,207.34
2016,10,2,9,45,152.0,261.0,3.9,16.5,359.0,435.73,350.88
2016,10,2,10,0,273.0,290.0,4.0,17.0,467.0,612.25,486.25
2016,10,2,10,15,146.0,270.5,4.05,17.0,366.0,429.17,342.39
2016,10,2,10,30,19.0,251.0,4.1,17.0,265.0,230.62,182.38
2016,10,2,10,45,26.0,271.5,4.2,17.5,290.5,254.78,201.64
2016,10,2,11,0,33.0,292.0,4.3,18.0,316.0,300.92,237.47
2016,10,2,11,15,21.5,260.5,4.35,18.0,276.5,235.6,185.49
2016,10,2,11,30,10.0,229.0,4.4,18.0,237.0,195.11,152.96
2016,10,2,11,45,90.0,296.5,4.45,18.0,364.0,342.17,271.42
2016,10,2,12,0,170.0,364.0,4.5,18.0,491.0,485.51,382.55
2016,10,2,12,15,92.5,307.0,4.55,18.0,376.0,340.47,269.0
2016,10,2,12,30,15.0,250.0,4.6,18.0,261.0,211.28,165.75
2016,10,2,12,45,14.5,246.5,4.65,18.0,257.5,206.16,161.92
2016,10,2,13,0,14.0,243.0,4.7,18.0,254.0,201.08,157.95
2016,10,2,13,15,453.0,170.5,4.7,18.0,480.5,438.59,350.16
2016,10,2,13,30,892.0,98.0,4.7,18.0,707.0,587.72,462.4
2016,10,2,13,45,888.5,95.0,4.75,18.0,680.5,529.78,413.0
2016,10,2,14,0,885.0,92.0,4.8,18.0,654.0,470.46,361.8
2016,10,2,14,15,873.0,90.0,4.8,17.5,619.5,407.66,306.97
2016,10,2,14,30,861.0,88.0,4.8,17.0,585.0,342.99,249.37
2016,10,2,14,45,843.5,85.5,4.8,17.0,544.0,277.97,190.94
2016,10,2,15,0,826.0,83.0,4.8,17.0,503.0,214.38,135.76
2016,10,2,15,15,802.5,80.0,4.7,16.5,457.0,151.45,87.77
2016,10,2,15,30,779.0,77.0,4.6,16.0,411.0,91.3,55.87
2016,10,2,15,45,743.0,73.0,4.6,16.0,361.5,64.5,51.53
2016,10,2,16,0,707.0,69.0,4.6,16.0,312.0,61.2,48.74
2016,10,2,16,15,657.5,63.5,4.45,15.5,261.0,52.15,40.85
2016,10,2,16,30,608.0,58.0,4.3,15.0,210.0,47.78,36.96
2016,10,2,16,45,525.0,50.5,4.15,14.5,160.0,41.59,31.26
2016,10,2,17,0,442.0,43.0,4.0,14.0,110.0,35.51,25.43
2016,10,2,17,15,307.5,31.5,3.65,13.5,69.0,25.95,15.78
2016,10,2,17,30,173.0,20.0,3.3,13.0,28.0,16.49,0.0
2016,10,2,17,45,86.5,10.0,2.95,13.0,14.0,7.87,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,87.0,11.5,1.2,9.5,17.5,65.8,0.0
2016,10,3,6,30,174.0,23.0,1.4,10.0,35.0,184.54,99.86
2016,10,3,6,45,255.0,38.0,1.65,11.0,72.0,280.95,228.29
2016,10,3,7,0,336.0,53.0,1.9,12.0,109.0,372.93,310.5
2016,10,3,7,15,383.0,66.5,1.85,12.5,151.5,440.59,367.82
2016,10,3,7,30,430.0,80.0,1.8,13.0,194.0,510.85,424.11
2016,10,3,7,45,463.5,91.0,1.8,13.5,237.0,567.24,467.12
2016,10,3,8,0,497.0,102.0,1.8,14.0,280.0,624.04,508.65
2016,10,3,8,15,515.5,115.0,1.8,14.0,322.5,668.91,540.73
2016,10,3,8,30,534.0,128.0,1.8,14.0,365.0,712.27,570.97
2016,10,3,8,45,267.0,116.0,1.85,14.5,234.5,436.91,357.24
2016,10,3,9,0,0.0,104.0,1.9,15.0,104.0,81.83,62.85
2016,10,3,9,15,47.0,183.0,1.9,15.0,210.5,222.32,180.43
2016,10,3,9,30,94.0,262.0,1.9,15.0,317.0,359.5,289.5
2016,10,3,9,45,54.5,243.5,1.95,15.5,276.0,291.72,233.33
2016,10,3,10,0,15.0,225.0,2.0,16.0,235.0,206.1,163.36
2016,10,3,10,15,13.5,226.5,2.0,16.0,236.0,203.97,161.56
2016,10,3,10,30,12.0,228.0,2.0,16.0,237.0,202.08,159.74
2016,10,3,10,45,11.5,229.5,2.05,16.5,238.0,201.35,158.66
2016,10,3,11,0,11.0,231.0,2.1,17.0,239.0,200.73,157.69
2016,10,3,11,15,22.5,266.0,2.15,17.0,283.0,241.8,190.41
2016,10,3,11,30,34.0,301.0,2.2,17.0,327.0,302.6,237.88
2016,10,3,11,45,61.0,325.0,2.25,17.5,371.0,345.28,270.79
2016,10,3,12,0,88.0,349.0,2.3,18.0,415.0,385.12,301.03
2016,10,3,12,15,65.5,330.5,2.3,18.0,379.5,341.49,266.93
2016,10,3,12,30,43.0,312.0,2.3,18.0,344.0,300.54,235.02
2016,10,3,12,45,23.0,245.5,2.3,18.0,263.0,211.44,165.38
2016,10,3,13,0,3.0,179.0,2.3,18.0,182.0,142.02,110.1
2016,10,3,13,15,1.5,148.5,2.3,18.0,150.0,116.25,89.57
2016,10,3,13,30,0.0,118.0,2.3,18.0,118.0,91.21,69.38
2016,10,3,13,45,0.0,122.0,2.3,18.0,122.0,94.15,71.93
2016,10,3,14,0,0.0,126.0,2.3,18.0,126.0,97.02,74.4
2016,10,3,14,15,0.0,120.5,2.25,17.5,120.5,92.57,71.06
2016,10,3,14,30,0.0,115.0,2.2,17.0,115.0,88.15,67.74
2016,10,3,14,45,5.0,143.5,2.2,17.0,146.0,109.89,85.64
2016,10,3,15,0,10.0,172.0,2.2,17.0,177.0,129.27,101.5
2016,10,3,15,15,382.5,123.0,2.15,16.5,285.5,129.27,86.66
2016,10,3,15,30,755.0,74.0,2.1,16.0,394.0,87.49,53.37
2016,10,3,15,45,718.0,70.5,2.1,16.0,346.0,62.22,49.53
2016,10,3,16,0,681.0,67.0,2.1,16.0,298.0,54.76,43.07
2016,10,3,16,15,632.0,61.5,1.95,16.0,248.5,50.39,39.22
2016,10,3,16,30,583.0,56.0,1.8,16.0,199.0,46.03,35.26
2016,10,3,16,45,504.5,48.5,1.7,16.0,151.0,39.89,29.55
2016,10,3,17,0,426.0,41.0,1.6,16.0,103.0,33.83,23.71
2016,10,3,17,15,292.5,29.0,1.35,15.5,64.0,23.85,13.58
2016,10,3,17,30,159.0,17.0,1.1,15.0,25.0,13.93,0.0
2016,10,3,17,45,79.5,8.5,0.9,15.0,12.5,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,75.5,12.5,1.0,11.0,17.5,59.2,0.0
2016,10,4,6,30,151.0,25.0,1.2,11.0,35.0,171.78,80.72
2016,10,4,6,45,253.0,41.0,1.4,11.5,75.5,286.03,230.54
2016,10,4,7,0,355.0,57.0,1.6,12.0,116.0,395.3,327.35
2016,10,4,7,15,430.5,67.5,1.7,12.5,163.5,482.63,400.33
2016,10,4,7,30,506.0,78.0,1.8,13.0,211.0,580.8,478.14
2016,10,4,7,45,253.0,95.5,1.9,13.5,162.0,360.61,301.81
2016,10,4,8,0,0.0,113.0,2.0,14.0,113.0,98.38,77.87
2016,10,4,8,15,1.5,129.0,2.0,14.0,130.0,113.43,90.8
2016,10,4,8,30,3.0,145.0,2.0,14.0,147.0,128.55,103.19
2016,10,4,8,45,25.0,178.0,2.05,14.5,191.0,182.61,148.27
2016,10,4,9,0,47.0,211.0,2.1,15.0,235.0,260.65,211.41
2016,10,4,9,15,106.5,238.5,2.1,15.5,298.5,349.9,283.08
2016,10,4,9,30,166.0,266.0,2.1,16.0,362.0,463.26,370.44
2016,10,4,9,45,374.5,229.0,2.1,16.5,463.0,652.22,515.36
2016,10,4,10,0,583.0,192.0,2.1,17.0,564.0,843.57,652.23
2016,10,4,10,15,404.5,256.0,2.1,17.5,519.5,723.87,559.14
2016,10,4,10,30,226.0,320.0,2.1,18.0,475.0,559.17,434.65
2016,10,4,10,45,226.5,330.0,2.15,18.5,489.0,561.2,435.92
2016,10,4,11,0,227.0,340.0,2.2,19.0,503.0,561.97,435.15
2016,10,4,11,15,227.5,345.5,2.25,19.0,510.5,556.67,430.91
2016,10,4,11,30,228.0,351.0,2.3,19.0,518.0,550.24,425.93
2016,10,4,11,45,231.5,351.5,2.4,19.5,521.5,540.24,417.87
2016,10,4,12,0,235.0,352.0,2.5,20.0,525.0,529.09,408.97
2016,10,4,12,15,235.0,349.5,2.65,20.0,521.5,511.1,395.86
2016,10,4,12,30,235.0,347.0,2.8,20.0,518.0,492.34,382.05
2016,10,4,12,45,576.0,221.5,2.95,20.0,631.5,629.53,489.08
2016,10,4,13,0,917.0,96.0,3.1,20.0,745.0,702.0,544.29
2016,10,4,13,15,911.0,94.5,3.2,20.0,723.5,646.47,500.86
2016,10,4,13,30,905.0,93.0,3.3,20.0,702.0,589.3,455.63
2016,10,4,13,45,897.5,91.0,3.4,20.0,674.0,529.57,406.9
2016,10,4,14,0,890.0,89.0,3.5,20.0,646.0,468.89,355.72
2016,10,4,14,15,877.5,87.0,3.55,20.0,611.0,405.65,300.95
2016,10,4,14,30,865.0,85.0,3.6,20.0,576.0,340.6,243.57
2016,10,4,14,45,849.0,82.0,3.7,20.0,535.0,275.36,185.96
2016,10,4,15,0,833.0,79.0,3.8,20.0,494.0,211.4,131.3
2016,10,4,15,15,809.5,76.0,3.8,19.5,448.5,148.14,83.89
2016,10,4,15,30,786.0,73.0,3.8,19.0,403.0,87.66,52.58
2016,10,4,15,45,752.5,69.0,3.85,19.0,353.5,61.66,48.46
2016,10,4,16,0,719.0,65.0,3.9,19.0,304.0,58.28,45.61
2016,10,4,16,15,668.5,59.5,3.8,18.5,253.0,53.48,41.5
2016,10,4,16,30,618.0,54.0,3.7,18.0,202.0,44.89,33.92
2016,10,4,16,45,532.5,47.0,3.6,17.5,152.5,38.97,28.49
2016,10,4,17,0,447.0,40.0,3.5,17.0,103.0,33.2,22.94
2016,10,4,17,15,302.0,28.0,3.3,16.0,62.5,23.11,12.44
2016,10,4,17,30,157.0,16.0,3.1,15.0,22.0,12.59,0.0
2016,10,4,17,45,78.5,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,11.0,1.4,8.5,18.5,85.33,0.0
2016,10,5,6,30,234.0,22.0,1.6,9.0,37.0,225.1,89.53
2016,10,5,6,45,370.5,32.5,1.8,10.0,81.0,365.1,294.62
2016,10,5,7,0,507.0,43.0,2.0,11.0,125.0,501.77,413.19
2016,10,5,7,15,580.5,50.0,2.25,12.0,176.0,591.71,487.48
2016,10,5,7,30,654.0,57.0,2.5,13.0,227.0,685.21,560.64
2016,10,5,7,45,706.5,61.0,2.75,14.0,279.0,751.79,610.03
2016,10,5,8,0,759.0,65.0,3.0,15.0,331.0,826.03,662.97
2016,10,5,8,15,790.5,68.5,3.1,15.5,380.5,879.01,698.84
2016,10,5,8,30,822.0,72.0,3.2,16.0,430.0,930.01,732.4
2016,10,5,8,45,848.0,73.5,3.3,16.5,476.0,970.43,757.78
2016,10,5,9,0,874.0,75.0,3.4,17.0,522.0,995.64,772.28
2016,10,5,9,15,889.5,77.0,3.4,17.5,562.5,1019.51,785.1
2016,10,5,9,30,905.0,79.0,3.4,18.0,603.0,1039.73,795.38
2016,10,5,9,45,918.5,80.0,3.4,18.5,637.5,1052.74,800.83
2016,10,5,10,0,932.0,81.0,3.4,19.0,672.0,1061.7,803.72
2016,10,5,10,15,939.5,82.0,3.4,19.5,699.0,1060.37,799.91
2016,10,5,10,30,947.0,83.0,3.4,20.0,726.0,1054.82,793.58
2016,10,5,10,45,954.5,83.0,3.4,20.5,746.0,1043.85,783.87
2016,10,5,11,0,962.0,83.0,3.4,21.0,766.0,1028.64,771.57
2016,10,5,11,15,964.5,83.5,3.4,21.0,777.0,1005.07,755.35
2016,10,5,11,30,967.0,84.0,3.4,21.0,788.0,977.54,736.62
2016,10,5,11,45,969.0,83.5,3.45,21.0,791.5,944.62,714.62
2016,10,5,12,0,971.0,83.0,3.5,21.0,795.0,908.02,690.06
2016,10,5,12,15,969.5,83.0,3.55,21.0,789.5,865.62,661.34
2016,10,5,12,30,968.0,83.0,3.6,21.0,784.0,820.1,630.23
2016,10,5,12,45,956.5,86.0,3.65,21.5,769.0,767.58,592.07
2016,10,5,13,0,945.0,89.0,3.7,22.0,754.0,713.17,549.98
2016,10,5,13,15,939.0,88.0,3.7,22.0,732.0,656.74,506.36
2016,10,5,13,30,933.0,87.0,3.7,22.0,710.0,598.6,460.15
2016,10,5,13,45,923.0,86.0,3.75,22.0,681.0,537.04,410.02
2016,10,5,14,0,913.0,85.0,3.8,22.0,652.0,474.73,357.66
2016,10,5,14,15,900.0,83.0,3.8,21.5,616.0,409.99,302.42
2016,10,5,14,30,887.0,81.0,3.8,21.0,580.0,345.45,245.95
2016,10,5,14,45,868.0,79.0,3.8,21.0,537.5,279.92,188.18
2016,10,5,15,0,849.0,77.0,3.8,21.0,495.0,212.11,130.7
2016,10,5,15,15,824.0,74.0,3.8,20.5,448.5,147.7,82.72
2016,10,5,15,30,799.0,71.0,3.8,20.0,402.0,86.26,51.24
2016,10,5,15,45,762.0,67.5,3.8,20.0,351.5,60.68,47.42
2016,10,5,16,0,725.0,64.0,3.8,20.0,301.0,57.6,44.83
2016,10,5,16,15,672.0,58.5,3.6,19.0,249.5,52.73,40.76
2016,10,5,16,30,619.0,53.0,3.4,18.0,198.0,44.16,33.25
2016,10,5,16,45,533.0,45.5,3.2,17.5,148.5,37.82,27.45
2016,10,5,17,0,447.0,38.0,3.0,17.0,99.0,31.61,21.48
2016,10,5,17,15,296.5,26.5,2.8,16.0,59.5,21.89,10.87
2016,10,5,17,30,146.0,15.0,2.6,15.0,20.0,11.8,0.0
2016,10,5,17,45,73.0,7.5,2.4,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,120.5,10.5,1.4,9.5,17.5,87.41,0.0
2016,10,6,6,30,241.0,21.0,1.6,10.0,35.0,227.84,66.03
2016,10,6,6,45,373.5,31.0,1.8,11.0,78.0,366.37,292.91
2016,10,6,7,0,506.0,41.0,2.0,12.0,121.0,499.24,409.16
2016,10,6,7,15,578.5,48.0,2.15,12.5,171.0,588.1,483.08
2016,10,6,7,30,651.0,55.0,2.3,13.0,221.0,673.26,550.4
2016,10,6,7,45,699.5,59.0,2.45,13.5,272.0,743.63,603.36
2016,10,6,8,0,748.0,63.0,2.6,14.0,323.0,813.8,653.97
2016,10,6,8,15,779.0,66.5,2.6,14.5,371.5,865.91,688.58
2016,10,6,8,30,810.0,70.0,2.6,15.0,420.0,916.08,720.78
2016,10,6,8,45,833.5,72.5,2.6,16.0,465.0,955.06,742.89
2016,10,6,9,0,857.0,75.0,2.6,17.0,510.0,978.84,754.1
2016,10,6,9,15,872.5,77.0,2.6,17.5,549.5,1002.47,766.64
2016,10,6,9,30,888.0,79.0,2.6,18.0,589.0,1022.53,776.69
2016,10,6,9,45,905.0,78.0,2.65,19.0,623.5,1036.5,781.76
2016,10,6,10,0,922.0,77.0,2.7,20.0,658.0,1046.55,784.37
2016,10,6,10,15,929.5,78.5,2.7,20.5,684.5,1045.94,781.08
2016,10,6,10,30,937.0,80.0,2.7,21.0,711.0,1041.13,775.35
2016,10,6,10,45,942.0,80.5,2.75,21.5,730.0,1028.46,765.17
2016,10,6,11,0,947.0,81.0,2.8,22.0,749.0,1011.68,752.52
2016,10,6,11,15,949.5,81.5,2.75,22.5,760.0,988.48,734.9
2016,10,6,11,30,952.0,82.0,2.7,23.0,771.0,961.38,714.92
2016,10,6,11,45,953.5,82.0,2.7,23.5,774.0,929.06,692.06
2016,10,6,12,0,955.0,82.0,2.7,24.0,777.0,893.13,666.87
2016,10,6,12,15,954.0,81.5,2.7,24.0,772.0,851.23,638.89
2016,10,6,12,30,953.0,81.0,2.7,24.0,767.0,806.25,608.64
2016,10,6,12,45,949.0,81.0,2.7,24.0,753.5,756.77,574.5
2016,10,6,13,0,945.0,81.0,2.7,24.0,740.0,704.85,536.03
2016,10,6,13,15,939.5,80.0,2.7,24.0,719.0,648.88,493.58
2016,10,6,13,30,934.0,79.0,2.7,24.0,698.0,591.15,448.52
2016,10,6,13,45,925.0,78.0,2.7,24.5,669.5,530.2,398.8
2016,10,6,14,0,916.0,77.0,2.7,25.0,641.0,468.39,346.98
2016,10,6,14,15,904.0,75.0,2.7,24.5,605.5,404.02,293.04
2016,10,6,14,30,892.0,73.0,2.7,24.0,570.0,339.74,237.69
2016,10,6,14,45,875.0,71.0,2.7,24.0,529.0,274.6,181.06
2016,10,6,15,0,858.0,69.0,2.7,24.0,488.0,210.7,127.43
2016,10,6,15,15,835.0,66.5,2.65,23.5,442.0,142.57,77.16
2016,10,6,15,30,812.0,64.0,2.6,23.0,396.0,81.06,46.35
2016,10,6,15,45,778.0,60.5,2.6,23.0,346.5,55.59,42.46
2016,10,6,16,0,744.0,57.0,2.6,23.0,297.0,52.35,39.75
2016,10,6,16,15,694.5,52.0,2.25,22.0,246.0,47.73,35.91
2016,10,6,16,30,645.0,47.0,1.9,21.0,195.0,43.12,31.92
2016,10,6,16,45,561.5,40.5,1.6,20.0,145.5,37.01,26.41
2016,10,6,17,0,478.0,34.0,1.3,19.0,96.0,28.53,18.61
2016,10,6,17,15,327.0,23.5,1.25,18.0,57.0,19.51,8.22
2016,10,6,17,30,176.0,13.0,1.2,17.0,18.0,10.23,0.0
2016,10,6,17,45,88.0,6.5,1.2,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.0,9.5,0.8,12.5,16.5,91.07,0.0
2016,10,7,6,30,254.0,19.0,0.8,13.0,33.0,234.0,35.08
2016,10,7,6,45,380.5,29.0,0.85,13.5,75.5,369.94,288.62
2016,10,7,7,0,507.0,39.0,0.9,14.0,118.0,498.18,399.68
2016,10,7,7,15,578.5,45.5,1.0,14.5,167.0,585.32,470.14
2016,10,7,7,30,650.0,52.0,1.1,15.0,216.0,669.48,534.59
2016,10,7,7,45,696.0,56.5,1.2,15.5,266.0,737.89,584.33
2016,10,7,8,0,742.0,61.0,1.3,16.0,316.0,806.14,631.78
2016,10,7,8,15,772.5,64.5,1.5,17.0,364.0,857.52,665.72
2016,10,7,8,30,803.0,68.0,1.7,18.0,412.0,906.98,697.44
2016,10,7,8,45,825.5,70.5,1.9,19.0,456.5,944.75,720.43
2016,10,7,9,0,848.0,73.0,2.1,20.0,501.0,967.4,732.92
2016,10,7,9,15,863.5,75.5,2.2,20.5,540.5,991.58,746.71
2016,10,7,9,30,879.0,78.0,2.3,21.0,580.0,1012.19,758.08
2016,10,7,9,45,875.5,85.5,2.45,22.0,610.0,1015.82,757.4
2016,10,7,10,0,872.0,93.0,2.6,23.0,640.0,1015.25,754.2
2016,10,7,10,15,881.0,94.5,2.55,23.5,666.0,1016.14,751.59
2016,10,7,10,30,890.0,96.0,2.5,24.0,692.0,1013.01,746.52
2016,10,7,10,45,895.5,97.0,2.5,24.5,711.0,1001.8,736.93
2016,10,7,11,0,901.0,98.0,2.5,25.0,730.0,986.62,725.02
2016,10,7,11,15,904.0,98.5,2.4,25.5,741.0,964.61,707.9
2016,10,7,11,30,907.0,99.0,2.3,26.0,752.0,938.87,688.58
2016,10,7,11,45,907.5,99.5,2.25,26.5,754.5,907.27,666.1
2016,10,7,12,0,908.0,100.0,2.2,27.0,757.0,872.3,641.53
2016,10,7,12,15,753.0,162.5,2.15,27.0,705.0,785.78,582.82
2016,10,7,12,30,598.0,225.0,2.1,27.0,653.0,682.4,508.79
2016,10,7,12,45,726.5,171.5,2.05,27.5,681.5,696.08,518.53
2016,10,7,13,0,855.0,118.0,2.0,28.0,710.0,686.06,510.18
2016,10,7,13,15,752.0,149.0,1.95,28.0,658.5,604.79,450.05
2016,10,7,13,30,649.0,180.0,1.9,28.0,607.0,528.28,392.96
2016,10,7,13,45,600.5,185.5,1.85,28.0,568.0,465.42,345.08
2016,10,7,14,0,552.0,191.0,1.8,28.0,529.0,402.56,296.35
2016,10,7,14,15,576.5,171.0,1.75,28.0,505.5,355.8,257.67
2016,10,7,14,30,601.0,151.0,1.7,28.0,482.0,309.63,218.05
2016,10,7,14,45,547.0,153.5,1.7,28.0,437.5,250.7,170.93
2016,10,7,15,0,493.0,156.0,1.7,28.0,393.0,201.55,133.04
2016,10,7,15,15,478.5,141.5,1.55,27.5,354.0,151.56,96.75
2016,10,7,15,30,464.0,127.0,1.4,27.0,315.0,103.76,70.0
2016,10,7,15,45,424.0,119.0,1.25,26.5,274.0,84.36,66.06
2016,10,7,16,0,384.0,111.0,1.1,26.0,233.0,79.16,61.92
2016,10,7,16,15,347.5,95.0,1.05,25.0,191.0,68.62,53.2
2016,10,7,16,30,311.0,79.0,1.0,24.0,149.0,57.78,43.96
2016,10,7,16,45,254.0,62.0,1.0,23.0,109.5,45.8,33.47
2016,10,7,17,0,197.0,45.0,1.0,22.0,70.0,33.57,22.42
2016,10,7,17,15,98.5,27.5,1.0,21.5,40.0,20.58,7.67
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,7.87,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,73.0,10.0,1.0,14.5,13.5,56.02,0.0
2016,10,8,6,30,146.0,20.0,0.9,15.0,27.0,156.44,0.0
2016,10,8,6,45,277.0,33.0,0.85,15.5,67.5,296.75,229.51
2016,10,8,7,0,408.0,46.0,0.8,16.0,108.0,428.02,343.22
2016,10,8,7,15,488.0,54.5,0.85,16.5,156.5,522.23,418.86
2016,10,8,7,30,568.0,63.0,0.9,17.0,205.0,620.38,493.4
2016,10,8,7,45,620.0,69.5,1.0,18.0,254.5,693.82,545.73
2016,10,8,8,0,672.0,76.0,1.1,19.0,304.0,767.84,596.08
2016,10,8,8,15,707.0,80.5,1.15,20.0,352.5,822.79,630.48
2016,10,8,8,30,742.0,85.0,1.2,21.0,401.0,876.28,662.77
2016,10,8,8,45,767.5,89.0,1.3,22.0,445.0,910.97,682.35
2016,10,8,9,0,793.0,93.0,1.4,23.0,489.0,950.01,704.59
2016,10,8,9,15,811.0,95.5,1.4,24.0,528.5,976.43,716.69
2016,10,8,9,30,829.0,98.0,1.4,25.0,568.0,999.3,726.5
2016,10,8,9,45,874.5,87.5,1.45,26.0,608.5,1017.36,734.05
2016,10,8,10,0,920.0,77.0,1.5,27.0,649.0,1044.47,747.31
2016,10,8,10,15,928.0,78.0,1.45,27.5,676.0,1043.61,742.92
2016,10,8,10,30,936.0,79.0,1.4,28.0,703.0,1038.6,736.51
2016,10,8,10,45,940.5,80.5,1.35,28.5,721.5,1026.53,726.0
2016,10,8,11,0,945.0,82.0,1.3,29.0,740.0,1010.34,713.24
2016,10,8,11,15,948.0,82.5,1.2,29.0,751.0,987.52,697.2
2016,10,8,11,30,951.0,83.0,1.1,29.0,762.0,960.79,678.94
2016,10,8,11,45,951.0,83.5,1.05,29.5,765.0,927.63,656.34
2016,10,8,12,0,951.0,84.0,1.0,30.0,768.0,890.97,631.72
2016,10,8,12,15,950.0,83.5,0.95,30.0,762.5,849.12,605.11
2016,10,8,12,30,949.0,83.0,0.9,30.0,757.0,804.21,576.46
2016,10,8,12,45,945.0,83.0,0.85,30.5,743.5,754.82,543.05
2016,10,8,13,0,941.0,83.0,0.8,31.0,730.0,703.02,505.88
2016,10,8,13,15,935.0,82.0,0.8,31.0,709.0,646.9,466.46
2016,10,8,13,30,929.0,81.0,0.8,31.0,688.0,589.08,424.53
2016,10,8,13,45,919.5,80.0,0.8,31.0,659.0,528.13,378.85
2016,10,8,14,0,910.0,79.0,0.8,31.0,630.0,466.39,330.88
2016,10,8,14,15,898.0,77.0,0.85,30.5,594.5,402.36,280.39
2016,10,8,14,30,886.0,75.0,0.9,30.0,559.0,338.42,228.21
2016,10,8,14,45,868.0,73.0,1.0,30.0,518.0,273.41,174.4
2016,10,8,15,0,850.0,71.0,1.1,30.0,477.0,205.99,120.32
2016,10,8,15,15,826.0,68.0,1.1,29.5,430.5,141.87,74.94
2016,10,8,15,30,802.0,65.0,1.1,29.0,384.0,80.57,45.34
2016,10,8,15,45,767.0,61.0,1.15,29.0,335.0,55.8,41.54
2016,10,8,16,0,732.0,57.0,1.2,29.0,286.0,52.19,38.58
2016,10,8,16,15,679.5,52.0,1.15,27.5,235.0,47.56,34.89
2016,10,8,16,30,627.0,47.0,1.1,26.0,184.0,42.98,31.03
2016,10,8,16,45,541.0,39.5,1.05,25.0,135.5,36.04,24.89
2016,10,8,17,0,455.0,32.0,1.0,24.0,87.0,26.83,16.52
2016,10,8,17,15,296.5,21.0,1.05,23.0,49.5,17.4,4.21
2016,10,8,17,30,138.0,10.0,1.1,22.0,12.0,7.87,0.0
2016,10,8,17,45,69.0,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.0,8.5,1.25,13.5,14.5,84.02,0.0
2016,10,9,6,30,234.0,17.0,1.2,14.0,29.0,215.41,0.0
2016,10,9,6,45,364.0,28.0,1.15,15.0,70.5,357.83,274.27
2016,10,9,7,0,494.0,39.0,1.1,16.0,112.0,489.33,390.13
2016,10,9,7,15,568.5,46.0,1.15,16.5,161.5,579.25,462.74
2016,10,9,7,30,643.0,53.0,1.2,17.0,211.0,665.56,528.48
2016,10,9,7,45,689.5,58.0,1.3,18.0,261.0,734.96,577.88
2016,10,9,8,0,736.0,63.0,1.4,19.0,311.0,804.17,624.68
2016,10,9,8,15,768.0,67.0,1.3,20.0,359.0,857.47,655.92
2016,10,9,8,30,800.0,71.0,1.2,21.0,407.0,908.89,684.32
2016,10,9,8,45,822.0,74.0,1.1,22.0,451.5,946.69,702.41
2016,10,9,9,0,844.0,77.0,1.0,23.0,496.0,981.48,717.89
2016,10,9,9,15,860.0,79.5,1.0,23.5,535.5,1006.18,729.83
2016,10,9,9,30,876.0,82.0,1.0,24.0,575.0,1014.5,731.57
2016,10,9,9,45,890.0,83.0,1.05,25.0,608.5,1027.63,736.23
2016,10,9,10,0,904.0,84.0,1.1,26.0,642.0,1036.84,738.46
2016,10,9,10,15,912.0,85.0,1.15,26.5,668.5,1035.89,736.06
2016,10,9,10,30,920.0,86.0,1.2,27.0,695.0,1030.86,731.44
2016,10,9,10,45,924.0,87.5,1.25,28.0,713.5,1018.34,720.98
2016,10,9,11,0,928.0,89.0,1.3,29.0,732.0,1001.8,708.28
2016,10,9,11,15,930.5,89.5,1.35,29.0,742.5,978.73,694.5
2016,10,9,11,30,933.0,90.0,1.4,29.0,753.0,951.86,678.4
2016,10,9,11,45,931.5,91.0,1.5,29.5,755.0,918.33,657.4
2016,10,9,12,0,930.0,92.0,1.6,30.0,757.0,881.45,634.12
2016,10,9,12,15,928.5,92.0,1.7,30.0,751.5,840.37,609.1
2016,10,9,12,30,927.0,92.0,1.8,30.0,746.0,796.32,581.74
2016,10,9,12,45,917.0,93.5,1.9,30.0,731.0,745.0,548.01
2016,10,9,13,0,907.0,95.0,2.0,30.0,716.0,691.87,510.8
2016,10,9,13,15,900.5,94.0,2.05,29.5,694.0,636.97,471.81
2016,10,9,13,30,894.0,93.0,2.1,29.0,672.0,580.52,430.18
2016,10,9,13,45,881.0,92.5,2.2,29.0,643.0,520.04,383.37
2016,10,9,14,0,868.0,92.0,2.3,29.0,614.0,459.63,334.9
2016,10,9,14,15,854.0,90.0,2.4,28.5,578.5,396.11,283.11
2016,10,9,14,30,840.0,88.0,2.5,28.0,543.0,333.07,230.2
2016,10,9,14,45,819.5,85.5,2.6,28.0,501.5,268.82,175.76
2016,10,9,15,0,799.0,83.0,2.7,28.0,460.0,206.46,124.66
2016,10,9,15,15,772.0,79.0,2.75,27.5,414.5,144.37,80.1
2016,10,9,15,30,745.0,75.0,2.8,27.0,369.0,85.6,51.08
2016,10,9,15,45,706.5,70.5,2.85,26.5,320.0,57.55,43.51
2016,10,9,16,0,668.0,66.0,2.9,26.0,271.0,54.06,40.7
2016,10,9,16,15,611.0,59.5,2.8,25.0,221.5,48.87,36.37
2016,10,9,16,30,554.0,53.0,2.7,24.0,172.0,43.69,31.88
2016,10,9,16,45,462.5,44.0,2.65,23.0,125.0,36.29,25.26
2016,10,9,17,0,371.0,35.0,2.6,22.0,78.0,28.96,18.27
2016,10,9,17,15,185.5,17.5,2.55,21.0,39.0,14.19,0.9
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
