Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.3,11.5,7.0,5.51,0.0
2016,10,10,6,30,0.0,14.0,1.5,12.0,14.0,10.68,0.0
2016,10,10,6,45,20.0,33.0,1.7,12.5,36.0,56.28,39.24
2016,10,10,7,0,40.0,52.0,1.9,13.0,58.0,94.28,74.67
2016,10,10,7,15,54.5,73.0,1.9,13.0,84.5,130.98,107.38
2016,10,10,7,30,69.0,94.0,1.9,13.0,111.0,167.36,139.25
2016,10,10,7,45,83.0,114.0,1.95,13.5,139.0,201.82,168.52
2016,10,10,8,0,97.0,134.0,2.0,14.0,167.0,256.05,213.06
2016,10,10,8,15,414.5,110.5,1.95,14.5,279.5,570.52,469.75
2016,10,10,8,30,732.0,87.0,1.9,15.0,392.0,870.05,685.52
2016,10,10,8,45,761.0,89.5,1.9,15.5,436.5,905.55,703.89
2016,10,10,9,0,790.0,92.0,1.9,16.0,481.0,946.14,728.24
2016,10,10,9,15,808.0,94.5,1.95,16.5,520.0,972.42,743.03
2016,10,10,9,30,826.0,97.0,2.0,17.0,559.0,995.15,755.51
2016,10,10,9,45,849.5,95.5,2.05,18.0,594.5,1014.85,764.56
2016,10,10,10,0,873.0,94.0,2.1,19.0,630.0,1030.53,770.99
2016,10,10,10,15,882.0,95.5,2.15,19.5,656.0,1018.06,760.51
2016,10,10,10,30,891.0,97.0,2.2,20.0,682.0,1014.7,756.54
2016,10,10,10,45,897.5,97.5,2.25,20.5,701.0,1003.68,747.59
2016,10,10,11,0,904.0,98.0,2.3,21.0,720.0,988.68,736.25
2016,10,10,11,15,907.5,98.5,2.35,21.5,731.0,966.92,720.62
2016,10,10,11,30,911.0,99.0,2.4,22.0,742.0,941.38,702.63
2016,10,10,11,45,912.0,99.0,2.5,22.5,744.5,909.45,680.86
2016,10,10,12,0,913.0,99.0,2.6,23.0,747.0,874.12,656.76
2016,10,10,12,15,911.5,99.0,2.65,23.0,742.0,833.54,629.82
2016,10,10,12,30,910.0,99.0,2.7,23.0,737.0,790.06,600.65
2016,10,10,12,45,899.5,101.0,2.8,23.0,722.0,739.48,565.1
2016,10,10,13,0,889.0,103.0,2.9,23.0,707.0,687.16,526.43
2016,10,10,13,15,882.0,102.0,2.95,23.0,685.5,632.73,484.93
2016,10,10,13,30,875.0,101.0,3.0,23.0,664.0,579.75,443.12
2016,10,10,13,45,860.5,101.0,3.1,23.0,634.5,518.83,394.2
2016,10,10,14,0,846.0,101.0,3.2,23.0,605.0,457.8,343.63
2016,10,10,14,15,831.5,98.5,3.25,22.5,570.0,394.84,290.57
2016,10,10,14,30,817.0,96.0,3.3,22.0,535.0,332.47,236.65
2016,10,10,14,45,791.0,94.5,3.4,22.0,493.0,269.08,181.7
2016,10,10,15,0,765.0,93.0,3.5,22.0,451.0,208.3,130.88
2016,10,10,15,15,736.0,89.0,3.5,21.0,405.0,143.52,83.16
2016,10,10,15,30,707.0,85.0,3.5,20.0,359.0,86.29,54.03
2016,10,10,15,45,659.5,80.5,3.5,19.5,310.0,64.12,50.57
2016,10,10,16,0,612.0,76.0,3.5,19.0,261.0,60.85,47.87
2016,10,10,16,15,550.5,68.5,3.45,18.0,211.5,55.19,43.02
2016,10,10,16,30,489.0,61.0,3.4,17.0,162.0,49.55,37.97
2016,10,10,16,45,388.5,50.0,3.35,16.5,116.0,40.79,29.85
2016,10,10,17,0,288.0,39.0,3.3,16.0,70.0,29.71,19.23
2016,10,10,17,15,144.0,19.5,3.15,15.0,35.0,14.89,0.0
2016,10,10,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,63.0,8.5,1.0,10.5,11.5,6.69,0.0
2016,10,11,6,30,126.0,17.0,1.2,11.0,23.0,134.86,0.0
2016,10,11,6,45,250.5,31.5,1.45,11.5,61.0,276.28,210.67
2016,10,11,7,0,375.0,46.0,1.7,12.0,99.0,402.33,329.89
2016,10,11,7,15,456.0,55.5,1.75,12.5,146.5,497.79,410.37
2016,10,11,7,30,537.0,65.0,1.8,13.0,194.0,597.13,489.6
2016,10,11,7,45,268.5,87.5,1.85,13.5,152.0,391.73,326.55
2016,10,11,8,0,0.0,110.0,1.9,14.0,110.0,98.04,77.6
2016,10,11,8,15,0.0,113.0,1.9,14.5,113.0,96.92,76.81
2016,10,11,8,30,0.0,116.0,1.9,15.0,116.0,97.05,76.58
2016,10,11,8,45,52.5,164.5,1.95,15.5,190.0,217.56,177.87
2016,10,11,9,0,105.0,213.0,2.0,16.0,264.0,327.75,266.61
2016,10,11,9,15,254.5,212.5,2.0,16.0,350.5,521.59,419.78
2016,10,11,9,30,404.0,212.0,2.0,16.0,437.0,694.46,548.76
2016,10,11,9,45,643.0,150.0,2.05,16.5,531.5,875.9,677.73
2016,10,11,10,0,882.0,88.0,2.1,17.0,626.0,1019.16,771.14
2016,10,11,10,15,891.0,89.5,2.1,17.5,652.0,1019.81,767.19
2016,10,11,10,30,900.0,91.0,2.1,18.0,678.0,1016.41,762.42
2016,10,11,10,45,906.5,91.5,2.1,18.5,697.0,1005.3,752.8
2016,10,11,11,0,913.0,92.0,2.1,19.0,716.0,990.19,740.81
2016,10,11,11,15,916.5,92.5,2.05,19.0,727.0,968.28,725.34
2016,10,11,11,30,920.0,93.0,2.0,19.0,738.0,942.57,707.53
2016,10,11,11,45,920.5,93.5,2.0,19.5,740.5,910.54,684.84
2016,10,11,12,0,921.0,94.0,2.0,20.0,743.0,875.09,659.94
2016,10,11,12,15,919.5,93.5,2.0,20.0,737.5,833.77,632.24
2016,10,11,12,30,918.0,93.0,2.0,20.0,732.0,789.55,602.38
2016,10,11,12,45,761.0,148.0,2.0,20.0,671.0,696.85,534.52
2016,10,11,13,0,604.0,203.0,2.0,20.0,610.0,600.49,462.42
2016,10,11,13,15,602.0,195.5,2.05,20.0,590.5,554.52,428.02
2016,10,11,13,30,600.0,188.0,2.1,20.0,571.0,507.42,391.39
2016,10,11,13,45,630.5,168.0,2.15,20.0,554.5,464.91,357.0
2016,10,11,14,0,661.0,148.0,2.2,20.0,538.0,417.9,317.58
2016,10,11,14,15,516.0,178.0,2.3,19.5,472.0,338.57,255.3
2016,10,11,14,30,371.0,208.0,2.4,19.0,406.0,275.03,206.24
2016,10,11,14,45,352.0,193.5,2.55,19.0,369.5,230.46,169.12
2016,10,11,15,0,333.0,179.0,2.7,19.0,333.0,188.41,134.85
2016,10,11,15,15,393.5,150.0,2.75,18.5,314.0,147.75,101.21
2016,10,11,15,30,454.0,121.0,2.8,18.0,295.0,98.87,69.44
2016,10,11,15,45,533.5,97.5,2.9,17.5,275.0,75.01,60.52
2016,10,11,16,0,613.0,74.0,3.0,17.0,255.0,59.44,47.01
2016,10,11,16,15,550.5,66.0,3.0,16.5,206.0,53.33,41.63
2016,10,11,16,30,488.0,58.0,3.0,16.0,157.0,47.22,36.04
2016,10,11,16,45,389.5,47.0,3.0,15.5,112.0,38.41,27.84
2016,10,11,17,0,291.0,36.0,3.0,15.0,67.0,29.62,19.0
2016,10,11,17,15,145.5,18.0,2.95,14.5,33.5,13.78,0.0
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.0,1.15,9.5,10.5,0.0,0.0
2016,10,12,6,30,125.0,16.0,1.3,10.0,21.0,101.16,0.0
2016,10,12,6,45,260.0,30.0,1.5,11.0,60.0,282.68,212.57
2016,10,12,7,0,395.0,44.0,1.7,12.0,99.0,416.86,340.62
2016,10,12,7,15,478.0,53.0,1.65,12.0,146.5,513.92,422.82
2016,10,12,7,30,561.0,62.0,1.6,12.0,194.0,615.02,503.55
2016,10,12,7,45,280.5,71.0,1.6,12.5,137.0,379.2,317.68
2016,10,12,8,0,0.0,80.0,1.6,13.0,80.0,64.83,49.79
2016,10,12,8,15,0.0,93.0,1.55,13.5,93.0,75.94,59.41
2016,10,12,8,30,0.0,106.0,1.5,14.0,106.0,87.04,68.49
2016,10,12,8,45,4.5,137.0,1.5,14.5,139.0,121.06,96.76
2016,10,12,9,0,9.0,168.0,1.5,15.0,172.0,155.46,124.76
2016,10,12,9,15,55.5,207.0,1.55,15.5,237.0,264.55,214.12
2016,10,12,9,30,102.0,246.0,1.6,16.0,302.0,355.25,285.56
2016,10,12,9,45,141.5,263.0,1.7,16.5,346.0,434.52,345.98
2016,10,12,10,0,181.0,280.0,1.8,17.0,390.0,488.72,386.39
2016,10,12,10,15,178.5,294.0,1.9,17.0,406.0,495.29,390.32
2016,10,12,10,30,176.0,308.0,2.0,17.0,422.0,500.85,393.86
2016,10,12,10,45,534.0,206.0,2.15,17.5,566.0,777.2,603.82
2016,10,12,11,0,892.0,104.0,2.3,18.0,710.0,983.23,743.95
2016,10,12,11,15,895.0,104.5,2.4,18.0,720.5,961.1,727.37
2016,10,12,11,30,898.0,105.0,2.5,18.0,731.0,935.27,710.71
2016,10,12,11,45,901.0,104.0,2.7,18.0,734.0,904.27,691.27
2016,10,12,12,0,904.0,103.0,2.9,18.0,737.0,869.82,669.14
2016,10,12,12,15,765.0,153.5,2.9,18.0,687.0,784.85,609.04
2016,10,12,12,30,626.0,204.0,2.9,18.0,637.0,689.33,537.35
2016,10,12,12,45,449.0,255.0,2.9,18.5,563.0,569.86,445.58
2016,10,12,13,0,272.0,306.0,2.9,19.0,489.0,458.82,358.87
2016,10,12,13,15,462.5,237.0,2.85,19.0,535.5,501.74,392.79
2016,10,12,13,30,653.0,168.0,2.8,19.0,582.0,519.17,404.39
2016,10,12,13,45,630.5,165.5,2.8,19.0,550.5,462.64,358.27
2016,10,12,14,0,608.0,163.0,2.8,19.0,519.0,407.54,312.59
2016,10,12,14,15,484.0,185.5,2.9,18.5,458.5,332.7,253.11
2016,10,12,14,30,360.0,208.0,3.0,18.0,398.0,271.72,205.23
2016,10,12,14,45,378.5,186.5,3.2,18.0,372.5,231.68,170.1
2016,10,12,15,0,397.0,165.0,3.4,18.0,347.0,190.82,134.79
2016,10,12,15,15,495.0,128.5,3.35,17.5,331.5,143.79,94.41
2016,10,12,15,30,593.0,92.0,3.3,17.0,316.0,86.59,57.24
2016,10,12,15,45,625.0,77.0,3.25,17.0,285.0,61.22,48.56
2016,10,12,16,0,657.0,62.0,3.2,17.0,254.0,51.06,39.64
2016,10,12,16,15,596.5,55.5,2.8,16.0,205.0,45.78,35.03
2016,10,12,16,30,536.0,49.0,2.4,15.0,156.0,40.52,30.25
2016,10,12,16,45,439.5,40.0,2.05,14.5,110.5,33.05,23.24
2016,10,12,17,0,343.0,31.0,1.7,14.0,65.0,25.67,15.53
2016,10,12,17,15,171.5,15.5,1.55,13.5,32.5,12.61,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,10.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,10.0,18.0,14.16,0.0
2016,10,13,6,45,149.0,30.5,1.25,10.5,50.5,199.43,146.2
2016,10,13,7,0,298.0,43.0,1.3,11.0,83.0,336.73,277.04
2016,10,13,7,15,348.0,57.5,1.5,11.5,123.5,406.69,338.61
2016,10,13,7,30,398.0,72.0,1.7,12.0,164.0,479.54,399.54
2016,10,13,7,45,435.0,84.0,1.95,12.5,206.0,539.04,447.6
2016,10,13,8,0,472.0,96.0,2.2,13.0,248.0,599.23,494.39
2016,10,13,8,15,495.0,107.0,2.25,13.5,288.5,644.68,527.39
2016,10,13,8,30,518.0,118.0,2.3,14.0,329.0,689.06,558.64
2016,10,13,8,45,546.0,125.5,2.35,14.5,369.5,732.39,588.33
2016,10,13,9,0,574.0,133.0,2.4,15.0,410.0,785.17,624.27
2016,10,13,9,15,577.5,144.5,2.4,15.5,442.0,804.76,635.2
2016,10,13,9,30,581.0,156.0,2.4,16.0,474.0,821.28,644.17
2016,10,13,9,45,569.0,171.5,2.4,17.0,498.0,813.49,634.71
2016,10,13,10,0,557.0,187.0,2.4,18.0,522.0,813.1,630.93
2016,10,13,10,15,497.0,219.5,2.4,18.0,528.0,780.1,604.55
2016,10,13,10,30,437.0,252.0,2.4,18.0,534.0,743.94,576.2
2016,10,13,10,45,417.0,266.0,2.4,18.5,541.0,726.06,561.15
2016,10,13,11,0,397.0,280.0,2.4,19.0,548.0,686.25,530.85
2016,10,13,11,15,478.0,254.0,2.45,19.5,581.5,739.76,569.58
2016,10,13,11,30,559.0,228.0,2.5,20.0,615.0,766.41,588.48
2016,10,13,11,45,566.5,223.5,2.6,20.5,617.0,743.91,571.45
2016,10,13,12,0,574.0,219.0,2.7,21.0,619.0,718.76,552.78
2016,10,13,12,15,548.0,228.5,2.8,21.0,608.0,678.07,523.04
2016,10,13,12,30,522.0,238.0,2.9,21.0,597.0,637.03,492.71
2016,10,13,12,45,542.5,225.5,3.0,21.0,592.0,608.68,472.06
2016,10,13,13,0,563.0,213.0,3.1,21.0,587.0,577.07,448.3
2016,10,13,13,15,563.0,205.0,3.15,21.0,568.5,533.96,414.93
2016,10,13,13,30,563.0,197.0,3.2,21.0,550.0,489.7,379.87
2016,10,13,13,45,544.5,193.0,3.25,21.0,522.0,438.84,338.84
2016,10,13,14,0,526.0,189.0,3.3,21.0,494.0,389.11,297.79
2016,10,13,14,15,515.0,180.0,3.3,20.5,464.0,339.56,256.42
2016,10,13,14,30,504.0,171.0,3.3,20.0,434.0,290.9,214.95
2016,10,13,14,45,440.5,169.0,3.3,20.0,385.5,236.05,170.02
2016,10,13,15,0,377.0,167.0,3.3,20.0,337.0,187.59,132.03
2016,10,13,15,15,292.0,159.0,3.3,19.5,282.5,142.97,101.15
2016,10,13,15,30,207.0,151.0,3.3,19.0,228.0,110.69,83.33
2016,10,13,15,45,195.0,131.5,3.3,18.5,196.0,91.77,74.87
2016,10,13,16,0,183.0,112.0,3.3,18.0,164.0,78.05,63.08
2016,10,13,16,15,164.5,92.0,3.05,17.5,132.0,65.1,51.71
2016,10,13,16,30,146.0,72.0,2.8,17.0,100.0,51.78,39.76
2016,10,13,16,45,113.0,52.5,2.55,17.0,70.0,38.3,27.41
2016,10,13,17,0,80.0,33.0,2.3,17.0,40.0,24.53,14.01
2016,10,13,17,15,40.0,16.5,2.05,16.5,20.0,12.5,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.0,3.65,14.0,5.0,0.0,0.0
2016,10,14,6,30,0.0,10.0,3.8,14.0,10.0,7.87,0.0
2016,10,14,6,45,27.0,28.0,3.95,14.5,31.5,54.85,34.74
2016,10,14,7,0,54.0,46.0,4.1,15.0,53.0,113.0,89.28
2016,10,14,7,15,71.5,66.5,4.2,15.0,80.0,153.93,126.03
2016,10,14,7,30,89.0,87.0,4.3,15.0,107.0,194.52,161.77
2016,10,14,7,45,99.5,107.5,4.45,15.5,135.0,228.93,191.02
2016,10,14,8,0,110.0,128.0,4.6,16.0,163.0,263.16,219.31
2016,10,14,8,15,114.0,148.5,4.75,16.0,190.0,290.95,241.86
2016,10,14,8,30,118.0,169.0,4.9,16.0,217.0,318.16,263.54
2016,10,14,8,45,59.0,104.0,5.05,16.5,128.0,171.59,140.77
2016,10,14,9,0,0.0,39.0,5.2,17.0,39.0,29.82,19.49
2016,10,14,9,15,0.0,32.5,5.25,17.0,32.5,24.85,15.28
2016,10,14,9,30,0.0,26.0,5.3,17.0,26.0,19.88,11.05
2016,10,14,9,45,0.0,63.5,5.35,17.5,63.5,48.77,35.09
2016,10,14,10,0,0.0,101.0,5.4,18.0,101.0,78.47,59.47
2016,10,14,10,15,0.0,124.0,5.35,18.0,124.0,98.01,75.4
2016,10,14,10,30,0.0,147.0,5.3,18.0,147.0,117.78,91.42
2016,10,14,10,45,0.0,112.0,5.3,18.0,112.0,87.41,66.49
2016,10,14,11,0,0.0,77.0,5.3,18.0,77.0,59.32,43.39
2016,10,14,11,15,0.0,76.5,5.2,18.0,76.5,58.95,43.06
2016,10,14,11,30,0.0,76.0,5.1,18.0,76.0,58.57,42.73
2016,10,14,11,45,0.0,102.5,5.1,18.5,102.5,79.4,59.68
2016,10,14,12,0,0.0,129.0,5.1,19.0,129.0,100.91,77.05
2016,10,14,12,15,0.0,104.0,5.05,19.0,104.0,80.54,60.48
2016,10,14,12,30,0.0,79.0,5.0,19.0,79.0,60.89,44.46
2016,10,14,12,45,0.0,46.5,5.0,19.0,46.5,35.73,23.85
2016,10,14,13,0,0.0,14.0,5.0,19.0,14.0,10.72,3.22
2016,10,14,13,15,0.0,27.0,4.9,19.0,27.0,20.7,11.5
2016,10,14,13,30,0.0,40.0,4.8,19.0,40.0,30.68,19.79
2016,10,14,13,45,0.0,82.5,4.7,19.0,82.5,63.51,46.92
2016,10,14,14,0,0.0,125.0,4.6,19.0,125.0,96.29,73.94
2016,10,14,14,15,0.0,69.0,4.45,18.5,69.0,53.0,38.5
2016,10,14,14,30,0.0,13.0,4.3,18.0,13.0,9.92,2.67
2016,10,14,14,45,0.0,10.5,4.15,18.0,10.5,8.0,1.08
2016,10,14,15,0,0.0,8.0,4.0,18.0,8.0,6.09,0.0
2016,10,14,15,15,0.0,11.5,3.8,17.5,11.5,8.75,1.77
2016,10,14,15,30,0.0,15.0,3.6,17.0,15.0,11.41,4.06
2016,10,14,15,45,0.0,13.0,3.4,17.0,13.0,9.88,3.14
2016,10,14,16,0,0.0,11.0,3.2,17.0,11.0,8.35,1.78
2016,10,14,16,15,0.0,8.5,2.9,16.5,8.5,6.44,0.07
2016,10,14,16,30,0.0,6.0,2.6,16.0,6.0,4.54,0.0
2016,10,14,16,45,0.0,4.0,2.3,16.0,4.0,3.02,0.0
2016,10,14,17,0,0.0,2.0,2.0,16.0,2.0,1.51,0.0
2016,10,14,17,15,0.0,1.0,1.75,15.5,1.0,0.79,0.0
2016,10,14,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,53.5,6.5,1.5,11.5,8.0,0.0,0.0
2016,10,15,6,30,107.0,13.0,1.8,12.0,16.0,86.31,0.0
2016,10,15,6,45,252.5,25.0,2.1,13.0,52.5,268.25,184.79
2016,10,15,7,0,398.0,37.0,2.4,14.0,89.0,413.4,334.58
2016,10,15,7,15,482.0,45.0,2.7,14.0,135.0,508.9,418.14
2016,10,15,7,30,566.0,53.0,3.0,14.0,181.0,609.09,501.18
2016,10,15,7,45,618.5,58.5,3.3,14.5,228.5,680.86,558.05
2016,10,15,8,0,671.0,64.0,3.6,15.0,276.0,753.37,613.17
2016,10,15,8,15,706.0,68.5,3.9,15.5,322.0,801.44,648.11
2016,10,15,8,30,741.0,73.0,4.2,16.0,368.0,854.89,686.12
2016,10,15,8,45,764.5,76.5,4.5,17.0,410.5,893.54,711.66
2016,10,15,9,0,788.0,80.0,4.8,18.0,453.0,929.42,735.01
2016,10,15,9,15,448.0,160.5,4.95,18.0,376.0,682.16,550.1
2016,10,15,9,30,108.0,241.0,5.1,18.0,299.0,357.57,288.75
2016,10,15,9,45,481.0,164.0,5.35,18.5,446.0,714.9,576.1
2016,10,15,10,0,854.0,87.0,5.6,19.0,593.0,988.72,774.79
2016,10,15,10,15,736.5,134.5,5.75,19.0,584.5,936.97,735.72
2016,10,15,10,30,619.0,182.0,5.9,19.0,576.0,858.76,678.86
2016,10,15,10,45,543.0,216.5,6.05,19.5,569.0,797.39,631.09
2016,10,15,11,0,467.0,251.0,6.2,20.0,562.0,744.18,588.13
2016,10,15,11,15,363.5,284.5,6.3,20.0,529.0,644.63,510.94
2016,10,15,11,30,260.0,318.0,6.4,20.0,496.0,570.21,451.43
2016,10,15,11,45,130.0,218.0,6.5,20.0,307.0,321.67,256.91
2016,10,15,12,0,0.0,118.0,6.6,20.0,118.0,91.93,69.41
2016,10,15,12,15,148.0,213.0,6.65,20.0,313.0,314.64,252.19
2016,10,15,12,30,296.0,308.0,6.7,20.0,508.0,519.68,413.2
2016,10,15,12,45,159.0,276.5,6.75,20.0,384.0,360.83,286.85
2016,10,15,13,0,22.0,245.0,6.8,20.0,260.0,209.65,164.74
2016,10,15,13,15,21.5,237.5,6.75,19.5,251.5,200.67,158.07
2016,10,15,13,30,21.0,230.0,6.7,19.0,243.0,191.8,151.31
2016,10,15,13,45,10.5,148.0,6.7,19.0,154.5,119.56,92.83
2016,10,15,14,0,0.0,66.0,6.7,19.0,66.0,50.7,36.43
2016,10,15,14,15,1.0,113.5,6.65,19.0,114.0,87.57,66.99
2016,10,15,14,30,2.0,161.0,6.6,19.0,162.0,122.98,96.24
2016,10,15,14,45,1.0,138.0,6.55,19.0,138.5,104.7,81.43
2016,10,15,15,0,0.0,115.0,6.5,19.0,115.0,86.97,67.02
2016,10,15,15,15,0.0,77.0,6.3,18.5,77.0,59.04,44.01
2016,10,15,15,30,0.0,39.0,6.1,18.0,39.0,29.78,19.56
2016,10,15,15,45,0.0,33.0,5.95,17.5,33.0,25.16,16.67
2016,10,15,16,0,0.0,27.0,5.8,17.0,27.0,20.56,12.62
2016,10,15,16,15,0.0,21.5,5.6,16.5,21.5,16.35,8.85
2016,10,15,16,30,0.0,16.0,5.4,16.0,16.0,12.15,5.04
2016,10,15,16,45,0.0,10.5,5.2,16.0,10.5,7.96,1.2
2016,10,15,17,0,0.0,5.0,5.0,16.0,5.0,3.78,0.0
2016,10,15,17,15,0.0,2.5,4.95,16.0,2.5,1.97,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,3.35,14.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,3.4,14.0,5.0,3.93,0.0
2016,10,16,6,45,0.0,16.5,3.5,14.5,16.5,12.57,2.73
2016,10,16,7,0,0.0,28.0,3.6,15.0,28.0,21.38,11.96
2016,10,16,7,15,0.0,43.0,3.6,15.0,43.0,34.51,23.47
2016,10,16,7,30,0.0,58.0,3.6,15.0,58.0,48.11,35.34
2016,10,16,7,45,0.0,74.0,3.6,15.5,74.0,62.58,47.73
2016,10,16,8,0,0.0,90.0,3.6,16.0,90.0,76.84,59.72
2016,10,16,8,15,0.0,105.0,3.65,16.0,105.0,89.85,70.59
2016,10,16,8,30,0.0,120.0,3.7,16.0,120.0,102.82,81.29
2016,10,16,8,45,0.0,87.0,3.8,16.5,87.0,67.99,51.78
2016,10,16,9,0,0.0,54.0,3.9,17.0,54.0,41.36,29.24
2016,10,16,9,15,0.0,70.0,4.0,17.0,70.0,53.74,39.53
2016,10,16,9,30,0.0,86.0,4.1,17.0,86.0,66.16,49.77
2016,10,16,9,45,0.0,67.0,4.25,17.5,67.0,51.47,37.34
2016,10,16,10,0,0.0,48.0,4.4,18.0,48.0,36.82,25.04
2016,10,16,10,15,3.5,121.5,4.55,18.0,123.5,99.46,76.82
2016,10,16,10,30,7.0,195.0,4.7,18.0,199.0,168.87,133.23
2016,10,16,10,45,6.0,191.5,4.9,18.0,195.5,163.34,128.5
2016,10,16,11,0,5.0,188.0,5.1,18.0,192.0,158.12,124.14
2016,10,16,11,15,2.5,135.0,5.2,18.0,137.0,108.83,83.98
2016,10,16,11,30,0.0,82.0,5.3,18.0,82.0,63.21,46.56
2016,10,16,11,45,0.0,73.0,5.4,18.5,73.0,56.24,40.74
2016,10,16,12,0,0.0,64.0,5.5,19.0,64.0,49.27,34.94
2016,10,16,12,15,0.0,74.5,5.5,19.0,74.5,57.39,41.62
2016,10,16,12,30,0.0,85.0,5.5,19.0,85.0,65.53,48.31
2016,10,16,12,45,2.5,138.0,5.55,19.0,140.0,109.49,84.28
2016,10,16,13,0,5.0,191.0,5.6,19.0,195.0,153.88,120.32
2016,10,16,13,15,2.5,109.0,5.75,19.0,111.0,85.76,65.03
2016,10,16,13,30,0.0,27.0,5.9,19.0,27.0,20.68,11.5
2016,10,16,13,45,0.0,25.5,6.05,19.0,25.5,19.52,10.57
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,18.36,9.63
2016,10,16,14,15,0.0,22.0,6.3,18.5,22.0,16.81,8.4
2016,10,16,14,30,0.0,20.0,6.4,18.0,20.0,15.27,7.17
2016,10,16,14,45,0.0,61.0,6.5,18.0,61.0,46.77,33.63
2016,10,16,15,0,0.0,102.0,6.6,18.0,102.0,77.56,59.49
2016,10,16,15,15,0.0,91.0,6.35,17.5,91.0,69.09,52.65
2016,10,16,15,30,0.0,80.0,6.1,17.0,80.0,60.72,45.82
2016,10,16,15,45,316.5,69.5,5.9,17.0,155.5,51.05,39.62
2016,10,16,16,0,633.0,59.0,5.7,17.0,231.0,48.66,37.48
2016,10,16,16,15,567.5,52.5,5.35,16.5,183.5,43.32,32.68
2016,10,16,16,30,502.0,46.0,5.0,16.0,136.0,38.04,27.74
2016,10,16,16,45,388.0,36.5,4.7,15.5,92.5,30.1,20.22
2016,10,16,17,0,274.0,27.0,4.4,15.0,49.0,22.29,10.61
2016,10,16,17,15,137.0,13.5,4.3,14.5,24.5,10.62,0.0
2016,10,16,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,20.0,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,17,6,30,40.0,12.0,1.2,12.0,13.0,37.94,0.0
2016,10,17,6,45,176.5,27.5,1.3,12.5,47.0,210.48,129.39
2016,10,17,7,0,313.0,43.0,1.4,13.0,81.0,353.04,284.87
2016,10,17,7,15,405.5,53.0,1.5,13.0,126.0,453.81,372.28
2016,10,17,7,30,498.0,63.0,1.6,13.0,171.0,562.17,460.72
2016,10,17,7,45,564.5,68.5,1.75,13.5,219.5,645.72,525.76
2016,10,17,8,0,631.0,74.0,1.9,14.0,268.0,730.24,588.76
2016,10,17,8,15,670.0,79.0,1.9,14.5,314.5,788.31,628.75
2016,10,17,8,30,709.0,84.0,1.9,15.0,361.0,845.13,666.49
2016,10,17,8,45,743.0,85.5,1.9,15.5,405.0,890.46,694.95
2016,10,17,9,0,777.0,87.0,1.9,16.0,449.0,926.98,716.7
2016,10,17,9,15,507.0,159.5,1.9,16.0,403.5,741.33,583.81
2016,10,17,9,30,237.0,232.0,1.9,16.0,358.0,503.03,401.7
2016,10,17,9,45,127.5,223.0,1.9,16.5,291.5,374.32,300.03
2016,10,17,10,0,18.0,214.0,1.9,17.0,225.0,202.86,160.72
2016,10,17,10,15,11.0,198.0,1.9,17.0,205.0,177.59,140.41
2016,10,17,10,30,4.0,182.0,1.9,17.0,185.0,153.89,120.9
2016,10,17,10,45,129.0,242.5,1.9,17.5,327.5,375.27,299.3
2016,10,17,11,0,254.0,303.0,1.9,18.0,470.0,576.51,450.2
2016,10,17,11,15,387.0,268.5,1.95,18.0,527.0,649.65,505.28
2016,10,17,11,30,520.0,234.0,2.0,18.0,584.0,737.14,569.59
2016,10,17,11,45,706.0,165.5,2.1,18.5,642.5,814.3,625.64
2016,10,17,12,0,892.0,97.0,2.2,19.0,701.0,851.22,650.14
2016,10,17,12,15,890.0,96.5,2.3,19.0,695.0,810.55,622.49
2016,10,17,12,30,888.0,96.0,2.4,19.0,689.0,767.15,593.3
2016,10,17,12,45,887.0,94.0,2.55,19.0,676.0,720.41,560.2
2016,10,17,13,0,886.0,92.0,2.7,19.0,663.0,671.27,523.5
2016,10,17,13,15,878.5,90.5,2.75,19.0,641.5,616.53,480.98
2016,10,17,13,30,871.0,89.0,2.8,19.0,620.0,560.46,436.13
2016,10,17,13,45,862.5,86.5,2.85,19.0,591.5,501.91,387.9
2016,10,17,14,0,854.0,84.0,2.9,19.0,563.0,443.07,337.8
2016,10,17,14,15,839.0,82.0,2.95,18.5,528.5,380.49,283.94
2016,10,17,14,30,824.0,80.0,3.0,18.0,494.0,318.56,229.28
2016,10,17,14,45,804.0,77.0,3.05,18.0,453.5,255.54,173.33
2016,10,17,15,0,784.0,74.0,3.1,18.0,413.0,194.37,121.04
2016,10,17,15,15,755.0,70.5,3.05,17.5,368.5,133.99,76.2
2016,10,17,15,30,726.0,67.0,3.0,17.0,324.0,77.17,47.66
2016,10,17,15,45,683.0,62.5,3.0,17.0,276.5,55.93,43.92
2016,10,17,16,0,640.0,58.0,3.0,17.0,229.0,48.01,36.91
2016,10,17,16,15,573.5,51.5,2.65,16.0,181.0,42.63,32.14
2016,10,17,16,30,507.0,45.0,2.3,15.0,133.0,37.32,27.21
2016,10,17,16,45,394.5,35.5,2.0,14.5,90.0,29.36,19.61
2016,10,17,17,0,282.0,26.0,1.7,14.0,47.0,21.53,9.17
2016,10,17,17,15,141.0,13.0,1.6,13.5,23.5,10.23,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,43.5,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,87.0,11.0,1.2,10.0,13.0,70.7,0.0
2016,10,18,6,45,242.5,23.5,1.3,10.5,48.0,253.54,145.19
2016,10,18,7,0,398.0,36.0,1.4,11.0,83.0,413.12,332.41
2016,10,18,7,15,487.5,44.0,1.7,11.5,129.0,513.33,420.65
2016,10,18,7,30,577.0,52.0,2.0,12.0,175.0,618.43,506.96
2016,10,18,7,45,637.0,56.5,2.35,13.0,224.0,695.79,567.62
2016,10,18,8,0,697.0,61.0,2.7,14.0,273.0,767.34,621.24
2016,10,18,8,15,732.5,65.0,2.85,14.5,319.5,822.65,660.74
2016,10,18,8,30,768.0,69.0,3.0,15.0,366.0,876.26,697.78
2016,10,18,8,45,797.0,71.0,3.2,15.5,410.0,918.63,726.18
2016,10,18,9,0,826.0,73.0,3.4,16.0,454.0,958.24,752.19
2016,10,18,9,15,843.5,75.0,3.45,16.0,492.0,983.07,767.85
2016,10,18,9,30,861.0,77.0,3.5,16.0,530.0,991.89,772.41
2016,10,18,9,45,876.0,78.0,3.55,16.5,563.0,1005.52,779.12
2016,10,18,10,0,891.0,79.0,3.6,17.0,596.0,1015.32,783.23
2016,10,18,10,15,899.5,80.0,3.6,17.0,621.5,1014.58,781.35
2016,10,18,10,30,908.0,81.0,3.6,17.0,647.0,1009.84,777.0
2016,10,18,10,45,914.0,82.0,3.6,17.5,665.0,998.61,766.94
2016,10,18,11,0,920.0,83.0,3.6,18.0,683.0,983.38,754.39
2016,10,18,11,15,923.0,83.5,3.55,18.0,693.5,960.8,738.05
2016,10,18,11,30,926.0,84.0,3.5,18.0,704.0,934.48,719.29
2016,10,18,11,45,929.5,83.0,3.5,18.5,706.5,903.24,696.19
2016,10,18,12,0,933.0,82.0,3.5,19.0,709.0,868.45,670.71
2016,10,18,12,15,931.0,81.5,3.5,19.0,703.0,826.44,641.37
2016,10,18,12,30,929.0,81.0,3.5,19.0,697.0,781.57,609.85
2016,10,18,12,45,925.0,80.5,3.5,19.5,683.0,732.65,573.15
2016,10,18,13,0,921.0,80.0,3.5,20.0,669.0,681.45,532.66
2016,10,18,13,15,914.0,79.0,3.5,20.0,647.5,625.94,488.99
2016,10,18,13,30,907.0,78.0,3.5,20.0,626.0,568.94,442.9
2016,10,18,13,45,897.5,76.5,3.55,20.0,597.5,509.04,393.27
2016,10,18,14,0,888.0,75.0,3.6,20.0,569.0,448.46,341.48
2016,10,18,14,15,874.0,73.0,3.55,19.5,533.5,385.41,286.75
2016,10,18,14,30,860.0,71.0,3.5,19.0,498.0,322.76,231.11
2016,10,18,14,45,836.5,69.5,3.5,19.0,456.5,256.47,172.43
2016,10,18,15,0,813.0,68.0,3.5,19.0,415.0,194.09,119.22
2016,10,18,15,15,784.5,64.5,3.35,18.5,370.0,132.05,73.2
2016,10,18,15,30,756.0,61.0,3.2,18.0,325.0,73.48,43.95
2016,10,18,15,45,710.0,57.5,3.1,18.0,276.5,52.3,40.56
2016,10,18,16,0,664.0,54.0,3.0,18.0,228.0,49.04,37.65
2016,10,18,16,15,598.5,48.0,2.6,17.0,180.0,40.18,29.81
2016,10,18,16,30,533.0,42.0,2.2,16.0,132.0,35.13,25.13
2016,10,18,16,45,417.0,33.0,1.85,15.5,88.5,27.46,17.78
2016,10,18,17,0,301.0,24.0,1.5,15.0,45.0,19.94,6.8
2016,10,18,17,15,150.5,12.0,1.5,14.5,22.5,9.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,45,229.0,15.0,1.65,9.5,41.5,229.26,117.2
2016,10,19,7,0,458.0,30.0,1.8,10.0,83.0,443.92,357.22
2016,10,19,7,15,542.5,37.0,1.95,10.5,129.5,541.86,444.58
2016,10,19,7,30,627.0,44.0,2.1,11.0,176.0,643.75,528.16
2016,10,19,7,45,678.5,48.5,2.25,12.0,224.5,715.69,583.75
2016,10,19,8,0,730.0,53.0,2.4,13.0,273.0,787.81,636.57
2016,10,19,8,15,763.5,56.5,2.45,13.5,319.5,840.92,673.56
2016,10,19,8,30,797.0,60.0,2.5,14.0,366.0,892.31,708.02
2016,10,19,8,45,821.0,62.5,2.65,14.5,408.5,930.63,733.11
2016,10,19,9,0,845.0,65.0,2.8,15.0,451.0,954.16,747.45
2016,10,19,9,15,861.5,67.0,2.9,15.5,489.0,977.94,761.5
2016,10,19,9,30,878.0,69.0,3.0,16.0,527.0,998.26,773.06
2016,10,19,9,45,890.0,70.5,3.1,17.0,559.0,1009.6,777.02
2016,10,19,10,0,902.0,72.0,3.2,18.0,591.0,1017.06,778.49
2016,10,19,10,15,910.0,73.0,3.25,18.5,616.0,1015.84,775.26
2016,10,19,10,30,918.0,74.0,3.3,19.0,641.0,1010.59,769.56
2016,10,19,10,45,921.5,75.5,3.35,19.5,658.5,997.5,758.74
2016,10,19,11,0,925.0,77.0,3.4,20.0,676.0,980.47,745.48
2016,10,19,11,15,927.5,77.5,3.4,20.0,686.0,957.42,729.35
2016,10,19,11,30,930.0,78.0,3.4,20.0,696.0,930.64,710.78
2016,10,19,11,45,928.0,79.5,3.4,20.5,697.5,897.46,686.52
2016,10,19,12,0,926.0,81.0,3.4,21.0,699.0,861.02,660.09
2016,10,19,12,15,924.0,80.5,3.4,21.0,693.0,819.32,631.2
2016,10,19,12,30,922.0,80.0,3.4,21.0,687.0,774.8,600.15
2016,10,19,12,45,915.5,80.5,3.4,21.5,672.5,725.54,563.43
2016,10,19,13,0,909.0,81.0,3.4,22.0,658.0,674.24,523.14
2016,10,19,13,15,902.0,80.0,3.4,22.0,637.0,619.36,480.27
2016,10,19,13,30,895.0,79.0,3.4,22.0,616.0,563.02,435.06
2016,10,19,13,45,887.5,77.0,3.4,22.0,588.0,504.31,386.61
2016,10,19,14,0,880.0,75.0,3.4,22.0,560.0,444.73,335.94
2016,10,19,14,15,866.0,73.0,3.35,22.0,525.0,382.21,281.58
2016,10,19,14,30,852.0,71.0,3.3,22.0,490.0,320.1,226.53
2016,10,19,14,45,833.0,68.5,3.3,22.0,449.5,254.6,169.06
2016,10,19,15,0,814.0,66.0,3.3,22.0,409.0,192.45,116.47
2016,10,19,15,15,785.5,62.5,2.95,21.5,364.5,130.45,70.99
2016,10,19,15,30,757.0,59.0,2.6,21.0,320.0,71.9,42.1
2016,10,19,15,45,715.5,55.0,2.3,20.5,272.0,50.39,38.47
2016,10,19,16,0,674.0,51.0,2.0,20.0,224.0,46.69,35.28
2016,10,19,16,15,608.5,45.0,1.8,19.0,176.5,41.14,30.37
2016,10,19,16,30,543.0,39.0,1.6,18.0,129.0,35.64,25.3
2016,10,19,16,45,430.0,30.0,1.4,17.0,86.0,25.08,15.53
2016,10,19,17,0,317.0,21.0,1.2,16.0,43.0,17.47,3.77
2016,10,19,17,15,158.5,10.5,1.2,15.5,21.5,8.26,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
