Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,14.5,3.35,12.5,22.5,89.28,0.0
2016,10,30,7,0,206.0,29.0,3.6,13.0,45.0,248.27,164.3
2016,10,30,7,15,315.0,40.5,3.75,13.0,84.5,364.52,297.44
2016,10,30,7,30,424.0,52.0,3.9,13.0,124.0,484.37,401.96
2016,10,30,7,45,212.0,27.5,4.05,13.5,63.5,263.45,223.25
2016,10,30,8,0,0.0,3.0,4.2,14.0,3.0,2.27,0.0
2016,10,30,8,15,0.0,3.5,4.4,14.0,3.5,2.65,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.04,0.0
2016,10,30,8,45,0.0,61.0,4.85,14.5,61.0,46.74,34.37
2016,10,30,9,0,0.0,118.0,5.1,15.0,118.0,99.42,78.74
2016,10,30,9,15,0.0,85.0,5.25,15.0,85.0,65.95,50.34
2016,10,30,9,30,0.0,52.0,5.4,15.0,52.0,39.83,28.17
2016,10,30,9,45,0.0,32.0,5.6,15.5,32.0,24.46,15.07
2016,10,30,10,0,0.0,12.0,5.8,16.0,12.0,9.16,2.08
2016,10,30,10,15,0.0,48.0,5.85,16.0,48.0,36.79,25.33
2016,10,30,10,30,0.0,84.0,5.9,16.0,84.0,64.64,48.57
2016,10,30,10,45,0.0,48.0,5.95,16.5,48.0,36.82,25.2
2016,10,30,11,0,0.0,12.0,6.0,17.0,12.0,9.18,2.02
2016,10,30,11,15,59.0,149.5,5.95,17.0,186.0,185.47,150.09
2016,10,30,11,30,118.0,287.0,5.9,17.0,360.0,377.33,304.99
2016,10,30,11,45,118.5,288.0,5.9,17.5,361.0,389.61,313.26
2016,10,30,12,0,119.0,289.0,5.9,18.0,362.0,381.62,306.12
2016,10,30,12,15,103.5,283.0,5.85,18.0,346.5,337.31,270.63
2016,10,30,12,30,88.0,277.0,5.8,18.0,331.0,311.96,250.02
2016,10,30,12,45,238.5,256.5,5.75,18.0,397.0,415.26,334.46
2016,10,30,13,0,389.0,236.0,5.7,18.0,463.0,474.0,381.53
2016,10,30,13,15,206.0,222.5,5.55,17.5,342.0,318.4,256.33
2016,10,30,13,30,23.0,209.0,5.4,17.0,221.0,177.81,141.55
2016,10,30,13,45,11.5,165.5,5.3,17.0,171.5,134.62,106.39
2016,10,30,14,0,0.0,122.0,5.2,17.0,122.0,94.22,73.22
2016,10,30,14,15,0.0,133.0,5.05,17.0,133.0,102.38,80.19
2016,10,30,14,30,0.0,144.0,4.9,17.0,144.0,110.06,86.74
2016,10,30,14,45,0.0,128.5,4.75,17.0,128.5,97.49,76.46
2016,10,30,15,0,0.0,113.0,4.6,17.0,113.0,85.18,66.31
2016,10,30,15,15,0.0,98.5,4.3,16.5,98.5,73.79,56.97
2016,10,30,15,30,0.0,84.0,4.0,16.0,84.0,62.6,47.66
2016,10,30,15,45,0.0,69.0,3.75,16.0,69.0,51.58,40.18
2016,10,30,16,0,0.0,54.0,3.5,16.0,54.0,40.7,30.36
2016,10,30,16,15,0.0,40.0,3.15,15.5,40.0,30.41,21.01
2016,10,30,16,30,0.0,26.0,2.8,15.0,26.0,19.85,11.28
2016,10,30,16,45,0.0,15.0,2.45,14.5,15.0,11.42,1.36
2016,10,30,17,0,0.0,4.0,2.1,14.0,4.0,3.15,0.0
2016,10,30,17,15,0.0,2.0,2.05,13.5,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,125.0,13.5,0.95,9.5,22.5,105.1,0.0
2016,10,31,7,0,250.0,27.0,0.9,10.0,45.0,275.91,172.05
2016,10,31,7,15,366.0,37.0,1.1,10.5,86.0,404.03,325.44
2016,10,31,7,30,482.0,47.0,1.3,11.0,127.0,529.49,431.94
2016,10,31,7,45,557.5,53.0,1.5,12.0,173.5,619.58,504.41
2016,10,31,8,0,633.0,59.0,1.7,13.0,220.0,711.51,574.73
2016,10,31,8,15,330.0,93.0,1.75,13.0,178.0,472.94,392.01
2016,10,31,8,30,27.0,127.0,1.8,13.0,136.0,162.94,133.23
2016,10,31,8,45,141.0,146.5,1.85,13.5,203.0,316.89,264.43
2016,10,31,9,0,255.0,166.0,1.9,14.0,270.0,475.68,391.42
2016,10,31,9,15,400.5,153.5,1.9,14.0,334.5,626.91,508.45
2016,10,31,9,30,546.0,141.0,1.9,14.0,399.0,756.13,603.09
2016,10,31,9,45,326.5,188.0,1.95,14.5,345.0,562.98,453.36
2016,10,31,10,0,107.0,235.0,2.0,15.0,291.0,348.42,281.32
2016,10,31,10,15,98.0,244.5,2.0,15.0,297.5,344.59,278.42
2016,10,31,10,30,89.0,254.0,2.0,15.0,304.0,340.76,274.55
2016,10,31,10,45,154.0,263.5,2.0,15.5,354.0,430.35,345.07
2016,10,31,11,0,219.0,273.0,2.0,16.0,404.0,493.85,393.56
2016,10,31,11,15,217.5,278.5,2.05,16.0,410.0,487.88,388.19
2016,10,31,11,30,216.0,284.0,2.1,16.0,416.0,481.1,382.69
2016,10,31,11,45,260.5,277.5,2.2,16.5,437.0,518.88,411.32
2016,10,31,12,0,305.0,271.0,2.3,17.0,458.0,532.73,421.66
2016,10,31,12,15,304.0,268.5,2.4,17.0,453.0,511.25,405.28
2016,10,31,12,30,303.0,266.0,2.5,17.0,448.0,488.92,388.28
2016,10,31,12,45,586.5,177.0,2.65,17.0,520.0,592.29,470.7
2016,10,31,13,0,870.0,88.0,2.8,17.0,592.0,656.94,520.29
2016,10,31,13,15,862.0,86.5,2.9,17.0,571.0,602.38,476.61
2016,10,31,13,30,854.0,85.0,3.0,17.0,550.0,546.64,431.43
2016,10,31,13,45,843.0,83.0,3.1,17.0,522.0,488.05,382.54
2016,10,31,14,0,832.0,81.0,3.2,17.0,494.0,429.14,331.78
2016,10,31,14,15,720.0,96.0,3.25,16.5,435.5,348.24,264.61
2016,10,31,14,30,608.0,111.0,3.3,16.0,377.0,279.61,207.42
2016,10,31,14,45,465.0,124.0,3.35,16.0,316.5,210.09,151.64
2016,10,31,15,0,322.0,137.0,3.4,16.0,256.0,158.85,113.63
2016,10,31,15,15,301.5,123.0,3.3,15.5,223.5,121.33,84.78
2016,10,31,15,30,281.0,109.0,3.2,15.0,191.0,86.62,63.01
2016,10,31,15,45,255.5,92.0,3.1,15.0,157.0,66.19,53.24
2016,10,31,16,0,230.0,75.0,3.0,15.0,123.0,54.6,42.71
2016,10,31,16,15,191.5,57.5,2.7,14.5,90.5,42.33,31.49
2016,10,31,16,30,153.0,40.0,2.4,14.0,58.0,29.83,19.74
2016,10,31,16,45,76.5,24.0,2.1,13.5,33.0,18.04,4.22
2016,10,31,17,0,0.0,8.0,1.8,13.0,8.0,6.29,0.0
2016,10,31,17,15,0.0,4.0,1.9,12.5,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,122.0,12.5,1.1,9.5,21.0,102.02,0.0
2016,11,1,7,0,244.0,25.0,1.1,10.0,42.0,267.49,152.93
2016,11,1,7,15,362.0,35.0,1.3,10.5,83.0,398.6,320.56
2016,11,1,7,30,480.0,45.0,1.5,11.0,124.0,525.24,429.17
2016,11,1,7,45,553.5,51.5,1.7,12.0,169.5,613.79,501.01
2016,11,1,8,0,627.0,58.0,1.9,13.0,215.0,704.31,570.78
2016,11,1,8,15,672.0,62.5,1.9,13.0,260.0,766.07,616.73
2016,11,1,8,30,717.0,67.0,1.9,13.0,305.0,819.71,655.02
2016,11,1,8,45,750.0,70.0,1.95,13.5,347.5,866.07,686.07
2016,11,1,9,0,783.0,73.0,2.0,14.0,390.0,909.89,714.46
2016,11,1,9,15,804.5,75.5,2.0,14.0,427.0,938.6,732.5
2016,11,1,9,30,826.0,78.0,2.0,14.0,464.0,963.96,748.15
2016,11,1,9,45,844.0,79.0,2.0,14.5,496.0,980.21,756.1
2016,11,1,10,0,862.0,80.0,2.0,15.0,528.0,992.65,761.57
2016,11,1,10,15,655.5,144.0,2.0,15.0,494.0,861.0,669.48
2016,11,1,10,30,449.0,208.0,2.0,15.0,460.0,708.25,558.18
2016,11,1,10,45,673.0,146.0,2.0,15.5,536.5,852.61,663.67
2016,11,1,11,0,897.0,84.0,2.0,16.0,613.0,955.07,730.93
2016,11,1,11,15,900.5,84.5,2.0,16.0,623.0,933.58,714.62
2016,11,1,11,30,904.0,85.0,2.0,16.0,633.0,908.47,697.35
2016,11,1,11,45,903.5,85.5,2.05,16.0,634.5,876.42,675.86
2016,11,1,12,0,903.0,86.0,2.1,16.0,636.0,841.2,652.12
2016,11,1,12,15,607.5,173.5,2.1,16.0,542.0,676.03,531.63
2016,11,1,12,30,312.0,261.0,2.1,16.0,448.0,490.86,389.31
2016,11,1,12,45,599.0,173.0,2.15,16.5,521.5,603.79,478.32
2016,11,1,13,0,886.0,85.0,2.2,17.0,595.0,659.05,519.32
2016,11,1,13,15,877.5,83.5,2.15,17.0,573.0,604.52,475.4
2016,11,1,13,30,869.0,82.0,2.1,17.0,551.0,551.53,432.21
2016,11,1,13,45,855.5,80.5,2.1,17.0,522.5,491.55,382.62
2016,11,1,14,0,842.0,79.0,2.1,17.0,494.0,431.48,331.42
2016,11,1,14,15,824.5,77.0,2.05,16.5,459.0,369.72,277.91
2016,11,1,14,30,807.0,75.0,2.0,16.0,424.0,308.93,223.97
2016,11,1,14,45,779.0,72.5,1.95,16.0,384.0,246.54,168.61
2016,11,1,15,0,751.0,70.0,1.9,16.0,344.0,187.0,117.66
2016,11,1,15,15,714.0,66.0,1.8,15.5,300.0,128.43,73.73
2016,11,1,15,30,677.0,62.0,1.7,15.0,256.0,70.5,41.92
2016,11,1,15,45,619.0,56.5,1.6,15.0,210.0,46.77,36.06
2016,11,1,16,0,561.0,51.0,1.5,15.0,164.0,42.27,31.85
2016,11,1,16,15,469.0,42.5,1.4,14.0,120.0,35.19,25.29
2016,11,1,16,30,377.0,34.0,1.3,13.0,76.0,28.2,18.33
2016,11,1,16,45,188.5,17.0,1.2,12.5,38.0,13.79,0.72
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,131.0,11.5,0.9,8.0,20.5,108.0,0.0
2016,11,2,7,0,262.0,23.0,0.9,8.0,41.0,278.03,140.99
2016,11,2,7,15,379.5,33.5,1.1,8.5,82.0,411.51,330.49
2016,11,2,7,30,497.0,44.0,1.3,9.0,123.0,538.59,440.77
2016,11,2,7,45,565.0,51.0,1.55,10.0,168.5,623.25,510.41
2016,11,2,8,0,633.0,58.0,1.8,11.0,214.0,709.6,577.91
2016,11,2,8,15,677.5,62.5,1.9,11.5,259.0,771.0,623.67
2016,11,2,8,30,722.0,67.0,2.0,12.0,304.0,823.99,661.5
2016,11,2,8,45,754.0,70.5,2.15,12.5,346.5,870.08,693.55
2016,11,2,9,0,786.0,74.0,2.3,13.0,389.0,913.58,722.97
2016,11,2,9,15,807.0,76.5,2.3,13.5,426.0,941.82,739.56
2016,11,2,9,30,828.0,79.0,2.3,14.0,463.0,966.66,753.65
2016,11,2,9,45,854.5,77.0,2.35,15.0,496.5,987.51,763.99
2016,11,2,10,0,881.0,75.0,2.4,16.0,530.0,992.36,763.39
2016,11,2,10,15,890.5,76.5,2.3,16.0,554.5,993.08,761.49
2016,11,2,10,30,900.0,78.0,2.2,16.0,579.0,989.9,757.11
2016,11,2,10,45,907.0,78.5,2.15,16.5,596.5,979.09,746.95
2016,11,2,11,0,914.0,79.0,2.1,17.0,614.0,964.39,734.46
2016,11,2,11,15,917.0,79.5,2.0,17.5,623.5,942.15,716.54
2016,11,2,11,30,920.0,80.0,1.9,18.0,633.0,916.27,696.44
2016,11,2,11,45,920.5,80.0,1.8,18.5,634.5,884.12,672.3
2016,11,2,12,0,921.0,80.0,1.7,19.0,636.0,848.71,646.12
2016,11,2,12,15,919.0,79.5,1.55,19.0,630.0,807.67,616.84
2016,11,2,12,30,917.0,79.0,1.4,19.0,624.0,763.89,585.64
2016,11,2,12,45,913.0,78.0,1.3,19.0,610.0,715.65,550.61
2016,11,2,13,0,909.0,77.0,1.2,19.0,596.0,665.24,512.21
2016,11,2,13,15,901.0,76.0,1.1,19.0,574.5,610.55,469.78
2016,11,2,13,30,893.0,75.0,1.0,19.0,553.0,554.56,425.26
2016,11,2,13,45,881.0,73.5,0.9,19.5,524.5,495.14,376.19
2016,11,2,14,0,869.0,72.0,0.8,20.0,496.0,435.38,325.61
2016,11,2,14,15,852.0,70.0,0.8,19.5,461.0,373.11,273.51
2016,11,2,14,30,835.0,68.0,0.8,19.0,426.0,311.04,220.11
2016,11,2,14,45,809.5,65.0,0.85,19.0,385.5,247.27,164.97
2016,11,2,15,0,784.0,62.0,0.9,19.0,345.0,186.02,113.55
2016,11,2,15,15,749.0,58.5,0.85,18.5,301.0,126.15,69.31
2016,11,2,15,30,714.0,55.0,0.8,18.0,257.0,70.55,40.47
2016,11,2,15,45,658.5,50.0,0.8,17.5,211.0,45.73,34.76
2016,11,2,16,0,603.0,45.0,0.8,17.0,165.0,41.13,30.57
2016,11,2,16,15,514.5,37.5,0.85,16.0,120.5,31.47,21.8
2016,11,2,16,30,426.0,30.0,0.9,15.0,76.0,25.12,15.43
2016,11,2,16,45,213.0,15.0,1.0,14.5,38.0,12.22,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,139.5,11.0,0.95,7.5,19.5,113.98,0.0
2016,11,3,7,0,279.0,22.0,0.9,8.0,39.0,288.31,120.74
2016,11,3,7,15,398.0,31.5,1.1,8.5,80.0,424.63,338.46
2016,11,3,7,30,517.0,41.0,1.3,9.0,121.0,552.04,450.25
2016,11,3,7,45,586.5,47.5,1.5,10.0,167.0,637.52,520.34
2016,11,3,8,0,656.0,54.0,1.7,11.0,213.0,716.19,581.68
2016,11,3,8,15,700.0,58.5,1.7,11.5,258.5,778.69,627.36
2016,11,3,8,30,744.0,63.0,1.7,12.0,304.0,839.8,669.84
2016,11,3,8,45,774.5,66.0,1.75,13.0,346.0,883.91,697.82
2016,11,3,9,0,805.0,69.0,1.8,14.0,388.0,925.38,723.08
2016,11,3,9,15,825.5,71.5,1.8,14.5,425.5,953.17,738.96
2016,11,3,9,30,846.0,74.0,1.8,15.0,463.0,977.55,752.36
2016,11,3,9,45,864.5,74.5,1.8,15.5,495.0,993.57,760.0
2016,11,3,10,0,883.0,75.0,1.8,16.0,527.0,993.74,757.12
2016,11,3,10,15,892.5,76.0,1.7,16.5,551.5,993.79,753.1
2016,11,3,10,30,902.0,77.0,1.6,17.0,576.0,989.97,746.62
2016,11,3,10,45,908.5,78.0,1.55,18.0,593.5,979.3,735.21
2016,11,3,11,0,915.0,79.0,1.5,19.0,611.0,964.75,721.56
2016,11,3,11,15,918.0,79.5,1.4,19.0,620.5,942.52,705.07
2016,11,3,11,30,921.0,80.0,1.3,19.0,630.0,916.65,686.4
2016,11,3,11,45,920.5,80.5,1.2,19.5,631.5,884.24,662.27
2016,11,3,12,0,920.0,81.0,1.1,20.0,633.0,848.62,636.2
2016,11,3,12,15,917.5,80.5,1.0,20.0,626.5,807.28,607.57
2016,11,3,12,30,915.0,80.0,0.9,20.0,620.0,763.23,577.08
2016,11,3,12,45,908.5,80.0,0.8,20.5,605.5,714.47,541.01
2016,11,3,13,0,902.0,80.0,0.7,21.0,591.0,663.76,501.99
2016,11,3,13,15,893.5,79.0,0.65,21.0,569.5,609.14,460.94
2016,11,3,13,30,885.0,78.0,0.6,21.0,548.0,553.28,417.79
2016,11,3,13,45,871.0,76.5,0.55,21.0,519.0,493.36,370.32
2016,11,3,14,0,857.0,75.0,0.5,21.0,490.0,434.15,321.85
2016,11,3,14,15,839.5,73.0,0.5,21.0,455.0,371.74,269.87
2016,11,3,14,30,822.0,71.0,0.5,21.0,420.0,310.27,217.33
2016,11,3,14,45,794.5,68.5,0.55,21.0,379.5,247.28,163.76
2016,11,3,15,0,767.0,66.0,0.6,21.0,339.0,187.05,113.96
2016,11,3,15,15,730.5,62.0,0.6,20.0,295.5,127.67,70.71
2016,11,3,15,30,694.0,58.0,0.6,19.0,252.0,72.78,42.25
2016,11,3,15,45,637.0,52.5,0.65,18.5,206.0,43.93,33.02
2016,11,3,16,0,580.0,47.0,0.7,18.0,160.0,39.32,28.83
2016,11,3,16,15,487.5,39.0,0.8,17.5,116.0,32.53,22.52
2016,11,3,16,30,395.0,31.0,0.9,17.0,72.0,25.85,15.71
2016,11,3,16,45,197.5,15.5,1.0,16.5,36.0,12.61,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,45,118.5,11.0,1.05,9.5,18.0,98.08,0.0
2016,11,4,7,0,237.0,22.0,1.0,10.0,36.0,252.25,75.68
2016,11,4,7,15,360.0,32.5,1.15,10.5,76.0,393.88,310.85
2016,11,4,7,30,483.0,43.0,1.3,11.0,116.0,524.69,425.73
2016,11,4,7,45,556.5,50.0,1.45,12.0,161.5,613.75,498.17
2016,11,4,8,0,630.0,57.0,1.6,13.0,207.0,704.79,568.21
2016,11,4,8,15,675.5,61.5,1.45,13.5,252.0,766.96,611.82
2016,11,4,8,30,721.0,66.0,1.3,14.0,297.0,820.6,646.74
2016,11,4,8,45,752.0,70.0,1.2,14.5,339.0,866.26,674.75
2016,11,4,9,0,783.0,74.0,1.1,15.0,381.0,909.33,699.69
2016,11,4,9,15,804.5,76.5,1.05,15.5,418.5,938.04,714.87
2016,11,4,9,30,826.0,79.0,1.0,16.0,456.0,963.37,727.56
2016,11,4,9,45,841.5,81.0,0.95,17.0,487.0,978.41,731.93
2016,11,4,10,0,857.0,83.0,0.9,18.0,518.0,989.66,733.9
2016,11,4,10,15,867.0,84.5,0.85,18.5,542.5,990.87,730.9
2016,11,4,10,30,877.0,86.0,0.8,19.0,567.0,988.13,725.67
2016,11,4,10,45,884.0,87.0,0.75,19.5,584.5,977.89,715.9
2016,11,4,11,0,891.0,88.0,0.7,20.0,602.0,952.62,696.86
2016,11,4,11,15,894.5,88.5,0.65,20.0,611.5,931.28,682.06
2016,11,4,11,30,898.0,89.0,0.6,20.0,621.0,906.37,665.02
2016,11,4,11,45,898.5,88.5,0.55,20.5,622.5,874.28,642.27
2016,11,4,12,0,899.0,88.0,0.5,21.0,624.0,839.03,617.66
2016,11,4,12,15,896.5,88.0,0.6,21.0,617.5,798.97,593.73
2016,11,4,12,30,894.0,88.0,0.7,21.0,611.0,756.25,567.55
2016,11,4,12,45,890.0,86.5,0.85,21.5,597.0,708.48,535.47
2016,11,4,13,0,886.0,85.0,1.0,22.0,583.0,658.64,499.94
2016,11,4,13,15,648.5,142.5,1.1,22.0,500.0,533.45,407.89
2016,11,4,13,30,411.0,200.0,1.2,22.0,417.0,412.65,317.48
2016,11,4,13,45,626.5,139.5,1.3,22.0,450.0,438.17,334.92
2016,11,4,14,0,842.0,79.0,1.4,22.0,483.0,431.98,324.17
2016,11,4,14,15,824.0,76.5,1.4,21.5,448.0,369.79,271.66
2016,11,4,14,30,806.0,74.0,1.4,21.0,413.0,308.65,218.98
2016,11,4,14,45,780.0,70.5,1.45,21.0,373.0,246.12,164.84
2016,11,4,15,0,754.0,67.0,1.5,21.0,333.0,186.21,114.56
2016,11,4,15,15,716.5,63.0,1.35,20.5,289.5,127.58,71.24
2016,11,4,15,30,679.0,59.0,1.2,20.0,246.0,73.59,42.8
2016,11,4,15,45,622.5,53.0,1.05,19.5,200.5,44.18,33.07
2016,11,4,16,0,566.0,47.0,0.9,19.0,155.0,39.23,28.58
2016,11,4,16,15,472.0,39.0,0.95,18.0,111.5,32.46,22.35
2016,11,4,16,30,378.0,31.0,1.0,17.0,68.0,25.81,15.49
2016,11,4,16,45,189.0,15.5,1.05,16.5,34.0,12.62,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,120.5,10.0,1.05,10.0,16.5,98.75,0.0
2016,11,5,7,0,241.0,20.0,1.0,10.0,33.0,251.72,37.83
2016,11,5,7,15,361.5,30.5,1.15,10.5,72.5,392.97,307.51
2016,11,5,7,30,482.0,41.0,1.3,11.0,112.0,521.22,422.33
2016,11,5,7,45,548.5,48.5,1.5,12.0,156.5,604.3,490.97
2016,11,5,8,0,615.0,56.0,1.7,13.0,201.0,689.2,557.29
2016,11,5,8,15,660.5,61.0,1.7,13.5,245.0,751.65,603.2
2016,11,5,8,30,706.0,66.0,1.7,14.0,289.0,805.45,640.71
2016,11,5,8,45,733.0,70.5,1.75,14.5,330.0,847.56,668.9
2016,11,5,9,0,760.0,75.0,1.8,15.0,371.0,887.06,694.44
2016,11,5,9,15,781.5,78.0,1.75,15.5,407.0,916.26,711.03
2016,11,5,9,30,803.0,81.0,1.7,16.0,443.0,942.17,725.03
2016,11,5,9,45,821.0,82.0,1.7,16.5,474.5,958.48,733.01
2016,11,5,10,0,839.0,83.0,1.7,17.0,506.0,971.06,738.58
2016,11,5,10,15,849.0,84.5,1.7,17.0,530.0,972.45,738.17
2016,11,5,10,30,859.0,86.0,1.7,17.0,554.0,969.99,735.47
2016,11,5,10,45,866.5,86.5,1.7,17.5,570.5,959.95,726.55
2016,11,5,11,0,874.0,87.0,1.7,18.0,587.0,946.07,715.34
2016,11,5,11,15,876.5,87.5,1.75,18.0,596.0,913.25,693.54
2016,11,5,11,30,879.0,88.0,1.8,18.0,605.0,888.06,677.06
2016,11,5,11,45,881.0,87.0,1.85,18.5,606.5,857.37,655.45
2016,11,5,12,0,883.0,86.0,1.9,19.0,608.0,823.5,631.66
2016,11,5,12,15,879.5,85.5,1.95,19.0,601.5,782.87,604.23
2016,11,5,12,30,876.0,85.0,2.0,19.0,595.0,739.76,574.79
2016,11,5,12,45,867.5,85.5,2.1,19.5,580.0,691.97,539.43
2016,11,5,13,0,859.0,86.0,2.2,20.0,565.0,647.35,504.66
2016,11,5,13,15,850.0,84.5,2.25,20.0,544.0,593.17,462.7
2016,11,5,13,30,841.0,83.0,2.3,20.0,523.0,537.94,418.67
2016,11,5,13,45,615.0,131.0,2.35,20.0,443.5,425.58,330.58
2016,11,5,14,0,389.0,179.0,2.4,20.0,364.0,319.1,247.25
2016,11,5,14,15,400.0,163.0,2.35,19.5,341.0,288.24,220.62
2016,11,5,14,30,411.0,147.0,2.3,19.0,318.0,248.45,185.84
2016,11,5,14,45,393.5,136.0,2.3,19.0,287.0,204.63,148.18
2016,11,5,15,0,376.0,125.0,2.3,19.0,256.0,162.96,113.28
2016,11,5,15,15,359.5,109.5,2.15,18.5,222.0,120.43,80.48
2016,11,5,15,30,343.0,94.0,2.0,18.0,188.0,80.36,55.21
2016,11,5,15,45,312.5,79.0,1.85,17.5,152.5,57.76,45.23
2016,11,5,16,0,282.0,64.0,1.7,17.0,117.0,47.37,35.89
2016,11,5,16,15,231.0,48.5,1.55,16.0,83.5,36.24,25.75
2016,11,5,16,30,180.0,33.0,1.4,15.0,50.0,24.9,14.66
2016,11,5,16,45,90.0,16.5,1.25,14.5,25.0,12.54,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.8,12.5,8.5,6.69,0.0
2016,11,6,7,0,0.0,17.0,0.8,13.0,17.0,14.23,0.0
2016,11,6,7,15,28.5,34.5,0.85,13.0,38.5,69.1,50.07
2016,11,6,7,30,57.0,52.0,0.9,13.0,60.0,130.0,104.7
2016,11,6,7,45,70.5,71.0,0.95,13.5,85.0,165.95,136.34
2016,11,6,8,0,84.0,90.0,1.0,14.0,110.0,201.39,166.75
2016,11,6,8,15,93.0,108.5,1.2,14.0,134.5,231.54,192.34
2016,11,6,8,30,102.0,127.0,1.4,14.0,159.0,261.4,217.14
2016,11,6,8,45,108.0,144.5,1.6,14.5,182.5,286.46,237.04
2016,11,6,9,0,114.0,162.0,1.8,15.0,206.0,311.1,256.23
2016,11,6,9,15,165.0,176.5,1.8,15.5,247.0,375.91,308.22
2016,11,6,9,30,216.0,191.0,1.8,16.0,288.0,440.6,358.46
2016,11,6,9,45,238.0,202.5,1.85,16.5,316.0,494.85,398.4
2016,11,6,10,0,260.0,214.0,1.9,17.0,344.0,524.62,419.59
2016,11,6,10,15,212.5,230.0,1.9,17.0,339.5,466.49,373.39
2016,11,6,10,30,165.0,246.0,1.9,17.0,335.0,431.75,344.91
2016,11,6,10,45,208.5,250.5,1.9,17.5,366.5,470.4,374.6
2016,11,6,11,0,252.0,255.0,1.9,18.0,398.0,528.56,417.5
2016,11,6,11,15,259.0,258.5,1.9,18.0,408.0,526.84,415.42
2016,11,6,11,30,266.0,262.0,1.9,18.0,418.0,523.65,412.7
2016,11,6,11,45,270.0,262.0,1.9,18.0,420.5,512.57,404.13
2016,11,6,12,0,274.0,262.0,1.9,18.0,423.0,500.26,394.66
2016,11,6,12,15,338.0,245.5,1.9,18.0,442.5,515.88,407.45
2016,11,6,12,30,402.0,229.0,1.9,18.0,462.0,525.87,415.43
2016,11,6,12,45,451.5,210.0,1.9,18.5,465.5,532.05,418.92
2016,11,6,13,0,501.0,191.0,1.9,19.0,469.0,517.65,406.87
2016,11,6,13,15,494.0,185.5,1.9,19.0,451.0,476.92,374.79
2016,11,6,13,30,487.0,180.0,1.9,19.0,433.0,435.87,341.91
2016,11,6,13,45,584.0,142.0,1.9,19.0,429.0,420.78,327.8
2016,11,6,14,0,681.0,104.0,1.9,19.0,425.0,388.44,298.29
2016,11,6,14,15,545.5,124.5,1.8,19.0,370.0,308.15,233.14
2016,11,6,14,30,410.0,145.0,1.7,19.0,315.0,246.96,184.22
2016,11,6,14,45,396.5,133.0,1.65,19.0,284.0,203.43,146.83
2016,11,6,15,0,383.0,121.0,1.6,19.0,253.0,161.58,111.68
2016,11,6,15,15,366.0,106.0,1.4,18.5,219.0,119.01,78.9
2016,11,6,15,30,349.0,91.0,1.2,18.0,185.0,78.94,53.71
2016,11,6,15,45,317.0,76.5,1.05,17.5,150.0,56.13,43.78
2016,11,6,16,0,285.0,62.0,0.9,17.0,115.0,46.02,34.69
2016,11,6,16,15,231.0,47.0,0.85,16.5,81.5,35.18,24.74
2016,11,6,16,30,177.0,32.0,0.8,16.0,48.0,24.16,13.76
2016,11,6,16,45,88.5,16.0,0.8,15.5,24.0,12.16,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,11.5,10.5,8.26,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,23.24,0.0
2016,11,7,7,15,97.5,35.0,0.8,12.5,48.5,161.22,122.34
2016,11,7,7,30,195.0,49.0,0.9,13.0,76.0,281.81,230.14
2016,11,7,7,45,226.0,65.5,1.0,13.5,108.5,314.01,260.19
2016,11,7,8,0,257.0,82.0,1.1,14.0,141.0,367.08,304.94
2016,11,7,8,15,275.5,98.0,1.05,14.5,173.0,407.87,337.31
2016,11,7,8,30,294.0,114.0,1.0,15.0,205.0,448.21,367.95
2016,11,7,8,45,306.5,129.0,1.0,15.5,235.0,480.44,391.39
2016,11,7,9,0,319.0,144.0,1.0,16.0,265.0,511.6,413.34
2016,11,7,9,15,558.0,107.5,0.95,16.5,344.5,736.6,577.91
2016,11,7,9,30,797.0,71.0,0.9,17.0,424.0,921.76,699.02
2016,11,7,9,45,774.5,85.0,0.9,18.0,447.5,914.42,687.46
2016,11,7,10,0,752.0,99.0,0.9,19.0,471.0,909.86,680.75
2016,11,7,10,15,604.0,146.5,0.8,19.5,455.0,809.83,610.12
2016,11,7,10,30,456.0,194.0,0.7,20.0,439.0,698.94,530.36
2016,11,7,10,45,433.0,207.5,0.65,20.5,445.5,679.36,515.06
2016,11,7,11,0,410.0,221.0,0.6,21.0,452.0,636.92,483.41
2016,11,7,11,15,477.5,204.0,0.6,21.0,477.5,686.06,518.34
2016,11,7,11,30,545.0,187.0,0.6,21.0,503.0,708.3,533.75
2016,11,7,11,45,509.5,200.5,0.65,21.5,497.0,669.48,505.07
2016,11,7,12,0,474.0,214.0,0.7,22.0,491.0,630.34,476.68
2016,11,7,12,15,637.5,159.0,0.75,22.0,527.0,684.7,517.66
2016,11,7,12,30,801.0,104.0,0.8,22.0,563.0,711.95,538.1
2016,11,7,12,45,668.5,140.5,0.9,22.0,517.5,620.94,472.4
2016,11,7,13,0,536.0,177.0,1.0,22.0,472.0,526.89,404.16
2016,11,7,13,15,571.0,158.5,1.05,22.0,462.5,496.99,382.26
2016,11,7,13,30,606.0,140.0,1.1,22.0,453.0,469.01,359.98
2016,11,7,13,45,638.5,122.5,1.15,22.0,436.0,429.63,328.03
2016,11,7,14,0,671.0,105.0,1.2,22.0,419.0,385.57,291.02
2016,11,7,14,15,586.5,115.5,1.2,21.5,375.5,320.32,238.52
2016,11,7,14,30,502.0,126.0,1.2,21.0,332.0,259.05,189.14
2016,11,7,14,45,481.0,117.0,1.2,21.0,299.0,210.9,148.2
2016,11,7,15,0,460.0,108.0,1.2,21.0,266.0,165.18,110.25
2016,11,7,15,15,437.0,96.0,1.05,20.5,230.0,119.62,75.77
2016,11,7,15,30,414.0,84.0,0.9,20.0,194.0,77.16,50.27
2016,11,7,15,45,374.5,71.5,0.8,20.0,156.5,53.29,40.84
2016,11,7,16,0,335.0,59.0,0.7,20.0,119.0,44.33,32.76
2016,11,7,16,15,268.5,45.0,0.7,19.5,84.0,33.99,23.33
2016,11,7,16,30,202.0,31.0,0.7,19.0,49.0,23.53,12.76
2016,11,7,16,45,101.0,15.5,0.75,18.5,24.5,11.81,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,11.5,13.0,10.23,0.0
2016,11,8,7,0,0.0,26.0,0.8,12.0,26.0,37.97,0.0
2016,11,8,7,15,220.0,32.0,0.9,12.5,62.5,277.24,209.14
2016,11,8,7,30,440.0,38.0,1.0,13.0,99.0,480.49,385.33
2016,11,8,7,45,514.5,45.0,1.1,13.5,141.5,568.27,457.42
2016,11,8,8,0,589.0,52.0,1.2,14.0,184.0,658.53,528.0
2016,11,8,8,15,636.0,57.0,1.1,14.5,227.0,721.47,573.05
2016,11,8,8,30,683.0,62.0,1.0,15.0,270.0,776.5,609.87
2016,11,8,8,45,715.5,65.5,0.9,16.0,310.0,822.23,636.98
2016,11,8,9,0,748.0,69.0,0.8,17.0,350.0,865.59,660.97
2016,11,8,9,15,770.0,71.5,0.7,17.5,386.0,894.45,675.34
2016,11,8,9,30,792.0,74.0,0.6,18.0,422.0,920.14,687.2
2016,11,8,9,45,813.5,74.0,0.55,18.5,453.5,938.58,695.1
2016,11,8,10,0,835.0,74.0,0.5,19.0,485.0,953.35,700.64
2016,11,8,10,15,845.5,75.5,0.45,19.5,508.5,955.45,698.16
2016,11,8,10,30,856.0,77.0,0.4,20.0,532.0,942.24,686.34
2016,11,8,10,45,861.0,78.5,0.35,20.5,548.5,931.71,676.7
2016,11,8,11,0,866.0,80.0,0.3,21.0,565.0,917.56,664.94
2016,11,8,11,15,869.5,80.5,0.3,21.0,574.5,897.22,651.78
2016,11,8,11,30,873.0,81.0,0.3,21.0,584.0,873.42,636.59
2016,11,8,11,45,872.5,81.5,0.3,21.5,585.5,842.84,615.93
2016,11,8,12,0,872.0,82.0,0.3,22.0,587.0,809.25,593.43
2016,11,8,12,15,870.0,81.5,0.35,22.0,581.0,770.49,569.47
2016,11,8,12,30,868.0,81.0,0.4,22.0,575.0,729.16,543.54
2016,11,8,12,45,862.0,80.5,0.45,22.5,561.5,682.71,511.45
2016,11,8,13,0,856.0,80.0,0.5,23.0,548.0,634.41,476.48
2016,11,8,13,15,848.0,79.0,0.55,23.0,527.5,586.57,441.52
2016,11,8,13,30,840.0,78.0,0.6,23.0,507.0,532.86,401.11
2016,11,8,13,45,826.5,76.0,0.65,23.0,479.5,474.63,355.91
2016,11,8,14,0,813.0,74.0,0.7,23.0,452.0,416.38,308.97
2016,11,8,14,15,795.0,72.0,0.7,23.0,418.5,356.8,259.22
2016,11,8,14,30,777.0,70.0,0.7,23.0,385.0,298.27,209.12
2016,11,8,14,45,751.0,67.0,0.75,23.0,347.0,238.3,158.01
2016,11,8,15,0,725.0,64.0,0.8,23.0,309.0,180.95,110.42
2016,11,8,15,15,687.0,59.5,0.7,22.5,267.0,123.92,68.41
2016,11,8,15,30,649.0,55.0,0.6,22.0,225.0,71.57,40.13
2016,11,8,15,45,590.0,49.5,0.55,21.5,181.5,41.24,30.18
2016,11,8,16,0,531.0,44.0,0.5,21.0,138.0,36.66,26.02
2016,11,8,16,15,434.5,35.5,0.6,20.0,97.0,29.49,19.43
2016,11,8,16,30,338.0,27.0,0.7,19.0,56.0,22.42,11.59
2016,11,8,16,45,169.0,13.5,0.85,18.5,28.0,10.62,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.5,8.0,0.8,11.0,11.0,58.58,0.0
2016,11,9,7,0,139.0,16.0,0.8,11.0,22.0,122.18,0.0
2016,11,9,7,15,258.5,29.0,0.95,11.5,57.5,305.35,226.17
2016,11,9,7,30,378.0,42.0,1.1,12.0,93.0,430.61,347.85
2016,11,9,7,45,457.5,50.5,1.25,13.0,135.5,523.81,425.55
2016,11,9,8,0,537.0,59.0,1.4,14.0,178.0,619.5,500.78
2016,11,9,8,15,586.5,65.5,1.4,14.5,220.5,686.12,550.6
2016,11,9,8,30,636.0,72.0,1.4,15.0,263.0,752.24,597.74
2016,11,9,8,45,673.5,75.5,1.45,15.5,304.0,801.54,631.41
2016,11,9,9,0,711.0,79.0,1.5,16.0,345.0,848.83,662.69
2016,11,9,9,15,735.0,82.5,1.55,16.5,381.0,880.25,682.16
2016,11,9,9,30,759.0,86.0,1.6,17.0,417.0,901.53,694.47
2016,11,9,9,45,789.5,84.5,1.7,17.5,450.0,927.5,710.61
2016,11,9,10,0,820.0,83.0,1.8,18.0,483.0,949.61,723.95
2016,11,9,10,15,831.5,84.5,1.7,18.5,507.0,952.77,721.99
