Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,30,843.0,86.0,1.6,19.0,531.0,952.11,717.78
2016,11,9,10,45,850.5,87.0,1.55,19.5,548.0,943.13,708.92
2016,11,9,11,0,858.0,88.0,1.5,20.0,565.0,930.38,697.85
2016,11,9,11,15,861.5,88.5,1.4,20.5,574.5,909.61,681.01
2016,11,9,11,30,865.0,89.0,1.3,21.0,584.0,885.32,662.1
2016,11,9,11,45,865.5,89.0,1.25,21.5,585.5,854.48,639.74
2016,11,9,12,0,866.0,89.0,1.2,22.0,587.0,820.51,615.45
2016,11,9,12,15,863.5,88.5,1.15,22.0,581.0,780.69,588.43
2016,11,9,12,30,861.0,88.0,1.1,22.0,575.0,738.32,559.58
2016,11,9,12,45,862.5,84.5,1.05,22.0,562.5,693.04,526.9
2016,11,9,13,0,864.0,81.0,1.0,22.0,550.0,640.55,488.22
2016,11,9,13,15,855.0,80.0,0.9,22.0,529.0,591.83,450.48
2016,11,9,13,30,846.0,79.0,0.8,22.0,508.0,537.27,407.58
2016,11,9,13,45,831.0,77.5,0.75,22.5,480.0,478.54,360.18
2016,11,9,14,0,816.0,76.0,0.7,23.0,452.0,419.93,311.62
2016,11,9,14,15,796.5,73.5,0.65,23.0,418.0,359.19,260.85
2016,11,9,14,30,777.0,71.0,0.6,23.0,384.0,299.7,210.0
2016,11,9,14,45,748.5,68.0,0.6,23.0,345.0,239.19,158.59
2016,11,9,15,0,720.0,65.0,0.6,23.0,306.0,181.59,110.99
2016,11,9,15,15,680.5,61.0,0.55,22.5,264.0,125.17,69.53
2016,11,9,15,30,641.0,57.0,0.5,22.0,222.0,70.05,38.71
2016,11,9,15,45,580.5,51.0,0.5,21.5,178.5,42.33,31.1
2016,11,9,16,0,520.0,45.0,0.5,21.0,135.0,37.4,26.62
2016,11,9,16,15,422.0,36.0,0.6,20.5,94.5,29.86,19.63
2016,11,9,16,30,324.0,27.0,0.7,20.0,54.0,22.4,11.14
2016,11,9,16,45,162.0,13.5,0.8,19.5,27.0,10.62,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,0.9,11.5,10.5,8.26,0.0
2016,11,10,7,0,0.0,21.0,0.9,12.0,21.0,16.52,0.0
2016,11,10,7,15,197.5,30.0,1.15,12.5,56.0,254.17,183.35
2016,11,10,7,30,395.0,39.0,1.4,13.0,91.0,442.06,355.94
2016,11,10,7,45,472.5,47.5,1.65,14.0,133.0,533.32,432.71
2016,11,10,8,0,550.0,56.0,1.9,15.0,175.0,627.26,507.56
2016,11,10,8,15,275.0,65.5,1.9,15.0,125.0,381.8,317.57
2016,11,10,8,30,0.0,75.0,1.9,15.0,75.0,61.51,46.64
2016,11,10,8,45,0.0,87.0,1.95,15.5,87.0,71.97,55.68
2016,11,10,9,0,0.0,99.0,2.0,16.0,99.0,82.41,64.26
2016,11,10,9,15,209.5,125.5,2.0,16.5,216.0,374.76,310.35
2016,11,10,9,30,419.0,152.0,2.0,17.0,333.0,640.79,515.23
2016,11,10,9,45,544.5,131.5,2.0,17.5,384.0,736.47,582.26
2016,11,10,10,0,670.0,111.0,2.0,18.0,435.0,842.21,654.46
2016,11,10,10,15,608.0,137.0,1.95,18.5,442.5,802.24,622.6
2016,11,10,10,30,546.0,163.0,1.9,19.0,450.0,750.4,583.87
2016,11,10,10,45,535.5,173.0,1.85,19.5,461.0,738.42,573.37
2016,11,10,11,0,525.0,183.0,1.8,20.0,472.0,724.13,560.64
2016,11,10,11,15,569.0,171.5,1.7,20.0,490.0,733.4,566.81
2016,11,10,11,30,613.0,160.0,1.6,20.0,508.0,747.68,575.85
2016,11,10,11,45,609.5,162.0,1.5,20.5,509.0,722.02,554.92
2016,11,10,12,0,606.0,164.0,1.4,21.0,510.0,694.15,532.84
2016,11,10,12,15,494.5,195.0,1.3,21.0,475.5,603.05,464.96
2016,11,10,12,30,383.0,226.0,1.2,21.0,441.0,510.24,395.43
2016,11,10,12,45,611.5,155.0,1.1,21.5,489.0,596.12,459.21
2016,11,10,13,0,840.0,84.0,1.0,22.0,537.0,633.46,484.15
2016,11,10,13,15,434.0,140.5,0.95,22.0,374.0,401.14,310.4
2016,11,10,13,30,28.0,197.0,0.9,22.0,211.0,172.35,133.03
2016,11,10,13,45,201.0,185.0,0.85,22.5,277.5,256.18,198.85
2016,11,10,14,0,374.0,173.0,0.8,23.0,344.0,309.67,235.79
2016,11,10,14,15,410.0,152.5,0.7,23.0,327.0,285.26,213.11
2016,11,10,14,30,446.0,132.0,0.6,23.0,310.0,248.88,180.69
2016,11,10,14,45,426.5,122.0,0.5,23.0,278.5,203.66,142.71
2016,11,10,15,0,407.0,112.0,0.4,23.0,247.0,160.74,107.58
2016,11,10,15,15,510.0,85.0,0.35,22.5,230.5,124.02,75.33
2016,11,10,15,30,613.0,58.0,0.3,22.0,214.0,70.37,39.22
2016,11,10,15,45,551.5,51.5,0.3,21.5,171.5,42.47,31.22
2016,11,10,16,0,490.0,45.0,0.3,21.0,129.0,37.21,26.44
2016,11,10,16,15,391.5,35.5,0.4,20.5,89.5,29.31,19.13
2016,11,10,16,30,293.0,26.0,0.5,20.0,50.0,21.48,10.06
2016,11,10,16,45,146.5,13.0,0.6,19.5,25.0,10.23,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,12.5,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,13.0,18.0,14.16,0.0
2016,11,11,7,15,175.5,28.5,1.35,13.5,51.0,231.3,160.69
2016,11,11,7,30,351.0,39.0,1.6,14.0,84.0,403.73,324.8
2016,11,11,7,45,422.0,49.0,1.85,14.5,124.0,489.58,398.88
2016,11,11,8,0,493.0,59.0,2.1,15.0,164.0,578.05,471.24
2016,11,11,8,15,541.0,66.0,2.05,15.5,204.5,642.91,521.11
2016,11,11,8,30,589.0,73.0,2.0,16.0,245.0,707.32,568.22
2016,11,11,8,45,637.0,72.5,2.0,16.5,284.0,760.77,605.59
2016,11,11,9,0,685.0,72.0,2.0,17.0,323.0,812.17,640.2
2016,11,11,9,15,684.0,81.0,2.05,17.5,352.5,826.37,647.95
2016,11,11,9,30,683.0,90.0,2.1,18.0,382.0,837.25,653.52
2016,11,11,9,45,631.0,113.0,2.2,19.0,397.5,811.3,632.28
2016,11,11,10,0,579.0,136.0,2.3,20.0,413.0,780.0,607.62
2016,11,11,10,15,414.0,182.0,2.35,20.0,385.5,653.86,513.92
2016,11,11,10,30,249.0,228.0,2.4,20.0,358.0,516.37,408.05
2016,11,11,10,45,159.0,234.0,2.5,20.5,318.5,405.88,321.85
2016,11,11,11,0,69.0,240.0,2.6,21.0,279.0,299.9,236.86
2016,11,11,11,15,52.0,234.5,2.65,21.0,264.0,272.48,215.06
2016,11,11,11,30,35.0,229.0,2.7,21.0,249.0,246.61,194.12
2016,11,11,11,45,90.5,246.0,2.75,21.5,297.5,307.92,243.33
2016,11,11,12,0,146.0,263.0,2.8,22.0,346.0,382.23,300.9
2016,11,11,12,15,222.5,252.5,2.75,22.0,377.0,419.5,330.51
2016,11,11,12,30,299.0,242.0,2.7,22.0,408.0,465.98,366.25
2016,11,11,12,45,230.0,243.0,2.7,22.0,369.0,386.88,304.51
2016,11,11,13,0,161.0,244.0,2.7,22.0,330.0,329.06,258.84
2016,11,11,13,15,82.5,205.0,2.6,21.5,249.0,223.37,175.73
2016,11,11,13,30,4.0,166.0,2.5,21.0,168.0,133.6,103.76
2016,11,11,13,45,21.5,174.0,2.45,21.0,184.0,147.65,115.39
2016,11,11,14,0,39.0,182.0,2.4,21.0,200.0,165.1,129.3
2016,11,11,14,15,97.5,175.0,2.3,20.5,215.0,175.47,136.66
2016,11,11,14,30,156.0,168.0,2.2,20.0,230.0,182.98,140.6
2016,11,11,14,45,146.0,152.5,2.15,19.5,206.0,155.06,117.39
2016,11,11,15,0,136.0,137.0,2.1,19.0,182.0,128.64,95.74
2016,11,11,15,15,126.5,119.0,1.9,18.5,156.0,102.1,74.72
2016,11,11,15,30,117.0,101.0,1.7,18.0,130.0,77.23,56.67
2016,11,11,15,45,101.5,82.0,1.55,17.5,104.0,58.37,45.61
2016,11,11,16,0,86.0,63.0,1.4,17.0,78.0,45.54,34.07
2016,11,11,16,15,56.0,45.0,1.3,16.5,53.5,32.99,22.52
2016,11,11,16,30,26.0,27.0,1.2,16.0,29.0,20.25,8.92
2016,11,11,16,45,13.0,13.5,1.15,16.0,14.5,10.62,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.0,6.5,0.8,12.5,9.0,0.0,0.0
2016,11,12,7,0,146.0,13.0,0.8,13.0,18.0,124.97,0.0
2016,11,12,7,15,282.5,24.0,0.85,13.5,52.5,312.45,206.75
2016,11,12,7,30,419.0,35.0,0.9,14.0,87.0,457.67,361.52
2016,11,12,7,45,498.5,42.0,1.0,14.5,129.0,548.65,438.45
2016,11,12,8,0,578.0,49.0,1.1,15.0,171.0,642.58,512.37
2016,11,12,8,15,628.0,54.0,1.05,15.5,213.0,707.78,560.11
2016,11,12,8,30,678.0,59.0,1.0,16.0,255.0,765.27,599.77
2016,11,12,8,45,369.0,102.5,1.0,16.5,211.5,529.25,425.65
2016,11,12,9,0,60.0,146.0,1.0,17.0,168.0,218.16,176.08
2016,11,12,9,15,336.5,126.5,0.95,17.0,267.0,528.77,427.13
2016,11,12,9,30,613.0,107.0,0.9,17.0,366.0,788.46,612.02
2016,11,12,9,45,724.5,89.5,0.9,17.5,417.5,874.02,664.61
2016,11,12,10,0,836.0,72.0,0.9,18.0,469.0,949.15,710.82
2016,11,12,10,15,847.0,73.5,0.85,18.5,493.0,951.88,708.03
2016,11,12,10,30,858.0,75.0,0.8,19.0,517.0,939.43,696.59
2016,11,12,10,45,866.0,75.5,0.75,19.5,534.5,930.67,687.97
2016,11,12,11,0,874.0,76.0,0.7,20.0,552.0,918.22,677.1
2016,11,12,11,15,878.0,76.5,0.75,20.0,561.5,898.44,664.92
2016,11,12,11,30,882.0,77.0,0.8,20.0,571.0,875.16,650.58
2016,11,12,11,45,882.0,77.0,0.85,20.5,572.5,844.49,630.13
2016,11,12,12,0,882.0,77.0,0.9,21.0,574.0,810.77,607.64
2016,11,12,12,15,879.5,77.0,1.0,21.0,568.0,772.2,583.56
2016,11,12,12,30,877.0,77.0,1.1,21.0,562.0,731.06,557.27
2016,11,12,12,45,867.5,77.5,1.25,21.0,548.0,683.31,525.04
2016,11,12,13,0,858.0,78.0,1.4,21.0,534.0,633.98,489.47
2016,11,12,13,15,849.0,77.0,1.45,21.0,513.5,585.86,452.66
2016,11,12,13,30,840.0,76.0,1.5,21.0,493.0,531.95,410.38
2016,11,12,13,45,827.0,74.0,1.6,21.0,465.5,474.31,364.1
2016,11,12,14,0,814.0,72.0,1.7,21.0,438.0,416.6,316.04
2016,11,12,14,15,795.0,70.0,1.7,20.5,405.0,356.94,265.29
2016,11,12,14,30,776.0,68.0,1.7,20.0,372.0,298.44,214.22
2016,11,12,14,45,749.0,65.0,1.7,20.0,334.0,238.58,161.69
2016,11,12,15,0,722.0,62.0,1.7,20.0,296.0,181.42,112.96
2016,11,12,15,15,681.5,57.5,1.6,19.5,254.5,124.49,69.83
2016,11,12,15,30,641.0,53.0,1.5,19.0,213.0,72.51,40.29
2016,11,12,15,45,578.0,47.5,1.45,18.5,170.0,39.63,29.1
2016,11,12,16,0,515.0,42.0,1.4,18.0,127.0,35.02,24.8
2016,11,12,16,15,410.5,33.0,1.4,17.0,87.5,27.41,17.67
2016,11,12,16,30,306.0,24.0,1.4,16.0,48.0,19.89,8.15
2016,11,12,16,45,153.0,12.0,1.4,15.5,24.0,9.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,64.5,6.0,0.55,11.5,8.0,0.0,0.0
2016,11,13,7,0,129.0,12.0,0.6,12.0,16.0,110.71,0.0
2016,11,13,7,15,265.0,24.0,0.65,12.0,50.0,295.4,185.36
2016,11,13,7,30,401.0,36.0,0.7,12.0,84.0,442.87,350.74
2016,11,13,7,45,477.5,44.0,0.75,12.5,125.5,532.24,427.0
2016,11,13,8,0,554.0,52.0,0.8,13.0,167.0,624.33,499.56
2016,11,13,8,15,605.5,58.0,0.75,13.0,209.0,692.0,550.22
2016,11,13,8,30,657.0,64.0,0.7,13.0,251.0,759.37,598.07
2016,11,13,8,45,692.0,68.0,0.65,13.5,291.5,806.92,628.58
2016,11,13,9,0,727.0,72.0,0.6,14.0,332.0,845.1,651.44
2016,11,13,9,15,751.5,75.0,0.55,14.5,367.5,877.11,669.32
2016,11,13,9,30,776.0,78.0,0.5,15.0,403.0,905.97,684.58
2016,11,13,9,45,795.0,79.5,0.5,15.5,434.0,924.1,693.53
2016,11,13,10,0,814.0,81.0,0.5,16.0,465.0,938.61,700.22
2016,11,13,10,15,826.0,82.5,0.55,16.5,489.0,942.48,701.2
2016,11,13,10,30,838.0,84.0,0.6,17.0,513.0,942.58,700.02
2016,11,13,10,45,846.0,85.0,0.65,18.0,530.0,934.39,692.36
2016,11,13,11,0,854.0,86.0,0.7,19.0,547.0,922.44,682.53
2016,11,13,11,15,858.0,86.5,0.75,19.0,557.0,902.51,670.23
2016,11,13,11,30,862.0,87.0,0.8,19.0,567.0,879.07,655.74
2016,11,13,11,45,863.0,87.0,0.85,19.5,569.0,849.07,635.69
2016,11,13,12,0,864.0,87.0,0.9,20.0,571.0,815.94,613.54
2016,11,13,12,15,861.5,87.0,0.95,20.0,565.0,777.13,588.55
2016,11,13,12,30,859.0,87.0,1.0,20.0,559.0,735.75,561.53
2016,11,13,12,45,861.5,83.5,1.05,20.0,547.5,691.57,530.54
2016,11,13,13,0,864.0,80.0,1.1,20.0,536.0,644.86,496.47
2016,11,13,13,15,855.0,78.5,1.1,20.0,515.0,591.22,455.74
2016,11,13,13,30,846.0,77.0,1.1,20.0,494.0,536.51,412.98
2016,11,13,13,45,833.0,75.5,1.1,20.5,467.0,479.1,366.08
2016,11,13,14,0,820.0,74.0,1.1,21.0,440.0,421.57,317.71
2016,11,13,14,15,800.5,71.5,1.05,20.5,406.5,360.92,266.66
2016,11,13,14,30,781.0,69.0,1.0,20.0,373.0,301.5,215.33
2016,11,13,14,45,753.0,66.0,1.0,20.0,334.5,241.13,162.91
2016,11,13,15,0,725.0,63.0,1.0,20.0,296.0,183.58,114.22
2016,11,13,15,15,684.5,58.5,0.9,19.5,254.0,126.46,71.07
2016,11,13,15,30,644.0,54.0,0.8,19.0,212.0,71.0,38.56
2016,11,13,15,45,580.5,48.0,0.7,19.0,169.0,40.05,29.4
2016,11,13,16,0,517.0,42.0,0.6,19.0,126.0,35.05,24.71
2016,11,13,16,15,412.5,33.0,0.7,18.0,86.0,27.44,17.57
2016,11,13,16,30,308.0,24.0,0.8,17.0,46.0,19.92,7.56
2016,11,13,16,45,154.0,12.0,0.9,16.5,23.0,9.44,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,67.5,5.5,0.6,10.5,7.0,0.0,0.0
2016,11,14,7,0,135.0,11.0,0.6,11.0,14.0,114.52,0.0
2016,11,14,7,15,276.5,22.5,0.55,11.5,48.0,300.84,174.45
2016,11,14,7,30,418.0,34.0,0.5,12.0,82.0,454.95,356.87
2016,11,14,7,45,498.5,41.5,0.5,12.5,124.0,547.25,435.14
2016,11,14,8,0,579.0,49.0,0.5,13.0,166.0,642.62,508.83
2016,11,14,8,15,630.0,54.5,0.45,13.5,209.0,709.46,557.01
2016,11,14,8,30,681.0,60.0,0.4,14.0,252.0,767.83,596.55
2016,11,14,8,45,713.0,64.0,0.4,14.5,292.0,813.68,626.3
2016,11,14,9,0,745.0,68.0,0.4,15.0,332.0,857.14,653.29
2016,11,14,9,15,769.0,71.0,0.4,15.5,368.0,888.69,671.44
2016,11,14,9,30,793.0,74.0,0.4,16.0,404.0,917.1,687.2
2016,11,14,9,45,808.5,76.5,0.45,16.5,434.5,933.01,695.68
2016,11,14,10,0,824.0,79.0,0.5,17.0,465.0,945.32,702.01
2016,11,14,10,15,835.5,81.0,0.5,17.0,489.0,949.3,703.28
2016,11,14,10,30,847.0,83.0,0.5,17.0,513.0,949.49,702.36
2016,11,14,10,45,853.5,84.5,0.55,17.5,530.0,940.42,695.48
2016,11,14,11,0,860.0,86.0,0.6,18.0,547.0,927.61,686.47
2016,11,14,11,15,864.0,86.5,0.55,18.5,556.5,907.6,670.89
2016,11,14,11,30,868.0,87.0,0.5,19.0,566.0,884.06,653.31
2016,11,14,11,45,868.5,87.0,0.45,19.5,568.0,853.52,631.38
2016,11,14,12,0,869.0,87.0,0.4,20.0,570.0,819.88,607.63
2016,11,14,12,15,866.5,86.5,0.4,20.0,564.0,780.39,582.09
2016,11,14,12,30,864.0,86.0,0.4,20.0,558.0,738.34,554.68
2016,11,14,12,45,861.5,84.0,0.45,20.5,545.5,692.28,522.39
2016,11,14,13,0,859.0,82.0,0.5,21.0,533.0,644.1,487.41
2016,11,14,13,15,850.0,81.0,0.55,21.0,512.0,591.27,448.87
2016,11,14,13,30,841.0,80.0,0.6,21.0,491.0,537.35,408.12
2016,11,14,13,45,828.0,78.0,0.7,21.0,464.0,479.72,363.45
2016,11,14,14,0,815.0,76.0,0.8,21.0,437.0,422.0,316.78
2016,11,14,14,15,795.5,73.5,0.85,21.0,403.5,361.66,266.24
2016,11,14,14,30,776.0,71.0,0.9,21.0,370.0,302.55,215.34
2016,11,14,14,45,747.0,67.5,0.95,21.0,331.5,241.81,163.07
2016,11,14,15,0,718.0,64.0,1.0,21.0,293.0,184.04,114.49
2016,11,14,15,15,676.5,59.5,0.95,20.0,251.0,127.27,71.83
2016,11,14,15,30,635.0,55.0,0.9,19.0,209.0,72.24,39.44
2016,11,14,15,45,570.0,49.0,0.85,18.5,166.0,40.76,30.05
2016,11,14,16,0,505.0,43.0,0.8,18.0,123.0,35.8,25.43
2016,11,14,16,15,398.0,33.5,0.85,17.0,83.5,27.81,17.88
2016,11,14,16,30,291.0,24.0,0.9,16.0,44.0,19.9,6.94
2016,11,14,16,45,145.5,12.0,0.95,15.5,22.0,9.44,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,89.5,5.0,0.9,9.5,7.0,0.0,0.0
2016,11,15,7,0,179.0,10.0,0.9,10.0,14.0,148.07,0.0
2016,11,15,7,15,323.5,19.5,1.1,10.5,47.5,324.1,169.51
2016,11,15,7,30,468.0,29.0,1.3,11.0,81.0,479.85,379.09
2016,11,15,7,45,543.0,35.0,1.55,12.0,122.5,568.08,458.58
2016,11,15,8,0,618.0,41.0,1.8,13.0,164.0,658.2,531.88
2016,11,15,8,15,665.0,45.5,1.9,13.5,206.0,721.42,581.38
2016,11,15,8,30,712.0,50.0,2.0,14.0,248.0,783.88,627.92
2016,11,15,8,45,361.5,88.5,2.1,14.5,189.5,502.15,414.12
2016,11,15,9,0,11.0,127.0,2.2,15.0,131.0,127.54,102.26
2016,11,15,9,15,15.5,141.0,2.3,15.0,147.0,144.03,116.73
2016,11,15,9,30,20.0,155.0,2.4,15.0,163.0,160.58,130.41
2016,11,15,9,45,10.5,153.5,2.5,15.5,158.0,145.62,117.08
2016,11,15,10,0,1.0,152.0,2.6,16.0,153.0,131.82,104.83
2016,11,15,10,15,11.0,171.5,2.65,16.0,177.5,159.94,128.28
2016,11,15,10,30,21.0,191.0,2.7,16.0,202.0,187.77,151.19
2016,11,15,10,45,33.5,206.5,2.8,16.5,224.5,234.01,188.51
2016,11,15,11,0,46.0,222.0,2.9,17.0,247.0,259.58,208.75
2016,11,15,11,15,35.5,217.0,2.95,17.0,236.5,239.67,192.19
2016,11,15,11,30,25.0,212.0,3.0,17.0,226.0,202.87,162.18
2016,11,15,11,45,27.5,215.5,3.15,17.0,230.5,206.09,164.9
2016,11,15,12,0,30.0,219.0,3.3,17.0,235.0,225.71,180.71
2016,11,15,12,15,15.0,190.5,3.4,17.0,198.5,168.38,133.91
2016,11,15,12,30,0.0,162.0,3.5,17.0,162.0,130.47,102.67
2016,11,15,12,45,0.0,160.0,3.65,17.0,160.0,128.27,101.0
2016,11,15,13,0,0.0,158.0,3.8,17.0,158.0,126.11,99.34
2016,11,15,13,15,0.0,121.0,3.85,17.0,121.0,94.62,73.48
2016,11,15,13,30,0.0,84.0,3.9,17.0,84.0,64.58,48.62
2016,11,15,13,45,0.0,108.0,3.95,17.0,108.0,83.77,64.74
2016,11,15,14,0,0.0,132.0,4.0,17.0,132.0,102.91,80.79
2016,11,15,14,15,0.0,72.5,3.95,16.5,72.5,55.64,41.47
2016,11,15,14,30,0.0,13.0,3.9,16.0,13.0,9.89,2.79
2016,11,15,14,45,0.0,11.5,3.85,16.0,11.5,8.74,1.82
2016,11,15,15,0,0.0,10.0,3.8,16.0,10.0,7.59,0.84
2016,11,15,15,15,0.0,8.5,3.65,15.5,8.5,6.45,0.0
2016,11,15,15,30,0.0,7.0,3.5,15.0,7.0,5.31,0.0
2016,11,15,15,45,0.0,5.5,3.35,14.5,5.5,4.16,0.0
2016,11,15,16,0,0.0,4.0,3.2,14.0,4.0,3.02,0.0
2016,11,15,16,15,0.0,2.5,2.85,13.5,2.5,1.89,0.0
2016,11,15,16,30,0.0,1.0,2.5,13.0,1.0,0.75,0.0
2016,11,15,16,45,0.0,0.5,2.2,12.5,0.5,0.39,0.0
2016,11,15,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,7,15,222.0,16.0,1.95,7.5,40.5,242.3,109.92
2016,11,16,7,30,444.0,32.0,2.3,8.0,81.0,474.18,380.5
2016,11,16,7,45,533.5,39.0,2.65,9.0,124.5,574.03,472.35
2016,11,16,8,0,623.0,46.0,3.0,10.0,168.0,667.55,550.66
2016,11,16,8,15,674.5,51.0,3.25,10.5,211.5,736.49,606.89
2016,11,16,8,30,726.0,56.0,3.5,11.0,255.0,804.42,659.82
2016,11,16,8,45,762.0,58.5,3.75,11.5,296.5,852.7,696.0
2016,11,16,9,0,798.0,61.0,4.0,12.0,338.0,898.51,729.21
2016,11,16,9,15,820.5,63.5,4.05,12.0,374.5,928.2,749.99
2016,11,16,9,30,843.0,66.0,4.1,12.0,411.0,954.64,768.11
2016,11,16,9,45,858.0,68.0,4.15,12.5,441.5,969.42,776.16
2016,11,16,10,0,873.0,70.0,4.2,13.0,472.0,968.91,773.22
2016,11,16,10,15,883.5,71.5,4.2,13.0,496.5,971.11,773.61
2016,11,16,10,30,894.0,73.0,4.2,13.0,521.0,969.53,771.39
2016,11,16,10,45,899.0,74.5,4.2,13.5,538.0,958.85,761.4
2016,11,16,11,0,904.0,76.0,4.2,14.0,555.0,944.44,748.99
2016,11,16,11,15,907.0,76.5,4.2,14.0,564.5,923.28,733.29
2016,11,16,11,30,910.0,77.0,4.2,14.0,574.0,898.58,715.2
2016,11,16,11,45,907.0,78.5,4.25,14.0,575.0,866.57,692.15
2016,11,16,12,0,904.0,80.0,4.3,14.0,576.0,831.55,667.0
2016,11,16,12,15,901.5,79.5,4.25,14.0,570.0,791.82,637.59
2016,11,16,12,30,899.0,79.0,4.2,14.0,564.0,749.48,606.15
2016,11,16,12,45,892.0,78.5,4.2,14.0,550.0,701.64,569.41
2016,11,16,13,0,885.0,78.0,4.2,14.0,536.0,651.98,529.44
2016,11,16,13,15,876.0,77.0,4.15,14.0,515.5,602.94,488.67
2016,11,16,13,30,867.0,76.0,4.1,14.0,495.0,547.94,442.31
2016,11,16,13,45,849.0,75.5,4.1,14.0,466.5,488.28,391.13
2016,11,16,14,0,831.0,75.0,4.1,14.0,438.0,428.96,338.86
2016,11,16,14,15,810.5,72.5,4.0,13.5,404.0,367.49,284.06
2016,11,16,14,30,790.0,70.0,3.9,13.0,370.0,307.34,229.26
2016,11,16,14,45,756.5,67.5,3.85,13.0,330.5,245.69,173.2
2016,11,16,15,0,723.0,65.0,3.8,13.0,291.0,187.5,121.82
2016,11,16,15,15,680.0,60.5,3.5,12.5,249.0,127.45,74.16
2016,11,16,15,30,637.0,56.0,3.2,12.0,207.0,74.97,42.18
2016,11,16,15,45,562.0,50.0,2.95,12.0,163.0,41.52,31.52
2016,11,16,16,0,487.0,44.0,2.7,12.0,119.0,36.54,26.67
2016,11,16,16,15,375.0,34.0,2.4,11.0,80.0,28.17,18.52
2016,11,16,16,30,263.0,24.0,2.1,10.0,41.0,19.88,5.61
2016,11,16,16,45,131.5,12.0,1.85,9.5,20.5,9.44,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,214.5,15.5,0.8,5.5,38.0,233.58,82.51
2016,11,17,7,30,429.0,31.0,0.9,6.0,76.0,459.9,364.96
2016,11,17,7,45,520.0,37.5,1.0,6.5,118.5,559.61,456.31
2016,11,17,8,0,611.0,44.0,1.1,7.0,161.0,653.76,533.72
2016,11,17,8,15,663.5,49.0,1.2,7.5,204.5,723.07,588.49
2016,11,17,8,30,716.0,54.0,1.3,8.0,248.0,791.59,640.06
2016,11,17,8,45,754.0,56.5,1.4,8.5,289.0,841.51,675.96
2016,11,17,9,0,792.0,59.0,1.5,9.0,330.0,889.12,709.06
2016,11,17,9,15,815.5,61.5,1.6,9.5,366.5,919.75,729.26
2016,11,17,9,30,839.0,64.0,1.7,10.0,403.0,947.19,746.95
2016,11,17,9,45,858.0,65.0,1.85,10.5,434.5,953.03,750.04
2016,11,17,10,0,877.0,66.0,2.0,11.0,466.0,966.74,758.8
2016,11,17,10,15,888.0,67.0,2.05,11.5,490.5,968.87,758.18
2016,11,17,10,30,899.0,68.0,2.1,12.0,515.0,967.22,755.18
2016,11,17,10,45,907.5,68.5,2.2,12.5,533.0,958.67,748.16
2016,11,17,11,0,916.0,69.0,2.3,13.0,551.0,946.27,738.64
2016,11,17,11,15,920.0,69.5,2.25,13.0,560.5,925.96,723.53
2016,11,17,11,30,924.0,70.0,2.2,13.0,570.0,902.02,706.11
2016,11,17,11,45,926.0,69.5,2.2,13.5,572.5,871.63,683.48
2016,11,17,12,0,928.0,69.0,2.2,14.0,575.0,837.94,658.63
2016,11,17,12,15,925.5,69.0,2.2,14.0,569.0,798.2,630.66
2016,11,17,12,30,923.0,69.0,2.2,14.0,563.0,755.75,600.59
2016,11,17,12,45,918.0,68.0,2.25,14.5,549.5,707.96,564.83
2016,11,17,13,0,913.0,67.0,2.3,15.0,536.0,658.12,525.24
2016,11,17,13,15,904.5,66.0,2.25,15.0,515.5,604.41,482.15
2016,11,17,13,30,896.0,65.0,2.2,15.0,495.0,549.44,436.89
2016,11,17,13,45,883.0,63.5,2.2,15.0,467.5,490.81,387.62
2016,11,17,14,0,870.0,62.0,2.2,15.0,440.0,431.95,336.6
2016,11,17,14,15,851.0,60.0,2.1,14.5,406.0,370.46,282.45
2016,11,17,14,30,832.0,58.0,2.0,14.0,372.0,309.96,227.89
2016,11,17,14,45,805.5,55.5,1.95,14.0,333.5,247.31,171.22
2016,11,17,15,0,779.0,53.0,1.9,14.0,295.0,187.66,118.63
2016,11,17,15,15,739.5,49.5,1.65,13.5,252.5,128.46,71.88
2016,11,17,15,30,700.0,46.0,1.4,13.0,210.0,73.94,39.02
2016,11,17,15,45,638.0,41.0,1.15,12.5,166.5,38.01,28.34
2016,11,17,16,0,576.0,36.0,0.9,12.0,123.0,33.27,23.8
2016,11,17,16,15,467.0,28.0,0.95,11.5,83.0,25.69,16.32
2016,11,17,16,30,358.0,20.0,1.0,11.0,43.0,18.24,3.81
2016,11,17,16,45,179.0,10.0,1.05,11.0,21.5,7.87,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,207.5,15.0,1.75,5.5,36.0,225.3,50.15
2016,11,18,7,30,415.0,30.0,2.0,6.0,72.0,446.52,355.7
2016,11,18,7,45,507.0,37.5,2.25,7.0,115.0,547.76,452.39
2016,11,18,8,0,599.0,45.0,2.5,8.0,158.0,642.93,532.64
2016,11,18,8,15,654.5,50.5,2.45,8.5,202.0,715.59,590.77
2016,11,18,8,30,710.0,56.0,2.4,9.0,246.0,787.53,645.15
2016,11,18,8,45,747.5,59.5,2.4,9.5,287.5,838.39,681.65
2016,11,18,9,0,785.0,63.0,2.4,10.0,329.0,886.92,715.04
2016,11,18,9,15,809.5,66.0,2.65,11.0,366.0,919.26,736.64
2016,11,18,9,30,834.0,69.0,2.9,12.0,403.0,948.38,755.46
2016,11,18,9,45,853.5,70.0,3.15,13.0,435.0,966.37,765.98
2016,11,18,10,0,873.0,71.0,3.4,14.0,467.0,980.61,773.74
2016,11,18,10,15,883.5,72.5,3.5,14.5,491.0,971.38,765.2
2016,11,18,10,30,894.0,74.0,3.6,15.0,515.0,969.88,762.45
2016,11,18,10,45,899.5,75.5,3.75,16.0,532.0,959.78,752.6
2016,11,18,11,0,905.0,77.0,3.9,17.0,549.0,945.93,740.31
2016,11,18,11,15,907.0,77.5,3.95,17.0,558.0,923.97,724.58
2016,11,18,11,30,909.0,78.0,4.0,17.0,567.0,898.54,706.5
2016,11,18,11,45,906.5,78.5,4.1,17.5,568.0,865.95,682.27
2016,11,18,12,0,904.0,79.0,4.2,18.0,569.0,830.38,655.91
2016,11,18,12,15,900.0,78.5,4.25,18.0,562.5,789.7,626.77
2016,11,18,12,30,896.0,78.0,4.3,18.0,556.0,746.54,595.63
2016,11,18,12,45,889.0,77.5,4.35,18.0,542.0,699.04,559.91
2016,11,18,13,0,882.0,77.0,4.4,18.0,528.0,649.73,520.91
2016,11,18,13,15,872.5,76.0,4.4,18.0,507.0,600.78,480.88
2016,11,18,13,30,863.0,75.0,4.4,18.0,486.0,545.91,435.29
2016,11,18,13,45,848.5,73.5,4.4,18.0,458.5,487.31,385.56
2016,11,18,14,0,834.0,72.0,4.4,18.0,431.0,428.73,334.44
2016,11,18,14,15,814.5,69.5,4.2,17.5,398.0,367.66,280.43
2016,11,18,14,30,795.0,67.0,4.0,17.0,365.0,307.77,226.44
2016,11,18,14,45,767.0,64.0,3.8,17.0,326.5,246.85,171.4
2016,11,18,15,0,739.0,61.0,3.6,17.0,288.0,188.69,120.35
2016,11,18,15,15,697.0,56.5,3.15,16.0,246.0,130.68,74.91
2016,11,18,15,30,655.0,52.0,2.7,15.0,204.0,77.76,42.73
2016,11,18,15,45,589.0,46.0,2.3,14.5,161.0,38.61,28.59
2016,11,18,16,0,523.0,40.0,1.9,14.0,118.0,33.55,23.78
2016,11,18,16,15,407.5,30.5,1.75,13.0,78.5,25.44,15.88
2016,11,18,16,30,292.0,21.0,1.6,12.0,39.0,17.43,2.44
2016,11,18,16,45,146.0,10.5,1.5,11.0,19.5,8.26,0.0
2016,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,170.0,15.5,4.4,11.0,32.0,193.96,8.59
2016,11,19,7,30,340.0,31.0,4.4,11.0,64.0,383.35,301.44
2016,11,19,7,45,431.0,39.0,4.45,11.0,103.5,482.41,399.42
2016,11,19,8,0,522.0,47.0,4.5,11.0,143.0,585.59,488.75
2016,11,19,8,15,261.0,27.5,4.45,11.0,75.5,315.19,269.79
2016,11,19,8,30,0.0,8.0,4.4,11.0,8.0,6.07,0.0
2016,11,19,8,45,0.0,9.5,4.35,11.5,9.5,7.21,0.61
2016,11,19,9,0,0.0,11.0,4.3,12.0,11.0,8.36,1.6
2016,11,19,9,15,0.0,27.5,4.3,12.0,27.5,20.96,12.51
2016,11,19,9,30,0.0,44.0,4.3,12.0,44.0,33.63,23.41
2016,11,19,9,45,0.0,48.5,4.3,12.5,48.5,37.11,26.29
2016,11,19,10,0,0.0,53.0,4.3,13.0,53.0,40.58,29.15
2016,11,19,10,15,0.0,33.0,4.3,13.0,33.0,25.21,15.96
2016,11,19,10,30,0.0,13.0,4.3,13.0,13.0,9.91,2.84
2016,11,19,10,45,0.0,55.0,4.3,13.5,55.0,42.16,30.29
2016,11,19,11,0,0.0,97.0,4.3,14.0,97.0,75.49,58.31
2016,11,19,11,15,0.0,81.0,4.25,14.0,81.0,62.28,47.12
2016,11,19,11,30,0.0,65.0,4.2,14.0,65.0,49.9,36.66
2016,11,19,11,45,0.0,71.5,4.2,14.5,71.5,54.93,40.82
2016,11,19,12,0,0.0,78.0,4.2,15.0,78.0,59.96,44.96
2016,11,19,12,15,0.0,89.0,4.15,15.0,89.0,68.53,52.15
2016,11,19,12,30,0.0,100.0,4.1,15.0,100.0,77.59,59.76
2016,11,19,12,45,0.0,85.0,4.1,15.0,85.0,65.38,49.56
2016,11,19,13,0,0.0,70.0,4.1,15.0,70.0,53.75,39.84
2016,11,19,13,15,1.0,113.0,4.05,15.0,114.0,88.76,69.32
