Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,3.5,11.0,0.85,7.0,11.5,11.45,0.0
2016,11,30,7,30,7.0,22.0,0.8,7.0,23.0,32.26,9.77
2016,11,30,7,45,39.0,38.5,0.75,7.5,44.0,101.14,78.88
2016,11,30,8,0,71.0,55.0,0.7,8.0,65.0,149.88,123.95
2016,11,30,8,15,84.0,72.5,0.85,8.0,89.0,183.61,154.42
2016,11,30,8,30,97.0,90.0,1.0,8.0,113.0,216.85,183.83
2016,11,30,8,45,106.0,107.0,1.15,8.5,135.5,245.07,207.88
2016,11,30,9,0,115.0,124.0,1.3,9.0,158.0,272.91,231.02
2016,11,30,9,15,123.5,138.0,1.35,9.0,179.0,295.07,249.29
2016,11,30,9,30,132.0,152.0,1.4,9.0,200.0,316.99,267.07
2016,11,30,9,45,181.0,163.0,1.5,9.5,234.5,373.71,313.76
2016,11,30,10,0,230.0,174.0,1.6,10.0,269.0,451.97,375.82
2016,11,30,10,15,260.5,181.0,1.6,10.0,295.0,483.46,400.06
2016,11,30,10,30,291.0,188.0,1.6,10.0,321.0,513.39,423.11
2016,11,30,10,45,224.0,202.5,1.6,10.5,307.5,437.44,360.63
2016,11,30,11,0,157.0,217.0,1.6,11.0,294.0,384.83,316.31
2016,11,30,11,15,113.5,217.5,1.6,11.0,273.5,337.97,277.62
2016,11,30,11,30,70.0,218.0,1.6,11.0,253.0,274.01,224.9
2016,11,30,11,45,98.5,223.5,1.65,11.5,273.5,298.93,245.62
2016,11,30,12,0,127.0,229.0,1.7,12.0,294.0,339.11,277.63
2016,11,30,12,15,71.0,206.5,1.85,12.0,242.5,246.18,201.48
2016,11,30,12,30,15.0,184.0,2.0,12.0,191.0,163.84,132.78
2016,11,30,12,45,15.5,180.5,2.15,12.0,188.0,159.51,129.47
2016,11,30,13,0,16.0,177.0,2.3,12.0,185.0,155.23,126.02
2016,11,30,13,15,8.0,140.5,2.35,11.5,144.5,116.79,94.02
2016,11,30,13,30,0.0,104.0,2.4,11.0,104.0,81.03,63.96
2016,11,30,13,45,0.0,107.0,2.45,11.0,107.0,83.45,66.16
2016,11,30,14,0,0.0,110.0,2.5,11.0,110.0,85.81,68.27
2016,11,30,14,15,0.0,72.5,2.4,11.0,72.5,55.65,42.52
2016,11,30,14,30,0.0,35.0,2.3,11.0,35.0,26.71,17.58
2016,11,30,14,45,313.0,54.5,2.2,11.0,143.5,135.15,99.68
2016,11,30,15,0,626.0,74.0,2.1,11.0,252.0,190.39,130.21
2016,11,30,15,15,576.5,68.0,1.9,10.5,213.0,136.31,85.53
2016,11,30,15,30,527.0,62.0,1.7,10.0,174.0,88.25,52.04
2016,11,30,15,45,434.0,55.0,1.55,10.0,133.5,45.29,34.93
2016,11,30,16,0,341.0,48.0,1.4,10.0,93.0,36.5,26.51
2016,11,30,16,15,225.5,34.0,1.3,9.5,59.0,25.78,15.38
2016,11,30,16,30,110.0,20.0,1.2,9.0,25.0,15.14,0.0
2016,11,30,16,45,55.0,10.0,1.2,9.0,12.5,7.87,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,15,172.0,10.0,1.35,4.5,20.5,145.19,0.0
2016,12,1,7,30,344.0,20.0,1.4,5.0,41.0,341.38,128.32
2016,12,1,7,45,461.0,27.5,1.5,5.5,80.5,477.09,379.4
2016,12,1,8,0,578.0,35.0,1.6,6.0,120.0,602.76,493.31
2016,12,1,8,15,641.5,40.0,1.9,6.5,162.0,680.75,560.52
2016,12,1,8,30,705.0,45.0,2.2,7.0,204.0,758.64,624.41
2016,12,1,8,45,747.0,48.5,2.55,7.5,245.0,813.45,668.62
2016,12,1,9,0,789.0,52.0,2.9,8.0,286.0,866.35,709.74
2016,12,1,9,15,815.5,54.5,2.95,8.5,322.5,900.38,733.35
2016,12,1,9,30,842.0,57.0,3.0,9.0,359.0,920.42,746.07
2016,12,1,9,45,855.5,60.0,3.15,9.5,390.0,935.95,756.01
2016,12,1,10,0,869.0,63.0,3.3,10.0,421.0,948.0,763.29
2016,12,1,10,15,882.0,64.5,3.35,10.0,446.0,953.82,766.68
2016,12,1,10,30,895.0,66.0,3.4,10.0,471.0,955.93,767.5
2016,12,1,10,45,903.5,67.0,3.45,10.5,489.5,949.28,760.75
2016,12,1,11,0,912.0,68.0,3.5,11.0,508.0,938.88,751.52
2016,12,1,11,15,916.0,68.5,3.55,11.0,518.5,920.0,737.68
2016,12,1,11,30,920.0,69.0,3.6,11.0,529.0,897.56,721.4
2016,12,1,11,45,921.5,69.0,3.65,11.5,532.0,868.91,699.35
2016,12,1,12,0,923.0,69.0,3.7,12.0,535.0,837.01,675.01
2016,12,1,12,15,921.0,69.0,3.65,12.0,530.5,799.29,647.07
2016,12,1,12,30,919.0,69.0,3.6,12.0,526.0,758.84,617.04
2016,12,1,12,45,914.0,68.5,3.55,12.5,514.0,713.21,581.48
2016,12,1,13,0,909.0,68.0,3.5,13.0,502.0,665.49,541.93
2016,12,1,13,15,899.5,67.0,3.45,13.0,482.0,612.68,498.62
2016,12,1,13,30,890.0,66.0,3.4,13.0,462.0,558.69,453.27
2016,12,1,13,45,875.0,64.5,3.4,13.0,435.5,500.56,403.52
2016,12,1,14,0,860.0,63.0,3.4,13.0,409.0,442.34,352.26
2016,12,1,14,15,840.0,61.0,3.3,12.5,376.5,382.76,299.01
2016,12,1,14,30,820.0,59.0,3.2,12.0,344.0,322.66,244.12
2016,12,1,14,45,789.5,56.0,3.1,12.0,306.5,260.3,186.79
2016,12,1,15,0,759.0,53.0,3.0,12.0,269.0,200.87,132.98
2016,12,1,15,15,715.5,49.0,2.6,11.5,228.0,142.02,83.88
2016,12,1,15,30,672.0,45.0,2.2,11.0,187.0,88.24,46.44
2016,12,1,15,45,600.0,39.5,1.85,10.5,145.0,38.21,28.54
2016,12,1,16,0,528.0,34.0,1.5,10.0,103.0,31.27,21.91
2016,12,1,16,15,401.5,25.5,1.5,9.0,66.0,23.26,13.3
2016,12,1,16,30,275.0,17.0,1.5,8.0,29.0,14.11,0.0
2016,12,1,16,45,137.5,8.5,1.5,7.5,14.5,6.69,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,9.5,2.3,3.5,20.0,155.36,0.0
2016,12,2,7,30,371.0,19.0,2.5,4.0,40.0,361.39,100.61
2016,12,2,7,45,480.0,26.5,2.75,5.0,79.0,492.0,392.22
2016,12,2,8,0,589.0,34.0,3.0,6.0,118.0,610.74,504.96
2016,12,2,8,15,651.5,38.5,3.15,6.5,160.0,687.28,571.77
2016,12,2,8,30,714.0,43.0,3.3,7.0,202.0,763.63,634.56
2016,12,2,8,45,751.0,47.0,3.45,7.5,242.0,814.46,674.91
2016,12,2,9,0,788.0,51.0,3.6,8.0,282.0,863.32,711.99
2016,12,2,9,15,814.0,53.5,3.75,8.5,318.5,896.89,736.25
2016,12,2,9,30,840.0,56.0,3.9,9.0,355.0,916.49,749.45
2016,12,2,9,45,853.5,59.0,4.1,10.0,385.5,932.12,758.33
2016,12,2,10,0,867.0,62.0,4.3,11.0,416.0,944.3,764.85
2016,12,2,10,15,879.5,63.5,4.25,11.0,441.0,949.76,767.21
2016,12,2,10,30,892.0,65.0,4.2,11.0,466.0,951.54,766.98
2016,12,2,10,45,899.5,66.0,4.2,11.5,484.0,944.14,759.23
2016,12,2,11,0,907.0,67.0,4.2,12.0,502.0,933.02,749.01
2016,12,2,11,15,911.0,67.5,4.15,12.0,513.0,914.39,734.65
2016,12,2,11,30,915.0,68.0,4.1,12.0,524.0,892.22,717.86
2016,12,2,11,45,916.5,68.0,4.1,12.5,527.0,863.85,695.61
2016,12,2,12,0,918.0,68.0,4.1,13.0,530.0,832.26,671.11
2016,12,2,12,15,916.0,68.0,4.1,13.0,525.5,794.86,643.56
2016,12,2,12,30,914.0,68.0,4.1,13.0,521.0,754.75,613.88
2016,12,2,12,45,908.0,67.5,4.2,13.0,508.5,708.77,579.66
2016,12,2,13,0,902.0,67.0,4.3,13.0,496.0,660.81,541.33
2016,12,2,13,15,892.5,66.0,4.35,13.0,476.5,608.46,498.29
2016,12,2,13,30,883.0,65.0,4.4,13.0,457.0,554.94,453.13
2016,12,2,13,45,867.0,64.0,4.45,13.0,430.5,497.32,403.39
2016,12,2,14,0,851.0,63.0,4.5,13.0,404.0,441.34,353.53
2016,12,2,14,15,830.5,61.0,4.3,13.0,372.0,380.53,298.2
2016,12,2,14,30,810.0,59.0,4.1,13.0,340.0,320.88,242.92
2016,12,2,14,45,778.5,56.5,3.95,13.0,302.5,259.34,186.27
2016,12,2,15,0,747.0,54.0,3.8,13.0,265.0,200.83,133.27
2016,12,2,15,15,702.5,50.0,3.35,12.0,224.5,142.53,84.77
2016,12,2,15,30,658.0,46.0,2.9,11.0,184.0,89.43,47.6
2016,12,2,15,45,585.5,40.0,2.45,10.5,142.5,39.73,29.88
2016,12,2,16,0,513.0,34.0,2.0,10.0,101.0,31.19,21.81
2016,12,2,16,15,385.5,25.5,1.9,9.0,64.5,21.31,11.66
2016,12,2,16,30,258.0,17.0,1.8,8.0,28.0,14.08,0.0
2016,12,2,16,45,129.0,8.5,1.7,7.5,14.0,6.69,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,150.5,9.5,1.35,4.5,17.5,127.27,0.0
2016,12,3,7,30,301.0,19.0,1.5,5.0,35.0,311.19,47.27
2016,12,3,7,45,416.5,27.0,1.65,5.5,72.0,436.68,344.0
2016,12,3,8,0,532.0,35.0,1.8,6.0,109.0,560.1,460.5
2016,12,3,8,15,597.0,40.5,1.95,6.5,150.0,639.16,528.58
2016,12,3,8,30,662.0,46.0,2.1,7.0,191.0,718.3,593.06
2016,12,3,8,45,705.5,49.0,2.25,7.5,230.5,773.38,636.43
2016,12,3,9,0,749.0,52.0,2.4,8.0,270.0,826.61,676.67
2016,12,3,9,15,776.5,55.0,2.4,8.5,306.0,862.1,701.12
2016,12,3,9,30,804.0,58.0,2.4,9.0,342.0,894.76,722.73
2016,12,3,9,45,820.0,60.5,2.4,9.5,372.0,912.3,732.85
2016,12,3,10,0,836.0,63.0,2.4,10.0,402.0,926.41,740.42
2016,12,3,10,15,849.5,64.5,2.45,10.5,427.0,922.0,735.21
2016,12,3,10,30,863.0,66.0,2.5,11.0,452.0,925.14,735.66
2016,12,3,10,45,872.5,66.5,2.6,11.5,470.0,919.45,730.29
2016,12,3,11,0,882.0,67.0,2.7,12.0,488.0,910.12,722.51
2016,12,3,11,15,887.0,67.5,2.75,12.0,499.0,893.06,710.22
2016,12,3,11,30,892.0,68.0,2.8,12.0,510.0,872.51,695.58
2016,12,3,11,45,894.0,68.0,2.9,12.5,513.5,845.37,675.32
2016,12,3,12,0,896.0,68.0,3.0,13.0,517.0,815.05,652.78
2016,12,3,12,15,894.5,68.0,3.0,13.0,512.5,778.96,626.54
2016,12,3,12,30,893.0,68.0,3.0,13.0,508.0,740.18,598.22
2016,12,3,12,45,887.5,67.5,3.0,13.5,496.5,695.55,563.96
2016,12,3,13,0,882.0,67.0,3.0,14.0,485.0,648.95,525.82
2016,12,3,13,15,874.0,66.0,2.95,14.0,466.5,598.55,484.71
2016,12,3,13,30,866.0,65.0,2.9,14.0,448.0,546.87,441.54
2016,12,3,13,45,852.0,63.5,2.9,14.5,422.5,490.67,393.03
2016,12,3,14,0,838.0,62.0,2.9,15.0,397.0,435.97,344.46
2016,12,3,14,15,818.5,60.0,2.7,14.5,365.5,376.36,291.76
2016,12,3,14,30,799.0,58.0,2.5,14.0,334.0,317.8,238.73
2016,12,3,14,45,768.0,55.5,2.35,14.0,297.5,257.09,183.47
2016,12,3,15,0,737.0,53.0,2.2,14.0,261.0,199.35,131.62
2016,12,3,15,15,693.0,49.0,1.9,13.0,221.5,141.73,83.95
2016,12,3,15,30,649.0,45.0,1.6,12.0,182.0,89.23,47.16
2016,12,3,15,45,574.0,40.0,1.3,11.5,140.5,40.82,30.72
2016,12,3,16,0,499.0,35.0,1.0,11.0,99.0,29.45,20.21
2016,12,3,16,15,373.0,26.0,1.0,10.5,63.0,21.68,11.85
2016,12,3,16,30,247.0,17.0,1.0,10.0,27.0,14.06,0.0
2016,12,3,16,45,123.5,8.5,1.05,10.0,13.5,6.69,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.0,0.45,6.0,16.0,104.03,0.0
2016,12,4,7,30,242.0,20.0,0.4,6.0,32.0,260.82,0.0
2016,12,4,7,45,362.0,29.0,0.4,6.5,68.0,404.63,311.02
2016,12,4,8,0,482.0,38.0,0.4,7.0,104.0,530.24,425.95
2016,12,4,8,15,552.0,44.5,0.45,7.5,144.5,612.47,493.3
2016,12,4,8,30,622.0,51.0,0.5,8.0,185.0,695.86,557.67
2016,12,4,8,45,668.5,55.0,0.6,8.5,224.5,745.1,595.04
2016,12,4,9,0,715.0,59.0,0.7,9.0,264.0,802.52,636.88
2016,12,4,9,15,744.0,62.0,0.8,9.5,300.0,839.51,662.73
2016,12,4,9,30,773.0,65.0,0.9,10.0,336.0,873.63,686.06
2016,12,4,9,45,769.5,73.5,1.05,10.5,363.0,879.88,690.41
2016,12,4,10,0,766.0,82.0,1.2,11.0,390.0,882.49,692.34
2016,12,4,10,15,780.5,84.0,1.2,11.0,414.5,891.43,697.55
2016,12,4,10,30,795.0,86.0,1.2,11.0,439.0,896.74,700.19
2016,12,4,10,45,807.0,86.5,1.25,11.5,457.5,894.22,697.07
2016,12,4,11,0,819.0,87.0,1.3,12.0,476.0,887.99,691.6
2016,12,4,11,15,824.0,87.5,1.3,12.0,486.5,871.74,679.87
2016,12,4,11,30,829.0,88.0,1.3,12.0,497.0,852.09,665.99
2016,12,4,11,45,833.0,87.5,1.3,12.5,500.5,827.09,647.3
2016,12,4,12,0,837.0,87.0,1.3,13.0,504.0,798.89,626.5
2016,12,4,12,15,834.5,86.5,1.4,13.0,500.0,762.6,602.24
2016,12,4,12,30,832.0,86.0,1.5,13.0,496.0,723.82,575.87
2016,12,4,12,45,585.5,138.0,1.6,13.5,423.0,572.23,459.78
2016,12,4,13,0,339.0,190.0,1.7,14.0,350.0,413.27,334.68
2016,12,4,13,15,302.0,187.5,1.75,14.0,326.0,368.22,299.06
2016,12,4,13,30,265.0,185.0,1.8,14.0,302.0,326.15,264.66
2016,12,4,13,45,327.0,164.5,1.9,14.0,300.5,318.7,257.84
2016,12,4,14,0,389.0,144.0,2.0,14.0,299.0,313.87,251.62
2016,12,4,14,15,352.0,142.0,1.8,13.5,274.0,263.46,208.83
2016,12,4,14,30,315.0,140.0,1.6,13.0,249.0,225.66,176.23
2016,12,4,14,45,424.0,113.5,1.45,13.0,243.0,214.14,160.31
2016,12,4,15,0,533.0,87.0,1.3,13.0,237.0,187.66,130.66
2016,12,4,15,15,479.5,79.5,1.2,12.5,199.0,133.76,86.73
2016,12,4,15,30,426.0,72.0,1.1,12.0,161.0,89.84,55.45
2016,12,4,15,45,364.5,60.0,1.0,11.5,124.0,49.05,38.01
2016,12,4,16,0,303.0,48.0,0.9,11.0,87.0,36.28,26.16
2016,12,4,16,15,151.5,35.5,0.9,10.5,55.0,26.56,15.75
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,16.64,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,0.9,6.0,5.0,3.93,0.0
2016,12,5,7,30,0.0,10.0,1.0,6.0,10.0,7.6,0.0
2016,12,5,7,45,0.0,22.0,1.15,6.5,22.0,16.79,7.72
2016,12,5,8,0,0.0,34.0,1.3,7.0,34.0,27.28,17.68
2016,12,5,8,15,0.0,47.5,1.3,7.0,47.5,40.38,29.47
2016,12,5,8,30,0.0,61.0,1.3,7.0,61.0,53.02,40.8
2016,12,5,8,45,0.0,74.5,1.3,7.5,74.5,65.42,51.71
2016,12,5,9,0,0.0,88.0,1.3,8.0,88.0,77.69,62.33
2016,12,5,9,15,0.0,100.0,1.3,8.0,100.0,88.1,71.31
2016,12,5,9,30,0.0,112.0,1.3,8.0,112.0,98.55,80.23
2016,12,5,9,45,0.0,113.0,1.3,8.5,113.0,96.71,78.37
2016,12,5,10,0,0.0,114.0,1.3,9.0,114.0,95.67,77.21
2016,12,5,10,15,35.0,151.0,1.3,9.0,167.0,184.74,154.02
2016,12,5,10,30,70.0,188.0,1.3,9.0,220.0,261.41,218.11
2016,12,5,10,45,52.0,188.5,1.35,9.5,213.0,239.33,198.28
2016,12,5,11,0,34.0,189.0,1.4,10.0,206.0,218.46,179.95
2016,12,5,11,15,17.0,147.5,1.45,10.0,156.0,138.09,112.66
2016,12,5,11,30,0.0,106.0,1.5,10.0,106.0,83.59,66.09
2016,12,5,11,45,7.5,144.5,1.6,10.0,148.5,124.67,101.2
2016,12,5,12,0,15.0,183.0,1.7,10.0,191.0,166.78,136.56
2016,12,5,12,15,19.5,186.0,1.7,10.0,196.0,171.61,140.58
2016,12,5,12,30,24.0,189.0,1.7,10.0,201.0,176.09,144.41
2016,12,5,12,45,46.5,195.5,1.75,10.0,218.0,209.26,172.45
2016,12,5,13,0,69.0,202.0,1.8,10.0,235.0,226.46,186.91
2016,12,5,13,15,70.0,194.5,1.75,10.0,227.0,214.24,176.61
2016,12,5,13,30,71.0,187.0,1.7,10.0,219.0,202.09,166.39
2016,12,5,13,45,64.0,175.5,1.65,10.0,202.5,182.23,149.63
2016,12,5,14,0,57.0,164.0,1.6,10.0,186.0,163.43,133.69
2016,12,5,14,15,50.5,152.0,1.55,10.0,171.0,145.42,118.36
2016,12,5,14,30,44.0,140.0,1.5,10.0,156.0,128.4,103.81
2016,12,5,14,45,40.5,125.0,1.45,10.0,138.5,110.67,88.55
2016,12,5,15,0,37.0,110.0,1.4,10.0,121.0,93.73,73.93
2016,12,5,15,15,30.0,94.0,1.25,9.5,102.0,76.32,59.22
2016,12,5,15,30,23.0,78.0,1.1,9.0,83.0,60.18,45.68
2016,12,5,15,45,13.5,61.0,0.95,9.0,63.5,44.85,32.87
2016,12,5,16,0,4.0,44.0,0.8,9.0,44.0,32.46,23.04
2016,12,5,16,15,2.0,28.0,0.75,8.5,28.0,20.98,11.38
2016,12,5,16,30,0.0,12.0,0.7,8.0,12.0,9.14,0.0
2016,12,5,16,45,0.0,6.0,0.65,8.0,6.0,4.72,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.5,1.15,2.5,12.5,9.83,0.0
2016,12,6,7,30,0.0,25.0,1.2,3.0,25.0,34.48,0.0
2016,12,6,7,45,160.0,34.0,1.25,4.0,55.0,238.99,185.02
2016,12,6,8,0,320.0,43.0,1.3,5.0,85.0,390.48,325.84
2016,12,6,8,15,368.0,54.0,1.5,5.5,119.0,451.99,381.13
2016,12,6,8,30,416.0,65.0,1.7,6.0,153.0,515.8,435.83
2016,12,6,8,45,446.5,74.5,1.9,6.5,186.0,561.18,473.75
2016,12,6,9,0,477.0,84.0,2.1,7.0,219.0,605.88,509.77
2016,12,6,9,15,499.0,91.5,2.25,7.5,249.0,638.25,534.74
2016,12,6,9,30,521.0,99.0,2.4,8.0,279.0,677.6,564.48
2016,12,6,9,45,513.5,111.0,2.55,8.5,301.5,674.93,561.22
2016,12,6,10,0,506.0,123.0,2.7,9.0,324.0,678.32,562.83
2016,12,6,10,15,592.0,110.5,2.75,9.0,360.5,749.33,616.58
2016,12,6,10,30,678.0,98.0,2.8,9.0,397.0,807.09,658.9
2016,12,6,10,45,785.0,84.0,2.85,9.5,443.5,870.68,703.74
2016,12,6,11,0,892.0,70.0,2.9,10.0,490.0,923.74,740.12
2016,12,6,11,15,896.5,70.5,2.9,10.0,501.0,906.26,726.39
2016,12,6,11,30,901.0,71.0,2.9,10.0,512.0,885.28,710.91
2016,12,6,11,45,898.5,72.5,2.95,10.5,515.0,856.19,688.73
2016,12,6,12,0,896.0,74.0,3.0,11.0,518.0,824.11,664.44
2016,12,6,12,15,894.0,73.5,3.0,11.0,513.5,787.22,637.47
2016,12,6,12,30,892.0,73.0,3.0,11.0,509.0,747.69,608.43
2016,12,6,12,45,570.5,137.5,3.05,11.0,414.5,562.87,463.12
2016,12,6,13,0,249.0,202.0,3.1,11.0,320.0,368.98,304.91
2016,12,6,13,15,246.0,195.0,3.15,11.0,307.5,343.66,284.49
2016,12,6,13,30,243.0,188.0,3.2,11.0,295.0,318.32,263.04
2016,12,6,13,45,536.0,128.0,3.25,11.0,345.5,399.2,327.66
2016,12,6,14,0,829.0,68.0,3.3,11.0,396.0,442.17,356.24
2016,12,6,14,15,808.0,65.5,3.25,10.5,364.5,381.97,302.11
2016,12,6,14,30,787.0,63.0,3.2,10.0,333.0,323.01,248.14
2016,12,6,14,45,753.5,60.5,3.2,10.0,296.5,262.24,192.08
2016,12,6,15,0,720.0,58.0,3.2,10.0,260.0,204.73,139.55
2016,12,6,15,15,674.0,54.0,2.8,9.5,220.0,147.65,91.03
2016,12,6,15,30,628.0,50.0,2.4,9.0,180.0,93.48,51.18
2016,12,6,15,45,553.5,43.5,2.05,8.5,139.5,44.27,27.13
2016,12,6,16,0,479.0,37.0,1.7,8.0,99.0,30.98,21.8
2016,12,6,16,15,348.0,27.5,1.6,7.5,63.0,22.85,12.93
2016,12,6,16,30,217.0,18.0,1.5,7.0,27.0,14.87,0.0
2016,12,6,16,45,108.5,9.0,1.4,6.5,13.5,7.08,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.6,3.0,9.0,7.08,0.0
2016,12,7,7,30,0.0,18.0,0.5,3.0,18.0,17.81,0.0
2016,12,7,7,45,68.0,32.0,0.45,3.0,41.0,118.72,89.14
2016,12,7,8,0,136.0,46.0,0.4,3.0,64.0,212.48,178.37
2016,12,7,8,15,155.0,63.0,0.5,3.0,90.0,253.78,216.49
2016,12,7,8,30,174.0,80.0,0.6,3.0,116.0,294.47,252.89
2016,12,7,8,45,184.0,95.5,0.75,3.5,141.0,323.62,278.15
2016,12,7,9,0,194.0,111.0,0.9,4.0,166.0,352.19,302.13
2016,12,7,9,15,202.5,125.0,0.95,4.5,189.0,376.24,321.33
2016,12,7,9,30,211.0,139.0,1.0,5.0,212.0,399.52,339.41
2016,12,7,9,45,315.5,138.5,1.1,5.5,258.0,494.7,417.68
2016,12,7,10,0,420.0,138.0,1.2,6.0,304.0,613.79,510.4
2016,12,7,10,15,399.5,151.5,1.2,6.0,318.0,603.92,499.91
2016,12,7,10,30,379.0,165.0,1.2,6.0,332.0,569.72,472.76
2016,12,7,10,45,389.0,171.0,1.3,6.5,348.0,598.82,494.13
2016,12,7,11,0,399.0,177.0,1.4,7.0,364.0,603.34,496.5
2016,12,7,11,15,295.0,197.5,1.45,7.0,337.5,500.07,414.11
2016,12,7,11,30,191.0,218.0,1.5,7.0,311.0,401.74,334.27
2016,12,7,11,45,95.5,166.0,1.6,7.5,212.5,251.43,210.25
2016,12,7,12,0,0.0,114.0,1.7,8.0,114.0,90.3,72.16
2016,12,7,12,15,21.5,157.5,1.85,8.0,168.0,146.15,120.62
2016,12,7,12,30,43.0,201.0,2.0,8.0,222.0,217.06,180.44
2016,12,7,12,45,21.5,112.5,2.15,8.0,123.0,110.41,90.12
2016,12,7,13,0,0.0,24.0,2.3,8.0,24.0,18.32,10.34
2016,12,7,13,15,0.0,80.0,2.4,8.0,80.0,61.47,47.9
2016,12,7,13,30,0.0,136.0,2.5,8.0,136.0,108.39,88.3
2016,12,7,13,45,0.0,117.5,2.6,8.0,117.5,92.43,74.66
2016,12,7,14,0,0.0,99.0,2.7,8.0,99.0,77.0,61.49
2016,12,7,14,15,0.0,91.0,2.65,8.0,91.0,70.46,55.93
2016,12,7,14,30,0.0,83.0,2.6,8.0,83.0,64.01,50.4
2016,12,7,14,45,0.0,74.0,2.6,8.0,74.0,56.86,44.22
2016,12,7,15,0,0.0,65.0,2.6,8.0,65.0,49.81,38.06
2016,12,7,15,15,0.0,55.0,2.5,7.5,55.0,42.09,31.32
2016,12,7,15,30,0.0,45.0,2.4,7.0,45.0,34.43,24.53
2016,12,7,15,45,0.0,34.5,2.3,7.0,34.5,26.35,17.25
2016,12,7,16,0,0.0,24.0,2.2,7.0,24.0,18.29,10.63
2016,12,7,16,15,0.0,15.0,2.2,7.0,15.0,11.41,3.64
2016,12,7,16,30,0.0,6.0,2.2,7.0,6.0,4.54,0.0
2016,12,7,16,45,0.0,3.0,2.2,7.0,3.0,2.36,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,11.0,3.0,2.36,0.0
2016,12,8,7,30,0.0,6.0,4.2,11.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,14.5,4.2,11.0,14.5,11.03,2.59
2016,12,8,8,0,0.0,23.0,4.2,11.0,23.0,17.53,9.02
2016,12,8,8,15,0.0,32.5,4.15,11.0,32.5,24.81,15.56
2016,12,8,8,30,0.0,42.0,4.1,11.0,42.0,32.12,22.07
2016,12,8,8,45,0.0,52.0,4.1,11.5,52.0,39.88,28.87
2016,12,8,9,0,0.0,62.0,4.1,12.0,62.0,48.66,36.45
2016,12,8,9,15,0.0,71.0,4.0,12.0,71.0,56.39,43.12
2016,12,8,9,30,0.0,80.0,3.9,12.0,80.0,64.13,49.74
2016,12,8,9,45,0.0,55.5,3.85,12.5,55.5,42.49,31.01
2016,12,8,10,0,0.0,31.0,3.8,13.0,31.0,23.65,14.73
2016,12,8,10,15,0.0,46.0,3.7,13.0,46.0,35.18,24.6
2016,12,8,10,30,0.0,61.0,3.6,13.0,61.0,46.75,34.45
2016,12,8,10,45,12.5,121.0,3.55,13.5,127.0,110.91,89.19
2016,12,8,11,0,25.0,181.0,3.5,14.0,193.0,182.6,148.92
2016,12,8,11,15,12.5,159.5,3.4,14.0,165.5,146.44,118.19
2016,12,8,11,30,0.0,138.0,3.3,14.0,138.0,113.14,89.9
2016,12,8,11,45,0.0,139.5,3.2,14.0,139.5,113.92,90.56
2016,12,8,12,0,0.0,141.0,3.1,14.0,141.0,114.78,91.26
2016,12,8,12,15,14.5,166.0,3.0,14.0,173.5,148.89,120.1
2016,12,8,12,30,29.0,191.0,2.9,14.0,206.0,196.34,159.53
2016,12,8,12,45,14.5,157.0,2.85,14.0,164.5,138.14,111.04
2016,12,8,13,0,0.0,123.0,2.8,14.0,123.0,97.53,76.95
2016,12,8,13,15,5.0,140.0,2.7,14.0,142.5,115.16,91.92
2016,12,8,13,30,10.0,157.0,2.6,14.0,162.0,132.35,106.37
2016,12,8,13,45,6.0,146.5,2.55,14.0,149.0,120.24,96.27
2016,12,8,14,0,2.0,136.0,2.5,14.0,136.0,108.78,86.79
2016,12,8,14,15,1.0,125.0,2.35,14.0,125.0,98.7,78.44
2016,12,8,14,30,0.0,114.0,2.2,14.0,114.0,88.92,70.3
2016,12,8,14,45,0.0,101.5,2.1,14.0,101.5,78.48,61.52
2016,12,8,15,0,0.0,89.0,2.0,14.0,89.0,68.24,52.82
2016,12,8,15,15,0.0,75.0,1.8,13.5,75.0,57.05,43.3
2016,12,8,15,30,0.0,61.0,1.6,13.0,61.0,46.1,33.85
2016,12,8,15,45,0.0,47.0,1.45,13.0,47.0,35.41,24.44
2016,12,8,16,0,0.0,33.0,1.3,13.0,33.0,25.1,16.23
2016,12,8,16,15,0.0,21.0,1.25,12.5,21.0,16.02,7.17
2016,12,8,16,30,0.0,9.0,1.2,12.0,9.0,6.84,0.0
2016,12,8,16,45,0.0,4.5,1.15,12.0,4.5,3.54,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,11.0,12.0,9.44,0.0
2016,12,9,7,30,0.0,24.0,1.2,11.0,24.0,18.88,0.0
2016,12,9,7,45,232.5,29.0,1.3,11.5,58.0,288.01,207.13
2016,12,9,8,0,465.0,34.0,1.4,12.0,92.0,507.82,405.71
2016,12,9,8,15,537.5,40.0,1.6,12.0,131.0,590.54,477.44
2016,12,9,8,30,610.0,46.0,1.8,12.0,170.0,665.88,540.11
2016,12,9,8,45,661.0,49.0,2.05,12.5,209.5,727.72,589.39
2016,12,9,9,0,712.0,52.0,2.3,13.0,249.0,787.92,635.5
2016,12,9,9,15,483.5,92.5,2.4,13.5,234.5,624.39,511.93
2016,12,9,9,30,255.0,133.0,2.5,14.0,220.0,434.05,360.33
2016,12,9,9,45,127.5,114.5,2.6,14.5,158.0,256.84,214.42
2016,12,9,10,0,0.0,96.0,2.7,15.0,96.0,77.77,60.34
2016,12,9,10,15,0.0,111.5,2.75,15.0,111.5,92.08,72.46
2016,12,9,10,30,0.0,127.0,2.8,15.0,127.0,106.45,84.37
2016,12,9,10,45,10.0,152.0,2.9,15.5,156.5,140.17,112.56
2016,12,9,11,0,20.0,177.0,3.0,16.0,186.0,173.88,140.3
2016,12,9,11,15,41.5,192.0,2.9,16.0,212.0,225.98,183.34
2016,12,9,11,30,63.0,207.0,2.8,16.0,238.0,258.42,209.91
2016,12,9,11,45,73.5,211.5,2.75,16.0,247.5,267.52,217.23
2016,12,9,12,0,84.0,216.0,2.7,16.0,257.0,275.84,223.96
2016,12,9,12,15,132.5,216.5,2.6,16.0,281.0,324.58,263.79
2016,12,9,12,30,181.0,217.0,2.5,16.0,305.0,351.83,285.91
2016,12,9,12,45,189.0,211.5,2.45,16.0,301.5,340.19,276.32
2016,12,9,13,0,197.0,206.0,2.4,16.0,298.0,327.65,266.04
2016,12,9,13,15,125.5,193.5,2.25,15.5,251.5,259.43,210.4
2016,12,9,13,30,54.0,181.0,2.1,15.0,205.0,188.04,151.87
2016,12,9,13,45,157.0,171.0,2.0,15.0,234.0,234.37,189.94
2016,12,9,14,0,260.0,161.0,1.9,15.0,263.0,267.63,215.1
2016,12,9,14,15,252.5,149.0,1.7,15.0,242.0,235.29,186.84
2016,12,9,14,30,245.0,137.0,1.5,15.0,221.0,203.82,159.24
2016,12,9,14,45,238.5,122.0,1.35,15.0,196.5,171.02,130.37
2016,12,9,15,0,232.0,107.0,1.2,15.0,172.0,139.27,102.47
2016,12,9,15,15,215.5,92.0,1.1,14.5,145.5,107.14,75.59
2016,12,9,15,30,199.0,77.0,1.0,14.0,119.0,77.38,52.34
2016,12,9,15,45,174.0,61.0,0.9,13.5,92.0,49.15,33.53
2016,12,9,16,0,149.0,45.0,0.8,13.0,65.0,33.43,23.46
2016,12,9,16,15,74.5,31.5,0.75,13.0,41.5,23.44,13.1
2016,12,9,16,30,0.0,18.0,0.7,13.0,18.0,13.47,0.0
2016,12,9,16,45,0.0,9.0,0.7,13.0,9.0,7.08,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
