Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.1,13.0,0.5,0.38,0.0
2016,12,10,8,0,0.0,1.0,4.1,13.0,1.0,0.75,0.0
2016,12,10,8,15,0.0,1.5,4.05,13.0,1.5,1.13,0.0
2016,12,10,8,30,0.0,2.0,4.0,13.0,2.0,1.51,0.0
2016,12,10,8,45,0.0,2.5,3.95,13.0,2.5,1.89,0.0
2016,12,10,9,0,0.0,3.0,3.9,13.0,3.0,2.27,0.0
2016,12,10,9,15,0.0,3.5,3.95,13.0,3.5,2.65,0.0
2016,12,10,9,30,0.0,4.0,4.0,13.0,4.0,3.04,0.0
2016,12,10,9,45,0.0,4.5,4.1,13.5,4.5,3.42,0.0
2016,12,10,10,0,0.0,5.0,4.2,14.0,5.0,3.8,0.0
2016,12,10,10,15,0.0,49.5,4.15,14.0,49.5,37.87,26.8
2016,12,10,10,30,0.0,94.0,4.1,14.0,94.0,74.32,57.71
2016,12,10,10,45,0.0,56.5,4.05,14.0,56.5,43.28,31.3
2016,12,10,11,0,0.0,19.0,4.0,14.0,19.0,14.49,6.74
2016,12,10,11,15,0.0,55.5,3.85,14.0,55.5,42.52,30.62
2016,12,10,11,30,0.0,92.0,3.7,14.0,92.0,71.45,55.06
2016,12,10,11,45,0.0,51.0,3.6,14.0,51.0,39.06,27.62
2016,12,10,12,0,0.0,10.0,3.5,14.0,10.0,7.62,0.85
2016,12,10,12,15,0.0,11.5,3.35,14.0,11.5,8.77,1.84
2016,12,10,12,30,0.0,13.0,3.2,14.0,13.0,9.91,2.82
2016,12,10,12,45,0.0,30.5,3.05,14.0,30.5,23.3,14.26
2016,12,10,13,0,0.0,48.0,2.9,14.0,48.0,36.74,25.73
2016,12,10,13,15,6.0,103.5,2.8,14.0,106.0,84.46,66.28
2016,12,10,13,30,12.0,159.0,2.7,14.0,164.0,135.41,109.02
2016,12,10,13,45,6.0,133.5,2.6,14.0,136.0,109.13,86.99
2016,12,10,14,0,0.0,108.0,2.5,14.0,108.0,84.47,66.36
2016,12,10,14,15,0.0,99.5,2.35,13.5,99.5,77.4,60.61
2016,12,10,14,30,0.0,91.0,2.2,13.0,91.0,70.43,54.88
2016,12,10,14,45,0.0,81.0,2.05,13.0,81.0,62.37,48.05
2016,12,10,15,0,0.0,71.0,1.9,13.0,71.0,54.44,41.26
2016,12,10,15,15,0.0,60.0,1.8,12.5,60.0,45.86,33.91
2016,12,10,15,30,0.0,49.0,1.7,12.0,49.0,37.42,26.57
2016,12,10,15,45,0.0,37.5,1.6,12.0,37.5,28.67,18.83
2016,12,10,16,0,0.0,26.0,1.5,12.0,26.0,19.83,11.71
2016,12,10,16,15,0.0,16.5,1.45,12.0,16.5,12.56,4.45
2016,12,10,16,30,0.0,7.0,1.4,12.0,7.0,5.31,0.0
2016,12,10,16,45,0.0,3.5,1.35,12.0,3.5,2.75,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,5.0,7.0,5.51,0.0
2016,12,11,7,30,0.0,14.0,0.8,5.0,14.0,11.02,0.0
2016,12,11,7,45,66.0,28.5,0.75,5.5,36.5,124.6,84.91
2016,12,11,8,0,132.0,43.0,0.7,6.0,59.0,205.41,169.5
2016,12,11,8,15,154.0,59.5,0.75,6.0,85.0,248.39,209.7
2016,12,11,8,30,176.0,76.0,0.8,6.0,111.0,291.05,247.72
2016,12,11,8,45,188.0,91.5,0.9,6.5,136.0,322.29,274.58
2016,12,11,9,0,200.0,107.0,1.0,7.0,161.0,352.98,300.09
2016,12,11,9,15,209.0,121.0,1.1,7.0,184.0,377.73,320.54
2016,12,11,9,30,218.0,135.0,1.2,7.0,207.0,401.69,339.93
2016,12,11,9,45,244.0,145.5,1.3,7.5,234.0,436.16,367.34
2016,12,11,10,0,270.0,156.0,1.4,8.0,261.0,469.69,393.41
2016,12,11,10,15,178.5,170.5,1.5,8.5,242.0,372.13,311.91
2016,12,11,10,30,87.0,185.0,1.6,9.0,223.0,276.24,230.65
2016,12,11,10,45,96.5,194.5,1.75,9.5,238.0,291.35,243.17
2016,12,11,11,0,106.0,204.0,1.9,10.0,253.0,305.94,254.63
2016,12,11,11,15,149.5,209.0,1.9,10.0,280.0,364.56,302.75
2016,12,11,11,30,193.0,214.0,1.9,10.0,307.0,400.34,331.86
2016,12,11,11,45,128.0,211.5,1.95,10.5,273.5,332.62,274.82
2016,12,11,12,0,63.0,209.0,2.0,11.0,240.0,251.36,206.79
2016,12,11,12,15,152.5,209.5,1.95,11.0,284.0,332.96,275.47
2016,12,11,12,30,242.0,210.0,1.9,11.0,328.0,405.95,334.61
2016,12,11,12,45,149.0,203.0,1.9,11.0,275.0,304.24,250.82
2016,12,11,13,0,56.0,196.0,1.9,11.0,222.0,213.57,175.27
2016,12,11,13,15,141.5,191.0,1.95,11.0,253.0,267.28,220.83
2016,12,11,13,30,227.0,186.0,2.0,11.0,284.0,299.38,246.96
2016,12,11,13,45,113.5,134.5,2.05,11.0,183.5,178.92,146.66
2016,12,11,14,0,0.0,83.0,2.1,11.0,83.0,64.03,49.59
2016,12,11,14,15,0.0,76.0,2.0,10.5,76.0,58.46,45.07
2016,12,11,14,30,0.0,69.0,1.9,10.0,69.0,52.96,40.47
2016,12,11,14,45,0.0,61.5,1.85,10.0,61.5,47.14,35.46
2016,12,11,15,0,0.0,54.0,1.8,10.0,54.0,41.34,30.43
2016,12,11,15,15,0.0,45.5,1.5,9.5,45.5,34.79,24.74
2016,12,11,15,30,0.0,37.0,1.2,9.0,37.0,28.25,18.99
2016,12,11,15,45,0.0,28.5,0.95,9.0,28.5,21.73,13.14
2016,12,11,16,0,0.0,20.0,0.7,9.0,20.0,15.22,7.85
2016,12,11,16,15,0.0,12.5,0.7,8.5,12.5,9.49,2.11
2016,12,11,16,30,0.0,5.0,0.7,8.0,5.0,3.78,0.0
2016,12,11,16,45,0.0,2.5,0.75,7.5,2.5,1.97,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,4.5,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,1.0,5.0,15.0,11.8,0.0
2016,12,12,7,45,94.5,28.0,1.1,5.5,39.0,147.31,98.66
2016,12,12,8,0,189.0,41.0,1.2,6.0,63.0,272.5,225.08
2016,12,12,8,15,220.0,56.5,1.25,6.5,92.0,322.96,272.25
2016,12,12,8,30,251.0,72.0,1.3,7.0,121.0,353.3,300.65
2016,12,12,8,45,271.5,86.0,1.4,7.5,149.5,391.72,333.66
2016,12,12,9,0,292.0,100.0,1.5,8.0,178.0,429.73,365.01
2016,12,12,9,15,309.5,111.0,1.4,8.0,204.5,459.44,388.63
2016,12,12,9,30,327.0,122.0,1.3,8.0,231.0,488.38,410.87
2016,12,12,9,45,477.0,107.5,1.25,8.5,283.5,634.71,523.9
2016,12,12,10,0,627.0,93.0,1.2,9.0,336.0,768.45,619.63
2016,12,12,10,15,621.5,102.0,1.1,9.0,355.5,767.79,615.31
2016,12,12,10,30,616.0,111.0,1.0,9.0,375.0,764.17,610.54
2016,12,12,10,45,560.0,131.0,0.95,9.5,379.0,713.11,571.12
2016,12,12,11,0,504.0,151.0,0.9,10.0,383.0,671.8,539.07
2016,12,12,11,15,520.5,151.5,0.95,10.0,396.0,672.22,540.0
2016,12,12,11,30,537.0,152.0,1.0,10.0,409.0,669.83,538.34
2016,12,12,11,45,483.5,166.0,1.05,10.0,399.0,620.36,500.41
2016,12,12,12,0,430.0,180.0,1.1,10.0,389.0,571.44,462.91
2016,12,12,12,15,342.0,194.5,1.1,10.0,360.0,480.91,392.38
2016,12,12,12,30,254.0,209.0,1.1,10.0,331.0,414.22,338.96
2016,12,12,12,45,287.5,199.0,1.15,10.0,334.5,411.57,337.8
2016,12,12,13,0,321.0,189.0,1.2,10.0,338.0,405.69,333.24
2016,12,12,13,15,257.0,189.0,1.15,10.0,305.5,347.69,285.51
2016,12,12,13,30,193.0,189.0,1.1,10.0,273.0,284.08,233.35
2016,12,12,13,45,200.5,177.0,1.1,10.0,260.0,263.14,215.87
2016,12,12,14,0,208.0,165.0,1.1,10.0,247.0,241.49,197.09
2016,12,12,14,15,198.5,154.0,1.0,10.0,227.5,213.34,172.55
2016,12,12,14,30,189.0,143.0,0.9,10.0,208.0,186.27,148.71
2016,12,12,14,45,182.5,128.0,0.85,10.0,185.0,157.8,123.52
2016,12,12,15,0,176.0,113.0,0.8,10.0,162.0,130.37,99.22
2016,12,12,15,15,162.0,97.0,0.75,9.5,137.0,102.1,75.15
2016,12,12,15,30,148.0,81.0,0.7,9.0,112.0,77.21,55.08
2016,12,12,15,45,128.5,64.0,0.65,8.5,86.5,51.23,36.2
2016,12,12,16,0,109.0,47.0,0.6,8.0,61.0,34.54,25.01
2016,12,12,16,15,54.5,32.0,0.6,8.0,39.0,23.88,13.95
2016,12,12,16,30,0.0,17.0,0.6,8.0,17.0,12.83,0.0
2016,12,12,16,45,0.0,8.5,0.65,8.0,8.5,6.69,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.0,7.5,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.1,8.0,6.0,4.72,0.0
2016,12,13,7,45,0.0,17.5,1.2,8.5,17.5,13.34,3.23
2016,12,13,8,0,0.0,29.0,1.3,9.0,29.0,22.64,13.26
2016,12,13,8,15,0.0,43.0,1.35,9.0,43.0,36.82,25.95
2016,12,13,8,30,0.0,57.0,1.4,9.0,57.0,50.3,37.97
2016,12,13,8,45,0.0,71.5,1.5,9.5,71.5,64.08,50.05
2016,12,13,9,0,0.0,86.0,1.6,10.0,86.0,77.62,61.76
2016,12,13,9,15,0.0,99.0,1.55,10.0,99.0,89.15,71.69
2016,12,13,9,30,0.0,112.0,1.5,10.0,112.0,100.7,81.52
2016,12,13,9,45,1.5,123.0,1.45,10.5,123.5,111.35,90.38
2016,12,13,10,0,3.0,134.0,1.4,11.0,135.0,122.13,99.24
2016,12,13,10,15,1.5,120.0,1.4,11.0,120.5,102.73,82.6
2016,12,13,10,30,0.0,106.0,1.4,11.0,106.0,85.86,68.15
2016,12,13,10,45,28.0,149.5,1.4,11.5,162.5,170.87,140.57
2016,12,13,11,0,56.0,193.0,1.4,12.0,219.0,246.45,202.78
2016,12,13,11,15,208.5,191.5,1.4,12.0,291.0,396.58,327.29
2016,12,13,11,30,361.0,190.0,1.4,12.0,363.0,539.04,439.38
2016,12,13,11,45,296.5,202.0,1.4,12.0,344.5,483.74,393.63
2016,12,13,12,0,232.0,214.0,1.4,12.0,326.0,412.68,337.15
2016,12,13,12,15,219.5,213.5,1.3,12.0,319.5,390.31,319.1
2016,12,13,12,30,207.0,213.0,1.2,12.0,313.0,368.36,300.98
2016,12,13,12,45,308.0,193.0,1.15,12.0,337.5,420.03,342.76
2016,12,13,13,0,409.0,173.0,1.1,12.0,362.0,461.41,374.63
2016,12,13,13,15,442.0,159.0,1.05,12.0,356.5,443.27,359.24
2016,12,13,13,30,475.0,145.0,1.0,12.0,351.0,421.17,340.61
2016,12,13,13,45,237.5,79.5,0.95,12.0,182.5,207.98,169.27
2016,12,13,14,0,0.0,14.0,0.9,12.0,14.0,10.66,3.55
2016,12,13,14,15,0.0,12.5,0.8,12.0,12.5,9.51,2.62
2016,12,13,14,30,0.0,11.0,0.7,12.0,11.0,8.36,1.63
2016,12,13,14,45,0.0,10.0,0.65,12.0,10.0,7.59,0.97
2016,12,13,15,0,0.0,9.0,0.6,12.0,9.0,6.83,0.3
2016,12,13,15,15,0.0,7.5,0.55,11.5,7.5,5.69,0.0
2016,12,13,15,30,0.0,6.0,0.5,11.0,6.0,4.54,0.0
2016,12,13,15,45,0.0,4.5,0.45,11.0,4.5,3.4,0.0
2016,12,13,16,0,0.0,3.0,0.4,11.0,3.0,2.27,0.0
2016,12,13,16,15,0.0,1.5,0.4,10.5,1.5,1.13,0.0
2016,12,13,16,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.9,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.1,10.0,8.0,6.29,0.0
2016,12,14,7,45,0.0,22.5,2.3,10.5,22.5,20.14,7.15
2016,12,14,8,0,0.0,37.0,2.5,11.0,37.0,36.54,24.51
2016,12,14,8,15,9.5,53.5,2.55,11.0,55.5,62.46,47.8
2016,12,14,8,30,19.0,70.0,2.6,11.0,74.0,100.39,81.17
2016,12,14,8,45,25.5,86.0,2.65,11.5,92.0,123.55,101.48
2016,12,14,9,0,32.0,102.0,2.7,12.0,110.0,146.54,121.3
2016,12,14,9,15,36.5,116.5,2.75,12.0,127.0,165.07,137.17
2016,12,14,9,30,41.0,131.0,2.8,12.0,144.0,183.61,152.81
2016,12,14,9,45,42.5,142.5,2.85,12.5,157.5,194.72,161.64
2016,12,14,10,0,44.0,154.0,2.9,13.0,171.0,205.96,170.45
2016,12,14,10,15,154.0,165.5,2.9,13.0,230.5,342.63,286.28
2016,12,14,10,30,264.0,177.0,2.9,13.0,290.0,477.97,396.23
2016,12,14,10,45,302.0,180.0,2.95,13.5,314.0,508.82,419.41
2016,12,14,11,0,340.0,183.0,3.0,14.0,338.0,537.5,441.14
2016,12,14,11,15,228.0,198.0,3.0,14.0,303.5,422.53,347.65
2016,12,14,11,30,116.0,213.0,3.0,14.0,269.0,332.95,272.83
2016,12,14,11,45,63.0,192.5,3.0,14.0,223.0,237.83,194.57
2016,12,14,12,0,10.0,172.0,3.0,14.0,177.0,153.06,123.25
2016,12,14,12,15,17.0,179.0,3.0,14.0,187.0,164.07,132.71
2016,12,14,12,30,24.0,186.0,3.0,14.0,197.0,174.51,141.5
2016,12,14,12,45,12.0,169.0,3.0,14.0,174.5,148.08,119.3
2016,12,14,13,0,0.0,152.0,3.0,14.0,152.0,123.52,98.68
2016,12,14,13,15,0.0,138.5,2.95,14.0,138.5,111.12,88.45
2016,12,14,13,30,0.0,125.0,2.9,14.0,125.0,99.15,78.53
2016,12,14,13,45,0.0,91.5,2.9,14.0,91.5,70.93,54.85
2016,12,14,14,0,0.0,58.0,2.9,14.0,58.0,44.42,32.41
2016,12,14,14,15,0.0,53.5,2.75,13.5,53.5,40.94,29.57
2016,12,14,14,30,0.0,49.0,2.6,13.0,49.0,37.47,26.69
2016,12,14,14,45,0.0,43.5,2.5,13.0,43.5,33.23,23.07
2016,12,14,15,0,0.0,38.0,2.4,13.0,38.0,29.0,19.42
2016,12,14,15,15,0.0,32.0,2.25,12.5,32.0,24.39,15.45
2016,12,14,15,30,0.0,26.0,2.1,12.0,26.0,19.79,11.43
2016,12,14,15,45,0.0,20.0,1.95,12.0,20.0,15.21,7.36
2016,12,14,16,0,0.0,14.0,1.8,12.0,14.0,10.63,3.67
2016,12,14,16,15,0.0,9.0,1.8,11.5,9.0,6.82,0.0
2016,12,14,16,30,0.0,4.0,1.8,11.0,4.0,3.02,0.0
2016,12,14,16,45,0.0,2.0,1.8,11.0,2.0,1.57,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,12.0,3.0,2.36,0.0
2016,12,15,7,45,0.0,10.0,4.25,12.0,10.0,7.59,0.0
2016,12,15,8,0,0.0,17.0,4.3,12.0,17.0,12.93,4.95
2016,12,15,8,15,0.0,25.5,4.2,12.0,25.5,19.43,10.81
2016,12,15,8,30,0.0,34.0,4.1,12.0,34.0,25.95,16.61
2016,12,15,8,45,0.0,43.0,4.05,12.0,43.0,32.87,22.73
2016,12,15,9,0,0.0,52.0,4.0,12.0,52.0,39.81,28.8
2016,12,15,9,15,0.0,60.0,4.05,12.0,60.0,45.98,34.16
2016,12,15,9,30,0.0,68.0,4.1,12.0,68.0,52.69,39.92
2016,12,15,9,45,0.0,75.0,4.15,12.5,75.0,58.58,44.85
2016,12,15,10,0,0.0,82.0,4.2,13.0,82.0,64.5,49.74
2016,12,15,10,15,0.0,97.0,4.2,13.0,97.0,78.13,61.27
2016,12,15,10,30,0.0,112.0,4.2,13.0,112.0,91.87,72.83
2016,12,15,10,45,0.0,106.0,4.2,13.0,106.0,85.2,67.07
2016,12,15,11,0,0.0,100.0,4.2,13.0,100.0,79.11,61.85
2016,12,15,11,15,0.0,116.5,4.15,13.0,116.5,93.88,74.28
2016,12,15,11,30,0.0,133.0,4.1,13.0,133.0,108.83,86.79
2016,12,15,11,45,0.0,134.0,4.1,13.5,134.0,109.17,86.86
2016,12,15,12,0,0.0,135.0,4.1,14.0,135.0,109.59,87.03
2016,12,15,12,15,0.0,121.0,4.1,14.0,121.0,96.53,76.09
2016,12,15,12,30,0.0,107.0,4.1,14.0,107.0,84.08,65.66
2016,12,15,12,45,0.0,84.5,4.2,14.0,84.5,65.04,49.65
2016,12,15,13,0,0.0,62.0,4.3,14.0,62.0,47.54,34.88
2016,12,15,13,15,0.0,73.0,4.45,14.0,73.0,56.04,42.14
2016,12,15,13,30,0.0,84.0,4.6,14.0,84.0,64.76,49.58
2016,12,15,13,45,0.0,64.5,4.75,14.0,64.5,49.45,36.63
2016,12,15,14,0,0.0,45.0,4.9,14.0,45.0,34.4,23.85
2016,12,15,14,15,0.0,41.5,4.9,14.0,41.5,31.7,21.58
2016,12,15,14,30,0.0,38.0,4.9,14.0,38.0,29.01,19.29
2016,12,15,14,45,0.0,33.5,4.95,14.0,33.5,25.55,16.34
2016,12,15,15,0,0.0,29.0,5.0,14.0,29.0,22.09,13.37
2016,12,15,15,15,0.0,24.5,4.9,13.5,24.5,18.64,10.4
2016,12,15,15,30,0.0,20.0,4.8,13.0,20.0,15.2,7.4
2016,12,15,15,45,0.0,15.5,4.7,13.0,15.5,11.77,4.36
2016,12,15,16,0,0.0,11.0,4.6,13.0,11.0,8.34,1.62
2016,12,15,16,15,0.0,7.0,4.5,13.0,7.0,5.3,0.0
2016,12,15,16,30,0.0,3.0,4.4,13.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,4.3,13.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,75.5,6.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,151.0,13.0,3.8,6.0,17.0,132.73,0.0
2016,12,16,7,45,306.0,23.0,3.9,6.5,50.5,332.88,191.99
2016,12,16,8,0,461.0,33.0,4.0,7.0,84.0,500.07,406.58
2016,12,16,8,15,543.0,39.5,4.15,7.0,124.5,591.93,494.03
2016,12,16,8,30,625.0,46.0,4.3,7.0,165.0,675.35,567.21
2016,12,16,8,45,676.5,50.5,4.5,7.5,205.5,740.48,621.98
2016,12,16,9,0,728.0,55.0,4.7,8.0,246.0,803.99,673.18
2016,12,16,9,15,760.5,58.0,4.75,8.0,283.0,845.39,705.85
2016,12,16,9,30,793.0,61.0,4.8,8.0,320.0,883.98,735.4
2016,12,16,9,45,818.5,62.5,4.85,8.5,352.5,910.67,753.8
2016,12,16,10,0,844.0,64.0,4.9,9.0,385.0,933.92,769.23
2016,12,16,10,15,858.5,66.0,4.9,9.0,411.5,943.59,775.32
2016,12,16,10,30,873.0,68.0,4.9,9.0,438.0,949.52,778.7
2016,12,16,10,45,882.0,69.5,4.9,9.0,457.0,945.75,774.91
2016,12,16,11,0,891.0,71.0,4.9,9.0,476.0,927.81,760.71
2016,12,16,11,15,896.5,71.5,4.85,9.0,488.5,912.35,748.21
2016,12,16,11,30,902.0,72.0,4.8,9.0,501.0,893.35,733.18
2016,12,16,11,45,902.5,72.5,4.8,9.5,505.5,866.6,711.46
2016,12,16,12,0,903.0,73.0,4.8,10.0,510.0,836.7,687.53
2016,12,16,12,15,902.5,73.0,4.7,10.0,507.5,802.38,660.98
2016,12,16,12,30,902.0,73.0,4.6,10.0,505.0,765.24,632.31
2016,12,16,12,45,898.0,72.5,4.6,10.0,495.0,722.39,599.71
2016,12,16,13,0,894.0,72.0,4.6,10.0,485.0,677.34,563.01
2016,12,16,13,15,886.0,71.0,4.55,10.0,467.5,631.9,524.57
2016,12,16,13,30,878.0,70.0,4.5,10.0,450.0,579.63,479.93
2016,12,16,13,45,864.0,68.5,4.5,10.0,425.5,522.62,430.53
2016,12,16,14,0,850.0,67.0,4.5,10.0,401.0,465.35,379.57
2016,12,16,14,15,830.5,65.0,4.4,9.5,370.5,405.4,325.57
2016,12,16,14,30,811.0,63.0,4.3,9.0,340.0,346.36,271.02
2016,12,16,14,45,782.0,60.0,4.2,9.0,304.0,284.89,213.48
2016,12,16,15,0,753.0,57.0,4.1,9.0,268.0,226.05,158.58
2016,12,16,15,15,709.0,52.5,3.75,8.5,228.0,166.33,106.03
2016,12,16,15,30,665.0,48.0,3.4,8.0,188.0,111.64,62.98
2016,12,16,15,45,596.5,42.0,3.05,7.5,147.0,59.97,32.72
2016,12,16,16,0,528.0,36.0,2.7,7.0,106.0,33.04,23.79
2016,12,16,16,15,264.0,34.0,2.55,6.5,69.0,25.95,16.02
2016,12,16,16,30,0.0,32.0,2.4,6.0,32.0,22.11,0.0
2016,12,16,16,45,0.0,16.0,2.25,5.5,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,113.0,6.0,1.2,0.0,8.5,0.0,0.0
2016,12,17,7,30,226.0,12.0,1.2,0.0,17.0,192.57,0.0
2016,12,17,7,45,377.5,21.0,1.3,0.5,52.0,378.43,208.2
2016,12,17,8,0,529.0,30.0,1.4,1.0,87.0,542.39,439.24
2016,12,17,8,15,607.0,36.0,1.55,1.5,129.0,633.77,525.26
2016,12,17,8,30,685.0,42.0,1.7,2.0,171.0,725.85,602.67
2016,12,17,8,45,732.5,46.0,1.9,3.0,212.5,787.12,652.13
2016,12,17,9,0,780.0,50.0,2.1,4.0,254.0,846.72,697.93
2016,12,17,9,15,810.5,53.0,2.2,4.5,291.5,886.52,727.32
2016,12,17,9,30,841.0,56.0,2.3,5.0,329.0,923.47,753.63
2016,12,17,9,45,861.5,58.5,2.4,5.5,362.0,946.82,769.27
2016,12,17,10,0,882.0,61.0,2.5,6.0,395.0,955.77,774.24
2016,12,17,10,15,896.0,62.5,2.5,6.0,421.5,964.1,779.15
2016,12,17,10,30,910.0,64.0,2.5,6.0,448.0,968.76,781.41
2016,12,17,10,45,918.5,65.0,2.55,6.5,467.5,963.72,775.92
2016,12,17,11,0,927.0,66.0,2.6,7.0,487.0,954.91,767.96
2016,12,17,11,15,932.0,66.5,2.6,7.0,499.5,938.47,755.56
2016,12,17,11,30,937.0,67.0,2.6,7.0,512.0,918.4,740.72
2016,12,17,11,45,937.5,68.0,2.6,7.5,517.0,891.53,719.76
2016,12,17,12,0,938.0,69.0,2.6,8.0,522.0,861.35,696.55
2016,12,17,12,15,936.5,68.5,2.55,8.0,519.0,824.61,669.41
2016,12,17,12,30,935.0,68.0,2.5,8.0,516.0,785.03,640.16
2016,12,17,12,45,925.0,69.5,2.5,8.0,505.0,739.13,606.35
2016,12,17,13,0,915.0,71.0,2.5,8.0,494.0,691.36,568.82
2016,12,17,13,15,906.5,70.0,2.4,8.0,476.0,640.13,526.73
2016,12,17,13,30,898.0,69.0,2.3,8.0,458.0,587.5,482.54
2016,12,17,13,45,884.5,67.5,2.25,8.0,433.0,533.55,436.3
2016,12,17,14,0,871.0,66.0,2.2,8.0,408.0,475.48,385.48
2016,12,17,14,15,851.0,63.5,2.05,8.0,377.0,413.71,330.1
2016,12,17,14,30,831.0,61.0,1.9,8.0,346.0,352.9,274.26
2016,12,17,14,45,801.5,58.5,1.75,8.0,309.5,290.63,216.69
2016,12,17,15,0,772.0,56.0,1.6,8.0,273.0,230.98,161.56
2016,12,17,15,15,729.0,52.0,1.4,7.5,232.5,170.69,108.73
2016,12,17,15,30,686.0,48.0,1.2,7.0,192.0,115.26,65.04
2016,12,17,15,45,616.0,42.0,1.05,6.5,150.5,62.11,33.6
2016,12,17,16,0,546.0,36.0,0.9,6.0,109.0,33.14,24.04
2016,12,17,16,15,273.0,34.5,0.95,5.5,71.0,28.43,18.32
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,22.73,0.0
2016,12,17,16,45,0.0,16.5,1.05,4.5,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,108.0,5.5,1.15,-0.5,7.5,0.0,0.0
2016,12,18,7,30,216.0,11.0,1.3,0.0,15.0,183.45,0.0
2016,12,18,7,45,370.0,20.0,1.5,0.0,50.0,370.48,191.88
2016,12,18,8,0,524.0,29.0,1.7,0.0,85.0,536.87,436.82
2016,12,18,8,15,604.5,35.0,1.7,0.5,126.5,630.0,524.87
2016,12,18,8,30,685.0,41.0,1.7,1.0,168.0,724.19,603.33
2016,12,18,8,45,734.5,45.0,1.7,1.5,210.0,787.28,653.62
2016,12,18,9,0,784.0,49.0,1.7,2.0,252.0,848.83,700.08
2016,12,18,9,15,816.0,51.5,1.7,2.5,290.0,889.47,728.88
2016,12,18,9,30,848.0,54.0,1.7,3.0,328.0,916.79,746.91
2016,12,18,9,45,867.0,57.0,1.75,3.5,361.5,939.22,761.5
2016,12,18,10,0,886.0,60.0,1.8,4.0,395.0,958.29,773.32
2016,12,18,10,15,901.0,61.5,1.8,4.5,422.0,967.71,777.41
2016,12,18,10,30,916.0,63.0,1.8,5.0,449.0,973.42,778.95
2016,12,18,10,45,926.0,64.0,1.85,5.5,469.5,969.86,774.75
2016,12,18,11,0,936.0,65.0,1.9,6.0,490.0,962.46,768.06
2016,12,18,11,15,942.0,65.5,1.9,6.0,503.0,946.88,756.45
2016,12,18,11,30,948.0,66.0,1.9,6.0,516.0,927.58,742.41
2016,12,18,11,45,950.0,66.5,1.95,6.5,521.5,901.17,722.72
2016,12,18,12,0,952.0,67.0,2.0,7.0,527.0,871.36,700.67
2016,12,18,12,15,951.0,67.0,2.05,7.0,524.0,835.27,675.26
2016,12,18,12,30,950.0,67.0,2.1,7.0,521.0,796.24,647.54
2016,12,18,12,45,945.5,66.0,2.2,7.5,510.5,750.78,614.02
2016,12,18,13,0,941.0,65.0,2.3,8.0,500.0,703.05,576.79
2016,12,18,13,15,932.5,64.5,2.35,8.0,482.0,651.38,535.33
2016,12,18,13,30,924.0,64.0,2.4,8.0,464.0,598.21,491.47
2016,12,18,13,45,910.5,62.5,2.5,8.0,439.0,540.16,442.55
2016,12,18,14,0,897.0,61.0,2.6,8.0,414.0,481.68,391.6
2016,12,18,14,15,878.5,59.0,2.5,7.5,383.0,420.52,337.05
2016,12,18,14,30,860.0,57.0,2.4,7.0,352.0,360.03,281.52
2016,12,18,14,45,832.0,54.5,2.3,7.0,315.0,297.17,222.82
2016,12,18,15,0,804.0,52.0,2.2,7.0,278.0,236.15,165.84
2016,12,18,15,15,762.5,48.5,1.9,6.0,237.5,174.66,111.47
2016,12,18,15,30,721.0,45.0,1.6,5.0,197.0,117.8,66.09
2016,12,18,15,45,654.5,39.5,1.35,4.5,155.0,62.98,33.05
2016,12,18,16,0,588.0,34.0,1.1,4.0,113.0,31.6,22.88
2016,12,18,16,15,467.0,26.0,1.1,3.5,74.5,23.94,14.77
2016,12,18,16,30,346.0,18.0,1.1,3.0,36.0,16.43,0.0
2016,12,18,16,45,173.0,9.0,1.15,2.5,18.0,7.08,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.0,5.5,1.15,-0.5,7.0,0.0,0.0
2016,12,19,7,30,172.0,11.0,1.3,0.0,14.0,147.67,0.0
2016,12,19,7,45,321.0,20.5,1.45,0.5,47.0,338.87,162.98
2016,12,19,8,0,470.0,30.0,1.6,1.0,80.0,489.55,397.54
2016,12,19,8,15,551.5,36.5,1.65,1.5,120.0,583.33,486.6
2016,12,19,8,30,633.0,43.0,1.7,2.0,160.0,678.19,566.29
2016,12,19,8,45,684.5,47.5,1.75,2.5,200.5,743.24,618.92
2016,12,19,9,0,736.0,52.0,1.8,3.0,241.0,806.89,667.95
2016,12,19,9,15,768.0,55.0,1.85,3.5,278.5,847.98,698.06
2016,12,19,9,30,800.0,58.0,1.9,4.0,316.0,886.35,725.14
2016,12,19,9,45,818.0,61.0,2.0,4.5,347.5,908.1,739.84
2016,12,19,10,0,836.0,64.0,2.1,5.0,379.0,926.47,751.9
2016,12,19,10,15,851.5,66.0,2.2,5.5,405.5,937.49,758.46
2016,12,19,10,30,867.0,68.0,2.3,6.0,432.0,944.8,762.38
2016,12,19,10,45,876.0,69.5,2.4,6.5,452.0,941.47,758.68
2016,12,19,11,0,885.0,71.0,2.5,7.0,472.0,923.97,744.94
2016,12,19,11,15,890.5,71.5,2.45,7.0,484.5,908.97,733.15
2016,12,19,11,30,896.0,72.0,2.4,7.0,497.0,890.47,718.91
2016,12,19,11,45,897.5,72.5,2.4,7.5,502.0,865.06,699.0
2016,12,19,12,0,899.0,73.0,2.4,8.0,507.0,836.46,676.91
2016,12,19,12,15,803.0,88.0,2.4,8.0,474.0,753.02,615.22
2016,12,19,12,30,707.0,103.0,2.4,8.0,441.0,668.05,551.31
2016,12,19,12,45,627.5,122.0,2.45,8.5,418.0,598.97,495.54
2016,12,19,13,0,548.0,141.0,2.5,9.0,395.0,525.81,435.86
2016,12,19,13,15,709.5,105.5,2.45,9.0,421.5,566.62,467.93
2016,12,19,13,30,871.0,70.0,2.4,9.0,448.0,580.27,476.34
2016,12,19,13,45,857.0,68.5,2.35,9.0,423.5,523.76,427.87
2016,12,19,14,0,843.0,67.0,2.3,9.0,399.0,466.98,378.32
2016,12,19,14,15,822.5,65.0,2.1,8.5,368.5,407.07,325.18
2016,12,19,14,30,802.0,63.0,1.9,8.0,338.0,348.17,271.56
2016,12,19,14,45,772.5,60.0,1.75,8.0,302.5,287.03,215.11
2016,12,19,15,0,743.0,57.0,1.6,8.0,267.0,228.56,161.07
2016,12,19,15,15,699.0,53.0,1.4,7.0,227.5,169.7,109.58
2016,12,19,15,30,655.0,49.0,1.2,6.0,188.0,115.82,66.75
2016,12,19,15,45,583.5,43.0,1.05,5.5,147.0,64.22,35.19
2016,12,19,16,0,512.0,37.0,0.9,5.0,106.0,31.12,22.37
2016,12,19,16,15,256.0,35.0,0.9,4.5,69.5,26.65,17.1
2016,12,19,16,30,0.0,33.0,0.9,4.0,33.0,22.87,0.0
2016,12,19,16,45,0.0,16.5,0.95,4.0,16.5,12.98,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,45,207.5,15.5,1.4,2.0,36.5,234.47,103.01
2016,12,20,8,0,415.0,31.0,1.5,3.0,73.0,456.33,368.53
2016,12,20,8,15,498.0,37.5,1.5,3.5,112.0,547.46,454.43
2016,12,20,8,30,581.0,44.0,1.5,4.0,151.0,641.19,532.61
2016,12,20,8,45,632.5,48.5,1.55,4.5,190.0,695.43,576.82
2016,12,20,9,0,684.0,53.0,1.6,5.0,229.0,758.48,625.54
2016,12,20,9,15,717.5,56.5,1.55,5.5,265.0,801.29,655.89
2016,12,20,9,30,751.0,60.0,1.5,6.0,301.0,841.58,683.14
2016,12,20,9,45,780.0,61.0,1.5,6.5,333.0,871.28,702.37
2016,12,20,10,0,809.0,62.0,1.5,7.0,365.0,897.71,718.84
2016,12,20,10,15,824.0,63.5,1.55,7.5,391.0,907.82,724.16
2016,12,20,10,30,839.0,65.0,1.6,8.0,417.0,914.37,727.12
2016,12,20,10,45,849.0,66.0,1.65,9.0,436.5,901.13,714.87
2016,12,20,11,0,859.0,67.0,1.7,10.0,456.0,895.22,708.18
2016,12,20,11,15,865.5,68.0,1.7,10.0,468.5,882.54,698.67
2016,12,20,11,30,872.0,69.0,1.7,10.0,481.0,866.37,686.88
2016,12,20,11,45,873.5,69.5,1.75,10.5,486.5,841.82,668.6
2016,12,20,12,0,875.0,70.0,1.8,11.0,492.0,814.15,648.2
2016,12,20,12,15,874.5,70.0,1.85,11.0,490.0,781.28,625.18
2016,12,20,12,30,874.0,70.0,1.9,11.0,488.0,745.66,600.02
2016,12,20,12,45,863.5,71.0,1.95,11.0,477.5,701.53,568.3
2016,12,20,13,0,853.0,72.0,2.0,11.0,467.0,661.29,537.18
2016,12,20,13,15,845.0,71.0,2.05,11.0,450.5,612.61,498.54
2016,12,20,13,30,837.0,70.0,2.1,11.0,434.0,562.6,457.78
2016,12,20,13,45,823.5,68.5,2.15,11.0,410.5,508.14,412.28
2016,12,20,14,0,810.0,67.0,2.2,11.0,387.0,453.41,365.14
