Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,15,790.5,65.0,2.05,11.0,357.5,395.75,313.84
2016,12,20,14,30,771.0,63.0,1.9,11.0,328.0,339.02,262.2
2016,12,20,14,45,744.5,59.5,1.75,11.0,294.0,280.07,208.19
2016,12,20,15,0,718.0,56.0,1.6,11.0,260.0,223.47,156.27
2016,12,20,15,15,675.5,52.0,1.45,10.0,221.5,166.32,106.68
2016,12,20,15,30,633.0,48.0,1.3,9.0,183.0,113.98,65.24
2016,12,20,15,45,570.0,42.0,1.15,8.5,144.0,63.98,34.38
2016,12,20,16,0,507.0,36.0,1.0,8.0,105.0,30.27,21.34
2016,12,20,16,15,390.5,27.5,1.0,7.5,69.0,22.93,13.81
2016,12,20,16,30,274.0,19.0,1.0,7.0,33.0,15.73,0.0
2016,12,20,16,45,137.0,9.5,1.05,6.5,16.5,7.47,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,1.15,5.5,35.0,219.01,85.52
2016,12,21,8,0,380.0,31.0,1.3,6.0,70.0,425.62,339.54
2016,12,21,8,15,464.0,38.5,1.4,6.5,107.5,518.12,426.36
2016,12,21,8,30,548.0,46.0,1.5,7.0,145.0,613.54,505.97
2016,12,21,8,45,601.5,50.5,1.6,7.5,183.5,677.71,557.91
2016,12,21,9,0,655.0,55.0,1.7,8.0,222.0,733.11,601.03
2016,12,21,9,15,690.0,58.5,1.75,8.5,258.0,777.28,633.56
2016,12,21,9,30,725.0,62.0,1.8,9.0,294.0,818.99,663.12
2016,12,21,9,45,756.5,63.0,1.9,9.5,327.0,851.25,685.45
2016,12,21,10,0,788.0,64.0,2.0,10.0,360.0,880.29,705.05
2016,12,21,10,15,804.5,66.0,2.0,10.0,386.0,892.76,712.74
2016,12,21,10,30,821.0,68.0,2.0,10.0,412.0,901.68,718.05
2016,12,21,10,45,832.5,69.0,2.05,10.5,431.5,900.87,715.75
2016,12,21,11,0,844.0,70.0,2.1,11.0,451.0,896.41,711.07
2016,12,21,11,15,850.5,70.5,2.1,11.0,464.0,883.06,700.98
2016,12,21,11,30,857.0,71.0,2.1,11.0,477.0,856.58,681.7
2016,12,21,11,45,861.0,71.0,2.1,11.5,483.0,834.01,664.21
2016,12,21,12,0,865.0,71.0,2.1,12.0,489.0,808.23,644.46
2016,12,21,12,15,865.0,71.0,2.1,12.0,487.0,776.17,621.39
2016,12,21,12,30,865.0,71.0,2.1,12.0,485.0,741.35,596.27
2016,12,21,12,45,861.0,71.0,2.15,12.5,476.0,701.07,566.26
2016,12,21,13,0,857.0,71.0,2.2,13.0,467.0,664.19,536.77
2016,12,21,13,15,849.5,70.0,2.15,13.0,451.0,615.72,497.88
2016,12,21,13,30,842.0,69.0,2.1,13.0,435.0,565.85,457.04
2016,12,21,13,45,831.0,67.0,2.1,13.0,412.0,511.95,412.17
2016,12,21,14,0,820.0,65.0,2.1,13.0,389.0,457.53,365.52
2016,12,21,14,15,802.0,63.0,2.0,12.5,360.0,399.99,315.41
2016,12,21,14,30,784.0,61.0,1.9,12.0,331.0,343.2,264.53
2016,12,21,14,45,757.5,58.0,1.85,12.0,297.0,283.98,210.56
2016,12,21,15,0,731.0,55.0,1.8,12.0,263.0,227.09,158.5
2016,12,21,15,15,690.0,51.0,1.6,11.5,224.5,169.36,108.12
2016,12,21,15,30,649.0,47.0,1.4,11.0,186.0,116.25,65.85
2016,12,21,15,45,583.5,41.5,1.2,10.5,146.5,65.46,34.49
2016,12,21,16,0,518.0,36.0,1.0,10.0,107.0,32.95,23.54
2016,12,21,16,15,404.0,27.5,1.05,9.5,71.0,22.98,13.79
2016,12,21,16,30,290.0,19.0,1.1,9.0,35.0,15.76,0.0
2016,12,21,16,45,145.0,9.5,1.15,8.5,17.5,7.47,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,15.5,1.5,4.5,37.0,240.92,84.84
2016,12,22,8,0,434.0,31.0,1.5,5.0,74.0,472.1,375.61
2016,12,22,8,15,519.5,38.0,1.45,5.5,114.0,566.71,465.04
2016,12,22,8,30,605.0,45.0,1.4,6.0,154.0,653.04,536.53
2016,12,22,8,45,659.5,49.5,1.35,6.5,194.5,721.11,589.83
2016,12,22,9,0,714.0,54.0,1.3,7.0,235.0,787.69,638.98
2016,12,22,9,15,747.0,57.0,1.25,7.5,272.0,829.98,667.99
2016,12,22,9,30,780.0,60.0,1.2,8.0,309.0,869.56,693.83
2016,12,22,9,45,803.0,62.5,1.15,8.5,341.5,895.78,709.2
2016,12,22,10,0,826.0,65.0,1.1,9.0,374.0,918.68,721.83
2016,12,22,10,15,841.5,66.5,1.15,9.5,400.5,929.43,727.57
2016,12,22,10,30,857.0,68.0,1.2,10.0,427.0,936.51,730.89
2016,12,22,10,45,867.5,69.5,1.25,11.0,447.0,935.08,727.13
2016,12,22,11,0,878.0,71.0,1.3,12.0,467.0,929.87,721.0
2016,12,22,11,15,884.0,71.5,1.35,12.0,480.0,905.38,704.36
2016,12,22,11,30,890.0,72.0,1.4,12.0,493.0,887.8,692.76
2016,12,22,11,45,893.0,72.5,1.5,12.5,499.0,864.16,676.27
2016,12,22,12,0,896.0,73.0,1.6,13.0,505.0,837.23,657.46
2016,12,22,12,15,895.5,73.0,1.65,13.0,503.0,803.74,634.52
2016,12,22,12,30,895.0,73.0,1.7,13.0,501.0,767.42,609.43
2016,12,22,12,45,893.0,71.5,1.75,13.0,492.0,725.63,580.11
2016,12,22,13,0,891.0,70.0,1.8,13.0,483.0,681.49,547.2
2016,12,22,13,15,883.0,69.0,1.7,13.0,466.0,632.03,507.66
2016,12,22,13,30,875.0,68.0,1.6,13.0,449.0,581.15,466.15
2016,12,22,13,45,863.0,66.5,1.55,13.0,425.5,529.53,423.19
2016,12,22,14,0,851.0,65.0,1.5,13.0,402.0,473.5,375.62
2016,12,22,14,15,831.5,63.0,1.3,13.0,372.0,413.63,323.2
2016,12,22,14,30,812.0,61.0,1.1,13.0,342.0,354.64,270.35
2016,12,22,14,45,782.5,58.5,0.95,13.0,306.5,293.36,215.29
2016,12,22,15,0,753.0,56.0,0.8,13.0,271.0,234.7,162.39
2016,12,22,15,15,710.5,52.0,0.75,12.5,231.5,175.3,111.31
2016,12,22,15,30,668.0,48.0,0.7,12.0,192.0,120.67,68.19
2016,12,22,15,45,599.0,42.5,0.7,11.5,151.5,68.4,35.89
2016,12,22,16,0,530.0,37.0,0.7,11.0,111.0,33.9,24.3
2016,12,22,16,15,414.5,28.5,0.7,10.5,73.5,23.85,14.54
2016,12,22,16,30,299.0,20.0,0.7,10.0,36.0,16.62,0.93
2016,12,22,16,45,149.5,10.0,0.75,9.5,18.0,7.87,0.0
2016,12,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,196.0,15.0,4.8,6.5,34.0,221.63,67.99
2016,12,23,8,0,392.0,30.0,4.9,7.0,68.0,434.35,349.33
2016,12,23,8,15,476.5,37.0,4.95,7.0,106.0,526.7,442.17
2016,12,23,8,30,561.0,44.0,5.0,7.0,144.0,622.07,526.46
2016,12,23,8,45,611.5,49.0,5.05,7.5,182.5,684.39,579.63
2016,12,23,9,0,662.0,54.0,5.1,8.0,221.0,738.16,623.59
2016,12,23,9,15,697.0,57.5,5.0,8.0,257.0,782.53,658.74
2016,12,23,9,30,732.0,61.0,4.9,8.0,293.0,824.46,690.68
2016,12,23,9,45,368.5,96.5,4.85,8.5,213.5,515.28,441.43
2016,12,23,10,0,5.0,132.0,4.8,9.0,134.0,123.13,100.95
2016,12,23,10,15,2.5,108.0,4.6,9.0,109.0,91.89,74.22
2016,12,23,10,30,0.0,84.0,4.4,9.0,84.0,65.41,51.18
2016,12,23,10,45,0.0,68.0,4.2,9.5,68.0,52.16,39.61
2016,12,23,11,0,0.0,52.0,4.0,10.0,52.0,39.82,28.84
2016,12,23,11,15,0.0,31.5,4.0,10.0,31.5,24.06,15.21
2016,12,23,11,30,0.0,11.0,4.0,10.0,11.0,8.38,1.61
2016,12,23,11,45,0.0,13.5,4.0,10.0,13.5,10.29,3.27
2016,12,23,12,0,0.0,16.0,4.0,10.0,16.0,12.2,4.92
2016,12,23,12,15,0.0,47.5,4.25,10.0,47.5,36.37,25.8
2016,12,23,12,30,0.0,79.0,4.5,10.0,79.0,60.7,46.73
2016,12,23,12,45,1.5,117.5,4.75,10.0,118.0,94.18,75.43
2016,12,23,13,0,3.0,156.0,5.0,10.0,157.0,129.34,105.41
2016,12,23,13,15,1.5,123.0,5.0,10.0,123.5,98.56,79.24
2016,12,23,13,30,0.0,90.0,5.0,10.0,90.0,69.67,54.57
2016,12,23,13,45,0.0,52.5,5.0,10.0,52.5,40.19,29.22
2016,12,23,14,0,0.0,15.0,5.0,10.0,15.0,11.42,4.29
2016,12,23,14,15,0.0,14.0,4.85,9.5,14.0,10.65,3.65
2016,12,23,14,30,0.0,13.0,4.7,9.0,13.0,9.88,3.01
2016,12,23,14,45,0.0,11.5,4.55,9.0,11.5,8.74,2.01
2016,12,23,15,0,0.0,10.0,4.4,9.0,10.0,7.59,1.0
2016,12,23,15,15,0.0,8.5,4.05,8.5,8.5,6.45,0.0
2016,12,23,15,30,0.0,7.0,3.7,8.0,7.0,5.3,0.0
2016,12,23,15,45,0.0,5.5,3.35,8.0,5.5,4.16,0.0
2016,12,23,16,0,0.0,4.0,3.0,8.0,4.0,3.02,0.0
2016,12,23,16,15,0.0,2.5,2.75,7.5,2.5,1.89,0.0
2016,12,23,16,30,0.0,1.0,2.5,7.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,2.3,6.5,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,223.5,14.0,1.6,3.5,36.0,241.87,65.03
2016,12,24,8,0,447.0,28.0,1.7,4.0,72.0,465.99,370.78
2016,12,24,8,15,533.0,34.5,1.9,4.5,112.0,562.74,465.53
2016,12,24,8,30,619.0,41.0,2.1,5.0,152.0,661.23,549.36
2016,12,24,8,45,674.5,45.0,2.35,5.5,192.5,729.28,606.05
2016,12,24,9,0,730.0,49.0,2.6,6.0,233.0,796.16,659.48
2016,12,24,9,15,763.5,52.0,2.65,6.0,270.5,838.97,692.53
2016,12,24,9,30,797.0,55.0,2.7,6.0,308.0,879.22,722.63
2016,12,24,9,45,822.5,56.5,2.8,6.5,341.0,906.64,741.51
2016,12,24,10,0,848.0,58.0,2.9,7.0,374.0,919.76,749.54
2016,12,24,10,15,863.5,59.5,2.95,7.0,401.0,930.61,756.8
2016,12,24,10,30,879.0,61.0,3.0,7.0,428.0,937.91,761.46
2016,12,24,10,45,890.0,62.0,3.1,7.5,448.5,936.53,758.89
2016,12,24,11,0,901.0,63.0,3.2,8.0,469.0,931.43,753.78
2016,12,24,11,15,907.0,63.5,3.2,8.0,482.5,917.33,742.84
2016,12,24,11,30,913.0,64.0,3.2,8.0,496.0,899.62,729.47
2016,12,24,11,45,916.0,64.0,3.25,8.5,502.0,875.12,710.28
2016,12,24,12,0,919.0,64.0,3.3,9.0,508.0,847.27,688.74
2016,12,24,12,15,918.5,64.0,3.3,9.0,506.5,813.39,663.69
2016,12,24,12,30,918.0,64.0,3.3,9.0,505.0,776.6,636.42
2016,12,24,12,45,908.0,66.0,3.3,9.0,495.0,732.65,603.59
2016,12,24,13,0,898.0,68.0,3.3,9.0,485.0,686.8,567.76
2016,12,24,13,15,890.5,67.0,3.25,9.0,468.5,637.49,527.2
2016,12,24,13,30,883.0,66.0,3.2,9.0,452.0,586.68,484.48
2016,12,24,13,45,871.5,64.5,3.15,9.0,428.5,531.97,437.53
2016,12,24,14,0,860.0,63.0,3.1,9.0,405.0,476.65,388.78
2016,12,24,14,15,842.0,61.0,2.95,8.5,375.5,419.24,337.46
2016,12,24,14,30,824.0,59.0,2.8,8.0,346.0,360.23,283.47
2016,12,24,14,45,798.0,56.0,2.65,8.0,311.0,298.82,226.22
2016,12,24,15,0,772.0,53.0,2.5,8.0,276.0,239.59,170.79
2016,12,24,15,15,732.0,49.5,2.15,7.5,237.0,179.87,117.27
2016,12,24,15,30,692.0,46.0,1.8,7.0,198.0,124.57,71.81
2016,12,24,15,45,629.0,41.0,1.45,6.5,157.0,71.33,37.34
2016,12,24,16,0,566.0,36.0,1.1,6.0,116.0,33.22,24.27
2016,12,24,16,15,452.0,28.0,1.1,5.5,78.0,25.64,16.6
2016,12,24,16,30,338.0,20.0,1.1,5.0,40.0,18.19,3.64
2016,12,24,16,45,169.0,10.0,1.1,4.5,20.0,7.87,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,218.0,14.5,1.25,1.5,35.5,237.82,54.56
2016,12,25,8,0,436.0,29.0,1.3,2.0,71.0,470.72,374.61
2016,12,25,8,15,523.0,35.5,1.5,2.5,111.0,554.24,459.83
2016,12,25,8,30,610.0,42.0,1.7,3.0,151.0,653.72,544.79
2016,12,25,8,45,662.5,46.5,1.9,3.5,191.0,719.69,599.77
2016,12,25,9,0,715.0,51.0,2.1,4.0,231.0,784.42,651.48
2016,12,25,9,15,749.0,54.5,2.15,4.5,268.5,828.43,684.24
2016,12,25,9,30,783.0,58.0,2.2,5.0,306.0,869.9,713.92
2016,12,25,9,45,802.0,61.5,2.25,5.5,338.0,893.91,729.84
2016,12,25,10,0,821.0,65.0,2.3,6.0,370.0,914.62,743.08
2016,12,25,10,15,836.5,66.5,2.3,6.5,397.0,925.75,748.62
2016,12,25,10,30,852.0,68.0,2.3,7.0,424.0,933.23,751.57
2016,12,25,10,45,862.5,69.5,2.3,7.5,444.5,932.21,748.49
2016,12,25,11,0,873.0,71.0,2.3,8.0,465.0,927.45,742.92
2016,12,25,11,15,878.5,71.5,2.3,8.0,478.0,902.88,724.64
2016,12,25,11,30,884.0,72.0,2.3,8.0,491.0,885.32,711.71
2016,12,25,11,45,886.0,72.5,2.35,8.5,496.5,861.29,693.31
2016,12,25,12,0,888.0,73.0,2.4,9.0,502.0,834.06,672.68
2016,12,25,12,15,886.5,73.0,2.4,9.0,500.0,800.32,648.1
2016,12,25,12,30,885.0,73.0,2.4,9.0,498.0,763.84,621.46
2016,12,25,12,45,879.5,72.5,2.4,9.0,488.5,721.34,590.15
2016,12,25,13,0,874.0,72.0,2.4,9.0,479.0,676.77,555.64
2016,12,25,13,15,865.5,71.0,2.35,9.0,462.5,632.75,519.52
2016,12,25,13,30,857.0,70.0,2.3,9.0,446.0,581.69,477.19
2016,12,25,13,45,843.5,68.5,2.25,9.0,422.5,526.35,430.43
2016,12,25,14,0,830.0,67.0,2.2,9.0,399.0,470.67,382.09
2016,12,25,14,15,811.0,65.0,2.05,8.5,369.5,412.13,330.5
2016,12,25,14,30,792.0,63.0,1.9,8.0,340.0,354.4,278.2
2016,12,25,14,45,765.5,59.5,1.8,8.0,305.5,294.09,222.58
2016,12,25,15,0,739.0,56.0,1.7,8.0,271.0,236.07,168.76
2016,12,25,15,15,698.0,52.5,1.55,7.5,232.5,178.01,117.08
2016,12,25,15,30,657.0,49.0,1.4,7.0,194.0,124.51,73.14
2016,12,25,15,45,595.0,43.0,1.25,6.5,154.0,72.44,38.87
2016,12,25,16,0,533.0,37.0,1.1,6.0,114.0,33.89,24.89
2016,12,25,16,15,422.5,29.0,1.2,5.5,77.0,24.26,15.48
2016,12,25,16,30,312.0,21.0,1.3,5.0,40.0,17.46,4.07
2016,12,25,16,45,156.0,10.5,1.4,4.5,20.0,8.26,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,229.5,13.5,1.35,0.5,35.5,240.0,45.68
2016,12,26,8,0,459.0,27.0,1.5,1.0,71.0,475.1,379.02
2016,12,26,8,15,544.0,33.5,1.55,1.5,111.5,570.9,474.47
2016,12,26,8,30,629.0,40.0,1.6,2.0,152.0,668.65,557.2
2016,12,26,8,45,678.5,44.5,1.65,2.5,192.0,731.94,608.9
2016,12,26,9,0,728.0,49.0,1.7,3.0,232.0,794.01,657.11
2016,12,26,9,15,761.5,52.5,1.7,3.5,269.5,837.69,688.84
2016,12,26,9,30,795.0,56.0,1.7,4.0,307.0,878.85,717.42
2016,12,26,9,45,813.5,59.0,1.75,5.0,339.5,901.84,731.16
2016,12,26,10,0,832.0,62.0,1.8,6.0,372.0,921.52,742.23
2016,12,26,10,15,848.0,64.0,1.8,6.5,399.0,933.87,748.52
2016,12,26,10,30,864.0,66.0,1.8,7.0,426.0,942.56,752.2
2016,12,26,10,45,873.0,67.5,1.85,7.5,446.5,929.37,741.12
2016,12,26,11,0,882.0,69.0,1.9,8.0,467.0,923.44,735.56
2016,12,26,11,15,888.0,69.5,1.8,8.0,480.5,909.78,724.03
2016,12,26,11,30,894.0,70.0,1.7,8.0,494.0,892.59,710.21
2016,12,26,11,45,896.5,70.5,1.65,8.5,500.0,868.87,691.3
2016,12,26,12,0,899.0,71.0,1.6,9.0,506.0,841.86,670.27
2016,12,26,12,15,898.0,71.0,1.55,9.0,504.5,808.28,645.83
2016,12,26,12,30,897.0,71.0,1.5,9.0,503.0,771.88,619.39
2016,12,26,12,45,893.0,70.0,1.45,9.0,493.5,729.49,588.49
2016,12,26,13,0,889.0,69.0,1.4,9.0,484.0,684.89,554.63
2016,12,26,13,15,881.0,68.5,1.35,9.0,467.5,636.33,515.97
2016,12,26,13,30,873.0,68.0,1.3,9.0,451.0,586.29,475.23
2016,12,26,13,45,860.5,66.5,1.3,9.5,427.5,534.73,431.68
2016,12,26,14,0,848.0,65.0,1.3,10.0,404.0,478.69,383.51
2016,12,26,14,15,829.0,63.0,1.2,9.5,374.5,419.21,332.15
2016,12,26,14,30,810.0,61.0,1.1,9.0,345.0,360.51,279.94
2016,12,26,14,45,782.5,58.0,1.05,9.0,310.0,299.34,224.47
2016,12,26,15,0,755.0,55.0,1.0,9.0,275.0,240.54,170.65
2016,12,26,15,15,714.5,51.5,1.0,8.0,236.5,181.56,118.9
2016,12,26,15,30,674.0,48.0,1.0,7.0,198.0,127.05,74.38
2016,12,26,15,45,610.5,42.5,1.0,6.5,157.5,74.16,39.43
2016,12,26,16,0,547.0,37.0,1.0,6.0,117.0,33.97,25.0
2016,12,26,16,15,438.5,29.0,1.05,5.5,79.0,26.46,17.48
2016,12,26,16,30,330.0,21.0,1.1,5.0,41.0,17.5,4.84
2016,12,26,16,45,165.0,10.5,1.15,4.5,20.5,8.26,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,194.0,15.0,0.65,2.5,33.0,217.77,31.89
2016,12,27,8,0,388.0,30.0,0.6,3.0,66.0,429.79,337.71
2016,12,27,8,15,476.0,37.5,0.65,3.5,105.0,525.92,430.39
2016,12,27,8,30,564.0,45.0,0.7,4.0,144.0,625.31,512.3
2016,12,27,8,45,622.5,49.0,0.75,4.5,184.0,684.83,559.83
2016,12,27,9,0,681.0,53.0,0.8,5.0,224.0,754.45,612.59
2016,12,27,9,15,716.5,57.0,0.8,5.5,261.0,800.48,644.94
2016,12,27,9,30,752.0,61.0,0.8,6.0,298.0,844.09,674.38
2016,12,27,9,45,779.0,63.0,0.85,6.5,331.0,874.02,694.07
2016,12,27,10,0,806.0,65.0,0.9,7.0,364.0,900.72,711.19
2016,12,27,10,15,822.0,66.5,1.0,7.5,391.0,912.63,718.72
2016,12,27,10,30,838.0,68.0,1.1,8.0,418.0,920.95,723.89
2016,12,27,10,45,847.5,70.0,1.2,8.5,438.5,920.05,722.68
2016,12,27,11,0,857.0,72.0,1.3,9.0,459.0,915.48,719.06
2016,12,27,11,15,864.0,72.5,1.4,9.0,472.5,902.94,711.25
2016,12,27,11,30,871.0,73.0,1.5,9.0,486.0,886.81,701.0
2016,12,27,11,45,873.5,73.5,1.65,9.5,492.0,853.98,678.24
2016,12,27,12,0,876.0,74.0,1.8,10.0,498.0,827.7,660.07
2016,12,27,12,15,875.5,74.0,1.85,10.0,497.0,795.31,637.37
2016,12,27,12,30,875.0,74.0,1.9,10.0,496.0,760.13,612.54
2016,12,27,12,45,864.0,75.5,1.95,10.5,486.0,723.06,585.04
2016,12,27,13,0,853.0,77.0,2.0,11.0,476.0,676.95,548.97
2016,12,27,13,15,845.0,76.0,1.95,11.0,460.0,628.51,510.29
2016,12,27,13,30,837.0,75.0,1.9,11.0,444.0,578.68,469.61
2016,12,27,13,45,824.0,73.5,1.9,11.0,421.0,524.54,424.74
2016,12,27,14,0,811.0,72.0,1.9,11.0,398.0,470.02,378.23
2016,12,27,14,15,791.5,69.5,1.8,10.5,369.0,411.68,327.68
2016,12,27,14,30,772.0,67.0,1.7,10.0,340.0,354.24,276.46
2016,12,27,14,45,742.0,64.5,1.6,10.0,305.0,294.8,222.35
2016,12,27,15,0,712.0,62.0,1.5,10.0,270.0,238.03,170.33
2016,12,27,15,15,669.5,57.5,1.35,9.5,232.0,180.14,119.34
2016,12,27,15,30,627.0,53.0,1.2,9.0,194.0,124.94,74.08
2016,12,27,15,45,560.5,47.0,1.05,8.5,154.0,73.72,39.93
2016,12,27,16,0,494.0,41.0,0.9,8.0,114.0,34.17,24.99
2016,12,27,16,15,384.0,32.0,0.95,7.5,77.5,26.54,17.46
2016,12,27,16,30,274.0,23.0,1.0,7.0,41.0,19.01,6.38
2016,12,27,16,45,137.0,11.5,1.05,6.5,20.5,9.05,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,227.5,13.5,1.7,2.0,35.0,237.33,27.0
2016,12,28,8,0,455.0,27.0,1.9,3.0,70.0,470.81,372.72
2016,12,28,8,15,540.5,33.5,1.95,3.5,110.0,567.14,470.0
2016,12,28,8,30,626.0,40.0,2.0,4.0,150.0,665.39,553.45
2016,12,28,8,45,680.5,44.0,2.05,4.5,190.5,732.82,608.55
2016,12,28,9,0,735.0,48.0,2.1,5.0,231.0,799.14,660.06
2016,12,28,9,15,768.0,51.0,2.1,5.5,268.5,841.88,691.18
2016,12,28,9,30,801.0,54.0,2.1,6.0,306.0,882.09,719.2
2016,12,28,9,45,828.0,54.5,2.15,6.5,339.5,899.06,729.84
2016,12,28,10,0,855.0,55.0,2.2,7.0,373.0,923.4,745.68
2016,12,28,10,15,869.5,56.5,2.25,7.5,400.5,933.81,751.11
2016,12,28,10,30,884.0,58.0,2.3,8.0,428.0,940.67,754.1
2016,12,28,10,45,894.5,59.0,2.35,9.0,448.5,939.31,749.92
2016,12,28,11,0,905.0,60.0,2.4,10.0,469.0,934.23,743.29
2016,12,28,11,15,911.0,60.5,2.4,10.0,482.5,920.57,732.91
2016,12,28,11,30,917.0,61.0,2.4,10.0,496.0,903.28,720.16
2016,12,28,11,45,919.5,61.0,2.4,10.5,502.5,878.71,701.03
2016,12,28,12,0,922.0,61.0,2.4,11.0,509.0,850.8,679.67
2016,12,28,12,15,921.5,61.0,2.4,11.0,507.5,817.24,655.51
2016,12,28,12,30,921.0,61.0,2.4,11.0,506.0,780.74,629.17
2016,12,28,12,45,914.5,61.5,2.45,11.5,497.0,737.74,597.09
2016,12,28,13,0,908.0,62.0,2.5,12.0,488.0,692.6,562.55
2016,12,28,13,15,900.5,61.5,2.5,12.0,472.0,643.73,523.55
2016,12,28,13,30,893.0,61.0,2.5,12.0,456.0,593.3,482.32
2016,12,28,13,45,881.5,59.5,2.5,12.0,433.0,538.31,436.37
2016,12,28,14,0,870.0,58.0,2.5,12.0,410.0,482.67,388.52
2016,12,28,14,15,853.0,56.5,2.35,11.5,380.5,424.31,337.39
2016,12,28,14,30,836.0,55.0,2.2,11.0,351.0,366.4,285.19
2016,12,28,14,45,811.0,52.5,2.1,11.0,316.5,305.77,229.45
2016,12,28,15,0,786.0,50.0,2.0,11.0,282.0,246.5,174.62
2016,12,28,15,15,749.0,47.0,1.75,10.0,243.5,186.75,121.53
2016,12,28,15,30,712.0,44.0,1.5,9.0,205.0,130.98,75.44
2016,12,28,15,45,653.0,39.0,1.25,8.5,164.0,76.29,38.76
2016,12,28,16,0,594.0,34.0,1.0,8.0,123.0,31.64,22.76
2016,12,28,16,15,492.5,27.0,1.05,7.5,84.5,24.91,16.11
2016,12,28,16,30,391.0,20.0,1.1,7.0,46.0,18.3,6.55
2016,12,28,16,45,195.5,10.0,1.15,6.5,23.0,7.87,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,207.0,14.5,2.2,4.0,34.0,226.77,17.78
2016,12,29,8,0,414.0,29.0,2.3,4.0,68.0,450.69,356.53
2016,12,29,8,15,504.5,36.5,2.25,4.5,108.0,549.48,455.85
2016,12,29,8,30,595.0,44.0,2.2,5.0,148.0,640.77,533.73
2016,12,29,8,45,649.0,49.0,2.2,5.5,189.0,709.21,589.63
2016,12,29,9,0,703.0,54.0,2.2,6.0,230.0,776.36,641.64
2016,12,29,9,15,738.5,58.0,2.2,6.5,268.0,822.92,675.8
2016,12,29,9,30,774.0,62.0,2.2,7.0,306.0,866.95,706.74
2016,12,29,9,45,782.5,68.0,2.25,7.5,337.0,884.37,717.71
2016,12,29,10,0,791.0,74.0,2.3,8.0,368.0,898.41,726.11
2016,12,29,10,15,808.5,76.0,2.3,8.5,396.0,912.82,734.1
2016,12,29,10,30,826.0,78.0,2.3,9.0,424.0,923.57,739.35
2016,12,29,10,45,840.5,79.0,2.3,9.5,445.5,926.44,739.02
2016,12,29,11,0,855.0,80.0,2.3,10.0,467.0,925.47,736.13
2016,12,29,11,15,862.0,81.0,2.25,10.5,481.0,913.73,725.26
2016,12,29,11,30,869.0,82.0,2.2,11.0,495.0,898.34,712.09
2016,12,29,11,45,874.0,81.5,2.15,11.5,501.5,875.79,694.04
2016,12,29,12,0,879.0,81.0,2.1,12.0,508.0,849.81,673.77
2016,12,29,12,15,878.0,81.0,2.05,12.0,507.0,816.28,649.42
2016,12,29,12,30,877.0,81.0,2.0,12.0,506.0,779.89,623.05
2016,12,29,12,45,883.0,77.5,1.95,12.5,499.0,741.88,594.34
2016,12,29,13,0,889.0,74.0,1.9,13.0,492.0,695.04,558.0
2016,12,29,13,15,881.0,73.0,1.85,13.0,475.5,650.9,522.85
2016,12,29,13,30,873.0,72.0,1.8,13.0,459.0,599.47,481.45
2016,12,29,13,45,860.0,70.5,1.75,13.0,435.5,543.6,435.59
2016,12,29,14,0,847.0,69.0,1.7,13.0,412.0,487.28,388.06
2016,12,29,14,15,828.0,67.0,1.55,13.0,382.5,427.71,336.33
2016,12,29,14,30,809.0,65.0,1.4,13.0,353.0,368.91,283.97
2016,12,29,14,45,781.0,62.0,1.25,13.0,318.0,307.42,228.74
2016,12,29,15,0,753.0,59.0,1.1,13.0,283.0,248.34,175.25
2016,12,29,15,15,712.5,55.0,1.05,12.0,244.0,188.7,123.49
2016,12,29,15,30,672.0,51.0,1.0,11.0,205.0,133.54,78.59
2016,12,29,15,45,606.0,45.5,1.0,10.5,164.0,80.18,42.9
2016,12,29,16,0,540.0,40.0,1.0,10.0,123.0,33.63,24.35
2016,12,29,16,15,432.5,32.0,1.05,9.0,84.5,26.73,17.64
2016,12,29,16,30,325.0,24.0,1.1,8.0,46.0,19.97,8.2
2016,12,29,16,45,162.5,12.0,1.15,7.5,23.0,9.44,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,168.0,15.5,1.05,6.5,31.0,195.79,8.64
2016,12,30,8,0,336.0,31.0,1.0,7.0,62.0,385.08,299.81
2016,12,30,8,15,427.0,39.5,1.25,7.5,100.5,484.11,396.44
2016,12,30,8,30,518.0,48.0,1.5,8.0,139.0,586.71,483.04
2016,12,30,8,45,572.0,54.5,1.75,8.5,178.0,654.38,539.1
2016,12,30,9,0,626.0,61.0,2.0,9.0,217.0,721.64,592.69
2016,12,30,9,15,664.0,65.0,2.0,9.5,254.0,769.04,627.47
2016,12,30,9,30,702.0,69.0,2.0,10.0,291.0,814.4,659.42
2016,12,30,9,45,743.5,69.0,2.05,10.5,326.0,848.0,682.23
2016,12,30,10,0,785.0,69.0,2.1,11.0,361.0,886.74,708.25
2016,12,30,10,15,802.0,71.0,2.15,11.5,388.0,900.73,716.09
2016,12,30,10,30,819.0,73.0,2.2,12.0,415.0,911.16,721.59
2016,12,30,10,45,829.5,74.5,2.3,12.5,436.0,911.06,720.17
2016,12,30,11,0,840.0,76.0,2.4,13.0,457.0,907.31,716.35
2016,12,30,11,15,847.0,77.0,2.4,13.0,471.0,896.01,707.7
2016,12,30,11,30,854.0,78.0,2.4,13.0,485.0,881.14,696.7
2016,12,30,11,45,857.0,78.5,2.45,13.0,491.5,858.63,680.82
2016,12,30,12,0,860.0,79.0,2.5,13.0,498.0,832.85,662.66
2016,12,30,12,15,859.5,79.0,2.5,13.0,497.0,800.47,639.34
2016,12,30,12,30,859.0,79.0,2.5,13.0,496.0,765.28,613.95
2016,12,30,12,45,854.0,79.0,2.5,13.5,487.5,724.15,582.97
2016,12,30,13,0,849.0,79.0,2.5,14.0,479.0,680.89,548.86
2016,12,30,13,15,841.0,77.5,2.5,13.5,463.0,632.16,511.33
2016,12,30,13,30,833.0,76.0,2.5,13.0,447.0,582.05,471.64
2016,12,30,13,45,819.0,75.0,2.5,13.0,424.5,528.12,426.91
2016,12,30,14,0,805.0,74.0,2.5,13.0,402.0,473.88,380.66
2016,12,30,14,15,786.5,71.5,2.45,12.5,373.0,416.2,330.93
2016,12,30,14,30,768.0,69.0,2.4,12.0,344.0,359.31,280.38
2016,12,30,14,45,738.5,66.5,2.4,12.0,309.5,300.06,226.66
2016,12,30,15,0,709.0,64.0,2.4,12.0,275.0,243.41,174.83
2016,12,30,15,15,668.0,59.5,2.1,11.5,237.5,183.99,122.38
2016,12,30,15,30,627.0,55.0,1.8,11.0,200.0,130.46,78.13
2016,12,30,15,45,558.5,49.5,1.55,10.5,159.5,79.05,43.24
2016,12,30,16,0,490.0,44.0,1.3,10.0,119.0,36.52,26.93
2016,12,30,16,15,386.5,34.5,1.35,9.5,82.0,28.55,19.24
2016,12,30,16,30,283.0,25.0,1.4,9.0,45.0,20.66,9.17
2016,12,30,16,45,141.5,12.5,1.45,8.5,22.5,9.83,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
